Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431098,Lankelly Lane,2023-08-04 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-04 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-04 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-04 23:50:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-04 23:50:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-04 23:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-04 23:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 23:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 23:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 23:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
431098,Lankelly Lane,2023-08-04 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.71
431098,Lankelly Lane,2023-08-04 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.42
431098,Lankelly Lane,2023-08-04 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.02
431098,Lankelly Lane,2023-08-04 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.53
431098,Lankelly Lane,2023-08-04 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.02
431098,Lankelly Lane,2023-08-04 23:50:00+00:00,feeder,10.0,N Current (RMS),A,26.0
431098,Lankelly Lane,2023-08-04 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,29.8
431098,Lankelly Lane,2023-08-04 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,49.0
431098,Lankelly Lane,2023-08-04 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,51.2
431098,Lankelly Lane,2023-08-04 23:50:00+00:00,transformer,,Temperature,C,27.4
431098,Lankelly Lane,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.13
431098,Lankelly Lane,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.53
431098,Lankelly Lane,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.65
431098,Lankelly Lane,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
431098,Lankelly Lane,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.38
431098,Lankelly Lane,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.49
431098,Lankelly Lane,2023-08-04 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
431098,Lankelly Lane,2023-08-04 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
431098,Lankelly Lane,2023-08-04 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
431098,Lankelly Lane,2023-08-04 23:50:00+00:00,busbar,,L3 Active Power,kW,7.04
431098,Lankelly Lane,2023-08-04 23:50:00+00:00,busbar,,L2 Active Power,kW,11.53
431098,Lankelly Lane,2023-08-04 23:50:00+00:00,busbar,,L1 Active Power,kW,12.01
431098,Lankelly Lane,2023-08-04 23:50:00+00:00,busbar,,N Current (RMS),A,25.8
431098,Lankelly Lane,2023-08-04 23:50:00+00:00,busbar,,L3 Current (RMS),A,29.9
431098,Lankelly Lane,2023-08-04 23:50:00+00:00,busbar,,L2 Current (RMS),A,49.0
431098,Lankelly Lane,2023-08-04 23:50:00+00:00,busbar,,L1 Current (RMS),A,51.1
431098,Lankelly Lane,2023-08-04 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-04 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-04 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-04 23:40:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-04 23:40:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-04 23:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-04 23:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 23:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 23:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 23:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
431098,Lankelly Lane,2023-08-04 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.04
431098,Lankelly Lane,2023-08-04 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.52
431098,Lankelly Lane,2023-08-04 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.49
431098,Lankelly Lane,2023-08-04 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.16
431098,Lankelly Lane,2023-08-04 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.59
431098,Lankelly Lane,2023-08-04 23:40:00+00:00,feeder,10.0,N Current (RMS),A,16.5
431098,Lankelly Lane,2023-08-04 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,31.6
431098,Lankelly Lane,2023-08-04 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,36.9
431098,Lankelly Lane,2023-08-04 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,33.4
431098,Lankelly Lane,2023-08-04 23:40:00+00:00,transformer,,Temperature,C,27.5
431098,Lankelly Lane,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
431098,Lankelly Lane,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.96
431098,Lankelly Lane,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.65
431098,Lankelly Lane,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.74
431098,Lankelly Lane,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
431098,Lankelly Lane,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.04
431098,Lankelly Lane,2023-08-04 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
431098,Lankelly Lane,2023-08-04 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
431098,Lankelly Lane,2023-08-04 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
431098,Lankelly Lane,2023-08-04 23:40:00+00:00,busbar,,L3 Active Power,kW,7.5
431098,Lankelly Lane,2023-08-04 23:40:00+00:00,busbar,,L2 Active Power,kW,8.17
431098,Lankelly Lane,2023-08-04 23:40:00+00:00,busbar,,L1 Active Power,kW,7.6
431098,Lankelly Lane,2023-08-04 23:40:00+00:00,busbar,,N Current (RMS),A,16.4
431098,Lankelly Lane,2023-08-04 23:40:00+00:00,busbar,,L3 Current (RMS),A,31.6
431098,Lankelly Lane,2023-08-04 23:40:00+00:00,busbar,,L2 Current (RMS),A,36.9
431098,Lankelly Lane,2023-08-04 23:40:00+00:00,busbar,,L1 Current (RMS),A,33.4
431098,Lankelly Lane,2023-08-04 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-04 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-04 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-04 23:30:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-04 23:30:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-04 23:30:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-04 23:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 23:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 23:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 23:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
431098,Lankelly Lane,2023-08-04 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.09
431098,Lankelly Lane,2023-08-04 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.82
431098,Lankelly Lane,2023-08-04 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.78
431098,Lankelly Lane,2023-08-04 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.87
431098,Lankelly Lane,2023-08-04 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.05
431098,Lankelly Lane,2023-08-04 23:30:00+00:00,feeder,10.0,N Current (RMS),A,18.6
431098,Lankelly Lane,2023-08-04 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.0
431098,Lankelly Lane,2023-08-04 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,42.6
431098,Lankelly Lane,2023-08-04 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,31.4
431098,Lankelly Lane,2023-08-04 23:30:00+00:00,transformer,,Temperature,C,27.5
431098,Lankelly Lane,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
431098,Lankelly Lane,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.77
431098,Lankelly Lane,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.64
431098,Lankelly Lane,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.47
431098,Lankelly Lane,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.42
431098,Lankelly Lane,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.78
431098,Lankelly Lane,2023-08-04 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
431098,Lankelly Lane,2023-08-04 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
431098,Lankelly Lane,2023-08-04 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
431098,Lankelly Lane,2023-08-04 23:30:00+00:00,busbar,,L3 Active Power,kW,5.79
431098,Lankelly Lane,2023-08-04 23:30:00+00:00,busbar,,L2 Active Power,kW,9.88
431098,Lankelly Lane,2023-08-04 23:30:00+00:00,busbar,,L1 Active Power,kW,7.05
431098,Lankelly Lane,2023-08-04 23:30:00+00:00,busbar,,N Current (RMS),A,18.4
431098,Lankelly Lane,2023-08-04 23:30:00+00:00,busbar,,L3 Current (RMS),A,25.1
431098,Lankelly Lane,2023-08-04 23:30:00+00:00,busbar,,L2 Current (RMS),A,42.6
431098,Lankelly Lane,2023-08-04 23:30:00+00:00,busbar,,L1 Current (RMS),A,31.4
431098,Lankelly Lane,2023-08-04 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-04 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-04 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-04 23:20:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-04 23:20:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-04 23:20:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-04 23:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 23:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 23:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 23:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
431098,Lankelly Lane,2023-08-04 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.27
431098,Lankelly Lane,2023-08-04 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.92
431098,Lankelly Lane,2023-08-04 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.26
431098,Lankelly Lane,2023-08-04 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.66
431098,Lankelly Lane,2023-08-04 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.2
431098,Lankelly Lane,2023-08-04 23:20:00+00:00,feeder,10.0,N Current (RMS),A,16.9
431098,Lankelly Lane,2023-08-04 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,30.8
431098,Lankelly Lane,2023-08-04 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,38.5
431098,Lankelly Lane,2023-08-04 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,32.1
431098,Lankelly Lane,2023-08-04 23:20:00+00:00,transformer,,Temperature,C,27.5
431098,Lankelly Lane,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
431098,Lankelly Lane,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.4
431098,Lankelly Lane,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.67
431098,Lankelly Lane,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.34
431098,Lankelly Lane,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.47
431098,Lankelly Lane,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.62
431098,Lankelly Lane,2023-08-04 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
431098,Lankelly Lane,2023-08-04 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
431098,Lankelly Lane,2023-08-04 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
431098,Lankelly Lane,2023-08-04 23:20:00+00:00,busbar,,L3 Active Power,kW,7.26
431098,Lankelly Lane,2023-08-04 23:20:00+00:00,busbar,,L2 Active Power,kW,8.66
431098,Lankelly Lane,2023-08-04 23:20:00+00:00,busbar,,L1 Active Power,kW,7.2
431098,Lankelly Lane,2023-08-04 23:20:00+00:00,busbar,,N Current (RMS),A,16.8
431098,Lankelly Lane,2023-08-04 23:20:00+00:00,busbar,,L3 Current (RMS),A,30.8
431098,Lankelly Lane,2023-08-04 23:20:00+00:00,busbar,,L2 Current (RMS),A,38.5
431098,Lankelly Lane,2023-08-04 23:20:00+00:00,busbar,,L1 Current (RMS),A,32.1
431098,Lankelly Lane,2023-08-04 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-04 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-04 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-04 23:10:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-04 23:10:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-04 23:10:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-04 23:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 23:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 23:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 23:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
431098,Lankelly Lane,2023-08-04 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.42
431098,Lankelly Lane,2023-08-04 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.7
431098,Lankelly Lane,2023-08-04 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.27
431098,Lankelly Lane,2023-08-04 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.22
431098,Lankelly Lane,2023-08-04 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.03
431098,Lankelly Lane,2023-08-04 23:10:00+00:00,feeder,10.0,N Current (RMS),A,20.5
431098,Lankelly Lane,2023-08-04 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,39.4
431098,Lankelly Lane,2023-08-04 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,41.2
431098,Lankelly Lane,2023-08-04 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,31.4
431098,Lankelly Lane,2023-08-04 23:10:00+00:00,transformer,,Temperature,C,27.6
431098,Lankelly Lane,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.18
431098,Lankelly Lane,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.62
431098,Lankelly Lane,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.68
431098,Lankelly Lane,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
431098,Lankelly Lane,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.45
431098,Lankelly Lane,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.74
431098,Lankelly Lane,2023-08-04 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
431098,Lankelly Lane,2023-08-04 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
431098,Lankelly Lane,2023-08-04 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
431098,Lankelly Lane,2023-08-04 23:10:00+00:00,busbar,,L3 Active Power,kW,9.27
431098,Lankelly Lane,2023-08-04 23:10:00+00:00,busbar,,L2 Active Power,kW,9.23
431098,Lankelly Lane,2023-08-04 23:10:00+00:00,busbar,,L1 Active Power,kW,7.03
431098,Lankelly Lane,2023-08-04 23:10:00+00:00,busbar,,N Current (RMS),A,20.4
431098,Lankelly Lane,2023-08-04 23:10:00+00:00,busbar,,L3 Current (RMS),A,39.4
431098,Lankelly Lane,2023-08-04 23:10:00+00:00,busbar,,L2 Current (RMS),A,41.3
431098,Lankelly Lane,2023-08-04 23:10:00+00:00,busbar,,L1 Current (RMS),A,31.4
431098,Lankelly Lane,2023-08-04 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-04 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-04 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-04 23:00:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-04 23:00:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-04 23:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-04 23:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 23:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 23:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 23:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
431098,Lankelly Lane,2023-08-04 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.11
431098,Lankelly Lane,2023-08-04 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
431098,Lankelly Lane,2023-08-04 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.5
431098,Lankelly Lane,2023-08-04 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.87
431098,Lankelly Lane,2023-08-04 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.07
431098,Lankelly Lane,2023-08-04 23:00:00+00:00,feeder,10.0,N Current (RMS),A,26.0
431098,Lankelly Lane,2023-08-04 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.4
431098,Lankelly Lane,2023-08-04 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,50.3
431098,Lankelly Lane,2023-08-04 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,34.5
431098,Lankelly Lane,2023-08-04 23:00:00+00:00,transformer,,Temperature,C,27.6
431098,Lankelly Lane,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.19
431098,Lankelly Lane,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.18
431098,Lankelly Lane,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.67
431098,Lankelly Lane,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.85
431098,Lankelly Lane,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.41
431098,Lankelly Lane,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.11
431098,Lankelly Lane,2023-08-04 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
431098,Lankelly Lane,2023-08-04 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
431098,Lankelly Lane,2023-08-04 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
431098,Lankelly Lane,2023-08-04 23:00:00+00:00,busbar,,L3 Active Power,kW,5.52
431098,Lankelly Lane,2023-08-04 23:00:00+00:00,busbar,,L2 Active Power,kW,11.87
431098,Lankelly Lane,2023-08-04 23:00:00+00:00,busbar,,L1 Active Power,kW,8.07
431098,Lankelly Lane,2023-08-04 23:00:00+00:00,busbar,,N Current (RMS),A,25.8
431098,Lankelly Lane,2023-08-04 23:00:00+00:00,busbar,,L3 Current (RMS),A,24.5
431098,Lankelly Lane,2023-08-04 23:00:00+00:00,busbar,,L2 Current (RMS),A,50.3
431098,Lankelly Lane,2023-08-04 23:00:00+00:00,busbar,,L1 Current (RMS),A,34.5
431098,Lankelly Lane,2023-08-04 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-04 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-04 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-04 22:50:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-04 22:50:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-04 22:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-04 22:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 22:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 22:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 22:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
431098,Lankelly Lane,2023-08-04 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.86
431098,Lankelly Lane,2023-08-04 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.55
431098,Lankelly Lane,2023-08-04 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.65
431098,Lankelly Lane,2023-08-04 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.29
431098,Lankelly Lane,2023-08-04 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.2
431098,Lankelly Lane,2023-08-04 22:50:00+00:00,feeder,10.0,N Current (RMS),A,22.3
431098,Lankelly Lane,2023-08-04 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,40.3
431098,Lankelly Lane,2023-08-04 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,56.0
431098,Lankelly Lane,2023-08-04 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,39.6
431098,Lankelly Lane,2023-08-04 22:50:00+00:00,transformer,,Temperature,C,27.7
431098,Lankelly Lane,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.17
431098,Lankelly Lane,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.29
431098,Lankelly Lane,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.69
431098,Lankelly Lane,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.11
431098,Lankelly Lane,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.44
431098,Lankelly Lane,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.43
431098,Lankelly Lane,2023-08-04 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
431098,Lankelly Lane,2023-08-04 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
431098,Lankelly Lane,2023-08-04 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
431098,Lankelly Lane,2023-08-04 22:50:00+00:00,busbar,,L3 Active Power,kW,9.66
431098,Lankelly Lane,2023-08-04 22:50:00+00:00,busbar,,L2 Active Power,kW,13.29
431098,Lankelly Lane,2023-08-04 22:50:00+00:00,busbar,,L1 Active Power,kW,9.2
431098,Lankelly Lane,2023-08-04 22:50:00+00:00,busbar,,N Current (RMS),A,22.1
431098,Lankelly Lane,2023-08-04 22:50:00+00:00,busbar,,L3 Current (RMS),A,40.4
431098,Lankelly Lane,2023-08-04 22:50:00+00:00,busbar,,L2 Current (RMS),A,56.0
431098,Lankelly Lane,2023-08-04 22:50:00+00:00,busbar,,L1 Current (RMS),A,39.6
431098,Lankelly Lane,2023-08-04 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-04 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-04 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-04 22:40:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-04 22:40:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-04 22:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-04 22:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 22:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 22:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 22:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
431098,Lankelly Lane,2023-08-04 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.73
431098,Lankelly Lane,2023-08-04 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.95
431098,Lankelly Lane,2023-08-04 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.15
431098,Lankelly Lane,2023-08-04 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.69
431098,Lankelly Lane,2023-08-04 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.74
431098,Lankelly Lane,2023-08-04 22:40:00+00:00,feeder,10.0,N Current (RMS),A,22.0
431098,Lankelly Lane,2023-08-04 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,34.1
431098,Lankelly Lane,2023-08-04 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,38.8
431098,Lankelly Lane,2023-08-04 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,41.8
431098,Lankelly Lane,2023-08-04 22:40:00+00:00,transformer,,Temperature,C,27.8
431098,Lankelly Lane,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.17
431098,Lankelly Lane,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.15
431098,Lankelly Lane,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.68
431098,Lankelly Lane,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
431098,Lankelly Lane,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
431098,Lankelly Lane,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.16
431098,Lankelly Lane,2023-08-04 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
431098,Lankelly Lane,2023-08-04 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
431098,Lankelly Lane,2023-08-04 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
431098,Lankelly Lane,2023-08-04 22:40:00+00:00,busbar,,L3 Active Power,kW,8.15
431098,Lankelly Lane,2023-08-04 22:40:00+00:00,busbar,,L2 Active Power,kW,8.7
431098,Lankelly Lane,2023-08-04 22:40:00+00:00,busbar,,L1 Active Power,kW,9.74
431098,Lankelly Lane,2023-08-04 22:40:00+00:00,busbar,,N Current (RMS),A,22.0
431098,Lankelly Lane,2023-08-04 22:40:00+00:00,busbar,,L3 Current (RMS),A,34.1
431098,Lankelly Lane,2023-08-04 22:40:00+00:00,busbar,,L2 Current (RMS),A,38.8
431098,Lankelly Lane,2023-08-04 22:40:00+00:00,busbar,,L1 Current (RMS),A,41.7
431098,Lankelly Lane,2023-08-04 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-04 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-04 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-04 22:30:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-04 22:30:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-04 22:30:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-04 22:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 22:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 22:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 22:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
431098,Lankelly Lane,2023-08-04 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.87
431098,Lankelly Lane,2023-08-04 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.86
431098,Lankelly Lane,2023-08-04 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.94
431098,Lankelly Lane,2023-08-04 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.35
431098,Lankelly Lane,2023-08-04 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.77
431098,Lankelly Lane,2023-08-04 22:30:00+00:00,feeder,10.0,N Current (RMS),A,18.8
431098,Lankelly Lane,2023-08-04 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.9
431098,Lankelly Lane,2023-08-04 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,33.3
431098,Lankelly Lane,2023-08-04 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,34.3
431098,Lankelly Lane,2023-08-04 22:30:00+00:00,transformer,,Temperature,C,27.8
431098,Lankelly Lane,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.17
431098,Lankelly Lane,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.79
431098,Lankelly Lane,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.68
431098,Lankelly Lane,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
431098,Lankelly Lane,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.41
431098,Lankelly Lane,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.64
431098,Lankelly Lane,2023-08-04 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
431098,Lankelly Lane,2023-08-04 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
431098,Lankelly Lane,2023-08-04 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
431098,Lankelly Lane,2023-08-04 22:30:00+00:00,busbar,,L3 Active Power,kW,5.95
431098,Lankelly Lane,2023-08-04 22:30:00+00:00,busbar,,L2 Active Power,kW,7.36
431098,Lankelly Lane,2023-08-04 22:30:00+00:00,busbar,,L1 Active Power,kW,7.77
431098,Lankelly Lane,2023-08-04 22:30:00+00:00,busbar,,N Current (RMS),A,18.7
431098,Lankelly Lane,2023-08-04 22:30:00+00:00,busbar,,L3 Current (RMS),A,26.0
431098,Lankelly Lane,2023-08-04 22:30:00+00:00,busbar,,L2 Current (RMS),A,33.4
431098,Lankelly Lane,2023-08-04 22:30:00+00:00,busbar,,L1 Current (RMS),A,34.3
431098,Lankelly Lane,2023-08-04 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-04 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-04 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-04 22:20:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-04 22:20:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-04 22:20:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-04 22:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 22:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 22:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 22:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
431098,Lankelly Lane,2023-08-04 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.77
431098,Lankelly Lane,2023-08-04 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.9
431098,Lankelly Lane,2023-08-04 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.91
431098,Lankelly Lane,2023-08-04 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.71
431098,Lankelly Lane,2023-08-04 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.08
431098,Lankelly Lane,2023-08-04 22:20:00+00:00,feeder,10.0,N Current (RMS),A,21.7
431098,Lankelly Lane,2023-08-04 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,29.5
431098,Lankelly Lane,2023-08-04 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,42.6
431098,Lankelly Lane,2023-08-04 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,36.5
431098,Lankelly Lane,2023-08-04 22:20:00+00:00,transformer,,Temperature,C,27.9
431098,Lankelly Lane,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.19
431098,Lankelly Lane,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.72
431098,Lankelly Lane,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.63
431098,Lankelly Lane,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.31
431098,Lankelly Lane,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.39
431098,Lankelly Lane,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.6
431098,Lankelly Lane,2023-08-04 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
431098,Lankelly Lane,2023-08-04 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
431098,Lankelly Lane,2023-08-04 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
431098,Lankelly Lane,2023-08-04 22:20:00+00:00,busbar,,L3 Active Power,kW,6.92
431098,Lankelly Lane,2023-08-04 22:20:00+00:00,busbar,,L2 Active Power,kW,9.71
431098,Lankelly Lane,2023-08-04 22:20:00+00:00,busbar,,L1 Active Power,kW,8.09
431098,Lankelly Lane,2023-08-04 22:20:00+00:00,busbar,,N Current (RMS),A,21.6
431098,Lankelly Lane,2023-08-04 22:20:00+00:00,busbar,,L3 Current (RMS),A,29.5
431098,Lankelly Lane,2023-08-04 22:20:00+00:00,busbar,,L2 Current (RMS),A,42.6
431098,Lankelly Lane,2023-08-04 22:20:00+00:00,busbar,,L1 Current (RMS),A,36.5
431098,Lankelly Lane,2023-08-04 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-04 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-04 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-04 22:10:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-04 22:10:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-04 22:10:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-04 22:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 22:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 22:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 22:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
431098,Lankelly Lane,2023-08-04 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.94
431098,Lankelly Lane,2023-08-04 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.63
431098,Lankelly Lane,2023-08-04 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.92
431098,Lankelly Lane,2023-08-04 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.35
431098,Lankelly Lane,2023-08-04 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.05
431098,Lankelly Lane,2023-08-04 22:10:00+00:00,feeder,10.0,N Current (RMS),A,23.5
431098,Lankelly Lane,2023-08-04 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,37.7
431098,Lankelly Lane,2023-08-04 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,56.5
431098,Lankelly Lane,2023-08-04 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,35.1
431098,Lankelly Lane,2023-08-04 22:10:00+00:00,transformer,,Temperature,C,27.9
431098,Lankelly Lane,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.13
431098,Lankelly Lane,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.35
431098,Lankelly Lane,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.6
431098,Lankelly Lane,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.85
431098,Lankelly Lane,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.39
431098,Lankelly Lane,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.39
431098,Lankelly Lane,2023-08-04 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
431098,Lankelly Lane,2023-08-04 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
431098,Lankelly Lane,2023-08-04 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
431098,Lankelly Lane,2023-08-04 22:10:00+00:00,busbar,,L3 Active Power,kW,8.93
431098,Lankelly Lane,2023-08-04 22:10:00+00:00,busbar,,L2 Active Power,kW,13.35
431098,Lankelly Lane,2023-08-04 22:10:00+00:00,busbar,,L1 Active Power,kW,8.05
431098,Lankelly Lane,2023-08-04 22:10:00+00:00,busbar,,N Current (RMS),A,23.3
431098,Lankelly Lane,2023-08-04 22:10:00+00:00,busbar,,L3 Current (RMS),A,37.8
431098,Lankelly Lane,2023-08-04 22:10:00+00:00,busbar,,L2 Current (RMS),A,56.5
431098,Lankelly Lane,2023-08-04 22:10:00+00:00,busbar,,L1 Current (RMS),A,35.1
431098,Lankelly Lane,2023-08-04 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-04 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-04 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-04 22:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-04 22:00:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-04 22:00:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-04 22:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 22:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 22:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 22:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
431098,Lankelly Lane,2023-08-04 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
431098,Lankelly Lane,2023-08-04 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
431098,Lankelly Lane,2023-08-04 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.27
431098,Lankelly Lane,2023-08-04 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.95
431098,Lankelly Lane,2023-08-04 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.55
431098,Lankelly Lane,2023-08-04 22:00:00+00:00,feeder,10.0,N Current (RMS),A,34.2
431098,Lankelly Lane,2023-08-04 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,58.7
431098,Lankelly Lane,2023-08-04 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,47.8
431098,Lankelly Lane,2023-08-04 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,36.8
431098,Lankelly Lane,2023-08-04 22:00:00+00:00,transformer,,Temperature,C,27.9
431098,Lankelly Lane,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
431098,Lankelly Lane,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.41
431098,Lankelly Lane,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.62
431098,Lankelly Lane,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.15
431098,Lankelly Lane,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.4
431098,Lankelly Lane,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.54
431098,Lankelly Lane,2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
431098,Lankelly Lane,2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
431098,Lankelly Lane,2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
431098,Lankelly Lane,2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,13.26
431098,Lankelly Lane,2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,10.96
431098,Lankelly Lane,2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,8.56
431098,Lankelly Lane,2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,34.0
431098,Lankelly Lane,2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,58.6
431098,Lankelly Lane,2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,47.8
431098,Lankelly Lane,2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,36.8
431098,Lankelly Lane,2023-08-04 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-04 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-04 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-04 21:50:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-04 21:50:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-04 21:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-04 21:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 21:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 21:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 21:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
431098,Lankelly Lane,2023-08-04 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
431098,Lankelly Lane,2023-08-04 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
431098,Lankelly Lane,2023-08-04 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.17
431098,Lankelly Lane,2023-08-04 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.18
431098,Lankelly Lane,2023-08-04 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.39
431098,Lankelly Lane,2023-08-04 21:50:00+00:00,feeder,10.0,N Current (RMS),A,26.1
431098,Lankelly Lane,2023-08-04 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,38.3
431098,Lankelly Lane,2023-08-04 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,49.6
431098,Lankelly Lane,2023-08-04 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,40.7
431098,Lankelly Lane,2023-08-04 21:50:00+00:00,transformer,,Temperature,C,28.0
431098,Lankelly Lane,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.11
431098,Lankelly Lane,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.78
431098,Lankelly Lane,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.62
431098,Lankelly Lane,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.38
431098,Lankelly Lane,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.36
431098,Lankelly Lane,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.66
431098,Lankelly Lane,2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
431098,Lankelly Lane,2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
431098,Lankelly Lane,2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
431098,Lankelly Lane,2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,9.18
431098,Lankelly Lane,2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,11.19
431098,Lankelly Lane,2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,9.39
431098,Lankelly Lane,2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,25.9
431098,Lankelly Lane,2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,38.3
431098,Lankelly Lane,2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,49.6
431098,Lankelly Lane,2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,40.7
431098,Lankelly Lane,2023-08-04 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-04 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-04 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-04 21:40:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-04 21:40:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-04 21:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-04 21:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 21:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 21:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 21:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
431098,Lankelly Lane,2023-08-04 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.57
431098,Lankelly Lane,2023-08-04 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
431098,Lankelly Lane,2023-08-04 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.65
431098,Lankelly Lane,2023-08-04 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.63
431098,Lankelly Lane,2023-08-04 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.77
431098,Lankelly Lane,2023-08-04 21:40:00+00:00,feeder,10.0,N Current (RMS),A,22.4
431098,Lankelly Lane,2023-08-04 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,31.9
431098,Lankelly Lane,2023-08-04 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,49.3
431098,Lankelly Lane,2023-08-04 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,38.7
431098,Lankelly Lane,2023-08-04 21:40:00+00:00,transformer,,Temperature,C,28.0
431098,Lankelly Lane,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.11
431098,Lankelly Lane,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.64
431098,Lankelly Lane,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.64
431098,Lankelly Lane,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.13
431098,Lankelly Lane,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.35
431098,Lankelly Lane,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.32
431098,Lankelly Lane,2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
431098,Lankelly Lane,2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
431098,Lankelly Lane,2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
431098,Lankelly Lane,2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,7.66
431098,Lankelly Lane,2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,11.63
431098,Lankelly Lane,2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,8.77
431098,Lankelly Lane,2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,22.3
431098,Lankelly Lane,2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,31.9
431098,Lankelly Lane,2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,49.3
431098,Lankelly Lane,2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,38.6
431098,Lankelly Lane,2023-08-04 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-04 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-04 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-04 21:30:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-04 21:30:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-04 21:30:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-04 21:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 21:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 21:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 21:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
431098,Lankelly Lane,2023-08-04 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
431098,Lankelly Lane,2023-08-04 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
431098,Lankelly Lane,2023-08-04 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.95
431098,Lankelly Lane,2023-08-04 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.96
431098,Lankelly Lane,2023-08-04 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.78
431098,Lankelly Lane,2023-08-04 21:30:00+00:00,feeder,10.0,N Current (RMS),A,23.4
431098,Lankelly Lane,2023-08-04 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,41.5
431098,Lankelly Lane,2023-08-04 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,54.3
431098,Lankelly Lane,2023-08-04 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,46.0
431098,Lankelly Lane,2023-08-04 21:30:00+00:00,transformer,,Temperature,C,28.1
431098,Lankelly Lane,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.07
431098,Lankelly Lane,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.24
431098,Lankelly Lane,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.6
431098,Lankelly Lane,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.68
431098,Lankelly Lane,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.33
431098,Lankelly Lane,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.97
431098,Lankelly Lane,2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
431098,Lankelly Lane,2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
431098,Lankelly Lane,2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
431098,Lankelly Lane,2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,9.96
431098,Lankelly Lane,2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,12.97
431098,Lankelly Lane,2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,10.78
431098,Lankelly Lane,2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,23.3
431098,Lankelly Lane,2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,41.6
431098,Lankelly Lane,2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,54.3
431098,Lankelly Lane,2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,46.0
431098,Lankelly Lane,2023-08-04 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-04 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-04 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-04 21:20:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-04 21:20:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-04 21:20:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-04 21:20:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-04 21:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 21:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 21:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
431098,Lankelly Lane,2023-08-04 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
431098,Lankelly Lane,2023-08-04 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
431098,Lankelly Lane,2023-08-04 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.18
431098,Lankelly Lane,2023-08-04 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.52
431098,Lankelly Lane,2023-08-04 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.34
431098,Lankelly Lane,2023-08-04 21:20:00+00:00,feeder,10.0,N Current (RMS),A,30.7
431098,Lankelly Lane,2023-08-04 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,46.4
431098,Lankelly Lane,2023-08-04 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,64.3
431098,Lankelly Lane,2023-08-04 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,55.0
431098,Lankelly Lane,2023-08-04 21:20:00+00:00,transformer,,Temperature,C,28.1
431098,Lankelly Lane,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.05
431098,Lankelly Lane,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.41
431098,Lankelly Lane,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.58
431098,Lankelly Lane,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
431098,Lankelly Lane,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.31
431098,Lankelly Lane,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.78
431098,Lankelly Lane,2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
431098,Lankelly Lane,2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
431098,Lankelly Lane,2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
