Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431098,Lankelly Lane,2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,11.19
431098,Lankelly Lane,2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,14.52
431098,Lankelly Lane,2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,13.34
431098,Lankelly Lane,2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,30.4
431098,Lankelly Lane,2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,46.5
431098,Lankelly Lane,2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,64.3
431098,Lankelly Lane,2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,55.0
431098,Lankelly Lane,2023-08-04 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-04 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-04 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-04 21:10:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-04 21:10:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-04 21:10:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-04 21:10:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-04 21:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 21:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 21:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
431098,Lankelly Lane,2023-08-04 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.44
431098,Lankelly Lane,2023-08-04 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
431098,Lankelly Lane,2023-08-04 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.73
431098,Lankelly Lane,2023-08-04 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.46
431098,Lankelly Lane,2023-08-04 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.01
431098,Lankelly Lane,2023-08-04 21:10:00+00:00,feeder,10.0,N Current (RMS),A,38.2
431098,Lankelly Lane,2023-08-04 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,60.0
431098,Lankelly Lane,2023-08-04 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,66.9
431098,Lankelly Lane,2023-08-04 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,53.9
431098,Lankelly Lane,2023-08-04 21:10:00+00:00,transformer,,Temperature,C,28.1
431098,Lankelly Lane,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
431098,Lankelly Lane,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.17
431098,Lankelly Lane,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
431098,Lankelly Lane,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
431098,Lankelly Lane,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.26
431098,Lankelly Lane,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.06
431098,Lankelly Lane,2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
431098,Lankelly Lane,2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
431098,Lankelly Lane,2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
431098,Lankelly Lane,2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,13.74
431098,Lankelly Lane,2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,15.47
431098,Lankelly Lane,2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,13.01
431098,Lankelly Lane,2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,37.9
431098,Lankelly Lane,2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,60.0
431098,Lankelly Lane,2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,66.9
431098,Lankelly Lane,2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,53.9
431098,Lankelly Lane,2023-08-04 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-04 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-04 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-04 21:00:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-04 21:00:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-04 21:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-04 21:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 21:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 21:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 21:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
431098,Lankelly Lane,2023-08-04 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.44
431098,Lankelly Lane,2023-08-04 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
431098,Lankelly Lane,2023-08-04 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.52
431098,Lankelly Lane,2023-08-04 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.1
431098,Lankelly Lane,2023-08-04 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.7
431098,Lankelly Lane,2023-08-04 21:00:00+00:00,feeder,10.0,N Current (RMS),A,24.6
431098,Lankelly Lane,2023-08-04 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,56.2
431098,Lankelly Lane,2023-08-04 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,55.5
431098,Lankelly Lane,2023-08-04 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,49.7
431098,Lankelly Lane,2023-08-04 21:00:00+00:00,transformer,,Temperature,C,28.2
431098,Lankelly Lane,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.01
431098,Lankelly Lane,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.06
431098,Lankelly Lane,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.44
431098,Lankelly Lane,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
431098,Lankelly Lane,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.28
431098,Lankelly Lane,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.73
431098,Lankelly Lane,2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
431098,Lankelly Lane,2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
431098,Lankelly Lane,2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
431098,Lankelly Lane,2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,13.52
431098,Lankelly Lane,2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,13.11
431098,Lankelly Lane,2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,11.7
431098,Lankelly Lane,2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,24.5
431098,Lankelly Lane,2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,56.2
431098,Lankelly Lane,2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,55.5
431098,Lankelly Lane,2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,49.6
431098,Lankelly Lane,2023-08-04 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-04 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-04 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-04 20:50:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-04 20:50:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-04 20:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-04 20:50:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-04 20:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 20:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 20:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
431098,Lankelly Lane,2023-08-04 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
431098,Lankelly Lane,2023-08-04 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
431098,Lankelly Lane,2023-08-04 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,14.06
431098,Lankelly Lane,2023-08-04 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,19.03
431098,Lankelly Lane,2023-08-04 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.33
431098,Lankelly Lane,2023-08-04 20:50:00+00:00,feeder,10.0,N Current (RMS),A,29.1
431098,Lankelly Lane,2023-08-04 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,57.4
431098,Lankelly Lane,2023-08-04 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,78.7
431098,Lankelly Lane,2023-08-04 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,55.7
431098,Lankelly Lane,2023-08-04 20:50:00+00:00,transformer,,Temperature,C,28.3
431098,Lankelly Lane,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
431098,Lankelly Lane,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.2
431098,Lankelly Lane,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.45
431098,Lankelly Lane,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
431098,Lankelly Lane,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.27
431098,Lankelly Lane,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.13
431098,Lankelly Lane,2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
431098,Lankelly Lane,2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
431098,Lankelly Lane,2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
431098,Lankelly Lane,2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,14.08
431098,Lankelly Lane,2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,19.03
431098,Lankelly Lane,2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,13.33
431098,Lankelly Lane,2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,28.8
431098,Lankelly Lane,2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,57.4
431098,Lankelly Lane,2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,78.6
431098,Lankelly Lane,2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,55.7
431098,Lankelly Lane,2023-08-04 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-04 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-04 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-04 20:40:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-04 20:40:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-04 20:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-04 20:40:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-04 20:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 20:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 20:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
431098,Lankelly Lane,2023-08-04 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
431098,Lankelly Lane,2023-08-04 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
431098,Lankelly Lane,2023-08-04 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.73
431098,Lankelly Lane,2023-08-04 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,20.7
431098,Lankelly Lane,2023-08-04 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.5
431098,Lankelly Lane,2023-08-04 20:40:00+00:00,feeder,10.0,N Current (RMS),A,31.1
431098,Lankelly Lane,2023-08-04 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,56.0
431098,Lankelly Lane,2023-08-04 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,84.8
431098,Lankelly Lane,2023-08-04 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,67.3
431098,Lankelly Lane,2023-08-04 20:40:00+00:00,transformer,,Temperature,C,28.3
431098,Lankelly Lane,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
431098,Lankelly Lane,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.6
431098,Lankelly Lane,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.39
431098,Lankelly Lane,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
431098,Lankelly Lane,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.21
431098,Lankelly Lane,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.12
431098,Lankelly Lane,2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.56
431098,Lankelly Lane,2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
431098,Lankelly Lane,2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
431098,Lankelly Lane,2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,13.76
431098,Lankelly Lane,2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,20.69
431098,Lankelly Lane,2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,16.48
431098,Lankelly Lane,2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,30.8
431098,Lankelly Lane,2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,56.1
431098,Lankelly Lane,2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,84.7
431098,Lankelly Lane,2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,67.2
431098,Lankelly Lane,2023-08-04 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-04 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-04 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-04 20:30:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-04 20:30:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-04 20:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-04 20:30:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-04 20:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 20:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 20:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
431098,Lankelly Lane,2023-08-04 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
431098,Lankelly Lane,2023-08-04 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
431098,Lankelly Lane,2023-08-04 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.88
431098,Lankelly Lane,2023-08-04 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,16.75
431098,Lankelly Lane,2023-08-04 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.21
431098,Lankelly Lane,2023-08-04 20:30:00+00:00,feeder,10.0,N Current (RMS),A,31.4
431098,Lankelly Lane,2023-08-04 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,52.4
431098,Lankelly Lane,2023-08-04 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,69.4
431098,Lankelly Lane,2023-08-04 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,67.5
431098,Lankelly Lane,2023-08-04 20:30:00+00:00,transformer,,Temperature,C,28.4
431098,Lankelly Lane,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
431098,Lankelly Lane,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.12
431098,Lankelly Lane,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.37
431098,Lankelly Lane,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.33
431098,Lankelly Lane,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
431098,Lankelly Lane,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.54
431098,Lankelly Lane,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
431098,Lankelly Lane,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
431098,Lankelly Lane,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
431098,Lankelly Lane,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,12.9
431098,Lankelly Lane,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,16.76
431098,Lankelly Lane,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,16.2
431098,Lankelly Lane,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,31.2
431098,Lankelly Lane,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,52.5
431098,Lankelly Lane,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,69.4
431098,Lankelly Lane,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,67.4
431098,Lankelly Lane,2023-08-04 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-04 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-04 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-04 20:20:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-04 20:20:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-04 20:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-04 20:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 20:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 20:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 20:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
431098,Lankelly Lane,2023-08-04 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.64
431098,Lankelly Lane,2023-08-04 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
431098,Lankelly Lane,2023-08-04 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,15.85
431098,Lankelly Lane,2023-08-04 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.99
431098,Lankelly Lane,2023-08-04 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.93
431098,Lankelly Lane,2023-08-04 20:20:00+00:00,feeder,10.0,N Current (RMS),A,26.6
431098,Lankelly Lane,2023-08-04 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,64.4
431098,Lankelly Lane,2023-08-04 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,62.7
431098,Lankelly Lane,2023-08-04 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,66.4
431098,Lankelly Lane,2023-08-04 20:20:00+00:00,transformer,,Temperature,C,28.4
431098,Lankelly Lane,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
431098,Lankelly Lane,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.56
431098,Lankelly Lane,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.31
431098,Lankelly Lane,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.02
431098,Lankelly Lane,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
431098,Lankelly Lane,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.88
431098,Lankelly Lane,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
431098,Lankelly Lane,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
431098,Lankelly Lane,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
431098,Lankelly Lane,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,15.85
431098,Lankelly Lane,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,15.0
431098,Lankelly Lane,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,15.92
431098,Lankelly Lane,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,26.5
431098,Lankelly Lane,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,64.4
431098,Lankelly Lane,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,62.8
431098,Lankelly Lane,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,66.3
431098,Lankelly Lane,2023-08-04 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
431098,Lankelly Lane,2023-08-04 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-04 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-04 20:10:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-04 20:10:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-04 20:10:00+00:00,feeder,,L1 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-04 20:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 20:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 20:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 20:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
431098,Lankelly Lane,2023-08-04 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.89
431098,Lankelly Lane,2023-08-04 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
431098,Lankelly Lane,2023-08-04 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,14.77
431098,Lankelly Lane,2023-08-04 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.25
431098,Lankelly Lane,2023-08-04 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,20.31
431098,Lankelly Lane,2023-08-04 20:10:00+00:00,feeder,10.0,N Current (RMS),A,40.5
431098,Lankelly Lane,2023-08-04 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,60.0
431098,Lankelly Lane,2023-08-04 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,56.5
431098,Lankelly Lane,2023-08-04 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,83.7
431098,Lankelly Lane,2023-08-04 20:10:00+00:00,transformer,,Temperature,C,28.4
431098,Lankelly Lane,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
431098,Lankelly Lane,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.35
431098,Lankelly Lane,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
431098,Lankelly Lane,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.98
431098,Lankelly Lane,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
431098,Lankelly Lane,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.82
431098,Lankelly Lane,2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
431098,Lankelly Lane,2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
431098,Lankelly Lane,2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
431098,Lankelly Lane,2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,14.78
431098,Lankelly Lane,2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,13.27
431098,Lankelly Lane,2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,20.28
431098,Lankelly Lane,2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,40.4
431098,Lankelly Lane,2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,60.0
431098,Lankelly Lane,2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,56.6
431098,Lankelly Lane,2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,83.6
431098,Lankelly Lane,2023-08-04 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-04 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-04 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-04 20:00:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-04 20:00:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-04 20:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-04 20:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 20:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 20:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 20:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-04 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
431098,Lankelly Lane,2023-08-04 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.28
431098,Lankelly Lane,2023-08-04 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.61
431098,Lankelly Lane,2023-08-04 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,15.06
431098,Lankelly Lane,2023-08-04 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.86
431098,Lankelly Lane,2023-08-04 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,16.59
431098,Lankelly Lane,2023-08-04 20:00:00+00:00,feeder,10.0,N Current (RMS),A,36.5
431098,Lankelly Lane,2023-08-04 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,61.4
431098,Lankelly Lane,2023-08-04 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,51.0
431098,Lankelly Lane,2023-08-04 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,69.0
431098,Lankelly Lane,2023-08-04 20:00:00+00:00,transformer,,Temperature,C,28.5
431098,Lankelly Lane,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
431098,Lankelly Lane,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.46
431098,Lankelly Lane,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
431098,Lankelly Lane,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.18
431098,Lankelly Lane,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
431098,Lankelly Lane,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.08
431098,Lankelly Lane,2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.09
431098,Lankelly Lane,2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
431098,Lankelly Lane,2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
431098,Lankelly Lane,2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,15.06
431098,Lankelly Lane,2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,11.89
431098,Lankelly Lane,2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,16.57
431098,Lankelly Lane,2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,36.4
431098,Lankelly Lane,2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,61.4
431098,Lankelly Lane,2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,51.1
431098,Lankelly Lane,2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,68.9
431098,Lankelly Lane,2023-08-04 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-04 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-04 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-04 19:50:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-04 19:50:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-04 19:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-04 19:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 19:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 19:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 19:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
431098,Lankelly Lane,2023-08-04 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.76
431098,Lankelly Lane,2023-08-04 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
431098,Lankelly Lane,2023-08-04 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.93
431098,Lankelly Lane,2023-08-04 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.64
431098,Lankelly Lane,2023-08-04 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.39
431098,Lankelly Lane,2023-08-04 19:50:00+00:00,feeder,10.0,N Current (RMS),A,33.5
431098,Lankelly Lane,2023-08-04 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,49.0
431098,Lankelly Lane,2023-08-04 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,49.6
431098,Lankelly Lane,2023-08-04 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,65.0
431098,Lankelly Lane,2023-08-04 19:50:00+00:00,transformer,,Temperature,C,28.5
431098,Lankelly Lane,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
431098,Lankelly Lane,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.95
431098,Lankelly Lane,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
431098,Lankelly Lane,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.35
431098,Lankelly Lane,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
431098,Lankelly Lane,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.44
431098,Lankelly Lane,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
431098,Lankelly Lane,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
431098,Lankelly Lane,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
431098,Lankelly Lane,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,11.94
431098,Lankelly Lane,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,11.66
431098,Lankelly Lane,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,15.38
431098,Lankelly Lane,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,33.4
431098,Lankelly Lane,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,49.0
431098,Lankelly Lane,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,49.7
431098,Lankelly Lane,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,64.9
431098,Lankelly Lane,2023-08-04 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-04 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-04 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-04 19:40:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-04 19:40:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-04 19:40:00+00:00,feeder,,L1 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-04 19:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 19:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 19:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 19:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
431098,Lankelly Lane,2023-08-04 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.62
431098,Lankelly Lane,2023-08-04 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
431098,Lankelly Lane,2023-08-04 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.25
431098,Lankelly Lane,2023-08-04 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.74
431098,Lankelly Lane,2023-08-04 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,18.21
431098,Lankelly Lane,2023-08-04 19:40:00+00:00,feeder,10.0,N Current (RMS),A,41.6
431098,Lankelly Lane,2023-08-04 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,42.5
431098,Lankelly Lane,2023-08-04 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,58.3
431098,Lankelly Lane,2023-08-04 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,75.8
431098,Lankelly Lane,2023-08-04 19:40:00+00:00,transformer,,Temperature,C,28.5
431098,Lankelly Lane,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
431098,Lankelly Lane,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.47
431098,Lankelly Lane,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
431098,Lankelly Lane,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.55
431098,Lankelly Lane,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
431098,Lankelly Lane,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.58
431098,Lankelly Lane,2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
431098,Lankelly Lane,2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
431098,Lankelly Lane,2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
431098,Lankelly Lane,2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,10.27
431098,Lankelly Lane,2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,13.75
431098,Lankelly Lane,2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,18.19
431098,Lankelly Lane,2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,41.4
431098,Lankelly Lane,2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,42.6
431098,Lankelly Lane,2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,58.3
431098,Lankelly Lane,2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,75.6
431098,Lankelly Lane,2023-08-04 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-04 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-04 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-04 19:30:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-04 19:30:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-04 19:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-04 19:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 19:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 19:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 19:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
431098,Lankelly Lane,2023-08-04 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.94
431098,Lankelly Lane,2023-08-04 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
431098,Lankelly Lane,2023-08-04 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.98
431098,Lankelly Lane,2023-08-04 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.4
431098,Lankelly Lane,2023-08-04 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.84
431098,Lankelly Lane,2023-08-04 19:30:00+00:00,feeder,10.0,N Current (RMS),A,28.4
431098,Lankelly Lane,2023-08-04 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,49.2
431098,Lankelly Lane,2023-08-04 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,60.6
431098,Lankelly Lane,2023-08-04 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,61.2
431098,Lankelly Lane,2023-08-04 19:30:00+00:00,transformer,,Temperature,C,28.6
431098,Lankelly Lane,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
431098,Lankelly Lane,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.46
431098,Lankelly Lane,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
431098,Lankelly Lane,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.8
431098,Lankelly Lane,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
431098,Lankelly Lane,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.82
431098,Lankelly Lane,2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
431098,Lankelly Lane,2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
431098,Lankelly Lane,2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
431098,Lankelly Lane,2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,12.0
431098,Lankelly Lane,2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,14.41
431098,Lankelly Lane,2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,14.83
431098,Lankelly Lane,2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,28.3
431098,Lankelly Lane,2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,49.2
431098,Lankelly Lane,2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,60.6
431098,Lankelly Lane,2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,61.2
431098,Lankelly Lane,2023-08-04 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-04 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-04 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-04 19:20:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-04 19:20:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-04 19:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-04 19:20:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-04 19:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 19:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 19:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
431098,Lankelly Lane,2023-08-04 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.18
431098,Lankelly Lane,2023-08-04 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
431098,Lankelly Lane,2023-08-04 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.92
431098,Lankelly Lane,2023-08-04 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,16.67
431098,Lankelly Lane,2023-08-04 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.72
431098,Lankelly Lane,2023-08-04 19:20:00+00:00,feeder,10.0,N Current (RMS),A,34.3
431098,Lankelly Lane,2023-08-04 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,41.3
431098,Lankelly Lane,2023-08-04 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,70.8
431098,Lankelly Lane,2023-08-04 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,57.2
431098,Lankelly Lane,2023-08-04 19:20:00+00:00,transformer,,Temperature,C,28.6
431098,Lankelly Lane,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
431098,Lankelly Lane,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.11
431098,Lankelly Lane,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
431098,Lankelly Lane,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
431098,Lankelly Lane,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
431098,Lankelly Lane,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.66
431098,Lankelly Lane,2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
431098,Lankelly Lane,2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
431098,Lankelly Lane,2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
431098,Lankelly Lane,2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,9.95
431098,Lankelly Lane,2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,16.67
431098,Lankelly Lane,2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,13.71
431098,Lankelly Lane,2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,34.0
431098,Lankelly Lane,2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,41.4
431098,Lankelly Lane,2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,70.7
431098,Lankelly Lane,2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,57.1
431098,Lankelly Lane,2023-08-04 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-04 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-04 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-04 19:10:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-04 19:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-04 19:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-04 19:10:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-04 19:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 19:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 19:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
431098,Lankelly Lane,2023-08-04 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.78
431098,Lankelly Lane,2023-08-04 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
431098,Lankelly Lane,2023-08-04 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
431098,Lankelly Lane,2023-08-04 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,18.01
431098,Lankelly Lane,2023-08-04 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.15
431098,Lankelly Lane,2023-08-04 19:10:00+00:00,feeder,10.0,N Current (RMS),A,37.1
431098,Lankelly Lane,2023-08-04 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,38.2
431098,Lankelly Lane,2023-08-04 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,75.0
431098,Lankelly Lane,2023-08-04 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,59.3
431098,Lankelly Lane,2023-08-04 19:10:00+00:00,transformer,,Temperature,C,28.7
431098,Lankelly Lane,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
431098,Lankelly Lane,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.94
431098,Lankelly Lane,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
431098,Lankelly Lane,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
431098,Lankelly Lane,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
431098,Lankelly Lane,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.27
431098,Lankelly Lane,2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
431098,Lankelly Lane,2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
431098,Lankelly Lane,2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
431098,Lankelly Lane,2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,9.03
431098,Lankelly Lane,2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,18.0
431098,Lankelly Lane,2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,14.14
431098,Lankelly Lane,2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,36.8
431098,Lankelly Lane,2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,38.3
431098,Lankelly Lane,2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,74.9
431098,Lankelly Lane,2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,59.2
431098,Lankelly Lane,2023-08-04 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-04 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-04 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-04 19:00:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-04 19:00:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-04 19:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-04 19:00:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-04 19:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 19:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 19:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
431098,Lankelly Lane,2023-08-04 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
431098,Lankelly Lane,2023-08-04 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
431098,Lankelly Lane,2023-08-04 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.02
431098,Lankelly Lane,2023-08-04 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,16.76
431098,Lankelly Lane,2023-08-04 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.51
431098,Lankelly Lane,2023-08-04 19:00:00+00:00,feeder,10.0,N Current (RMS),A,33.2
431098,Lankelly Lane,2023-08-04 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,42.1
431098,Lankelly Lane,2023-08-04 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,70.3
431098,Lankelly Lane,2023-08-04 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,57.6
431098,Lankelly Lane,2023-08-04 19:00:00+00:00,transformer,,Temperature,C,28.7
431098,Lankelly Lane,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
431098,Lankelly Lane,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.04
431098,Lankelly Lane,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
431098,Lankelly Lane,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
431098,Lankelly Lane,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
431098,Lankelly Lane,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
431098,Lankelly Lane,2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
431098,Lankelly Lane,2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
431098,Lankelly Lane,2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
431098,Lankelly Lane,2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,10.05
431098,Lankelly Lane,2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,16.75
431098,Lankelly Lane,2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,13.5
431098,Lankelly Lane,2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,32.9
431098,Lankelly Lane,2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,42.2
431098,Lankelly Lane,2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,70.3
431098,Lankelly Lane,2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,57.5
431098,Lankelly Lane,2023-08-04 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-04 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-04 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-04 18:50:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-04 18:50:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-04 18:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-04 18:50:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-04 18:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 18:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 18:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
431098,Lankelly Lane,2023-08-04 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.99
431098,Lankelly Lane,2023-08-04 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.46
431098,Lankelly Lane,2023-08-04 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.19
431098,Lankelly Lane,2023-08-04 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,15.94
431098,Lankelly Lane,2023-08-04 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.44
431098,Lankelly Lane,2023-08-04 18:50:00+00:00,feeder,10.0,N Current (RMS),A,28.9
431098,Lankelly Lane,2023-08-04 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,46.5
431098,Lankelly Lane,2023-08-04 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,67.0
431098,Lankelly Lane,2023-08-04 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,50.6
431098,Lankelly Lane,2023-08-04 18:50:00+00:00,transformer,,Temperature,C,28.8
431098,Lankelly Lane,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
431098,Lankelly Lane,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.51
431098,Lankelly Lane,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
431098,Lankelly Lane,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
431098,Lankelly Lane,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
431098,Lankelly Lane,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.94
431098,Lankelly Lane,2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
431098,Lankelly Lane,2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
431098,Lankelly Lane,2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
431098,Lankelly Lane,2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,11.2
431098,Lankelly Lane,2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,15.94
431098,Lankelly Lane,2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,11.44
431098,Lankelly Lane,2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,28.7
431098,Lankelly Lane,2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,46.6
431098,Lankelly Lane,2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,67.0
431098,Lankelly Lane,2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,50.5
431098,Lankelly Lane,2023-08-04 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-04 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-04 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-04 18:40:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-04 18:40:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-04 18:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-04 18:40:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-04 18:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 18:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 18:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
431098,Lankelly Lane,2023-08-04 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.96
431098,Lankelly Lane,2023-08-04 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.83
431098,Lankelly Lane,2023-08-04 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.33
431098,Lankelly Lane,2023-08-04 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,16.95
431098,Lankelly Lane,2023-08-04 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.01
431098,Lankelly Lane,2023-08-04 18:40:00+00:00,feeder,10.0,N Current (RMS),A,30.5
431098,Lankelly Lane,2023-08-04 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,47.4
431098,Lankelly Lane,2023-08-04 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,70.6
431098,Lankelly Lane,2023-08-04 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,62.8
431098,Lankelly Lane,2023-08-04 18:40:00+00:00,transformer,,Temperature,C,28.8
431098,Lankelly Lane,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
