Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431098,Lankelly Lane,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.22
431098,Lankelly Lane,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
431098,Lankelly Lane,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
431098,Lankelly Lane,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
431098,Lankelly Lane,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.75
431098,Lankelly Lane,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
431098,Lankelly Lane,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
431098,Lankelly Lane,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
431098,Lankelly Lane,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,11.35
431098,Lankelly Lane,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,16.96
431098,Lankelly Lane,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,15.0
431098,Lankelly Lane,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,30.3
431098,Lankelly Lane,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,47.5
431098,Lankelly Lane,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,70.6
431098,Lankelly Lane,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,62.7
431098,Lankelly Lane,2023-08-04 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-04 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-04 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-04 18:30:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-04 18:30:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-04 18:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-04 18:30:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-04 18:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 18:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 18:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
431098,Lankelly Lane,2023-08-04 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.1
431098,Lankelly Lane,2023-08-04 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.75
431098,Lankelly Lane,2023-08-04 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.19
431098,Lankelly Lane,2023-08-04 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,16.0
431098,Lankelly Lane,2023-08-04 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.38
431098,Lankelly Lane,2023-08-04 18:30:00+00:00,feeder,10.0,N Current (RMS),A,35.9
431098,Lankelly Lane,2023-08-04 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,43.0
431098,Lankelly Lane,2023-08-04 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,68.0
431098,Lankelly Lane,2023-08-04 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,68.0
431098,Lankelly Lane,2023-08-04 18:30:00+00:00,transformer,,Temperature,C,28.8
431098,Lankelly Lane,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
431098,Lankelly Lane,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.06
431098,Lankelly Lane,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
431098,Lankelly Lane,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
431098,Lankelly Lane,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
431098,Lankelly Lane,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.37
431098,Lankelly Lane,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
431098,Lankelly Lane,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
431098,Lankelly Lane,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
431098,Lankelly Lane,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,10.22
431098,Lankelly Lane,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,16.0
431098,Lankelly Lane,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,16.36
431098,Lankelly Lane,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,35.6
431098,Lankelly Lane,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,43.1
431098,Lankelly Lane,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,68.0
431098,Lankelly Lane,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,67.9
431098,Lankelly Lane,2023-08-04 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-04 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-04 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-04 18:20:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-04 18:20:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-04 18:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-04 18:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 18:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 18:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 18:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
431098,Lankelly Lane,2023-08-04 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.48
431098,Lankelly Lane,2023-08-04 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.87
431098,Lankelly Lane,2023-08-04 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.65
431098,Lankelly Lane,2023-08-04 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.46
431098,Lankelly Lane,2023-08-04 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.35
431098,Lankelly Lane,2023-08-04 18:20:00+00:00,feeder,10.0,N Current (RMS),A,29.6
431098,Lankelly Lane,2023-08-04 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,48.4
431098,Lankelly Lane,2023-08-04 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,57.7
431098,Lankelly Lane,2023-08-04 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,60.8
431098,Lankelly Lane,2023-08-04 18:20:00+00:00,transformer,,Temperature,C,28.8
431098,Lankelly Lane,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
431098,Lankelly Lane,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.55
431098,Lankelly Lane,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
431098,Lankelly Lane,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.93
431098,Lankelly Lane,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
431098,Lankelly Lane,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.66
431098,Lankelly Lane,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
431098,Lankelly Lane,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
431098,Lankelly Lane,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
431098,Lankelly Lane,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,11.66
431098,Lankelly Lane,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,13.47
431098,Lankelly Lane,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,14.34
431098,Lankelly Lane,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,29.4
431098,Lankelly Lane,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,48.5
431098,Lankelly Lane,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,57.7
431098,Lankelly Lane,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,60.7
431098,Lankelly Lane,2023-08-04 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-04 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-04 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-04 18:10:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-04 18:10:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-04 18:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-04 18:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 18:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 18:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 18:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
431098,Lankelly Lane,2023-08-04 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.36
431098,Lankelly Lane,2023-08-04 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.9
431098,Lankelly Lane,2023-08-04 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.57
431098,Lankelly Lane,2023-08-04 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.66
431098,Lankelly Lane,2023-08-04 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.4
431098,Lankelly Lane,2023-08-04 18:10:00+00:00,feeder,10.0,N Current (RMS),A,28.5
431098,Lankelly Lane,2023-08-04 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,52.4
431098,Lankelly Lane,2023-08-04 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,62.5
431098,Lankelly Lane,2023-08-04 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,60.6
431098,Lankelly Lane,2023-08-04 18:10:00+00:00,transformer,,Temperature,C,28.9
431098,Lankelly Lane,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
431098,Lankelly Lane,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.73
431098,Lankelly Lane,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
431098,Lankelly Lane,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
431098,Lankelly Lane,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
431098,Lankelly Lane,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.76
431098,Lankelly Lane,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
431098,Lankelly Lane,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
431098,Lankelly Lane,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
431098,Lankelly Lane,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,12.59
431098,Lankelly Lane,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,14.67
431098,Lankelly Lane,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,14.39
431098,Lankelly Lane,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,28.3
431098,Lankelly Lane,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,52.4
431098,Lankelly Lane,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,62.5
431098,Lankelly Lane,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,60.6
431098,Lankelly Lane,2023-08-04 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-04 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-04 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-04 18:00:00+00:00,feeder,,L3 Active Power,kW,0.04
431098,Lankelly Lane,2023-08-04 18:00:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-04 18:00:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-04 18:00:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-04 18:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 18:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 18:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
431098,Lankelly Lane,2023-08-04 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.02
431098,Lankelly Lane,2023-08-04 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.1
431098,Lankelly Lane,2023-08-04 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.33
431098,Lankelly Lane,2023-08-04 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,17.11
431098,Lankelly Lane,2023-08-04 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.55
431098,Lankelly Lane,2023-08-04 18:00:00+00:00,feeder,10.0,N Current (RMS),A,41.7
431098,Lankelly Lane,2023-08-04 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,32.2
431098,Lankelly Lane,2023-08-04 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,72.2
431098,Lankelly Lane,2023-08-04 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,65.3
431098,Lankelly Lane,2023-08-04 18:00:00+00:00,transformer,,Temperature,C,28.9
431098,Lankelly Lane,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
431098,Lankelly Lane,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.37
431098,Lankelly Lane,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
431098,Lankelly Lane,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
431098,Lankelly Lane,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
431098,Lankelly Lane,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.21
431098,Lankelly Lane,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
431098,Lankelly Lane,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
431098,Lankelly Lane,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
431098,Lankelly Lane,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,7.37
431098,Lankelly Lane,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,17.11
431098,Lankelly Lane,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,15.53
431098,Lankelly Lane,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,41.4
431098,Lankelly Lane,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,32.4
431098,Lankelly Lane,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,72.2
431098,Lankelly Lane,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,65.2
431098,Lankelly Lane,2023-08-04 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-04 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-04 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-04 17:50:00+00:00,feeder,,L3 Active Power,kW,0.04
431098,Lankelly Lane,2023-08-04 17:50:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-04 17:50:00+00:00,feeder,,L1 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-04 17:50:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-04 17:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 17:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 17:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-04 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
431098,Lankelly Lane,2023-08-04 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.91
431098,Lankelly Lane,2023-08-04 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.75
431098,Lankelly Lane,2023-08-04 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.61
431098,Lankelly Lane,2023-08-04 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,15.37
431098,Lankelly Lane,2023-08-04 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.04
431098,Lankelly Lane,2023-08-04 17:50:00+00:00,feeder,10.0,N Current (RMS),A,42.0
431098,Lankelly Lane,2023-08-04 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,29.4
431098,Lankelly Lane,2023-08-04 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,65.3
431098,Lankelly Lane,2023-08-04 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,67.0
431098,Lankelly Lane,2023-08-04 17:50:00+00:00,transformer,,Temperature,C,28.9
431098,Lankelly Lane,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
431098,Lankelly Lane,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.37
431098,Lankelly Lane,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
431098,Lankelly Lane,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
431098,Lankelly Lane,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
431098,Lankelly Lane,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.35
431098,Lankelly Lane,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
431098,Lankelly Lane,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
431098,Lankelly Lane,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
431098,Lankelly Lane,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,6.65
431098,Lankelly Lane,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,15.37
431098,Lankelly Lane,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,16.01
431098,Lankelly Lane,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,41.7
431098,Lankelly Lane,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,29.6
431098,Lankelly Lane,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,65.3
431098,Lankelly Lane,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,66.9
431098,Lankelly Lane,2023-08-04 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-04 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-04 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-04 17:40:00+00:00,feeder,,L3 Active Power,kW,0.04
431098,Lankelly Lane,2023-08-04 17:40:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-04 17:40:00+00:00,feeder,,L1 Active Power,kW,-0.04
431098,Lankelly Lane,2023-08-04 17:40:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-04 17:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 17:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 17:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
431098,Lankelly Lane,2023-08-04 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.44
431098,Lankelly Lane,2023-08-04 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
431098,Lankelly Lane,2023-08-04 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.69
431098,Lankelly Lane,2023-08-04 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.92
431098,Lankelly Lane,2023-08-04 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,18.98
431098,Lankelly Lane,2023-08-04 17:40:00+00:00,feeder,10.0,N Current (RMS),A,48.4
431098,Lankelly Lane,2023-08-04 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,29.5
431098,Lankelly Lane,2023-08-04 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,59.4
431098,Lankelly Lane,2023-08-04 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,79.5
431098,Lankelly Lane,2023-08-04 17:40:00+00:00,transformer,,Temperature,C,29.0
431098,Lankelly Lane,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
431098,Lankelly Lane,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.77
431098,Lankelly Lane,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
431098,Lankelly Lane,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
431098,Lankelly Lane,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
431098,Lankelly Lane,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
431098,Lankelly Lane,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
431098,Lankelly Lane,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
431098,Lankelly Lane,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
431098,Lankelly Lane,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,6.73
431098,Lankelly Lane,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,13.93
431098,Lankelly Lane,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,18.95
431098,Lankelly Lane,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,48.2
431098,Lankelly Lane,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,29.6
431098,Lankelly Lane,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,59.4
431098,Lankelly Lane,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,79.4
431098,Lankelly Lane,2023-08-04 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-04 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-04 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-04 17:30:00+00:00,feeder,,L3 Active Power,kW,0.04
431098,Lankelly Lane,2023-08-04 17:30:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-04 17:30:00+00:00,feeder,,L1 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-04 17:30:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-04 17:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 17:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 17:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
431098,Lankelly Lane,2023-08-04 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.94
431098,Lankelly Lane,2023-08-04 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.65
431098,Lankelly Lane,2023-08-04 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.98
431098,Lankelly Lane,2023-08-04 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.67
431098,Lankelly Lane,2023-08-04 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,19.23
431098,Lankelly Lane,2023-08-04 17:30:00+00:00,feeder,10.0,N Current (RMS),A,46.4
431098,Lankelly Lane,2023-08-04 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,34.5
431098,Lankelly Lane,2023-08-04 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,58.9
431098,Lankelly Lane,2023-08-04 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,80.4
431098,Lankelly Lane,2023-08-04 17:30:00+00:00,transformer,,Temperature,C,29.0
431098,Lankelly Lane,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
431098,Lankelly Lane,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.42
431098,Lankelly Lane,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
431098,Lankelly Lane,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
431098,Lankelly Lane,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.35
431098,Lankelly Lane,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
431098,Lankelly Lane,2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
431098,Lankelly Lane,2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
431098,Lankelly Lane,2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
431098,Lankelly Lane,2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,8.02
431098,Lankelly Lane,2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,13.68
431098,Lankelly Lane,2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,19.2
431098,Lankelly Lane,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,46.1
431098,Lankelly Lane,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,34.7
431098,Lankelly Lane,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,58.9
431098,Lankelly Lane,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,80.2
431098,Lankelly Lane,2023-08-04 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-04 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-04 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-04 17:20:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-04 17:20:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-04 17:20:00+00:00,feeder,,L1 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-04 17:20:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-04 17:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 17:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 17:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
431098,Lankelly Lane,2023-08-04 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.05
431098,Lankelly Lane,2023-08-04 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.86
431098,Lankelly Lane,2023-08-04 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.6
431098,Lankelly Lane,2023-08-04 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,17.02
431098,Lankelly Lane,2023-08-04 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,19.26
431098,Lankelly Lane,2023-08-04 17:20:00+00:00,feeder,10.0,N Current (RMS),A,39.3
431098,Lankelly Lane,2023-08-04 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,51.5
431098,Lankelly Lane,2023-08-04 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,75.0
431098,Lankelly Lane,2023-08-04 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,82.3
431098,Lankelly Lane,2023-08-04 17:20:00+00:00,transformer,,Temperature,C,29.1
431098,Lankelly Lane,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
431098,Lankelly Lane,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
431098,Lankelly Lane,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
431098,Lankelly Lane,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
431098,Lankelly Lane,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
431098,Lankelly Lane,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
431098,Lankelly Lane,2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
431098,Lankelly Lane,2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
431098,Lankelly Lane,2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
431098,Lankelly Lane,2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,11.63
431098,Lankelly Lane,2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,17.03
431098,Lankelly Lane,2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,19.24
431098,Lankelly Lane,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,39.0
431098,Lankelly Lane,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,51.6
431098,Lankelly Lane,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,75.0
431098,Lankelly Lane,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,82.2
431098,Lankelly Lane,2023-08-04 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-04 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-04 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-04 17:10:00+00:00,feeder,,L3 Active Power,kW,0.04
431098,Lankelly Lane,2023-08-04 17:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-04 17:10:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-04 17:10:00+00:00,feeder,,N Current (RMS),A,0.7
431098,Lankelly Lane,2023-08-04 17:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 17:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 17:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
431098,Lankelly Lane,2023-08-04 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
431098,Lankelly Lane,2023-08-04 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
431098,Lankelly Lane,2023-08-04 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.58
431098,Lankelly Lane,2023-08-04 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,21.19
431098,Lankelly Lane,2023-08-04 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,17.13
431098,Lankelly Lane,2023-08-04 17:10:00+00:00,feeder,10.0,N Current (RMS),A,44.8
431098,Lankelly Lane,2023-08-04 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,41.5
431098,Lankelly Lane,2023-08-04 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,88.7
431098,Lankelly Lane,2023-08-04 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,71.7
431098,Lankelly Lane,2023-08-04 17:10:00+00:00,transformer,,Temperature,C,29.1
431098,Lankelly Lane,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
431098,Lankelly Lane,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
431098,Lankelly Lane,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
431098,Lankelly Lane,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
431098,Lankelly Lane,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.32
431098,Lankelly Lane,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
431098,Lankelly Lane,2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
431098,Lankelly Lane,2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
431098,Lankelly Lane,2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
431098,Lankelly Lane,2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,9.63
431098,Lankelly Lane,2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,21.18
431098,Lankelly Lane,2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,17.1
431098,Lankelly Lane,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,44.4
431098,Lankelly Lane,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,41.6
431098,Lankelly Lane,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,88.6
431098,Lankelly Lane,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,71.6
431098,Lankelly Lane,2023-08-04 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-04 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-04 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-04 17:00:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-04 17:00:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-04 17:00:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-04 17:00:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-04 17:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 17:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 17:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
431098,Lankelly Lane,2023-08-04 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
431098,Lankelly Lane,2023-08-04 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.75
431098,Lankelly Lane,2023-08-04 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.64
431098,Lankelly Lane,2023-08-04 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,20.51
431098,Lankelly Lane,2023-08-04 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,19.35
431098,Lankelly Lane,2023-08-04 17:00:00+00:00,feeder,10.0,N Current (RMS),A,38.4
431098,Lankelly Lane,2023-08-04 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,54.2
431098,Lankelly Lane,2023-08-04 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,85.7
431098,Lankelly Lane,2023-08-04 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,81.0
431098,Lankelly Lane,2023-08-04 17:00:00+00:00,transformer,,Temperature,C,29.1
431098,Lankelly Lane,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
431098,Lankelly Lane,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
431098,Lankelly Lane,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
431098,Lankelly Lane,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
431098,Lankelly Lane,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
431098,Lankelly Lane,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
431098,Lankelly Lane,2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
431098,Lankelly Lane,2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
431098,Lankelly Lane,2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
431098,Lankelly Lane,2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,12.67
431098,Lankelly Lane,2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,20.51
431098,Lankelly Lane,2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,19.32
431098,Lankelly Lane,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,38.1
431098,Lankelly Lane,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,54.3
431098,Lankelly Lane,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,85.7
431098,Lankelly Lane,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,80.8
431098,Lankelly Lane,2023-08-04 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-04 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-04 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-04 16:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-04 16:50:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-04 16:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-04 16:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 16:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 16:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 16:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-04 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
431098,Lankelly Lane,2023-08-04 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.66
431098,Lankelly Lane,2023-08-04 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.95
431098,Lankelly Lane,2023-08-04 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,16.78
431098,Lankelly Lane,2023-08-04 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.01
431098,Lankelly Lane,2023-08-04 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
431098,Lankelly Lane,2023-08-04 16:50:00+00:00,feeder,10.0,N Current (RMS),A,32.2
431098,Lankelly Lane,2023-08-04 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,70.0
431098,Lankelly Lane,2023-08-04 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,60.0
431098,Lankelly Lane,2023-08-04 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,64.4
431098,Lankelly Lane,2023-08-04 16:50:00+00:00,transformer,,Temperature,C,29.2
431098,Lankelly Lane,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
431098,Lankelly Lane,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
431098,Lankelly Lane,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
431098,Lankelly Lane,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
431098,Lankelly Lane,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
431098,Lankelly Lane,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
431098,Lankelly Lane,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
431098,Lankelly Lane,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
431098,Lankelly Lane,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
431098,Lankelly Lane,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,16.78
431098,Lankelly Lane,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,14.03
431098,Lankelly Lane,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,15.0
431098,Lankelly Lane,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,32.1
431098,Lankelly Lane,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,69.9
431098,Lankelly Lane,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,60.1
431098,Lankelly Lane,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,64.3
431098,Lankelly Lane,2023-08-04 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-04 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-04 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-04 16:40:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-04 16:40:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-04 16:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-04 16:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 16:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 16:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 16:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
431098,Lankelly Lane,2023-08-04 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.9
431098,Lankelly Lane,2023-08-04 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.0
431098,Lankelly Lane,2023-08-04 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,15.6
431098,Lankelly Lane,2023-08-04 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.58
431098,Lankelly Lane,2023-08-04 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.12
431098,Lankelly Lane,2023-08-04 16:40:00+00:00,feeder,10.0,N Current (RMS),A,31.9
431098,Lankelly Lane,2023-08-04 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,64.6
431098,Lankelly Lane,2023-08-04 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,62.8
431098,Lankelly Lane,2023-08-04 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,58.0
431098,Lankelly Lane,2023-08-04 16:40:00+00:00,transformer,,Temperature,C,29.3
431098,Lankelly Lane,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
431098,Lankelly Lane,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.6
431098,Lankelly Lane,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.41
431098,Lankelly Lane,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
431098,Lankelly Lane,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
431098,Lankelly Lane,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.9
431098,Lankelly Lane,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
431098,Lankelly Lane,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
431098,Lankelly Lane,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
431098,Lankelly Lane,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,15.6
431098,Lankelly Lane,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,14.59
431098,Lankelly Lane,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,13.12
431098,Lankelly Lane,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,31.8
431098,Lankelly Lane,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,64.6
431098,Lankelly Lane,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,62.8
431098,Lankelly Lane,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,57.9
431098,Lankelly Lane,2023-08-04 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-04 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-04 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-04 16:30:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-04 16:30:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-04 16:30:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-04 16:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 16:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 16:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 16:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
431098,Lankelly Lane,2023-08-04 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.79
431098,Lankelly Lane,2023-08-04 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.78
431098,Lankelly Lane,2023-08-04 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.63
431098,Lankelly Lane,2023-08-04 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.55
431098,Lankelly Lane,2023-08-04 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.23
431098,Lankelly Lane,2023-08-04 16:30:00+00:00,feeder,10.0,N Current (RMS),A,28.6
431098,Lankelly Lane,2023-08-04 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,61.3
431098,Lankelly Lane,2023-08-04 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,62.4
431098,Lankelly Lane,2023-08-04 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,58.2
431098,Lankelly Lane,2023-08-04 16:30:00+00:00,transformer,,Temperature,C,29.3
431098,Lankelly Lane,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
431098,Lankelly Lane,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.95
431098,Lankelly Lane,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
431098,Lankelly Lane,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
431098,Lankelly Lane,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
431098,Lankelly Lane,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
431098,Lankelly Lane,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
431098,Lankelly Lane,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
431098,Lankelly Lane,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
431098,Lankelly Lane,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,14.63
431098,Lankelly Lane,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,14.56
431098,Lankelly Lane,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,13.23
431098,Lankelly Lane,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,28.4
431098,Lankelly Lane,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,61.3
431098,Lankelly Lane,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,62.4
431098,Lankelly Lane,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,58.2
431098,Lankelly Lane,2023-08-04 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-04 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-04 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-04 16:20:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-04 16:20:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-04 16:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-04 16:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 16:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 16:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 16:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
431098,Lankelly Lane,2023-08-04 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.54
431098,Lankelly Lane,2023-08-04 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
431098,Lankelly Lane,2023-08-04 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.41
431098,Lankelly Lane,2023-08-04 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.59
431098,Lankelly Lane,2023-08-04 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.93
431098,Lankelly Lane,2023-08-04 16:20:00+00:00,feeder,10.0,N Current (RMS),A,35.2
431098,Lankelly Lane,2023-08-04 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,59.2
431098,Lankelly Lane,2023-08-04 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,46.2
431098,Lankelly Lane,2023-08-04 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,55.9
431098,Lankelly Lane,2023-08-04 16:20:00+00:00,transformer,,Temperature,C,29.4
431098,Lankelly Lane,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
431098,Lankelly Lane,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.06
431098,Lankelly Lane,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
431098,Lankelly Lane,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
431098,Lankelly Lane,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
431098,Lankelly Lane,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
431098,Lankelly Lane,2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
431098,Lankelly Lane,2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
431098,Lankelly Lane,2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
431098,Lankelly Lane,2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,13.41
431098,Lankelly Lane,2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,10.61
431098,Lankelly Lane,2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,12.93
431098,Lankelly Lane,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,35.1
431098,Lankelly Lane,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,59.2
431098,Lankelly Lane,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,46.3
431098,Lankelly Lane,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,55.8
431098,Lankelly Lane,2023-08-04 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-04 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-04 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-04 16:10:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-04 16:10:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-04 16:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-04 16:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 16:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 16:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 16:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
431098,Lankelly Lane,2023-08-04 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.57
431098,Lankelly Lane,2023-08-04 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.61
431098,Lankelly Lane,2023-08-04 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.43
431098,Lankelly Lane,2023-08-04 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.38
431098,Lankelly Lane,2023-08-04 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.85
431098,Lankelly Lane,2023-08-04 16:10:00+00:00,feeder,10.0,N Current (RMS),A,28.6
431098,Lankelly Lane,2023-08-04 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,36.5
431098,Lankelly Lane,2023-08-04 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,45.0
431098,Lankelly Lane,2023-08-04 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,55.0
431098,Lankelly Lane,2023-08-04 16:10:00+00:00,transformer,,Temperature,C,29.4
431098,Lankelly Lane,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
431098,Lankelly Lane,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.2
431098,Lankelly Lane,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
431098,Lankelly Lane,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
431098,Lankelly Lane,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
431098,Lankelly Lane,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.63
431098,Lankelly Lane,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
431098,Lankelly Lane,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
431098,Lankelly Lane,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
431098,Lankelly Lane,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,8.45
431098,Lankelly Lane,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,10.4
431098,Lankelly Lane,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,12.83
431098,Lankelly Lane,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,28.5
431098,Lankelly Lane,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,36.5
431098,Lankelly Lane,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,45.1
431098,Lankelly Lane,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,54.9
431098,Lankelly Lane,2023-08-04 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-04 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-04 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-04 16:00:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-04 16:00:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-04 16:00:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-04 16:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 16:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 16:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 16:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
431098,Lankelly Lane,2023-08-04 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.59
431098,Lankelly Lane,2023-08-04 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
431098,Lankelly Lane,2023-08-04 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.38
