Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431098,Lankelly Lane,2023-08-04 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.31
431098,Lankelly Lane,2023-08-04 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.64
431098,Lankelly Lane,2023-08-04 16:00:00+00:00,feeder,10.0,N Current (RMS),A,37.7
431098,Lankelly Lane,2023-08-04 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,32.6
431098,Lankelly Lane,2023-08-04 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,38.2
431098,Lankelly Lane,2023-08-04 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,62.3
431098,Lankelly Lane,2023-08-04 16:00:00+00:00,transformer,,Temperature,C,29.4
431098,Lankelly Lane,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
431098,Lankelly Lane,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
431098,Lankelly Lane,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
431098,Lankelly Lane,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
431098,Lankelly Lane,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
431098,Lankelly Lane,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
431098,Lankelly Lane,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
431098,Lankelly Lane,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
431098,Lankelly Lane,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
431098,Lankelly Lane,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,7.4
431098,Lankelly Lane,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,8.33
431098,Lankelly Lane,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,14.62
431098,Lankelly Lane,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,37.6
431098,Lankelly Lane,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,32.7
431098,Lankelly Lane,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,38.2
431098,Lankelly Lane,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,62.2
431098,Lankelly Lane,2023-08-04 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
431098,Lankelly Lane,2023-08-04 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-04 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-04 15:50:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-04 15:50:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-04 15:50:00+00:00,feeder,,L1 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-04 15:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 15:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 15:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 15:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-04 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
431098,Lankelly Lane,2023-08-04 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
431098,Lankelly Lane,2023-08-04 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.06
431098,Lankelly Lane,2023-08-04 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.05
431098,Lankelly Lane,2023-08-04 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.01
431098,Lankelly Lane,2023-08-04 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,17.68
431098,Lankelly Lane,2023-08-04 15:50:00+00:00,feeder,10.0,N Current (RMS),A,48.2
431098,Lankelly Lane,2023-08-04 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,39.0
431098,Lankelly Lane,2023-08-04 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,32.8
431098,Lankelly Lane,2023-08-04 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,75.4
431098,Lankelly Lane,2023-08-04 15:50:00+00:00,transformer,,Temperature,C,29.5
431098,Lankelly Lane,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
431098,Lankelly Lane,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
431098,Lankelly Lane,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
431098,Lankelly Lane,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
431098,Lankelly Lane,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
431098,Lankelly Lane,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
431098,Lankelly Lane,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
431098,Lankelly Lane,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
431098,Lankelly Lane,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
431098,Lankelly Lane,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,9.07
431098,Lankelly Lane,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,7.05
431098,Lankelly Lane,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,17.65
431098,Lankelly Lane,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,48.0
431098,Lankelly Lane,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,39.0
431098,Lankelly Lane,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,32.9
431098,Lankelly Lane,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,75.3
431098,Lankelly Lane,2023-08-04 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
431098,Lankelly Lane,2023-08-04 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-04 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-04 15:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-04 15:40:00+00:00,feeder,,L2 Active Power,kW,0.04
431098,Lankelly Lane,2023-08-04 15:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-04 15:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 15:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 15:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 15:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
431098,Lankelly Lane,2023-08-04 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.6
431098,Lankelly Lane,2023-08-04 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.21
431098,Lankelly Lane,2023-08-04 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.75
431098,Lankelly Lane,2023-08-04 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.32
431098,Lankelly Lane,2023-08-04 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.27
431098,Lankelly Lane,2023-08-04 15:40:00+00:00,feeder,10.0,N Current (RMS),A,45.1
431098,Lankelly Lane,2023-08-04 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,49.1
431098,Lankelly Lane,2023-08-04 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,25.8
431098,Lankelly Lane,2023-08-04 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,65.2
431098,Lankelly Lane,2023-08-04 15:40:00+00:00,transformer,,Temperature,C,29.5
431098,Lankelly Lane,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
431098,Lankelly Lane,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.26
431098,Lankelly Lane,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
431098,Lankelly Lane,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
431098,Lankelly Lane,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
431098,Lankelly Lane,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.21
431098,Lankelly Lane,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
431098,Lankelly Lane,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
431098,Lankelly Lane,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
431098,Lankelly Lane,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,11.75
431098,Lankelly Lane,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,5.36
431098,Lankelly Lane,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,15.26
431098,Lankelly Lane,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,44.9
431098,Lankelly Lane,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,49.1
431098,Lankelly Lane,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,26.0
431098,Lankelly Lane,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,65.1
431098,Lankelly Lane,2023-08-04 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-04 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-04 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-04 15:30:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-04 15:30:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-04 15:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-04 15:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 15:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 15:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 15:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
431098,Lankelly Lane,2023-08-04 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
431098,Lankelly Lane,2023-08-04 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
431098,Lankelly Lane,2023-08-04 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.51
431098,Lankelly Lane,2023-08-04 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.5
431098,Lankelly Lane,2023-08-04 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.04
431098,Lankelly Lane,2023-08-04 15:30:00+00:00,feeder,10.0,N Current (RMS),A,38.0
431098,Lankelly Lane,2023-08-04 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,29.7
431098,Lankelly Lane,2023-08-04 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,30.6
431098,Lankelly Lane,2023-08-04 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,58.6
431098,Lankelly Lane,2023-08-04 15:30:00+00:00,transformer,,Temperature,C,29.6
431098,Lankelly Lane,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
431098,Lankelly Lane,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.42
431098,Lankelly Lane,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
431098,Lankelly Lane,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
431098,Lankelly Lane,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
431098,Lankelly Lane,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
431098,Lankelly Lane,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
431098,Lankelly Lane,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
431098,Lankelly Lane,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
431098,Lankelly Lane,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,6.53
431098,Lankelly Lane,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,6.53
431098,Lankelly Lane,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,14.02
431098,Lankelly Lane,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,37.9
431098,Lankelly Lane,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,29.8
431098,Lankelly Lane,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,30.6
431098,Lankelly Lane,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,58.5
431098,Lankelly Lane,2023-08-04 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-04 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-04 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-04 15:20:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-04 15:20:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-04 15:20:00+00:00,feeder,,L1 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-04 15:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 15:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 15:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 15:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
431098,Lankelly Lane,2023-08-04 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
431098,Lankelly Lane,2023-08-04 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
431098,Lankelly Lane,2023-08-04 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.74
431098,Lankelly Lane,2023-08-04 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.31
431098,Lankelly Lane,2023-08-04 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
431098,Lankelly Lane,2023-08-04 15:20:00+00:00,feeder,10.0,N Current (RMS),A,37.8
431098,Lankelly Lane,2023-08-04 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.6
431098,Lankelly Lane,2023-08-04 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,36.5
431098,Lankelly Lane,2023-08-04 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,59.2
431098,Lankelly Lane,2023-08-04 15:20:00+00:00,transformer,,Temperature,C,29.6
431098,Lankelly Lane,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
431098,Lankelly Lane,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.42
431098,Lankelly Lane,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
431098,Lankelly Lane,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
431098,Lankelly Lane,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
431098,Lankelly Lane,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.07
431098,Lankelly Lane,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
431098,Lankelly Lane,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
431098,Lankelly Lane,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
431098,Lankelly Lane,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,4.77
431098,Lankelly Lane,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,8.33
431098,Lankelly Lane,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,13.97
431098,Lankelly Lane,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,37.6
431098,Lankelly Lane,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,22.7
431098,Lankelly Lane,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,36.6
431098,Lankelly Lane,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,59.0
431098,Lankelly Lane,2023-08-04 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
431098,Lankelly Lane,2023-08-04 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-04 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-04 15:10:00+00:00,feeder,,L3 Active Power,kW,0.04
431098,Lankelly Lane,2023-08-04 15:10:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-04 15:10:00+00:00,feeder,,L1 Active Power,kW,-0.04
431098,Lankelly Lane,2023-08-04 15:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 15:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 15:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 15:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
431098,Lankelly Lane,2023-08-04 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
431098,Lankelly Lane,2023-08-04 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
431098,Lankelly Lane,2023-08-04 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.63
431098,Lankelly Lane,2023-08-04 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.01
431098,Lankelly Lane,2023-08-04 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,17.43
431098,Lankelly Lane,2023-08-04 15:10:00+00:00,feeder,10.0,N Current (RMS),A,52.4
431098,Lankelly Lane,2023-08-04 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.3
431098,Lankelly Lane,2023-08-04 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,41.6
431098,Lankelly Lane,2023-08-04 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,72.1
431098,Lankelly Lane,2023-08-04 15:10:00+00:00,transformer,,Temperature,C,29.7
431098,Lankelly Lane,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
431098,Lankelly Lane,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.78
431098,Lankelly Lane,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
431098,Lankelly Lane,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.99
431098,Lankelly Lane,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
431098,Lankelly Lane,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.64
431098,Lankelly Lane,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
431098,Lankelly Lane,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
431098,Lankelly Lane,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
431098,Lankelly Lane,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,4.67
431098,Lankelly Lane,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,9.03
431098,Lankelly Lane,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,17.39
431098,Lankelly Lane,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,52.2
431098,Lankelly Lane,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,22.4
431098,Lankelly Lane,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,41.6
431098,Lankelly Lane,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,72.0
431098,Lankelly Lane,2023-08-04 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-04 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-04 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-04 15:00:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-04 15:00:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-04 15:00:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-04 15:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 15:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 15:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 15:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-04 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
431098,Lankelly Lane,2023-08-04 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
431098,Lankelly Lane,2023-08-04 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.9
431098,Lankelly Lane,2023-08-04 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.28
431098,Lankelly Lane,2023-08-04 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.89
431098,Lankelly Lane,2023-08-04 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.86
431098,Lankelly Lane,2023-08-04 15:00:00+00:00,feeder,10.0,N Current (RMS),A,33.0
431098,Lankelly Lane,2023-08-04 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.9
431098,Lankelly Lane,2023-08-04 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,39.0
431098,Lankelly Lane,2023-08-04 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,48.2
431098,Lankelly Lane,2023-08-04 15:00:00+00:00,transformer,,Temperature,C,29.8
431098,Lankelly Lane,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
431098,Lankelly Lane,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.82
431098,Lankelly Lane,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
431098,Lankelly Lane,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
431098,Lankelly Lane,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
431098,Lankelly Lane,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.8
431098,Lankelly Lane,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
431098,Lankelly Lane,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
431098,Lankelly Lane,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
431098,Lankelly Lane,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,4.3
431098,Lankelly Lane,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,8.9
431098,Lankelly Lane,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,10.84
431098,Lankelly Lane,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,32.9
431098,Lankelly Lane,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,24.9
431098,Lankelly Lane,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,39.0
431098,Lankelly Lane,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,48.2
431098,Lankelly Lane,2023-08-04 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-04 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-04 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-04 14:50:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-04 14:50:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-04 14:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-04 14:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 14:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 14:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 14:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
431098,Lankelly Lane,2023-08-04 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
431098,Lankelly Lane,2023-08-04 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.68
431098,Lankelly Lane,2023-08-04 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.12
431098,Lankelly Lane,2023-08-04 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.84
431098,Lankelly Lane,2023-08-04 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.9
431098,Lankelly Lane,2023-08-04 14:50:00+00:00,feeder,10.0,N Current (RMS),A,23.3
431098,Lankelly Lane,2023-08-04 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.1
431098,Lankelly Lane,2023-08-04 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.0
431098,Lankelly Lane,2023-08-04 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,36.4
431098,Lankelly Lane,2023-08-04 14:50:00+00:00,transformer,,Temperature,C,29.7
431098,Lankelly Lane,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
431098,Lankelly Lane,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.87
431098,Lankelly Lane,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
431098,Lankelly Lane,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.18
431098,Lankelly Lane,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.65
431098,Lankelly Lane,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.81
431098,Lankelly Lane,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
431098,Lankelly Lane,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
431098,Lankelly Lane,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
431098,Lankelly Lane,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,3.13
431098,Lankelly Lane,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,6.85
431098,Lankelly Lane,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,7.89
431098,Lankelly Lane,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,23.2
431098,Lankelly Lane,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,18.1
431098,Lankelly Lane,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,31.1
431098,Lankelly Lane,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,36.4
431098,Lankelly Lane,2023-08-04 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-04 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-04 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-04 14:40:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-04 14:40:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-04 14:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-04 14:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 14:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 14:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 14:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
431098,Lankelly Lane,2023-08-04 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
431098,Lankelly Lane,2023-08-04 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.68
431098,Lankelly Lane,2023-08-04 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.14
431098,Lankelly Lane,2023-08-04 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.59
431098,Lankelly Lane,2023-08-04 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.12
431098,Lankelly Lane,2023-08-04 14:40:00+00:00,feeder,10.0,N Current (RMS),A,33.0
431098,Lankelly Lane,2023-08-04 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.7
431098,Lankelly Lane,2023-08-04 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.9
431098,Lankelly Lane,2023-08-04 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,45.4
431098,Lankelly Lane,2023-08-04 14:40:00+00:00,transformer,,Temperature,C,29.6
431098,Lankelly Lane,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
431098,Lankelly Lane,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
431098,Lankelly Lane,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
431098,Lankelly Lane,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
431098,Lankelly Lane,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
431098,Lankelly Lane,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
431098,Lankelly Lane,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
431098,Lankelly Lane,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
431098,Lankelly Lane,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
431098,Lankelly Lane,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,2.16
431098,Lankelly Lane,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,4.61
431098,Lankelly Lane,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,10.11
431098,Lankelly Lane,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,32.8
431098,Lankelly Lane,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,16.7
431098,Lankelly Lane,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,23.9
431098,Lankelly Lane,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,45.4
431098,Lankelly Lane,2023-08-04 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-04 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-04 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-04 14:30:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-04 14:30:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-04 14:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-04 14:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 14:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 14:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 14:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
431098,Lankelly Lane,2023-08-04 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
431098,Lankelly Lane,2023-08-04 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.37
431098,Lankelly Lane,2023-08-04 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.52
431098,Lankelly Lane,2023-08-04 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.38
431098,Lankelly Lane,2023-08-04 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.97
431098,Lankelly Lane,2023-08-04 14:30:00+00:00,feeder,10.0,N Current (RMS),A,34.3
431098,Lankelly Lane,2023-08-04 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
431098,Lankelly Lane,2023-08-04 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
431098,Lankelly Lane,2023-08-04 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,37.5
431098,Lankelly Lane,2023-08-04 14:30:00+00:00,transformer,,Temperature,C,29.5
431098,Lankelly Lane,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
431098,Lankelly Lane,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
431098,Lankelly Lane,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
431098,Lankelly Lane,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
431098,Lankelly Lane,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
431098,Lankelly Lane,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
431098,Lankelly Lane,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
431098,Lankelly Lane,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
431098,Lankelly Lane,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
431098,Lankelly Lane,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,0.54
431098,Lankelly Lane,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,2.4
431098,Lankelly Lane,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,7.96
431098,Lankelly Lane,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,34.1
431098,Lankelly Lane,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,13.0
431098,Lankelly Lane,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,20.5
431098,Lankelly Lane,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,37.5
431098,Lankelly Lane,2023-08-04 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-04 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-04 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-04 14:20:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-04 14:20:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-04 14:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-04 14:20:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-04 14:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 14:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 14:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
431098,Lankelly Lane,2023-08-04 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
431098,Lankelly Lane,2023-08-04 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.18
431098,Lankelly Lane,2023-08-04 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.05
431098,Lankelly Lane,2023-08-04 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.58
431098,Lankelly Lane,2023-08-04 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.58
431098,Lankelly Lane,2023-08-04 14:20:00+00:00,feeder,10.0,N Current (RMS),A,40.7
431098,Lankelly Lane,2023-08-04 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
431098,Lankelly Lane,2023-08-04 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,48.6
431098,Lankelly Lane,2023-08-04 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,38.8
431098,Lankelly Lane,2023-08-04 14:20:00+00:00,transformer,,Temperature,C,29.5
431098,Lankelly Lane,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
431098,Lankelly Lane,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.43
431098,Lankelly Lane,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
431098,Lankelly Lane,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.46
431098,Lankelly Lane,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
431098,Lankelly Lane,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.2
431098,Lankelly Lane,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
431098,Lankelly Lane,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
431098,Lankelly Lane,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
431098,Lankelly Lane,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,2.08
431098,Lankelly Lane,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,9.59
431098,Lankelly Lane,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,8.56
431098,Lankelly Lane,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,40.4
431098,Lankelly Lane,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,15.8
431098,Lankelly Lane,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,48.6
431098,Lankelly Lane,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,38.8
431098,Lankelly Lane,2023-08-04 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-04 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-04 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-04 14:10:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-04 14:10:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-04 14:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-04 14:10:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-04 14:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 14:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 14:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
431098,Lankelly Lane,2023-08-04 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
431098,Lankelly Lane,2023-08-04 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.32
431098,Lankelly Lane,2023-08-04 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.33
431098,Lankelly Lane,2023-08-04 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.77
431098,Lankelly Lane,2023-08-04 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.86
431098,Lankelly Lane,2023-08-04 14:10:00+00:00,feeder,10.0,N Current (RMS),A,38.5
431098,Lankelly Lane,2023-08-04 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.6
431098,Lankelly Lane,2023-08-04 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,56.5
431098,Lankelly Lane,2023-08-04 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,36.9
431098,Lankelly Lane,2023-08-04 14:10:00+00:00,transformer,,Temperature,C,29.4
431098,Lankelly Lane,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
431098,Lankelly Lane,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.79
431098,Lankelly Lane,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
431098,Lankelly Lane,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
431098,Lankelly Lane,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
431098,Lankelly Lane,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.49
431098,Lankelly Lane,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.52
431098,Lankelly Lane,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
431098,Lankelly Lane,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
431098,Lankelly Lane,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,3.35
431098,Lankelly Lane,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,11.78
431098,Lankelly Lane,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,7.85
431098,Lankelly Lane,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,38.2
431098,Lankelly Lane,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,17.7
431098,Lankelly Lane,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,56.4
431098,Lankelly Lane,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,36.9
431098,Lankelly Lane,2023-08-04 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-04 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-04 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-04 14:00:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-04 14:00:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-04 14:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-04 14:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 14:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 14:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 14:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
431098,Lankelly Lane,2023-08-04 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
431098,Lankelly Lane,2023-08-04 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.29
431098,Lankelly Lane,2023-08-04 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.1
431098,Lankelly Lane,2023-08-04 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.84
431098,Lankelly Lane,2023-08-04 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.01
431098,Lankelly Lane,2023-08-04 14:00:00+00:00,feeder,10.0,N Current (RMS),A,28.3
431098,Lankelly Lane,2023-08-04 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
431098,Lankelly Lane,2023-08-04 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.4
431098,Lankelly Lane,2023-08-04 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.8
431098,Lankelly Lane,2023-08-04 14:00:00+00:00,transformer,,Temperature,C,29.3
431098,Lankelly Lane,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
431098,Lankelly Lane,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.9
431098,Lankelly Lane,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
431098,Lankelly Lane,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
431098,Lankelly Lane,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
431098,Lankelly Lane,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.24
431098,Lankelly Lane,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
431098,Lankelly Lane,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
431098,Lankelly Lane,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
431098,Lankelly Lane,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,1.11
431098,Lankelly Lane,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,4.86
431098,Lankelly Lane,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,6.0
431098,Lankelly Lane,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,28.1
431098,Lankelly Lane,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,12.0
431098,Lankelly Lane,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,25.5
431098,Lankelly Lane,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,29.7
431098,Lankelly Lane,2023-08-04 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-04 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-04 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-04 13:50:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-04 13:50:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-04 13:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-04 13:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 13:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 13:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 13:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
431098,Lankelly Lane,2023-08-04 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.39
431098,Lankelly Lane,2023-08-04 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.3
431098,Lankelly Lane,2023-08-04 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.91
431098,Lankelly Lane,2023-08-04 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.96
431098,Lankelly Lane,2023-08-04 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.9
431098,Lankelly Lane,2023-08-04 13:50:00+00:00,feeder,10.0,N Current (RMS),A,23.9
431098,Lankelly Lane,2023-08-04 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.2
431098,Lankelly Lane,2023-08-04 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,33.0
431098,Lankelly Lane,2023-08-04 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,32.8
431098,Lankelly Lane,2023-08-04 13:50:00+00:00,transformer,,Temperature,C,29.3
431098,Lankelly Lane,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
431098,Lankelly Lane,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.06
431098,Lankelly Lane,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
431098,Lankelly Lane,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.75
431098,Lankelly Lane,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
431098,Lankelly Lane,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.52
431098,Lankelly Lane,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
431098,Lankelly Lane,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
431098,Lankelly Lane,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
431098,Lankelly Lane,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,3.92
431098,Lankelly Lane,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,6.97
431098,Lankelly Lane,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,6.9
431098,Lankelly Lane,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,23.8
431098,Lankelly Lane,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,20.2
431098,Lankelly Lane,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,33.0
431098,Lankelly Lane,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,32.8
431098,Lankelly Lane,2023-08-04 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-04 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-04 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-04 13:40:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-04 13:40:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-04 13:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-04 13:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 13:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 13:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 13:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
431098,Lankelly Lane,2023-08-04 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
431098,Lankelly Lane,2023-08-04 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.57
431098,Lankelly Lane,2023-08-04 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.11
431098,Lankelly Lane,2023-08-04 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.1
431098,Lankelly Lane,2023-08-04 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.45
431098,Lankelly Lane,2023-08-04 13:40:00+00:00,feeder,10.0,N Current (RMS),A,25.0
431098,Lankelly Lane,2023-08-04 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.4
431098,Lankelly Lane,2023-08-04 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,33.7
431098,Lankelly Lane,2023-08-04 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,38.3
431098,Lankelly Lane,2023-08-04 13:40:00+00:00,transformer,,Temperature,C,29.3
431098,Lankelly Lane,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
431098,Lankelly Lane,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.67
431098,Lankelly Lane,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
431098,Lankelly Lane,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.13
431098,Lankelly Lane,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
431098,Lankelly Lane,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.0
431098,Lankelly Lane,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
431098,Lankelly Lane,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
431098,Lankelly Lane,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
431098,Lankelly Lane,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,4.12
431098,Lankelly Lane,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,7.11
431098,Lankelly Lane,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,8.44
431098,Lankelly Lane,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,24.9
431098,Lankelly Lane,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,21.4
431098,Lankelly Lane,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,33.7
431098,Lankelly Lane,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,38.3
431098,Lankelly Lane,2023-08-04 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-04 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-04 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-04 13:30:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-04 13:30:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-04 13:30:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-04 13:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 13:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 13:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 13:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
431098,Lankelly Lane,2023-08-04 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
431098,Lankelly Lane,2023-08-04 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.59
431098,Lankelly Lane,2023-08-04 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.1
431098,Lankelly Lane,2023-08-04 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.62
431098,Lankelly Lane,2023-08-04 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.68
431098,Lankelly Lane,2023-08-04 13:30:00+00:00,feeder,10.0,N Current (RMS),A,21.9
431098,Lankelly Lane,2023-08-04 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.6
431098,Lankelly Lane,2023-08-04 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,38.0
431098,Lankelly Lane,2023-08-04 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,39.6
431098,Lankelly Lane,2023-08-04 13:30:00+00:00,transformer,,Temperature,C,29.3
431098,Lankelly Lane,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
431098,Lankelly Lane,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.56
431098,Lankelly Lane,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
431098,Lankelly Lane,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
431098,Lankelly Lane,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
431098,Lankelly Lane,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
431098,Lankelly Lane,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
431098,Lankelly Lane,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
431098,Lankelly Lane,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
431098,Lankelly Lane,2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,6.11
431098,Lankelly Lane,2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,8.64
431098,Lankelly Lane,2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,8.67
431098,Lankelly Lane,2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,21.8
431098,Lankelly Lane,2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,26.7
431098,Lankelly Lane,2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,38.1
431098,Lankelly Lane,2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,39.5
431098,Lankelly Lane,2023-08-04 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-04 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-04 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-04 13:20:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-04 13:20:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-04 13:20:00+00:00,feeder,,L1 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-04 13:20:00+00:00,feeder,,N Current (RMS),A,0.5
