Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431098,Lankelly Lane,2023-08-04 13:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 13:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 13:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-04 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
431098,Lankelly Lane,2023-08-04 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.41
431098,Lankelly Lane,2023-08-04 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.36
431098,Lankelly Lane,2023-08-04 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.91
431098,Lankelly Lane,2023-08-04 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.46
431098,Lankelly Lane,2023-08-04 13:20:00+00:00,feeder,10.0,N Current (RMS),A,42.9
431098,Lankelly Lane,2023-08-04 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.6
431098,Lankelly Lane,2023-08-04 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,28.6
431098,Lankelly Lane,2023-08-04 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,54.0
431098,Lankelly Lane,2023-08-04 13:20:00+00:00,transformer,,Temperature,C,29.2
431098,Lankelly Lane,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
431098,Lankelly Lane,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.54
431098,Lankelly Lane,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
431098,Lankelly Lane,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
431098,Lankelly Lane,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
431098,Lankelly Lane,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.86
431098,Lankelly Lane,2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
431098,Lankelly Lane,2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
431098,Lankelly Lane,2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
431098,Lankelly Lane,2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,2.39
431098,Lankelly Lane,2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,5.93
431098,Lankelly Lane,2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,12.43
431098,Lankelly Lane,2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,42.8
431098,Lankelly Lane,2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,15.6
431098,Lankelly Lane,2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,28.7
431098,Lankelly Lane,2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,53.9
431098,Lankelly Lane,2023-08-04 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-04 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-04 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-04 13:10:00+00:00,feeder,,L3 Active Power,kW,0.04
431098,Lankelly Lane,2023-08-04 13:10:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-04 13:10:00+00:00,feeder,,L1 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-04 13:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 13:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 13:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 13:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-04 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
431098,Lankelly Lane,2023-08-04 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.0
431098,Lankelly Lane,2023-08-04 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.33
431098,Lankelly Lane,2023-08-04 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.65
431098,Lankelly Lane,2023-08-04 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
431098,Lankelly Lane,2023-08-04 13:10:00+00:00,feeder,10.0,N Current (RMS),A,48.8
431098,Lankelly Lane,2023-08-04 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
431098,Lankelly Lane,2023-08-04 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,34.6
431098,Lankelly Lane,2023-08-04 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,59.3
431098,Lankelly Lane,2023-08-04 13:10:00+00:00,transformer,,Temperature,C,29.1
431098,Lankelly Lane,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
431098,Lankelly Lane,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.3
431098,Lankelly Lane,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
431098,Lankelly Lane,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.04
431098,Lankelly Lane,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
431098,Lankelly Lane,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.67
431098,Lankelly Lane,2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
431098,Lankelly Lane,2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
431098,Lankelly Lane,2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,1.37
431098,Lankelly Lane,2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,7.67
431098,Lankelly Lane,2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,13.96
431098,Lankelly Lane,2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,48.6
431098,Lankelly Lane,2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,15.8
431098,Lankelly Lane,2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,34.6
431098,Lankelly Lane,2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,59.2
431098,Lankelly Lane,2023-08-04 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-04 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-04 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-04 13:00:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-04 13:00:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-04 13:00:00+00:00,feeder,,L1 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-04 13:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 13:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 13:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 13:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
431098,Lankelly Lane,2023-08-04 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
431098,Lankelly Lane,2023-08-04 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.44
431098,Lankelly Lane,2023-08-04 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.59
431098,Lankelly Lane,2023-08-04 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.1
431098,Lankelly Lane,2023-08-04 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.68
431098,Lankelly Lane,2023-08-04 13:00:00+00:00,feeder,10.0,N Current (RMS),A,40.1
431098,Lankelly Lane,2023-08-04 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.5
431098,Lankelly Lane,2023-08-04 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,45.7
431098,Lankelly Lane,2023-08-04 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,50.9
431098,Lankelly Lane,2023-08-04 13:00:00+00:00,transformer,,Temperature,C,29.1
431098,Lankelly Lane,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
431098,Lankelly Lane,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.37
431098,Lankelly Lane,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
431098,Lankelly Lane,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.11
431098,Lankelly Lane,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
431098,Lankelly Lane,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.78
431098,Lankelly Lane,2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
431098,Lankelly Lane,2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
431098,Lankelly Lane,2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
431098,Lankelly Lane,2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,1.62
431098,Lankelly Lane,2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,10.11
431098,Lankelly Lane,2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,11.65
431098,Lankelly Lane,2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,39.9
431098,Lankelly Lane,2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,15.5
431098,Lankelly Lane,2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,45.7
431098,Lankelly Lane,2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,50.8
431098,Lankelly Lane,2023-08-04 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-04 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-04 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-04 12:50:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-04 12:50:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-04 12:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-04 12:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 12:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 12:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 12:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
431098,Lankelly Lane,2023-08-04 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
431098,Lankelly Lane,2023-08-04 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.83
431098,Lankelly Lane,2023-08-04 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.64
431098,Lankelly Lane,2023-08-04 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.01
431098,Lankelly Lane,2023-08-04 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.16
431098,Lankelly Lane,2023-08-04 12:50:00+00:00,feeder,10.0,N Current (RMS),A,29.5
431098,Lankelly Lane,2023-08-04 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.0
431098,Lankelly Lane,2023-08-04 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,42.7
431098,Lankelly Lane,2023-08-04 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,39.0
431098,Lankelly Lane,2023-08-04 12:50:00+00:00,transformer,,Temperature,C,29.0
431098,Lankelly Lane,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
431098,Lankelly Lane,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.77
431098,Lankelly Lane,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.95
431098,Lankelly Lane,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.54
431098,Lankelly Lane,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
431098,Lankelly Lane,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.4
431098,Lankelly Lane,2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
431098,Lankelly Lane,2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
431098,Lankelly Lane,2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
431098,Lankelly Lane,2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,2.66
431098,Lankelly Lane,2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,9.02
431098,Lankelly Lane,2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,8.15
431098,Lankelly Lane,2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,29.3
431098,Lankelly Lane,2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,18.1
431098,Lankelly Lane,2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,42.7
431098,Lankelly Lane,2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,39.0
431098,Lankelly Lane,2023-08-04 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-04 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-04 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-04 12:40:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-04 12:40:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-04 12:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-04 12:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 12:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 12:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 12:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
431098,Lankelly Lane,2023-08-04 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.39
431098,Lankelly Lane,2023-08-04 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.88
431098,Lankelly Lane,2023-08-04 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.11
431098,Lankelly Lane,2023-08-04 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.5
431098,Lankelly Lane,2023-08-04 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.25
431098,Lankelly Lane,2023-08-04 12:40:00+00:00,feeder,10.0,N Current (RMS),A,25.6
431098,Lankelly Lane,2023-08-04 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.1
431098,Lankelly Lane,2023-08-04 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,32.5
431098,Lankelly Lane,2023-08-04 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,31.6
431098,Lankelly Lane,2023-08-04 12:40:00+00:00,transformer,,Temperature,C,28.9
431098,Lankelly Lane,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
431098,Lankelly Lane,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.49
431098,Lankelly Lane,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
431098,Lankelly Lane,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.08
431098,Lankelly Lane,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
431098,Lankelly Lane,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.07
431098,Lankelly Lane,2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
431098,Lankelly Lane,2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
431098,Lankelly Lane,2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
431098,Lankelly Lane,2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,2.12
431098,Lankelly Lane,2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,6.52
431098,Lankelly Lane,2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,6.24
431098,Lankelly Lane,2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,25.4
431098,Lankelly Lane,2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,20.1
431098,Lankelly Lane,2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,32.5
431098,Lankelly Lane,2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,31.5
431098,Lankelly Lane,2023-08-04 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-04 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-04 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-04 12:30:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-04 12:30:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-04 12:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-04 12:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 12:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 12:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 12:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
431098,Lankelly Lane,2023-08-04 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.78
431098,Lankelly Lane,2023-08-04 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.25
431098,Lankelly Lane,2023-08-04 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.15
431098,Lankelly Lane,2023-08-04 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.58
431098,Lankelly Lane,2023-08-04 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.2
431098,Lankelly Lane,2023-08-04 12:30:00+00:00,feeder,10.0,N Current (RMS),A,35.0
431098,Lankelly Lane,2023-08-04 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
431098,Lankelly Lane,2023-08-04 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,33.1
431098,Lankelly Lane,2023-08-04 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,38.2
431098,Lankelly Lane,2023-08-04 12:30:00+00:00,transformer,,Temperature,C,28.8
431098,Lankelly Lane,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
431098,Lankelly Lane,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.5
431098,Lankelly Lane,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
431098,Lankelly Lane,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.13
431098,Lankelly Lane,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
431098,Lankelly Lane,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.73
431098,Lankelly Lane,2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
431098,Lankelly Lane,2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
431098,Lankelly Lane,2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
431098,Lankelly Lane,2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,1.17
431098,Lankelly Lane,2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,6.59
431098,Lankelly Lane,2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,8.18
431098,Lankelly Lane,2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,34.8
431098,Lankelly Lane,2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,11.8
431098,Lankelly Lane,2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,33.1
431098,Lankelly Lane,2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,38.1
431098,Lankelly Lane,2023-08-04 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-04 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-04 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-04 12:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-04 12:20:00+00:00,feeder,,L2 Active Power,kW,0.04
431098,Lankelly Lane,2023-08-04 12:20:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-04 12:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 12:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 12:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 12:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-04 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
431098,Lankelly Lane,2023-08-04 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.22
431098,Lankelly Lane,2023-08-04 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.31
431098,Lankelly Lane,2023-08-04 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.9
431098,Lankelly Lane,2023-08-04 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.84
431098,Lankelly Lane,2023-08-04 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.72
431098,Lankelly Lane,2023-08-04 12:20:00+00:00,feeder,10.0,N Current (RMS),A,49.8
431098,Lankelly Lane,2023-08-04 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,51.6
431098,Lankelly Lane,2023-08-04 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.4
431098,Lankelly Lane,2023-08-04 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,35.8
431098,Lankelly Lane,2023-08-04 12:20:00+00:00,transformer,,Temperature,C,28.6
431098,Lankelly Lane,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
431098,Lankelly Lane,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.82
431098,Lankelly Lane,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
431098,Lankelly Lane,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.89
431098,Lankelly Lane,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
431098,Lankelly Lane,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.61
431098,Lankelly Lane,2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
431098,Lankelly Lane,2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
431098,Lankelly Lane,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
431098,Lankelly Lane,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,10.87
431098,Lankelly Lane,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,1.88
431098,Lankelly Lane,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,7.72
431098,Lankelly Lane,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,49.6
431098,Lankelly Lane,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,51.4
431098,Lankelly Lane,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,19.4
431098,Lankelly Lane,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,35.7
431098,Lankelly Lane,2023-08-04 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-04 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-04 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-04 12:10:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-04 12:10:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-04 12:10:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-04 12:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 12:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 12:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 12:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
431098,Lankelly Lane,2023-08-04 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.84
431098,Lankelly Lane,2023-08-04 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.53
431098,Lankelly Lane,2023-08-04 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.75
431098,Lankelly Lane,2023-08-04 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.56
431098,Lankelly Lane,2023-08-04 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.32
431098,Lankelly Lane,2023-08-04 12:10:00+00:00,feeder,10.0,N Current (RMS),A,42.4
431098,Lankelly Lane,2023-08-04 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.0
431098,Lankelly Lane,2023-08-04 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.2
431098,Lankelly Lane,2023-08-04 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,45.4
431098,Lankelly Lane,2023-08-04 12:10:00+00:00,transformer,,Temperature,C,28.5
431098,Lankelly Lane,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
431098,Lankelly Lane,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.82
431098,Lankelly Lane,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
431098,Lankelly Lane,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.47
431098,Lankelly Lane,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
431098,Lankelly Lane,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.16
431098,Lankelly Lane,2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.53
431098,Lankelly Lane,2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
431098,Lankelly Lane,2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
431098,Lankelly Lane,2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,2.77
431098,Lankelly Lane,2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,3.59
431098,Lankelly Lane,2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,10.3
431098,Lankelly Lane,2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,42.1
431098,Lankelly Lane,2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,18.0
431098,Lankelly Lane,2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,22.3
431098,Lankelly Lane,2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,45.3
431098,Lankelly Lane,2023-08-04 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-04 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-04 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-04 12:00:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-04 12:00:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-04 12:00:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-04 12:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 12:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 12:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 12:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
431098,Lankelly Lane,2023-08-04 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.55
431098,Lankelly Lane,2023-08-04 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.32
431098,Lankelly Lane,2023-08-04 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.96
431098,Lankelly Lane,2023-08-04 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.85
431098,Lankelly Lane,2023-08-04 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.81
431098,Lankelly Lane,2023-08-04 12:00:00+00:00,feeder,10.0,N Current (RMS),A,41.7
431098,Lankelly Lane,2023-08-04 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.0
431098,Lankelly Lane,2023-08-04 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,22.2
431098,Lankelly Lane,2023-08-04 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,46.6
431098,Lankelly Lane,2023-08-04 12:00:00+00:00,transformer,,Temperature,C,28.3
431098,Lankelly Lane,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
431098,Lankelly Lane,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.95
431098,Lankelly Lane,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
431098,Lankelly Lane,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.85
431098,Lankelly Lane,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
431098,Lankelly Lane,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.12
431098,Lankelly Lane,2023-08-04 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.64
431098,Lankelly Lane,2023-08-04 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
431098,Lankelly Lane,2023-08-04 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
431098,Lankelly Lane,2023-08-04 12:00:00+00:00,busbar,,L3 Active Power,kW,3.97
431098,Lankelly Lane,2023-08-04 12:00:00+00:00,busbar,,L2 Active Power,kW,3.88
431098,Lankelly Lane,2023-08-04 12:00:00+00:00,busbar,,L1 Active Power,kW,10.78
431098,Lankelly Lane,2023-08-04 12:00:00+00:00,busbar,,N Current (RMS),A,41.5
431098,Lankelly Lane,2023-08-04 12:00:00+00:00,busbar,,L3 Current (RMS),A,22.9
431098,Lankelly Lane,2023-08-04 12:00:00+00:00,busbar,,L2 Current (RMS),A,22.3
431098,Lankelly Lane,2023-08-04 12:00:00+00:00,busbar,,L1 Current (RMS),A,46.5
431098,Lankelly Lane,2023-08-04 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-04 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-04 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-04 11:50:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-04 11:50:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-04 11:50:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-04 11:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 11:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 11:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 11:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
431098,Lankelly Lane,2023-08-04 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
431098,Lankelly Lane,2023-08-04 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.42
431098,Lankelly Lane,2023-08-04 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.45
431098,Lankelly Lane,2023-08-04 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.87
431098,Lankelly Lane,2023-08-04 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.79
431098,Lankelly Lane,2023-08-04 11:50:00+00:00,feeder,10.0,N Current (RMS),A,34.3
431098,Lankelly Lane,2023-08-04 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.2
431098,Lankelly Lane,2023-08-04 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.7
431098,Lankelly Lane,2023-08-04 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,39.9
431098,Lankelly Lane,2023-08-04 11:50:00+00:00,transformer,,Temperature,C,28.2
431098,Lankelly Lane,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
431098,Lankelly Lane,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.75
431098,Lankelly Lane,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
431098,Lankelly Lane,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.48
431098,Lankelly Lane,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
431098,Lankelly Lane,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.06
431098,Lankelly Lane,2023-08-04 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
431098,Lankelly Lane,2023-08-04 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
431098,Lankelly Lane,2023-08-04 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
431098,Lankelly Lane,2023-08-04 11:50:00+00:00,busbar,,L3 Active Power,kW,1.46
431098,Lankelly Lane,2023-08-04 11:50:00+00:00,busbar,,L2 Active Power,kW,3.89
431098,Lankelly Lane,2023-08-04 11:50:00+00:00,busbar,,L1 Active Power,kW,8.78
431098,Lankelly Lane,2023-08-04 11:50:00+00:00,busbar,,N Current (RMS),A,34.2
431098,Lankelly Lane,2023-08-04 11:50:00+00:00,busbar,,L3 Current (RMS),A,15.2
431098,Lankelly Lane,2023-08-04 11:50:00+00:00,busbar,,L2 Current (RMS),A,21.7
431098,Lankelly Lane,2023-08-04 11:50:00+00:00,busbar,,L1 Current (RMS),A,39.9
431098,Lankelly Lane,2023-08-04 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
431098,Lankelly Lane,2023-08-04 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-04 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-04 11:40:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-04 11:40:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-04 11:40:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-04 11:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 11:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 11:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 11:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
431098,Lankelly Lane,2023-08-04 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
431098,Lankelly Lane,2023-08-04 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.42
431098,Lankelly Lane,2023-08-04 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.82
431098,Lankelly Lane,2023-08-04 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.57
431098,Lankelly Lane,2023-08-04 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.18
431098,Lankelly Lane,2023-08-04 11:40:00+00:00,feeder,10.0,N Current (RMS),A,42.6
431098,Lankelly Lane,2023-08-04 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.5
431098,Lankelly Lane,2023-08-04 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
431098,Lankelly Lane,2023-08-04 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,40.9
431098,Lankelly Lane,2023-08-04 11:40:00+00:00,transformer,,Temperature,C,28.0
431098,Lankelly Lane,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
431098,Lankelly Lane,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.56
431098,Lankelly Lane,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
431098,Lankelly Lane,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.27
431098,Lankelly Lane,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
431098,Lankelly Lane,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.97
431098,Lankelly Lane,2023-08-04 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
431098,Lankelly Lane,2023-08-04 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
431098,Lankelly Lane,2023-08-04 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
431098,Lankelly Lane,2023-08-04 11:40:00+00:00,busbar,,L3 Active Power,kW,2.82
431098,Lankelly Lane,2023-08-04 11:40:00+00:00,busbar,,L2 Active Power,kW,0.61
431098,Lankelly Lane,2023-08-04 11:40:00+00:00,busbar,,L1 Active Power,kW,9.16
431098,Lankelly Lane,2023-08-04 11:40:00+00:00,busbar,,N Current (RMS),A,42.4
431098,Lankelly Lane,2023-08-04 11:40:00+00:00,busbar,,L3 Current (RMS),A,16.5
431098,Lankelly Lane,2023-08-04 11:40:00+00:00,busbar,,L2 Current (RMS),A,15.4
431098,Lankelly Lane,2023-08-04 11:40:00+00:00,busbar,,L1 Current (RMS),A,40.8
431098,Lankelly Lane,2023-08-04 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-04 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-04 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-04 11:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-04 11:30:00+00:00,feeder,,L2 Active Power,kW,0.04
431098,Lankelly Lane,2023-08-04 11:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-04 11:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 11:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 11:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 11:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
431098,Lankelly Lane,2023-08-04 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
431098,Lankelly Lane,2023-08-04 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.29
431098,Lankelly Lane,2023-08-04 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.35
431098,Lankelly Lane,2023-08-04 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.52
431098,Lankelly Lane,2023-08-04 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.02
431098,Lankelly Lane,2023-08-04 11:30:00+00:00,feeder,10.0,N Current (RMS),A,40.4
431098,Lankelly Lane,2023-08-04 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.2
431098,Lankelly Lane,2023-08-04 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.3
431098,Lankelly Lane,2023-08-04 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,36.8
431098,Lankelly Lane,2023-08-04 11:30:00+00:00,transformer,,Temperature,C,27.8
431098,Lankelly Lane,2023-08-04 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
431098,Lankelly Lane,2023-08-04 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.27
431098,Lankelly Lane,2023-08-04 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
431098,Lankelly Lane,2023-08-04 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
431098,Lankelly Lane,2023-08-04 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
431098,Lankelly Lane,2023-08-04 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.66
431098,Lankelly Lane,2023-08-04 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
431098,Lankelly Lane,2023-08-04 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
431098,Lankelly Lane,2023-08-04 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
431098,Lankelly Lane,2023-08-04 11:30:00+00:00,busbar,,L3 Active Power,kW,5.35
431098,Lankelly Lane,2023-08-04 11:30:00+00:00,busbar,,L2 Active Power,kW,0.55
431098,Lankelly Lane,2023-08-04 11:30:00+00:00,busbar,,L1 Active Power,kW,8.01
431098,Lankelly Lane,2023-08-04 11:30:00+00:00,busbar,,N Current (RMS),A,40.2
431098,Lankelly Lane,2023-08-04 11:30:00+00:00,busbar,,L3 Current (RMS),A,25.2
431098,Lankelly Lane,2023-08-04 11:30:00+00:00,busbar,,L2 Current (RMS),A,16.3
431098,Lankelly Lane,2023-08-04 11:30:00+00:00,busbar,,L1 Current (RMS),A,36.7
431098,Lankelly Lane,2023-08-04 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-04 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-04 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-04 11:20:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-04 11:20:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-04 11:20:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-04 11:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 11:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 11:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 11:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
431098,Lankelly Lane,2023-08-04 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
431098,Lankelly Lane,2023-08-04 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.48
431098,Lankelly Lane,2023-08-04 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.28
431098,Lankelly Lane,2023-08-04 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.82
431098,Lankelly Lane,2023-08-04 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.26
431098,Lankelly Lane,2023-08-04 11:20:00+00:00,feeder,10.0,N Current (RMS),A,34.2
431098,Lankelly Lane,2023-08-04 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,33.6
431098,Lankelly Lane,2023-08-04 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.6
431098,Lankelly Lane,2023-08-04 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,41.6
431098,Lankelly Lane,2023-08-04 11:20:00+00:00,transformer,,Temperature,C,27.6
431098,Lankelly Lane,2023-08-04 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
431098,Lankelly Lane,2023-08-04 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.33
431098,Lankelly Lane,2023-08-04 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
431098,Lankelly Lane,2023-08-04 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
431098,Lankelly Lane,2023-08-04 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
431098,Lankelly Lane,2023-08-04 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.82
431098,Lankelly Lane,2023-08-04 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
431098,Lankelly Lane,2023-08-04 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
431098,Lankelly Lane,2023-08-04 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
431098,Lankelly Lane,2023-08-04 11:20:00+00:00,busbar,,L3 Active Power,kW,7.28
431098,Lankelly Lane,2023-08-04 11:20:00+00:00,busbar,,L2 Active Power,kW,4.85
431098,Lankelly Lane,2023-08-04 11:20:00+00:00,busbar,,L1 Active Power,kW,9.25
431098,Lankelly Lane,2023-08-04 11:20:00+00:00,busbar,,N Current (RMS),A,34.0
431098,Lankelly Lane,2023-08-04 11:20:00+00:00,busbar,,L3 Current (RMS),A,33.5
431098,Lankelly Lane,2023-08-04 11:20:00+00:00,busbar,,L2 Current (RMS),A,27.6
431098,Lankelly Lane,2023-08-04 11:20:00+00:00,busbar,,L1 Current (RMS),A,41.5
431098,Lankelly Lane,2023-08-04 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-04 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-04 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-04 11:10:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-04 11:10:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-04 11:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-04 11:10:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-04 11:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-04 11:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-04 11:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-04 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
431098,Lankelly Lane,2023-08-04 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
431098,Lankelly Lane,2023-08-04 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.33
431098,Lankelly Lane,2023-08-04 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.83
431098,Lankelly Lane,2023-08-04 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.64
431098,Lankelly Lane,2023-08-04 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.04
431098,Lankelly Lane,2023-08-04 11:10:00+00:00,feeder,10.0,N Current (RMS),A,30.8
431098,Lankelly Lane,2023-08-04 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.3
431098,Lankelly Lane,2023-08-04 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,57.1
431098,Lankelly Lane,2023-08-04 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,41.1
431098,Lankelly Lane,2023-08-04 11:10:00+00:00,transformer,,Temperature,C,27.5
431098,Lankelly Lane,2023-08-04 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
431098,Lankelly Lane,2023-08-04 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.52
431098,Lankelly Lane,2023-08-04 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
431098,Lankelly Lane,2023-08-04 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
431098,Lankelly Lane,2023-08-04 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
431098,Lankelly Lane,2023-08-04 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.07
431098,Lankelly Lane,2023-08-04 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.31
431098,Lankelly Lane,2023-08-04 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
431098,Lankelly Lane,2023-08-04 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
431098,Lankelly Lane,2023-08-04 11:10:00+00:00,busbar,,L3 Active Power,kW,4.85
431098,Lankelly Lane,2023-08-04 11:10:00+00:00,busbar,,L2 Active Power,kW,12.64
431098,Lankelly Lane,2023-08-04 11:10:00+00:00,busbar,,L1 Active Power,kW,9.03
431098,Lankelly Lane,2023-08-04 11:10:00+00:00,busbar,,N Current (RMS),A,30.6
431098,Lankelly Lane,2023-08-04 11:10:00+00:00,busbar,,L3 Current (RMS),A,24.3
431098,Lankelly Lane,2023-08-04 11:10:00+00:00,busbar,,L2 Current (RMS),A,57.1
431098,Lankelly Lane,2023-08-04 11:10:00+00:00,busbar,,L1 Current (RMS),A,41.1
431098,Lankelly Lane,2023-08-05 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-05 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-05 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-05 23:50:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 23:50:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 23:50:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-05 23:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 23:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 23:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 23:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
431098,Lankelly Lane,2023-08-05 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
431098,Lankelly Lane,2023-08-05 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
431098,Lankelly Lane,2023-08-05 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.17
431098,Lankelly Lane,2023-08-05 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.59
431098,Lankelly Lane,2023-08-05 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.78
431098,Lankelly Lane,2023-08-05 23:50:00+00:00,feeder,10.0,N Current (RMS),A,21.5
431098,Lankelly Lane,2023-08-05 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,45.7
431098,Lankelly Lane,2023-08-05 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,59.8
431098,Lankelly Lane,2023-08-05 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,37.5
431098,Lankelly Lane,2023-08-05 23:50:00+00:00,transformer,,Temperature,C,26.6
431098,Lankelly Lane,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.27
431098,Lankelly Lane,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.94
431098,Lankelly Lane,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.74
431098,Lankelly Lane,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
431098,Lankelly Lane,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.55
431098,Lankelly Lane,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.78
431098,Lankelly Lane,2023-08-05 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
431098,Lankelly Lane,2023-08-05 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
431098,Lankelly Lane,2023-08-05 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
431098,Lankelly Lane,2023-08-05 23:50:00+00:00,busbar,,L3 Active Power,kW,11.17
431098,Lankelly Lane,2023-08-05 23:50:00+00:00,busbar,,L2 Active Power,kW,14.59
431098,Lankelly Lane,2023-08-05 23:50:00+00:00,busbar,,L1 Active Power,kW,8.79
431098,Lankelly Lane,2023-08-05 23:50:00+00:00,busbar,,N Current (RMS),A,21.3
431098,Lankelly Lane,2023-08-05 23:50:00+00:00,busbar,,L3 Current (RMS),A,45.7
431098,Lankelly Lane,2023-08-05 23:50:00+00:00,busbar,,L2 Current (RMS),A,59.8
431098,Lankelly Lane,2023-08-05 23:50:00+00:00,busbar,,L1 Current (RMS),A,37.5
431098,Lankelly Lane,2023-08-05 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-05 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-05 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-05 23:40:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 23:40:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-05 23:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 23:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 23:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 23:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 23:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
431098,Lankelly Lane,2023-08-05 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.74
431098,Lankelly Lane,2023-08-05 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.66
431098,Lankelly Lane,2023-08-05 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.09
431098,Lankelly Lane,2023-08-05 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.29
431098,Lankelly Lane,2023-08-05 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.1
431098,Lankelly Lane,2023-08-05 23:40:00+00:00,feeder,10.0,N Current (RMS),A,18.9
431098,Lankelly Lane,2023-08-05 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,37.8
431098,Lankelly Lane,2023-08-05 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,43.9
431098,Lankelly Lane,2023-08-05 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,40.0
431098,Lankelly Lane,2023-08-05 23:40:00+00:00,transformer,,Temperature,C,26.7
431098,Lankelly Lane,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.29
431098,Lankelly Lane,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.71
431098,Lankelly Lane,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.73
431098,Lankelly Lane,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
431098,Lankelly Lane,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
431098,Lankelly Lane,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.44
431098,Lankelly Lane,2023-08-05 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
431098,Lankelly Lane,2023-08-05 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
431098,Lankelly Lane,2023-08-05 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
431098,Lankelly Lane,2023-08-05 23:40:00+00:00,busbar,,L3 Active Power,kW,9.09
431098,Lankelly Lane,2023-08-05 23:40:00+00:00,busbar,,L2 Active Power,kW,10.3
431098,Lankelly Lane,2023-08-05 23:40:00+00:00,busbar,,L1 Active Power,kW,9.1
431098,Lankelly Lane,2023-08-05 23:40:00+00:00,busbar,,N Current (RMS),A,18.8
431098,Lankelly Lane,2023-08-05 23:40:00+00:00,busbar,,L3 Current (RMS),A,37.8
431098,Lankelly Lane,2023-08-05 23:40:00+00:00,busbar,,L2 Current (RMS),A,43.9
431098,Lankelly Lane,2023-08-05 23:40:00+00:00,busbar,,L1 Current (RMS),A,40.0
