Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431098,Lankelly Lane,2023-08-05 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-05 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-05 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-05 23:30:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 23:30:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 23:30:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-05 23:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 23:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 23:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 23:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
431098,Lankelly Lane,2023-08-05 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.66
431098,Lankelly Lane,2023-08-05 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.73
431098,Lankelly Lane,2023-08-05 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.65
431098,Lankelly Lane,2023-08-05 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.77
431098,Lankelly Lane,2023-08-05 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.55
431098,Lankelly Lane,2023-08-05 23:30:00+00:00,feeder,10.0,N Current (RMS),A,18.4
431098,Lankelly Lane,2023-08-05 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,40.2
431098,Lankelly Lane,2023-08-05 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,45.6
431098,Lankelly Lane,2023-08-05 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,33.7
431098,Lankelly Lane,2023-08-05 23:30:00+00:00,transformer,,Temperature,C,26.8
431098,Lankelly Lane,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.36
431098,Lankelly Lane,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.1
431098,Lankelly Lane,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.79
431098,Lankelly Lane,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.46
431098,Lankelly Lane,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.61
431098,Lankelly Lane,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.79
431098,Lankelly Lane,2023-08-05 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
431098,Lankelly Lane,2023-08-05 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
431098,Lankelly Lane,2023-08-05 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
431098,Lankelly Lane,2023-08-05 23:30:00+00:00,busbar,,L3 Active Power,kW,9.65
431098,Lankelly Lane,2023-08-05 23:30:00+00:00,busbar,,L2 Active Power,kW,10.77
431098,Lankelly Lane,2023-08-05 23:30:00+00:00,busbar,,L1 Active Power,kW,7.56
431098,Lankelly Lane,2023-08-05 23:30:00+00:00,busbar,,N Current (RMS),A,18.3
431098,Lankelly Lane,2023-08-05 23:30:00+00:00,busbar,,L3 Current (RMS),A,40.2
431098,Lankelly Lane,2023-08-05 23:30:00+00:00,busbar,,L2 Current (RMS),A,45.7
431098,Lankelly Lane,2023-08-05 23:30:00+00:00,busbar,,L1 Current (RMS),A,33.7
431098,Lankelly Lane,2023-08-05 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-05 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-05 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-05 23:20:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 23:20:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 23:20:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-05 23:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 23:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 23:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 23:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
431098,Lankelly Lane,2023-08-05 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.84
431098,Lankelly Lane,2023-08-05 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.55
431098,Lankelly Lane,2023-08-05 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.95
431098,Lankelly Lane,2023-08-05 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.59
431098,Lankelly Lane,2023-08-05 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.76
431098,Lankelly Lane,2023-08-05 23:20:00+00:00,feeder,10.0,N Current (RMS),A,20.6
431098,Lankelly Lane,2023-08-05 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,41.3
431098,Lankelly Lane,2023-08-05 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,52.7
431098,Lankelly Lane,2023-08-05 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,33.9
431098,Lankelly Lane,2023-08-05 23:20:00+00:00,transformer,,Temperature,C,26.8
431098,Lankelly Lane,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.32
431098,Lankelly Lane,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.29
431098,Lankelly Lane,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.76
431098,Lankelly Lane,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.8
431098,Lankelly Lane,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.63
431098,Lankelly Lane,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.93
431098,Lankelly Lane,2023-08-05 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
431098,Lankelly Lane,2023-08-05 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
431098,Lankelly Lane,2023-08-05 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
431098,Lankelly Lane,2023-08-05 23:20:00+00:00,busbar,,L3 Active Power,kW,9.96
431098,Lankelly Lane,2023-08-05 23:20:00+00:00,busbar,,L2 Active Power,kW,12.59
431098,Lankelly Lane,2023-08-05 23:20:00+00:00,busbar,,L1 Active Power,kW,7.77
431098,Lankelly Lane,2023-08-05 23:20:00+00:00,busbar,,N Current (RMS),A,20.4
431098,Lankelly Lane,2023-08-05 23:20:00+00:00,busbar,,L3 Current (RMS),A,41.3
431098,Lankelly Lane,2023-08-05 23:20:00+00:00,busbar,,L2 Current (RMS),A,52.7
431098,Lankelly Lane,2023-08-05 23:20:00+00:00,busbar,,L1 Current (RMS),A,34.0
431098,Lankelly Lane,2023-08-05 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-05 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-05 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-05 23:10:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-05 23:10:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 23:10:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-05 23:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 23:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 23:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 23:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
431098,Lankelly Lane,2023-08-05 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.93
431098,Lankelly Lane,2023-08-05 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
431098,Lankelly Lane,2023-08-05 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.21
431098,Lankelly Lane,2023-08-05 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.57
431098,Lankelly Lane,2023-08-05 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.28
431098,Lankelly Lane,2023-08-05 23:10:00+00:00,feeder,10.0,N Current (RMS),A,23.1
431098,Lankelly Lane,2023-08-05 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,39.6
431098,Lankelly Lane,2023-08-05 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,52.8
431098,Lankelly Lane,2023-08-05 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,35.5
431098,Lankelly Lane,2023-08-05 23:10:00+00:00,transformer,,Temperature,C,26.8
431098,Lankelly Lane,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.37
431098,Lankelly Lane,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.17
431098,Lankelly Lane,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.79
431098,Lankelly Lane,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.76
431098,Lankelly Lane,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.63
431098,Lankelly Lane,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.82
431098,Lankelly Lane,2023-08-05 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
431098,Lankelly Lane,2023-08-05 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
431098,Lankelly Lane,2023-08-05 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
431098,Lankelly Lane,2023-08-05 23:10:00+00:00,busbar,,L3 Active Power,kW,9.22
431098,Lankelly Lane,2023-08-05 23:10:00+00:00,busbar,,L2 Active Power,kW,12.57
431098,Lankelly Lane,2023-08-05 23:10:00+00:00,busbar,,L1 Active Power,kW,8.29
431098,Lankelly Lane,2023-08-05 23:10:00+00:00,busbar,,N Current (RMS),A,22.9
431098,Lankelly Lane,2023-08-05 23:10:00+00:00,busbar,,L3 Current (RMS),A,39.6
431098,Lankelly Lane,2023-08-05 23:10:00+00:00,busbar,,L2 Current (RMS),A,52.8
431098,Lankelly Lane,2023-08-05 23:10:00+00:00,busbar,,L1 Current (RMS),A,35.5
431098,Lankelly Lane,2023-08-05 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-05 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-05 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-05 23:00:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-05 23:00:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 23:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 23:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 23:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 23:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 23:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
431098,Lankelly Lane,2023-08-05 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.97
431098,Lankelly Lane,2023-08-05 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
431098,Lankelly Lane,2023-08-05 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.29
431098,Lankelly Lane,2023-08-05 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.67
431098,Lankelly Lane,2023-08-05 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.74
431098,Lankelly Lane,2023-08-05 23:00:00+00:00,feeder,10.0,N Current (RMS),A,23.7
431098,Lankelly Lane,2023-08-05 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,30.9
431098,Lankelly Lane,2023-08-05 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,53.3
431098,Lankelly Lane,2023-08-05 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,40.9
431098,Lankelly Lane,2023-08-05 23:00:00+00:00,transformer,,Temperature,C,26.9
431098,Lankelly Lane,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.39
431098,Lankelly Lane,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.55
431098,Lankelly Lane,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.83
431098,Lankelly Lane,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.09
431098,Lankelly Lane,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.61
431098,Lankelly Lane,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.08
431098,Lankelly Lane,2023-08-05 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
431098,Lankelly Lane,2023-08-05 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
431098,Lankelly Lane,2023-08-05 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
431098,Lankelly Lane,2023-08-05 23:00:00+00:00,busbar,,L3 Active Power,kW,7.31
431098,Lankelly Lane,2023-08-05 23:00:00+00:00,busbar,,L2 Active Power,kW,12.67
431098,Lankelly Lane,2023-08-05 23:00:00+00:00,busbar,,L1 Active Power,kW,9.74
431098,Lankelly Lane,2023-08-05 23:00:00+00:00,busbar,,N Current (RMS),A,23.5
431098,Lankelly Lane,2023-08-05 23:00:00+00:00,busbar,,L3 Current (RMS),A,31.0
431098,Lankelly Lane,2023-08-05 23:00:00+00:00,busbar,,L2 Current (RMS),A,53.3
431098,Lankelly Lane,2023-08-05 23:00:00+00:00,busbar,,L1 Current (RMS),A,40.9
431098,Lankelly Lane,2023-08-05 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-05 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-05 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-05 22:50:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-05 22:50:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 22:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 22:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 22:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 22:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 22:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
431098,Lankelly Lane,2023-08-05 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.95
431098,Lankelly Lane,2023-08-05 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.64
431098,Lankelly Lane,2023-08-05 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.31
431098,Lankelly Lane,2023-08-05 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.45
431098,Lankelly Lane,2023-08-05 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.23
431098,Lankelly Lane,2023-08-05 22:50:00+00:00,feeder,10.0,N Current (RMS),A,20.0
431098,Lankelly Lane,2023-08-05 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,34.9
431098,Lankelly Lane,2023-08-05 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,52.7
431098,Lankelly Lane,2023-08-05 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,35.7
431098,Lankelly Lane,2023-08-05 22:50:00+00:00,transformer,,Temperature,C,26.9
431098,Lankelly Lane,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.39
431098,Lankelly Lane,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.25
431098,Lankelly Lane,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.8
431098,Lankelly Lane,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.88
431098,Lankelly Lane,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.64
431098,Lankelly Lane,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.05
431098,Lankelly Lane,2023-08-05 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
431098,Lankelly Lane,2023-08-05 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
431098,Lankelly Lane,2023-08-05 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
431098,Lankelly Lane,2023-08-05 22:50:00+00:00,busbar,,L3 Active Power,kW,8.32
431098,Lankelly Lane,2023-08-05 22:50:00+00:00,busbar,,L2 Active Power,kW,12.45
431098,Lankelly Lane,2023-08-05 22:50:00+00:00,busbar,,L1 Active Power,kW,8.23
431098,Lankelly Lane,2023-08-05 22:50:00+00:00,busbar,,N Current (RMS),A,19.8
431098,Lankelly Lane,2023-08-05 22:50:00+00:00,busbar,,L3 Current (RMS),A,34.9
431098,Lankelly Lane,2023-08-05 22:50:00+00:00,busbar,,L2 Current (RMS),A,52.7
431098,Lankelly Lane,2023-08-05 22:50:00+00:00,busbar,,L1 Current (RMS),A,35.7
431098,Lankelly Lane,2023-08-05 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-05 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-05 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-05 22:40:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-05 22:40:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 22:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 22:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 22:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 22:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 22:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
431098,Lankelly Lane,2023-08-05 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.14
431098,Lankelly Lane,2023-08-05 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.84
431098,Lankelly Lane,2023-08-05 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.87
431098,Lankelly Lane,2023-08-05 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.37
431098,Lankelly Lane,2023-08-05 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.79
431098,Lankelly Lane,2023-08-05 22:40:00+00:00,feeder,10.0,N Current (RMS),A,23.1
431098,Lankelly Lane,2023-08-05 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,33.8
431098,Lankelly Lane,2023-08-05 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,52.7
431098,Lankelly Lane,2023-08-05 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,39.4
431098,Lankelly Lane,2023-08-05 22:40:00+00:00,transformer,,Temperature,C,26.9
431098,Lankelly Lane,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.35
431098,Lankelly Lane,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.11
431098,Lankelly Lane,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.8
431098,Lankelly Lane,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.75
431098,Lankelly Lane,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.64
431098,Lankelly Lane,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.63
431098,Lankelly Lane,2023-08-05 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
431098,Lankelly Lane,2023-08-05 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
431098,Lankelly Lane,2023-08-05 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
431098,Lankelly Lane,2023-08-05 22:40:00+00:00,busbar,,L3 Active Power,kW,7.88
431098,Lankelly Lane,2023-08-05 22:40:00+00:00,busbar,,L2 Active Power,kW,12.37
431098,Lankelly Lane,2023-08-05 22:40:00+00:00,busbar,,L1 Active Power,kW,8.79
431098,Lankelly Lane,2023-08-05 22:40:00+00:00,busbar,,N Current (RMS),A,22.9
431098,Lankelly Lane,2023-08-05 22:40:00+00:00,busbar,,L3 Current (RMS),A,33.8
431098,Lankelly Lane,2023-08-05 22:40:00+00:00,busbar,,L2 Current (RMS),A,52.7
431098,Lankelly Lane,2023-08-05 22:40:00+00:00,busbar,,L1 Current (RMS),A,39.3
431098,Lankelly Lane,2023-08-05 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-05 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-05 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-05 22:30:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-05 22:30:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 22:30:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 22:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 22:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 22:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 22:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
431098,Lankelly Lane,2023-08-05 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.07
431098,Lankelly Lane,2023-08-05 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
431098,Lankelly Lane,2023-08-05 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.55
431098,Lankelly Lane,2023-08-05 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.12
431098,Lankelly Lane,2023-08-05 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.42
431098,Lankelly Lane,2023-08-05 22:30:00+00:00,feeder,10.0,N Current (RMS),A,26.6
431098,Lankelly Lane,2023-08-05 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,36.6
431098,Lankelly Lane,2023-08-05 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,59.6
431098,Lankelly Lane,2023-08-05 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,44.7
431098,Lankelly Lane,2023-08-05 22:30:00+00:00,transformer,,Temperature,C,26.9
431098,Lankelly Lane,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.32
431098,Lankelly Lane,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.64
431098,Lankelly Lane,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.76
431098,Lankelly Lane,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
431098,Lankelly Lane,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.59
431098,Lankelly Lane,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.02
431098,Lankelly Lane,2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
431098,Lankelly Lane,2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
431098,Lankelly Lane,2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
431098,Lankelly Lane,2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,8.57
431098,Lankelly Lane,2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,14.12
431098,Lankelly Lane,2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,10.42
431098,Lankelly Lane,2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,26.3
431098,Lankelly Lane,2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,36.7
431098,Lankelly Lane,2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,59.6
431098,Lankelly Lane,2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,44.7
431098,Lankelly Lane,2023-08-05 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-05 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-05 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-05 22:20:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 22:20:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 22:20:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-05 22:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 22:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 22:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 22:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
431098,Lankelly Lane,2023-08-05 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.47
431098,Lankelly Lane,2023-08-05 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
431098,Lankelly Lane,2023-08-05 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.9
431098,Lankelly Lane,2023-08-05 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.62
431098,Lankelly Lane,2023-08-05 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.67
431098,Lankelly Lane,2023-08-05 22:20:00+00:00,feeder,10.0,N Current (RMS),A,24.3
431098,Lankelly Lane,2023-08-05 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,50.4
431098,Lankelly Lane,2023-08-05 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,57.7
431098,Lankelly Lane,2023-08-05 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,37.2
431098,Lankelly Lane,2023-08-05 22:20:00+00:00,transformer,,Temperature,C,27.0
431098,Lankelly Lane,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.31
431098,Lankelly Lane,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.27
431098,Lankelly Lane,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.76
431098,Lankelly Lane,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
431098,Lankelly Lane,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.58
431098,Lankelly Lane,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.99
431098,Lankelly Lane,2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
431098,Lankelly Lane,2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
431098,Lankelly Lane,2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
431098,Lankelly Lane,2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,11.9
431098,Lankelly Lane,2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,13.62
431098,Lankelly Lane,2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,8.68
431098,Lankelly Lane,2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,24.0
431098,Lankelly Lane,2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,50.4
431098,Lankelly Lane,2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,57.7
431098,Lankelly Lane,2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,37.2
431098,Lankelly Lane,2023-08-05 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-05 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-05 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-05 22:10:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 22:10:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 22:10:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-05 22:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 22:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 22:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 22:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
431098,Lankelly Lane,2023-08-05 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.27
431098,Lankelly Lane,2023-08-05 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
431098,Lankelly Lane,2023-08-05 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.96
431098,Lankelly Lane,2023-08-05 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.55
431098,Lankelly Lane,2023-08-05 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.91
431098,Lankelly Lane,2023-08-05 22:10:00+00:00,feeder,10.0,N Current (RMS),A,27.0
431098,Lankelly Lane,2023-08-05 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,59.1
431098,Lankelly Lane,2023-08-05 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,53.4
431098,Lankelly Lane,2023-08-05 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,37.8
431098,Lankelly Lane,2023-08-05 22:10:00+00:00,transformer,,Temperature,C,27.0
431098,Lankelly Lane,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.3
431098,Lankelly Lane,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.4
431098,Lankelly Lane,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.78
431098,Lankelly Lane,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
431098,Lankelly Lane,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.63
431098,Lankelly Lane,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.16
431098,Lankelly Lane,2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
431098,Lankelly Lane,2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
431098,Lankelly Lane,2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
431098,Lankelly Lane,2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,13.95
431098,Lankelly Lane,2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,12.56
431098,Lankelly Lane,2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,8.92
431098,Lankelly Lane,2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,26.9
431098,Lankelly Lane,2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,59.0
431098,Lankelly Lane,2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,53.4
431098,Lankelly Lane,2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,37.8
431098,Lankelly Lane,2023-08-05 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-05 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-05 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-05 22:00:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 22:00:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 22:00:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-05 22:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 22:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 22:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 22:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
431098,Lankelly Lane,2023-08-05 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.71
431098,Lankelly Lane,2023-08-05 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
431098,Lankelly Lane,2023-08-05 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.33
431098,Lankelly Lane,2023-08-05 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.9
431098,Lankelly Lane,2023-08-05 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.53
431098,Lankelly Lane,2023-08-05 22:00:00+00:00,feeder,10.0,N Current (RMS),A,28.9
431098,Lankelly Lane,2023-08-05 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,57.5
431098,Lankelly Lane,2023-08-05 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,58.6
431098,Lankelly Lane,2023-08-05 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,40.9
431098,Lankelly Lane,2023-08-05 22:00:00+00:00,transformer,,Temperature,C,27.0
431098,Lankelly Lane,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.28
431098,Lankelly Lane,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.84
431098,Lankelly Lane,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.75
431098,Lankelly Lane,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
431098,Lankelly Lane,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.6
431098,Lankelly Lane,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.59
431098,Lankelly Lane,2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
431098,Lankelly Lane,2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
431098,Lankelly Lane,2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
431098,Lankelly Lane,2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,13.33
431098,Lankelly Lane,2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,13.9
431098,Lankelly Lane,2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,9.54
431098,Lankelly Lane,2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,28.7
431098,Lankelly Lane,2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,57.4
431098,Lankelly Lane,2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,58.6
431098,Lankelly Lane,2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,40.9
431098,Lankelly Lane,2023-08-05 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-05 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-05 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-05 21:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-05 21:50:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 21:50:00+00:00,feeder,,L1 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-05 21:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 21:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 21:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 21:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
431098,Lankelly Lane,2023-08-05 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.03
431098,Lankelly Lane,2023-08-05 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
431098,Lankelly Lane,2023-08-05 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,14.24
431098,Lankelly Lane,2023-08-05 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.95
431098,Lankelly Lane,2023-08-05 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.44
431098,Lankelly Lane,2023-08-05 21:50:00+00:00,feeder,10.0,N Current (RMS),A,27.8
431098,Lankelly Lane,2023-08-05 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,58.6
431098,Lankelly Lane,2023-08-05 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,59.1
431098,Lankelly Lane,2023-08-05 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,36.7
431098,Lankelly Lane,2023-08-05 21:50:00+00:00,transformer,,Temperature,C,27.0
431098,Lankelly Lane,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.28
431098,Lankelly Lane,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.45
431098,Lankelly Lane,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.8
431098,Lankelly Lane,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
431098,Lankelly Lane,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.61
431098,Lankelly Lane,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.27
431098,Lankelly Lane,2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
431098,Lankelly Lane,2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
431098,Lankelly Lane,2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
431098,Lankelly Lane,2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,14.24
431098,Lankelly Lane,2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,13.95
431098,Lankelly Lane,2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,8.46
431098,Lankelly Lane,2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,27.6
431098,Lankelly Lane,2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,58.6
431098,Lankelly Lane,2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,59.1
431098,Lankelly Lane,2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,36.8
431098,Lankelly Lane,2023-08-05 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-05 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-05 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-05 21:40:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 21:40:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 21:40:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-05 21:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 21:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 21:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 21:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
431098,Lankelly Lane,2023-08-05 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.13
431098,Lankelly Lane,2023-08-05 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
431098,Lankelly Lane,2023-08-05 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,15.6
431098,Lankelly Lane,2023-08-05 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.9
431098,Lankelly Lane,2023-08-05 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.6
431098,Lankelly Lane,2023-08-05 21:40:00+00:00,feeder,10.0,N Current (RMS),A,28.9
431098,Lankelly Lane,2023-08-05 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,63.8
431098,Lankelly Lane,2023-08-05 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,62.9
431098,Lankelly Lane,2023-08-05 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,46.6
431098,Lankelly Lane,2023-08-05 21:40:00+00:00,transformer,,Temperature,C,27.0
431098,Lankelly Lane,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.23
431098,Lankelly Lane,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.91
431098,Lankelly Lane,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.73
431098,Lankelly Lane,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.4
431098,Lankelly Lane,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.53
431098,Lankelly Lane,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.5
431098,Lankelly Lane,2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
431098,Lankelly Lane,2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
431098,Lankelly Lane,2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
431098,Lankelly Lane,2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,15.6
431098,Lankelly Lane,2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,14.9
431098,Lankelly Lane,2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,10.62
431098,Lankelly Lane,2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,28.8
431098,Lankelly Lane,2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,63.7
431098,Lankelly Lane,2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,62.9
431098,Lankelly Lane,2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,46.6
431098,Lankelly Lane,2023-08-05 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-05 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-05 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-05 21:30:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-05 21:30:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 21:30:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 21:30:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-05 21:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 21:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 21:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
431098,Lankelly Lane,2023-08-05 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.62
431098,Lankelly Lane,2023-08-05 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.51
431098,Lankelly Lane,2023-08-05 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.21
431098,Lankelly Lane,2023-08-05 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,16.91
431098,Lankelly Lane,2023-08-05 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.89
431098,Lankelly Lane,2023-08-05 21:30:00+00:00,feeder,10.0,N Current (RMS),A,26.2
431098,Lankelly Lane,2023-08-05 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,54.8
431098,Lankelly Lane,2023-08-05 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,70.4
431098,Lankelly Lane,2023-08-05 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,53.6
431098,Lankelly Lane,2023-08-05 21:30:00+00:00,transformer,,Temperature,C,27.0
431098,Lankelly Lane,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.26
431098,Lankelly Lane,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.14
431098,Lankelly Lane,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.75
431098,Lankelly Lane,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.65
431098,Lankelly Lane,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.52
431098,Lankelly Lane,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.52
431098,Lankelly Lane,2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
431098,Lankelly Lane,2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
431098,Lankelly Lane,2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
431098,Lankelly Lane,2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,13.22
431098,Lankelly Lane,2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,16.91
431098,Lankelly Lane,2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,12.89
431098,Lankelly Lane,2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,25.9
431098,Lankelly Lane,2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,54.9
431098,Lankelly Lane,2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,70.4
431098,Lankelly Lane,2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,53.5
431098,Lankelly Lane,2023-08-05 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-05 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-05 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-05 21:20:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-05 21:20:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 21:20:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 21:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 21:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 21:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 21:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
431098,Lankelly Lane,2023-08-05 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.44
431098,Lankelly Lane,2023-08-05 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
431098,Lankelly Lane,2023-08-05 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,15.78
431098,Lankelly Lane,2023-08-05 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,17.78
431098,Lankelly Lane,2023-08-05 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.45
431098,Lankelly Lane,2023-08-05 21:20:00+00:00,feeder,10.0,N Current (RMS),A,23.0
431098,Lankelly Lane,2023-08-05 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,64.8
431098,Lankelly Lane,2023-08-05 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,74.2
431098,Lankelly Lane,2023-08-05 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,64.3
431098,Lankelly Lane,2023-08-05 21:20:00+00:00,transformer,,Temperature,C,27.1
431098,Lankelly Lane,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.27
431098,Lankelly Lane,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.42
431098,Lankelly Lane,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.7
431098,Lankelly Lane,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
431098,Lankelly Lane,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.53
431098,Lankelly Lane,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.17
431098,Lankelly Lane,2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
431098,Lankelly Lane,2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
431098,Lankelly Lane,2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
431098,Lankelly Lane,2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,15.79
431098,Lankelly Lane,2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,17.78
431098,Lankelly Lane,2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,15.45
431098,Lankelly Lane,2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,22.8
431098,Lankelly Lane,2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,64.8
431098,Lankelly Lane,2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,74.2
431098,Lankelly Lane,2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,64.2
431098,Lankelly Lane,2023-08-05 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-05 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-05 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-05 21:10:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-05 21:10:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 21:10:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 21:10:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-05 21:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 21:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 21:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
431098,Lankelly Lane,2023-08-05 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
431098,Lankelly Lane,2023-08-05 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
431098,Lankelly Lane,2023-08-05 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,15.53
431098,Lankelly Lane,2023-08-05 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,18.65
431098,Lankelly Lane,2023-08-05 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.65
431098,Lankelly Lane,2023-08-05 21:10:00+00:00,feeder,10.0,N Current (RMS),A,27.4
431098,Lankelly Lane,2023-08-05 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,63.7
431098,Lankelly Lane,2023-08-05 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,77.2
431098,Lankelly Lane,2023-08-05 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,64.7
431098,Lankelly Lane,2023-08-05 21:10:00+00:00,transformer,,Temperature,C,27.1
431098,Lankelly Lane,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.3
431098,Lankelly Lane,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.0
431098,Lankelly Lane,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.71
431098,Lankelly Lane,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
431098,Lankelly Lane,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.54
431098,Lankelly Lane,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.76
431098,Lankelly Lane,2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
431098,Lankelly Lane,2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
431098,Lankelly Lane,2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
431098,Lankelly Lane,2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,15.54
431098,Lankelly Lane,2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,18.65
431098,Lankelly Lane,2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,15.64
431098,Lankelly Lane,2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,27.1
431098,Lankelly Lane,2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,63.8
431098,Lankelly Lane,2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,77.2
431098,Lankelly Lane,2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,64.6
431098,Lankelly Lane,2023-08-05 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-05 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-05 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-05 21:00:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-05 21:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-05 21:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 21:00:00+00:00,feeder,,N Current (RMS),A,0.7
431098,Lankelly Lane,2023-08-05 21:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 21:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 21:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
431098,Lankelly Lane,2023-08-05 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
431098,Lankelly Lane,2023-08-05 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
431098,Lankelly Lane,2023-08-05 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,15.01
431098,Lankelly Lane,2023-08-05 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,24.35
431098,Lankelly Lane,2023-08-05 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.13
431098,Lankelly Lane,2023-08-05 21:00:00+00:00,feeder,10.0,N Current (RMS),A,40.9
431098,Lankelly Lane,2023-08-05 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,61.8
431098,Lankelly Lane,2023-08-05 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,100.6
431098,Lankelly Lane,2023-08-05 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,62.1
431098,Lankelly Lane,2023-08-05 21:00:00+00:00,transformer,,Temperature,C,27.1
431098,Lankelly Lane,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.27
431098,Lankelly Lane,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.01
431098,Lankelly Lane,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.68
431098,Lankelly Lane,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
431098,Lankelly Lane,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.54
431098,Lankelly Lane,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.5
431098,Lankelly Lane,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
431098,Lankelly Lane,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
431098,Lankelly Lane,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
