Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431098,Lankelly Lane,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,15.04
431098,Lankelly Lane,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,24.33
431098,Lankelly Lane,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,15.12
431098,Lankelly Lane,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,40.4
431098,Lankelly Lane,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,61.9
431098,Lankelly Lane,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,100.6
431098,Lankelly Lane,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,62.1
431098,Lankelly Lane,2023-08-05 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-05 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-05 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-05 20:50:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-05 20:50:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 20:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 20:50:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-05 20:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 20:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 20:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
431098,Lankelly Lane,2023-08-05 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
431098,Lankelly Lane,2023-08-05 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
431098,Lankelly Lane,2023-08-05 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,15.35
431098,Lankelly Lane,2023-08-05 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,18.6
431098,Lankelly Lane,2023-08-05 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.2
431098,Lankelly Lane,2023-08-05 20:50:00+00:00,feeder,10.0,N Current (RMS),A,31.9
431098,Lankelly Lane,2023-08-05 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,62.9
431098,Lankelly Lane,2023-08-05 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,79.1
431098,Lankelly Lane,2023-08-05 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,55.1
431098,Lankelly Lane,2023-08-05 20:50:00+00:00,transformer,,Temperature,C,27.1
431098,Lankelly Lane,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.21
431098,Lankelly Lane,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.13
431098,Lankelly Lane,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.63
431098,Lankelly Lane,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.49
431098,Lankelly Lane,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.49
431098,Lankelly Lane,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.82
431098,Lankelly Lane,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
431098,Lankelly Lane,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
431098,Lankelly Lane,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
431098,Lankelly Lane,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,15.36
431098,Lankelly Lane,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,18.6
431098,Lankelly Lane,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,13.2
431098,Lankelly Lane,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,31.6
431098,Lankelly Lane,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,63.0
431098,Lankelly Lane,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,79.1
431098,Lankelly Lane,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,55.1
431098,Lankelly Lane,2023-08-05 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-05 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-05 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-05 20:40:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 20:40:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-05 20:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 20:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 20:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 20:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 20:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
431098,Lankelly Lane,2023-08-05 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
431098,Lankelly Lane,2023-08-05 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
431098,Lankelly Lane,2023-08-05 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,16.83
431098,Lankelly Lane,2023-08-05 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,17.28
431098,Lankelly Lane,2023-08-05 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.49
431098,Lankelly Lane,2023-08-05 20:40:00+00:00,feeder,10.0,N Current (RMS),A,30.5
431098,Lankelly Lane,2023-08-05 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,69.2
431098,Lankelly Lane,2023-08-05 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,72.0
431098,Lankelly Lane,2023-08-05 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,57.9
431098,Lankelly Lane,2023-08-05 20:40:00+00:00,transformer,,Temperature,C,27.1
431098,Lankelly Lane,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
431098,Lankelly Lane,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.8
431098,Lankelly Lane,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.56
431098,Lankelly Lane,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
431098,Lankelly Lane,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.46
431098,Lankelly Lane,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.76
431098,Lankelly Lane,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.29
431098,Lankelly Lane,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
431098,Lankelly Lane,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
431098,Lankelly Lane,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,16.83
431098,Lankelly Lane,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,17.28
431098,Lankelly Lane,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,13.49
431098,Lankelly Lane,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,30.3
431098,Lankelly Lane,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,69.2
431098,Lankelly Lane,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,72.0
431098,Lankelly Lane,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,57.8
431098,Lankelly Lane,2023-08-05 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-05 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-05 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-05 20:30:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-05 20:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-05 20:30:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 20:30:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-05 20:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 20:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 20:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
431098,Lankelly Lane,2023-08-05 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.36
431098,Lankelly Lane,2023-08-05 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
431098,Lankelly Lane,2023-08-05 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.09
431098,Lankelly Lane,2023-08-05 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,20.06
431098,Lankelly Lane,2023-08-05 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.95
431098,Lankelly Lane,2023-08-05 20:30:00+00:00,feeder,10.0,N Current (RMS),A,34.4
431098,Lankelly Lane,2023-08-05 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,58.5
431098,Lankelly Lane,2023-08-05 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,83.6
431098,Lankelly Lane,2023-08-05 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,49.9
431098,Lankelly Lane,2023-08-05 20:30:00+00:00,transformer,,Temperature,C,27.2
431098,Lankelly Lane,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.09
431098,Lankelly Lane,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.88
431098,Lankelly Lane,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.55
431098,Lankelly Lane,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
431098,Lankelly Lane,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.38
431098,Lankelly Lane,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.74
431098,Lankelly Lane,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
431098,Lankelly Lane,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
431098,Lankelly Lane,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
431098,Lankelly Lane,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,14.11
431098,Lankelly Lane,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,20.05
431098,Lankelly Lane,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,11.95
431098,Lankelly Lane,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,34.0
431098,Lankelly Lane,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,58.6
431098,Lankelly Lane,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,83.6
431098,Lankelly Lane,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,49.9
431098,Lankelly Lane,2023-08-05 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-05 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-05 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-05 20:20:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-05 20:20:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 20:20:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 20:20:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-05 20:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 20:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 20:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
431098,Lankelly Lane,2023-08-05 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
431098,Lankelly Lane,2023-08-05 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
431098,Lankelly Lane,2023-08-05 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.9
431098,Lankelly Lane,2023-08-05 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,16.2
431098,Lankelly Lane,2023-08-05 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.18
431098,Lankelly Lane,2023-08-05 20:20:00+00:00,feeder,10.0,N Current (RMS),A,25.6
431098,Lankelly Lane,2023-08-05 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,61.2
431098,Lankelly Lane,2023-08-05 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,67.5
431098,Lankelly Lane,2023-08-05 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,58.6
431098,Lankelly Lane,2023-08-05 20:20:00+00:00,transformer,,Temperature,C,27.2
431098,Lankelly Lane,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.99
431098,Lankelly Lane,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.37
431098,Lankelly Lane,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.43
431098,Lankelly Lane,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
431098,Lankelly Lane,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.27
431098,Lankelly Lane,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.01
431098,Lankelly Lane,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
431098,Lankelly Lane,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
431098,Lankelly Lane,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
431098,Lankelly Lane,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,14.91
431098,Lankelly Lane,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,16.2
431098,Lankelly Lane,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,14.18
431098,Lankelly Lane,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,25.4
431098,Lankelly Lane,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,61.2
431098,Lankelly Lane,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,67.5
431098,Lankelly Lane,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,58.5
431098,Lankelly Lane,2023-08-05 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-05 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-05 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-05 20:10:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 20:10:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 20:10:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 20:10:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-05 20:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 20:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 20:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
431098,Lankelly Lane,2023-08-05 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
431098,Lankelly Lane,2023-08-05 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
431098,Lankelly Lane,2023-08-05 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,17.47
431098,Lankelly Lane,2023-08-05 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,20.34
431098,Lankelly Lane,2023-08-05 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.55
431098,Lankelly Lane,2023-08-05 20:10:00+00:00,feeder,10.0,N Current (RMS),A,37.0
431098,Lankelly Lane,2023-08-05 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,71.1
431098,Lankelly Lane,2023-08-05 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,86.9
431098,Lankelly Lane,2023-08-05 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,56.9
431098,Lankelly Lane,2023-08-05 20:10:00+00:00,transformer,,Temperature,C,27.3
431098,Lankelly Lane,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
431098,Lankelly Lane,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.01
431098,Lankelly Lane,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.33
431098,Lankelly Lane,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
431098,Lankelly Lane,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.25
431098,Lankelly Lane,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.22
431098,Lankelly Lane,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
431098,Lankelly Lane,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
431098,Lankelly Lane,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
431098,Lankelly Lane,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,17.47
431098,Lankelly Lane,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,20.34
431098,Lankelly Lane,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,13.55
431098,Lankelly Lane,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,36.7
431098,Lankelly Lane,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,71.1
431098,Lankelly Lane,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,86.9
431098,Lankelly Lane,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,56.9
431098,Lankelly Lane,2023-08-05 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-05 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-05 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-05 20:00:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 20:00:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-05 20:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 20:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 20:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 20:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 20:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
431098,Lankelly Lane,2023-08-05 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.75
431098,Lankelly Lane,2023-08-05 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
431098,Lankelly Lane,2023-08-05 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,15.81
431098,Lankelly Lane,2023-08-05 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.81
431098,Lankelly Lane,2023-08-05 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.53
431098,Lankelly Lane,2023-08-05 20:00:00+00:00,feeder,10.0,N Current (RMS),A,27.2
431098,Lankelly Lane,2023-08-05 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,64.7
431098,Lankelly Lane,2023-08-05 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,54.0
431098,Lankelly Lane,2023-08-05 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,56.4
431098,Lankelly Lane,2023-08-05 20:00:00+00:00,transformer,,Temperature,C,27.3
431098,Lankelly Lane,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
431098,Lankelly Lane,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.92
431098,Lankelly Lane,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.29
431098,Lankelly Lane,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
431098,Lankelly Lane,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.23
431098,Lankelly Lane,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.03
431098,Lankelly Lane,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
431098,Lankelly Lane,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
431098,Lankelly Lane,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
431098,Lankelly Lane,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,15.8
431098,Lankelly Lane,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,12.83
431098,Lankelly Lane,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,13.53
431098,Lankelly Lane,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,27.1
431098,Lankelly Lane,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,64.6
431098,Lankelly Lane,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,54.0
431098,Lankelly Lane,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,56.4
431098,Lankelly Lane,2023-08-05 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-05 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-05 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-05 19:50:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 19:50:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-05 19:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-05 19:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 19:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 19:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 19:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
431098,Lankelly Lane,2023-08-05 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
431098,Lankelly Lane,2023-08-05 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
431098,Lankelly Lane,2023-08-05 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,15.85
431098,Lankelly Lane,2023-08-05 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,15.19
431098,Lankelly Lane,2023-08-05 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.92
431098,Lankelly Lane,2023-08-05 19:50:00+00:00,feeder,10.0,N Current (RMS),A,27.4
431098,Lankelly Lane,2023-08-05 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,64.9
431098,Lankelly Lane,2023-08-05 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,63.4
431098,Lankelly Lane,2023-08-05 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,65.6
431098,Lankelly Lane,2023-08-05 19:50:00+00:00,transformer,,Temperature,C,27.3
431098,Lankelly Lane,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.93
431098,Lankelly Lane,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.72
431098,Lankelly Lane,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.23
431098,Lankelly Lane,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.4
431098,Lankelly Lane,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
431098,Lankelly Lane,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.59
431098,Lankelly Lane,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
431098,Lankelly Lane,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
431098,Lankelly Lane,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
431098,Lankelly Lane,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,15.85
431098,Lankelly Lane,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,15.2
431098,Lankelly Lane,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,15.91
431098,Lankelly Lane,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,27.3
431098,Lankelly Lane,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,64.9
431098,Lankelly Lane,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,63.5
431098,Lankelly Lane,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,65.5
431098,Lankelly Lane,2023-08-05 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-05 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-05 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-05 19:40:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-05 19:40:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-05 19:40:00+00:00,feeder,,L1 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-05 19:40:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-05 19:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 19:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 19:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
431098,Lankelly Lane,2023-08-05 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
431098,Lankelly Lane,2023-08-05 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
431098,Lankelly Lane,2023-08-05 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,15.17
431098,Lankelly Lane,2023-08-05 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,19.54
431098,Lankelly Lane,2023-08-05 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,20.31
431098,Lankelly Lane,2023-08-05 19:40:00+00:00,feeder,10.0,N Current (RMS),A,35.0
431098,Lankelly Lane,2023-08-05 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,62.2
431098,Lankelly Lane,2023-08-05 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,81.9
431098,Lankelly Lane,2023-08-05 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,83.0
431098,Lankelly Lane,2023-08-05 19:40:00+00:00,transformer,,Temperature,C,27.3
431098,Lankelly Lane,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
431098,Lankelly Lane,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.47
431098,Lankelly Lane,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
431098,Lankelly Lane,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
431098,Lankelly Lane,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
431098,Lankelly Lane,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.32
431098,Lankelly Lane,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.51
431098,Lankelly Lane,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
431098,Lankelly Lane,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
431098,Lankelly Lane,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,15.2
431098,Lankelly Lane,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,19.55
431098,Lankelly Lane,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,20.28
431098,Lankelly Lane,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,34.8
431098,Lankelly Lane,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,62.3
431098,Lankelly Lane,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,81.9
431098,Lankelly Lane,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,82.8
431098,Lankelly Lane,2023-08-05 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-05 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-05 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-05 19:30:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 19:30:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-05 19:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-05 19:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 19:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 19:30:00+00:00,feeder,,L2 Current (RMS),A,1.1
431098,Lankelly Lane,2023-08-05 19:30:00+00:00,feeder,,L1 Current (RMS),A,1.6
431098,Lankelly Lane,2023-08-05 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
431098,Lankelly Lane,2023-08-05 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
431098,Lankelly Lane,2023-08-05 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
431098,Lankelly Lane,2023-08-05 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,16.56
431098,Lankelly Lane,2023-08-05 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,16.58
431098,Lankelly Lane,2023-08-05 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.37
431098,Lankelly Lane,2023-08-05 19:30:00+00:00,feeder,10.0,N Current (RMS),A,25.2
431098,Lankelly Lane,2023-08-05 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,68.2
431098,Lankelly Lane,2023-08-05 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,69.3
431098,Lankelly Lane,2023-08-05 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,68.3
431098,Lankelly Lane,2023-08-05 19:30:00+00:00,transformer,,Temperature,C,27.3
431098,Lankelly Lane,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
431098,Lankelly Lane,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.31
431098,Lankelly Lane,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.11
431098,Lankelly Lane,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
431098,Lankelly Lane,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
431098,Lankelly Lane,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.1
431098,Lankelly Lane,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
431098,Lankelly Lane,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
431098,Lankelly Lane,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
431098,Lankelly Lane,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,16.56
431098,Lankelly Lane,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,16.59
431098,Lankelly Lane,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,16.36
431098,Lankelly Lane,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,25.2
431098,Lankelly Lane,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,68.3
431098,Lankelly Lane,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,69.5
431098,Lankelly Lane,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,68.6
431098,Lankelly Lane,2023-08-05 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-05 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-05 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-05 19:20:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 19:20:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 19:20:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 19:20:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-05 19:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-05 19:20:00+00:00,feeder,,L2 Current (RMS),A,1.3
431098,Lankelly Lane,2023-08-05 19:20:00+00:00,feeder,,L1 Current (RMS),A,2.0
431098,Lankelly Lane,2023-08-05 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
431098,Lankelly Lane,2023-08-05 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.76
431098,Lankelly Lane,2023-08-05 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
431098,Lankelly Lane,2023-08-05 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,15.02
431098,Lankelly Lane,2023-08-05 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,17.5
431098,Lankelly Lane,2023-08-05 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.76
431098,Lankelly Lane,2023-08-05 19:20:00+00:00,feeder,10.0,N Current (RMS),A,28.6
431098,Lankelly Lane,2023-08-05 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,62.6
431098,Lankelly Lane,2023-08-05 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,73.7
431098,Lankelly Lane,2023-08-05 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,53.0
431098,Lankelly Lane,2023-08-05 19:20:00+00:00,transformer,,Temperature,C,27.3
431098,Lankelly Lane,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
431098,Lankelly Lane,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.82
431098,Lankelly Lane,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
431098,Lankelly Lane,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
431098,Lankelly Lane,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
431098,Lankelly Lane,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.76
431098,Lankelly Lane,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
431098,Lankelly Lane,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
431098,Lankelly Lane,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
431098,Lankelly Lane,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,15.02
431098,Lankelly Lane,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,17.49
431098,Lankelly Lane,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,11.76
431098,Lankelly Lane,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,28.4
431098,Lankelly Lane,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,62.7
431098,Lankelly Lane,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,73.9
431098,Lankelly Lane,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,53.6
431098,Lankelly Lane,2023-08-05 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-05 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-05 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-05 19:10:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 19:10:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 19:10:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 19:10:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-05 19:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 19:10:00+00:00,feeder,,L2 Current (RMS),A,1.1
431098,Lankelly Lane,2023-08-05 19:10:00+00:00,feeder,,L1 Current (RMS),A,1.7
431098,Lankelly Lane,2023-08-05 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
431098,Lankelly Lane,2023-08-05 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.47
431098,Lankelly Lane,2023-08-05 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
431098,Lankelly Lane,2023-08-05 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,16.1
431098,Lankelly Lane,2023-08-05 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,17.64
431098,Lankelly Lane,2023-08-05 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.28
431098,Lankelly Lane,2023-08-05 19:10:00+00:00,feeder,10.0,N Current (RMS),A,29.1
431098,Lankelly Lane,2023-08-05 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,66.3
431098,Lankelly Lane,2023-08-05 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,73.9
431098,Lankelly Lane,2023-08-05 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,52.8
431098,Lankelly Lane,2023-08-05 19:10:00+00:00,transformer,,Temperature,C,27.3
431098,Lankelly Lane,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
431098,Lankelly Lane,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.01
431098,Lankelly Lane,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
431098,Lankelly Lane,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.6
431098,Lankelly Lane,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
431098,Lankelly Lane,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.11
431098,Lankelly Lane,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
431098,Lankelly Lane,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
431098,Lankelly Lane,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
431098,Lankelly Lane,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,16.1
431098,Lankelly Lane,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,17.64
431098,Lankelly Lane,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,12.28
431098,Lankelly Lane,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,28.9
431098,Lankelly Lane,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,66.3
431098,Lankelly Lane,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,74.0
431098,Lankelly Lane,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,53.3
431098,Lankelly Lane,2023-08-05 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-05 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-05 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-05 19:00:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-05 19:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-05 19:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 19:00:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-05 19:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 19:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 19:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
431098,Lankelly Lane,2023-08-05 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
431098,Lankelly Lane,2023-08-05 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
431098,Lankelly Lane,2023-08-05 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.64
431098,Lankelly Lane,2023-08-05 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,17.21
431098,Lankelly Lane,2023-08-05 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.04
431098,Lankelly Lane,2023-08-05 19:00:00+00:00,feeder,10.0,N Current (RMS),A,30.9
431098,Lankelly Lane,2023-08-05 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,44.4
431098,Lankelly Lane,2023-08-05 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,70.4
431098,Lankelly Lane,2023-08-05 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,45.8
431098,Lankelly Lane,2023-08-05 19:00:00+00:00,transformer,,Temperature,C,27.3
431098,Lankelly Lane,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
431098,Lankelly Lane,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.62
431098,Lankelly Lane,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
431098,Lankelly Lane,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.0
431098,Lankelly Lane,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
431098,Lankelly Lane,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.42
431098,Lankelly Lane,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
431098,Lankelly Lane,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
431098,Lankelly Lane,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
431098,Lankelly Lane,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,10.65
431098,Lankelly Lane,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,17.2
431098,Lankelly Lane,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,11.04
431098,Lankelly Lane,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,30.6
431098,Lankelly Lane,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,44.4
431098,Lankelly Lane,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,70.4
431098,Lankelly Lane,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,45.7
431098,Lankelly Lane,2023-08-05 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-05 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-05 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-05 18:50:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 18:50:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 18:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 18:50:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-05 18:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 18:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 18:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
431098,Lankelly Lane,2023-08-05 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.51
431098,Lankelly Lane,2023-08-05 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
431098,Lankelly Lane,2023-08-05 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,14.92
431098,Lankelly Lane,2023-08-05 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,17.18
431098,Lankelly Lane,2023-08-05 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.14
431098,Lankelly Lane,2023-08-05 18:50:00+00:00,feeder,10.0,N Current (RMS),A,27.9
431098,Lankelly Lane,2023-08-05 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,61.6
431098,Lankelly Lane,2023-08-05 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,70.7
431098,Lankelly Lane,2023-08-05 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,50.7
431098,Lankelly Lane,2023-08-05 18:50:00+00:00,transformer,,Temperature,C,27.3
431098,Lankelly Lane,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
431098,Lankelly Lane,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.31
431098,Lankelly Lane,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
431098,Lankelly Lane,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.93
431098,Lankelly Lane,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
431098,Lankelly Lane,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.3
431098,Lankelly Lane,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
431098,Lankelly Lane,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
431098,Lankelly Lane,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
431098,Lankelly Lane,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,14.92
431098,Lankelly Lane,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,17.19
431098,Lankelly Lane,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,12.14
431098,Lankelly Lane,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,27.7
431098,Lankelly Lane,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,61.6
431098,Lankelly Lane,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,70.7
431098,Lankelly Lane,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,50.6
431098,Lankelly Lane,2023-08-05 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-05 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-05 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-05 18:40:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-05 18:40:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 18:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-05 18:40:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-05 18:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 18:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 18:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
431098,Lankelly Lane,2023-08-05 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.78
431098,Lankelly Lane,2023-08-05 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
431098,Lankelly Lane,2023-08-05 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.66
431098,Lankelly Lane,2023-08-05 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,16.82
431098,Lankelly Lane,2023-08-05 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.96
431098,Lankelly Lane,2023-08-05 18:40:00+00:00,feeder,10.0,N Current (RMS),A,34.5
431098,Lankelly Lane,2023-08-05 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,52.5
431098,Lankelly Lane,2023-08-05 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,69.8
431098,Lankelly Lane,2023-08-05 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,63.2
431098,Lankelly Lane,2023-08-05 18:40:00+00:00,transformer,,Temperature,C,27.4
431098,Lankelly Lane,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
431098,Lankelly Lane,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.31
431098,Lankelly Lane,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.91
431098,Lankelly Lane,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.06
431098,Lankelly Lane,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
431098,Lankelly Lane,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.84
431098,Lankelly Lane,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
431098,Lankelly Lane,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
431098,Lankelly Lane,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
431098,Lankelly Lane,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,12.68
431098,Lankelly Lane,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,16.83
431098,Lankelly Lane,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,14.95
431098,Lankelly Lane,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,34.3
431098,Lankelly Lane,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,52.6
431098,Lankelly Lane,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,69.8
431098,Lankelly Lane,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,63.1
431098,Lankelly Lane,2023-08-05 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-05 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-05 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-05 18:30:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-05 18:30:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 18:30:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 18:30:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-05 18:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 18:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 18:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
431098,Lankelly Lane,2023-08-05 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.16
431098,Lankelly Lane,2023-08-05 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
431098,Lankelly Lane,2023-08-05 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.79
431098,Lankelly Lane,2023-08-05 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.48
431098,Lankelly Lane,2023-08-05 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.72
431098,Lankelly Lane,2023-08-05 18:30:00+00:00,feeder,10.0,N Current (RMS),A,30.4
431098,Lankelly Lane,2023-08-05 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,49.4
431098,Lankelly Lane,2023-08-05 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,65.0
431098,Lankelly Lane,2023-08-05 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,53.4
431098,Lankelly Lane,2023-08-05 18:30:00+00:00,transformer,,Temperature,C,27.4
431098,Lankelly Lane,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
431098,Lankelly Lane,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.61
431098,Lankelly Lane,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
431098,Lankelly Lane,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.26
431098,Lankelly Lane,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
431098,Lankelly Lane,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.03
431098,Lankelly Lane,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
431098,Lankelly Lane,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
431098,Lankelly Lane,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
431098,Lankelly Lane,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,11.81
431098,Lankelly Lane,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,15.48
431098,Lankelly Lane,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,12.71
431098,Lankelly Lane,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,30.1
431098,Lankelly Lane,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,49.5
431098,Lankelly Lane,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,65.0
431098,Lankelly Lane,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,53.3
431098,Lankelly Lane,2023-08-05 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-05 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-05 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-05 18:20:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-05 18:20:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-05 18:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-05 18:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 18:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 18:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 18:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
431098,Lankelly Lane,2023-08-05 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.09
431098,Lankelly Lane,2023-08-05 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
431098,Lankelly Lane,2023-08-05 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.76
431098,Lankelly Lane,2023-08-05 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.25
431098,Lankelly Lane,2023-08-05 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.57
431098,Lankelly Lane,2023-08-05 18:20:00+00:00,feeder,10.0,N Current (RMS),A,29.2
431098,Lankelly Lane,2023-08-05 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,53.4
431098,Lankelly Lane,2023-08-05 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,56.3
431098,Lankelly Lane,2023-08-05 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,57.7
431098,Lankelly Lane,2023-08-05 18:20:00+00:00,transformer,,Temperature,C,27.4
431098,Lankelly Lane,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
