Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431098,Lankelly Lane,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.06
431098,Lankelly Lane,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
431098,Lankelly Lane,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.85
431098,Lankelly Lane,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
431098,Lankelly Lane,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.37
431098,Lankelly Lane,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
431098,Lankelly Lane,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
431098,Lankelly Lane,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
431098,Lankelly Lane,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,12.77
431098,Lankelly Lane,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,13.26
431098,Lankelly Lane,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,13.56
431098,Lankelly Lane,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,29.1
431098,Lankelly Lane,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,53.4
431098,Lankelly Lane,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,56.3
431098,Lankelly Lane,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,57.6
431098,Lankelly Lane,2023-08-05 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-05 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-05 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-05 18:10:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-05 18:10:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-05 18:10:00+00:00,feeder,,L1 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-05 18:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 18:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 18:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 18:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
431098,Lankelly Lane,2023-08-05 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.63
431098,Lankelly Lane,2023-08-05 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
431098,Lankelly Lane,2023-08-05 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.65
431098,Lankelly Lane,2023-08-05 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.16
431098,Lankelly Lane,2023-08-05 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,19.16
431098,Lankelly Lane,2023-08-05 18:10:00+00:00,feeder,10.0,N Current (RMS),A,42.6
431098,Lankelly Lane,2023-08-05 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,52.2
431098,Lankelly Lane,2023-08-05 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,55.4
431098,Lankelly Lane,2023-08-05 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,81.3
431098,Lankelly Lane,2023-08-05 18:10:00+00:00,transformer,,Temperature,C,27.4
431098,Lankelly Lane,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
431098,Lankelly Lane,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.46
431098,Lankelly Lane,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
431098,Lankelly Lane,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
431098,Lankelly Lane,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
431098,Lankelly Lane,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.29
431098,Lankelly Lane,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
431098,Lankelly Lane,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
431098,Lankelly Lane,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
431098,Lankelly Lane,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,12.68
431098,Lankelly Lane,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,13.17
431098,Lankelly Lane,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,19.13
431098,Lankelly Lane,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,42.4
431098,Lankelly Lane,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,52.3
431098,Lankelly Lane,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,55.4
431098,Lankelly Lane,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,81.2
431098,Lankelly Lane,2023-08-05 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-05 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-05 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-05 18:00:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-05 18:00:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-05 18:00:00+00:00,feeder,,L1 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-05 18:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 18:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 18:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 18:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
431098,Lankelly Lane,2023-08-05 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.54
431098,Lankelly Lane,2023-08-05 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
431098,Lankelly Lane,2023-08-05 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.09
431098,Lankelly Lane,2023-08-05 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.32
431098,Lankelly Lane,2023-08-05 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,18.92
431098,Lankelly Lane,2023-08-05 18:00:00+00:00,feeder,10.0,N Current (RMS),A,42.8
431098,Lankelly Lane,2023-08-05 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,45.9
431098,Lankelly Lane,2023-08-05 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,56.4
431098,Lankelly Lane,2023-08-05 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,79.7
431098,Lankelly Lane,2023-08-05 18:00:00+00:00,transformer,,Temperature,C,27.4
431098,Lankelly Lane,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
431098,Lankelly Lane,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.01
431098,Lankelly Lane,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
431098,Lankelly Lane,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.68
431098,Lankelly Lane,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
431098,Lankelly Lane,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.99
431098,Lankelly Lane,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
431098,Lankelly Lane,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
431098,Lankelly Lane,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
431098,Lankelly Lane,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,11.12
431098,Lankelly Lane,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,13.33
431098,Lankelly Lane,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,18.9
431098,Lankelly Lane,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,42.6
431098,Lankelly Lane,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,46.0
431098,Lankelly Lane,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,56.4
431098,Lankelly Lane,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,79.5
431098,Lankelly Lane,2023-08-05 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-05 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-05 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-05 17:50:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-05 17:50:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 17:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-05 17:50:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-05 17:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 17:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 17:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
431098,Lankelly Lane,2023-08-05 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.96
431098,Lankelly Lane,2023-08-05 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
431098,Lankelly Lane,2023-08-05 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.8
431098,Lankelly Lane,2023-08-05 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,17.63
431098,Lankelly Lane,2023-08-05 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.82
431098,Lankelly Lane,2023-08-05 17:50:00+00:00,feeder,10.0,N Current (RMS),A,34.8
431098,Lankelly Lane,2023-08-05 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,44.9
431098,Lankelly Lane,2023-08-05 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,73.4
431098,Lankelly Lane,2023-08-05 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,57.9
431098,Lankelly Lane,2023-08-05 17:50:00+00:00,transformer,,Temperature,C,27.4
431098,Lankelly Lane,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
431098,Lankelly Lane,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.88
431098,Lankelly Lane,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
431098,Lankelly Lane,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
431098,Lankelly Lane,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
431098,Lankelly Lane,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.2
431098,Lankelly Lane,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
431098,Lankelly Lane,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
431098,Lankelly Lane,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
431098,Lankelly Lane,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,10.83
431098,Lankelly Lane,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,17.63
431098,Lankelly Lane,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,13.8
431098,Lankelly Lane,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,34.5
431098,Lankelly Lane,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,45.0
431098,Lankelly Lane,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,73.4
431098,Lankelly Lane,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,57.8
431098,Lankelly Lane,2023-08-05 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-05 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-05 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-05 17:40:00+00:00,feeder,,L3 Active Power,kW,0.05
431098,Lankelly Lane,2023-08-05 17:40:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 17:40:00+00:00,feeder,,L1 Active Power,kW,-0.04
431098,Lankelly Lane,2023-08-05 17:40:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-05 17:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 17:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 17:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
431098,Lankelly Lane,2023-08-05 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.62
431098,Lankelly Lane,2023-08-05 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
431098,Lankelly Lane,2023-08-05 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.3
431098,Lankelly Lane,2023-08-05 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,20.69
431098,Lankelly Lane,2023-08-05 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,21.51
431098,Lankelly Lane,2023-08-05 17:40:00+00:00,feeder,10.0,N Current (RMS),A,51.7
431098,Lankelly Lane,2023-08-05 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,44.9
431098,Lankelly Lane,2023-08-05 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,85.4
431098,Lankelly Lane,2023-08-05 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,89.6
431098,Lankelly Lane,2023-08-05 17:40:00+00:00,transformer,,Temperature,C,27.5
431098,Lankelly Lane,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
431098,Lankelly Lane,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.53
431098,Lankelly Lane,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
431098,Lankelly Lane,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.13
431098,Lankelly Lane,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
431098,Lankelly Lane,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.55
431098,Lankelly Lane,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
431098,Lankelly Lane,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
431098,Lankelly Lane,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
431098,Lankelly Lane,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,10.36
431098,Lankelly Lane,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,20.69
431098,Lankelly Lane,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,21.47
431098,Lankelly Lane,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,51.3
431098,Lankelly Lane,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,45.1
431098,Lankelly Lane,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,85.4
431098,Lankelly Lane,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,89.5
431098,Lankelly Lane,2023-08-05 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-05 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-05 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-05 17:30:00+00:00,feeder,,L3 Active Power,kW,0.05
431098,Lankelly Lane,2023-08-05 17:30:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 17:30:00+00:00,feeder,,L1 Active Power,kW,-0.04
431098,Lankelly Lane,2023-08-05 17:30:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-05 17:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 17:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 17:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
431098,Lankelly Lane,2023-08-05 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.51
431098,Lankelly Lane,2023-08-05 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
431098,Lankelly Lane,2023-08-05 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.07
431098,Lankelly Lane,2023-08-05 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,19.71
431098,Lankelly Lane,2023-08-05 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,21.29
431098,Lankelly Lane,2023-08-05 17:30:00+00:00,feeder,10.0,N Current (RMS),A,50.4
431098,Lankelly Lane,2023-08-05 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,42.5
431098,Lankelly Lane,2023-08-05 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,82.7
431098,Lankelly Lane,2023-08-05 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,87.9
431098,Lankelly Lane,2023-08-05 17:30:00+00:00,transformer,,Temperature,C,27.5
431098,Lankelly Lane,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
431098,Lankelly Lane,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.9
431098,Lankelly Lane,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
431098,Lankelly Lane,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
431098,Lankelly Lane,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
431098,Lankelly Lane,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
431098,Lankelly Lane,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
431098,Lankelly Lane,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
431098,Lankelly Lane,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
431098,Lankelly Lane,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,10.12
431098,Lankelly Lane,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,19.7
431098,Lankelly Lane,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,21.25
431098,Lankelly Lane,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,50.1
431098,Lankelly Lane,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,42.7
431098,Lankelly Lane,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,82.6
431098,Lankelly Lane,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,87.7
431098,Lankelly Lane,2023-08-05 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-05 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-05 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-05 17:20:00+00:00,feeder,,L3 Active Power,kW,0.04
431098,Lankelly Lane,2023-08-05 17:20:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 17:20:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-05 17:20:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-05 17:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 17:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 17:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-05 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
431098,Lankelly Lane,2023-08-05 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.55
431098,Lankelly Lane,2023-08-05 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
431098,Lankelly Lane,2023-08-05 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.18
431098,Lankelly Lane,2023-08-05 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,17.48
431098,Lankelly Lane,2023-08-05 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.29
431098,Lankelly Lane,2023-08-05 17:20:00+00:00,feeder,10.0,N Current (RMS),A,40.9
431098,Lankelly Lane,2023-08-05 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,43.1
431098,Lankelly Lane,2023-08-05 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,73.7
431098,Lankelly Lane,2023-08-05 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,73.6
431098,Lankelly Lane,2023-08-05 17:20:00+00:00,transformer,,Temperature,C,27.5
431098,Lankelly Lane,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
431098,Lankelly Lane,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.64
431098,Lankelly Lane,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
431098,Lankelly Lane,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
431098,Lankelly Lane,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
431098,Lankelly Lane,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
431098,Lankelly Lane,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
431098,Lankelly Lane,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
431098,Lankelly Lane,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
431098,Lankelly Lane,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,10.22
431098,Lankelly Lane,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,17.48
431098,Lankelly Lane,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,17.27
431098,Lankelly Lane,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,40.6
431098,Lankelly Lane,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,43.3
431098,Lankelly Lane,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,73.7
431098,Lankelly Lane,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,73.4
431098,Lankelly Lane,2023-08-05 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-05 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-05 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-05 17:10:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-05 17:10:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 17:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-05 17:10:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-05 17:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 17:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 17:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
431098,Lankelly Lane,2023-08-05 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.52
431098,Lankelly Lane,2023-08-05 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
431098,Lankelly Lane,2023-08-05 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.34
431098,Lankelly Lane,2023-08-05 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,16.06
431098,Lankelly Lane,2023-08-05 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.69
431098,Lankelly Lane,2023-08-05 17:10:00+00:00,feeder,10.0,N Current (RMS),A,29.2
431098,Lankelly Lane,2023-08-05 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,52.7
431098,Lankelly Lane,2023-08-05 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,67.3
431098,Lankelly Lane,2023-08-05 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,57.5
431098,Lankelly Lane,2023-08-05 17:10:00+00:00,transformer,,Temperature,C,27.5
431098,Lankelly Lane,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
431098,Lankelly Lane,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.86
431098,Lankelly Lane,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
431098,Lankelly Lane,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
431098,Lankelly Lane,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
431098,Lankelly Lane,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
431098,Lankelly Lane,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
431098,Lankelly Lane,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
431098,Lankelly Lane,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
431098,Lankelly Lane,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,12.35
431098,Lankelly Lane,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,16.07
431098,Lankelly Lane,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,13.68
431098,Lankelly Lane,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,29.0
431098,Lankelly Lane,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,52.7
431098,Lankelly Lane,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,67.3
431098,Lankelly Lane,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,57.4
431098,Lankelly Lane,2023-08-05 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-05 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-05 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-05 17:00:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-05 17:00:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 17:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-05 17:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 17:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 17:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 17:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
431098,Lankelly Lane,2023-08-05 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
431098,Lankelly Lane,2023-08-05 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
431098,Lankelly Lane,2023-08-05 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.26
431098,Lankelly Lane,2023-08-05 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.91
431098,Lankelly Lane,2023-08-05 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.25
431098,Lankelly Lane,2023-08-05 17:00:00+00:00,feeder,10.0,N Current (RMS),A,32.6
431098,Lankelly Lane,2023-08-05 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,33.3
431098,Lankelly Lane,2023-08-05 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,50.5
431098,Lankelly Lane,2023-08-05 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,51.7
431098,Lankelly Lane,2023-08-05 17:00:00+00:00,transformer,,Temperature,C,27.5
431098,Lankelly Lane,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
431098,Lankelly Lane,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.03
431098,Lankelly Lane,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
431098,Lankelly Lane,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
431098,Lankelly Lane,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
431098,Lankelly Lane,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
431098,Lankelly Lane,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
431098,Lankelly Lane,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
431098,Lankelly Lane,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
431098,Lankelly Lane,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,7.29
431098,Lankelly Lane,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,11.91
431098,Lankelly Lane,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,12.23
431098,Lankelly Lane,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,32.4
431098,Lankelly Lane,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,33.4
431098,Lankelly Lane,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,50.5
431098,Lankelly Lane,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,51.6
431098,Lankelly Lane,2023-08-05 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-05 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-05 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-05 16:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-05 16:50:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 16:50:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-05 16:50:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-05 16:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 16:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 16:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
431098,Lankelly Lane,2023-08-05 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
431098,Lankelly Lane,2023-08-05 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
431098,Lankelly Lane,2023-08-05 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,15.41
431098,Lankelly Lane,2023-08-05 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.81
431098,Lankelly Lane,2023-08-05 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.97
431098,Lankelly Lane,2023-08-05 16:50:00+00:00,feeder,10.0,N Current (RMS),A,33.1
431098,Lankelly Lane,2023-08-05 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,64.2
431098,Lankelly Lane,2023-08-05 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,62.2
431098,Lankelly Lane,2023-08-05 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,38.1
431098,Lankelly Lane,2023-08-05 16:50:00+00:00,transformer,,Temperature,C,27.5
431098,Lankelly Lane,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
431098,Lankelly Lane,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.77
431098,Lankelly Lane,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
431098,Lankelly Lane,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
431098,Lankelly Lane,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
431098,Lankelly Lane,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.43
431098,Lankelly Lane,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
431098,Lankelly Lane,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
431098,Lankelly Lane,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
431098,Lankelly Lane,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,15.4
431098,Lankelly Lane,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,14.81
431098,Lankelly Lane,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,8.99
431098,Lankelly Lane,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,32.8
431098,Lankelly Lane,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,64.1
431098,Lankelly Lane,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,62.2
431098,Lankelly Lane,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,38.2
431098,Lankelly Lane,2023-08-05 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-05 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-05 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-05 16:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-05 16:40:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-05 16:40:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-05 16:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 16:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 16:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 16:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
431098,Lankelly Lane,2023-08-05 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.63
431098,Lankelly Lane,2023-08-05 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
431098,Lankelly Lane,2023-08-05 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,17.87
431098,Lankelly Lane,2023-08-05 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.85
431098,Lankelly Lane,2023-08-05 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.87
431098,Lankelly Lane,2023-08-05 16:40:00+00:00,feeder,10.0,N Current (RMS),A,32.7
431098,Lankelly Lane,2023-08-05 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,73.6
431098,Lankelly Lane,2023-08-05 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,46.7
431098,Lankelly Lane,2023-08-05 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,45.9
431098,Lankelly Lane,2023-08-05 16:40:00+00:00,transformer,,Temperature,C,27.5
431098,Lankelly Lane,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
431098,Lankelly Lane,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.24
431098,Lankelly Lane,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.91
431098,Lankelly Lane,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
431098,Lankelly Lane,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
431098,Lankelly Lane,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.68
431098,Lankelly Lane,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
431098,Lankelly Lane,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
431098,Lankelly Lane,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
431098,Lankelly Lane,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,17.85
431098,Lankelly Lane,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,10.87
431098,Lankelly Lane,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,10.88
431098,Lankelly Lane,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,32.5
431098,Lankelly Lane,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,73.5
431098,Lankelly Lane,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,46.7
431098,Lankelly Lane,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,46.0
431098,Lankelly Lane,2023-08-05 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-05 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-05 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-05 16:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-05 16:30:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-05 16:30:00+00:00,feeder,,L1 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-05 16:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 16:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 16:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 16:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-05 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
431098,Lankelly Lane,2023-08-05 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.04
431098,Lankelly Lane,2023-08-05 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
431098,Lankelly Lane,2023-08-05 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,15.34
431098,Lankelly Lane,2023-08-05 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.46
431098,Lankelly Lane,2023-08-05 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.4
431098,Lankelly Lane,2023-08-05 16:30:00+00:00,feeder,10.0,N Current (RMS),A,32.2
431098,Lankelly Lane,2023-08-05 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,63.4
431098,Lankelly Lane,2023-08-05 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,39.0
431098,Lankelly Lane,2023-08-05 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,33.0
431098,Lankelly Lane,2023-08-05 16:30:00+00:00,transformer,,Temperature,C,27.5
431098,Lankelly Lane,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
431098,Lankelly Lane,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.94
431098,Lankelly Lane,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
431098,Lankelly Lane,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.65
431098,Lankelly Lane,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
431098,Lankelly Lane,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.7
431098,Lankelly Lane,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
431098,Lankelly Lane,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
431098,Lankelly Lane,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
431098,Lankelly Lane,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,15.31
431098,Lankelly Lane,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,8.48
431098,Lankelly Lane,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,7.42
431098,Lankelly Lane,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,32.1
431098,Lankelly Lane,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,63.3
431098,Lankelly Lane,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,39.1
431098,Lankelly Lane,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,33.0
431098,Lankelly Lane,2023-08-05 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-05 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-05 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-05 16:20:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-05 16:20:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-05 16:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-05 16:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 16:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 16:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 16:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-05 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
431098,Lankelly Lane,2023-08-05 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.99
431098,Lankelly Lane,2023-08-05 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
431098,Lankelly Lane,2023-08-05 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.18
431098,Lankelly Lane,2023-08-05 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.31
431098,Lankelly Lane,2023-08-05 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.44
431098,Lankelly Lane,2023-08-05 16:20:00+00:00,feeder,10.0,N Current (RMS),A,26.2
431098,Lankelly Lane,2023-08-05 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,38.7
431098,Lankelly Lane,2023-08-05 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,49.1
431098,Lankelly Lane,2023-08-05 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,48.3
431098,Lankelly Lane,2023-08-05 16:20:00+00:00,transformer,,Temperature,C,27.5
431098,Lankelly Lane,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
431098,Lankelly Lane,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.23
431098,Lankelly Lane,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
431098,Lankelly Lane,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.67
431098,Lankelly Lane,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
431098,Lankelly Lane,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.79
431098,Lankelly Lane,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
431098,Lankelly Lane,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
431098,Lankelly Lane,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
431098,Lankelly Lane,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,9.19
431098,Lankelly Lane,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,11.31
431098,Lankelly Lane,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,11.43
431098,Lankelly Lane,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,26.0
431098,Lankelly Lane,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,38.8
431098,Lankelly Lane,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,49.1
431098,Lankelly Lane,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,48.3
431098,Lankelly Lane,2023-08-05 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-05 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-05 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-05 16:10:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-05 16:10:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-05 16:10:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-05 16:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 16:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 16:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 16:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
431098,Lankelly Lane,2023-08-05 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.74
431098,Lankelly Lane,2023-08-05 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
431098,Lankelly Lane,2023-08-05 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.1
431098,Lankelly Lane,2023-08-05 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.67
431098,Lankelly Lane,2023-08-05 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.76
431098,Lankelly Lane,2023-08-05 16:10:00+00:00,feeder,10.0,N Current (RMS),A,31.6
431098,Lankelly Lane,2023-08-05 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,43.2
431098,Lankelly Lane,2023-08-05 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,54.2
431098,Lankelly Lane,2023-08-05 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,60.9
431098,Lankelly Lane,2023-08-05 16:10:00+00:00,transformer,,Temperature,C,27.5
431098,Lankelly Lane,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
431098,Lankelly Lane,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.64
431098,Lankelly Lane,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.97
431098,Lankelly Lane,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.02
431098,Lankelly Lane,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
431098,Lankelly Lane,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.15
431098,Lankelly Lane,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
431098,Lankelly Lane,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
431098,Lankelly Lane,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
431098,Lankelly Lane,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,10.12
431098,Lankelly Lane,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,12.68
431098,Lankelly Lane,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,14.74
431098,Lankelly Lane,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,31.5
431098,Lankelly Lane,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,43.2
431098,Lankelly Lane,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,54.2
431098,Lankelly Lane,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,60.8
431098,Lankelly Lane,2023-08-05 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-05 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-05 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-05 16:00:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-05 16:00:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-05 16:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-05 16:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 16:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 16:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 16:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-05 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
431098,Lankelly Lane,2023-08-05 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.55
431098,Lankelly Lane,2023-08-05 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
431098,Lankelly Lane,2023-08-05 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,14.05
431098,Lankelly Lane,2023-08-05 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.83
431098,Lankelly Lane,2023-08-05 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.45
431098,Lankelly Lane,2023-08-05 16:00:00+00:00,feeder,10.0,N Current (RMS),A,27.3
431098,Lankelly Lane,2023-08-05 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,57.9
431098,Lankelly Lane,2023-08-05 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,62.5
431098,Lankelly Lane,2023-08-05 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,64.1
431098,Lankelly Lane,2023-08-05 16:00:00+00:00,transformer,,Temperature,C,27.4
431098,Lankelly Lane,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
431098,Lankelly Lane,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.04
431098,Lankelly Lane,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.97
431098,Lankelly Lane,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.54
431098,Lankelly Lane,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
431098,Lankelly Lane,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.79
431098,Lankelly Lane,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
431098,Lankelly Lane,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
431098,Lankelly Lane,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
431098,Lankelly Lane,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,14.07
431098,Lankelly Lane,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,14.84
431098,Lankelly Lane,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,15.44
431098,Lankelly Lane,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,27.2
431098,Lankelly Lane,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,57.9
431098,Lankelly Lane,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,62.5
431098,Lankelly Lane,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,64.1
431098,Lankelly Lane,2023-08-05 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-05 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-05 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-05 15:50:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-05 15:50:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-05 15:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-05 15:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 15:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 15:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 15:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
431098,Lankelly Lane,2023-08-05 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
431098,Lankelly Lane,2023-08-05 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
431098,Lankelly Lane,2023-08-05 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.7
431098,Lankelly Lane,2023-08-05 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.93
431098,Lankelly Lane,2023-08-05 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.28
431098,Lankelly Lane,2023-08-05 15:50:00+00:00,feeder,10.0,N Current (RMS),A,30.4
431098,Lankelly Lane,2023-08-05 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,58.1
431098,Lankelly Lane,2023-08-05 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,58.1
431098,Lankelly Lane,2023-08-05 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,68.0
431098,Lankelly Lane,2023-08-05 15:50:00+00:00,transformer,,Temperature,C,27.4
431098,Lankelly Lane,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
431098,Lankelly Lane,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.58
431098,Lankelly Lane,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
431098,Lankelly Lane,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
431098,Lankelly Lane,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
431098,Lankelly Lane,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.37
431098,Lankelly Lane,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
431098,Lankelly Lane,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431098,Lankelly Lane,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
431098,Lankelly Lane,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,13.71
431098,Lankelly Lane,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,13.95
431098,Lankelly Lane,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,16.26
431098,Lankelly Lane,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,30.3
431098,Lankelly Lane,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,58.1
431098,Lankelly Lane,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,58.1
431098,Lankelly Lane,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,68.0
431098,Lankelly Lane,2023-08-05 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-05 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-05 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-05 15:40:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-05 15:40:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 15:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 15:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 15:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 15:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 15:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
431098,Lankelly Lane,2023-08-05 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
431098,Lankelly Lane,2023-08-05 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
431098,Lankelly Lane,2023-08-05 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.17
