Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431098,Lankelly Lane,2023-08-05 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.13
431098,Lankelly Lane,2023-08-05 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.73
431098,Lankelly Lane,2023-08-05 15:40:00+00:00,feeder,10.0,N Current (RMS),A,32.7
431098,Lankelly Lane,2023-08-05 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,50.5
431098,Lankelly Lane,2023-08-05 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,55.7
431098,Lankelly Lane,2023-08-05 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,50.1
431098,Lankelly Lane,2023-08-05 15:40:00+00:00,transformer,,Temperature,C,27.3
431098,Lankelly Lane,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
431098,Lankelly Lane,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.35
431098,Lankelly Lane,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
431098,Lankelly Lane,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
431098,Lankelly Lane,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
431098,Lankelly Lane,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.35
431098,Lankelly Lane,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
431098,Lankelly Lane,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
431098,Lankelly Lane,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
431098,Lankelly Lane,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,10.18
431098,Lankelly Lane,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,13.13
431098,Lankelly Lane,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,11.72
431098,Lankelly Lane,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,32.5
431098,Lankelly Lane,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,50.5
431098,Lankelly Lane,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,55.7
431098,Lankelly Lane,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,50.0
431098,Lankelly Lane,2023-08-05 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-05 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-05 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-05 15:30:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-05 15:30:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 15:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-05 15:30:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-05 15:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 15:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 15:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
431098,Lankelly Lane,2023-08-05 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
431098,Lankelly Lane,2023-08-05 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
431098,Lankelly Lane,2023-08-05 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.2
431098,Lankelly Lane,2023-08-05 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.25
431098,Lankelly Lane,2023-08-05 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.93
431098,Lankelly Lane,2023-08-05 15:30:00+00:00,feeder,10.0,N Current (RMS),A,34.0
431098,Lankelly Lane,2023-08-05 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
431098,Lankelly Lane,2023-08-05 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,47.6
431098,Lankelly Lane,2023-08-05 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,42.7
431098,Lankelly Lane,2023-08-05 15:30:00+00:00,transformer,,Temperature,C,27.2
431098,Lankelly Lane,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
431098,Lankelly Lane,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.89
431098,Lankelly Lane,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
431098,Lankelly Lane,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.91
431098,Lankelly Lane,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
431098,Lankelly Lane,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.71
431098,Lankelly Lane,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
431098,Lankelly Lane,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
431098,Lankelly Lane,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
431098,Lankelly Lane,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,3.23
431098,Lankelly Lane,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,11.25
431098,Lankelly Lane,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,9.92
431098,Lankelly Lane,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,33.8
431098,Lankelly Lane,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,17.2
431098,Lankelly Lane,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,47.6
431098,Lankelly Lane,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,42.6
431098,Lankelly Lane,2023-08-05 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-05 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-05 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-05 15:20:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-05 15:20:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 15:20:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 15:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 15:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 15:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 15:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
431098,Lankelly Lane,2023-08-05 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
431098,Lankelly Lane,2023-08-05 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.88
431098,Lankelly Lane,2023-08-05 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.28
431098,Lankelly Lane,2023-08-05 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.43
431098,Lankelly Lane,2023-08-05 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.82
431098,Lankelly Lane,2023-08-05 15:20:00+00:00,feeder,10.0,N Current (RMS),A,27.8
431098,Lankelly Lane,2023-08-05 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.4
431098,Lankelly Lane,2023-08-05 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,37.6
431098,Lankelly Lane,2023-08-05 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,33.5
431098,Lankelly Lane,2023-08-05 15:20:00+00:00,transformer,,Temperature,C,27.1
431098,Lankelly Lane,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
431098,Lankelly Lane,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.32
431098,Lankelly Lane,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
431098,Lankelly Lane,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.62
431098,Lankelly Lane,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
431098,Lankelly Lane,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.46
431098,Lankelly Lane,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
431098,Lankelly Lane,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
431098,Lankelly Lane,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
431098,Lankelly Lane,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,2.31
431098,Lankelly Lane,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,8.43
431098,Lankelly Lane,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,6.81
431098,Lankelly Lane,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,27.6
431098,Lankelly Lane,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,16.5
431098,Lankelly Lane,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,37.5
431098,Lankelly Lane,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,33.5
431098,Lankelly Lane,2023-08-05 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-05 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-05 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-05 15:10:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-05 15:10:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 15:10:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 15:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 15:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 15:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 15:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
431098,Lankelly Lane,2023-08-05 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.56
431098,Lankelly Lane,2023-08-05 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
431098,Lankelly Lane,2023-08-05 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.51
431098,Lankelly Lane,2023-08-05 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.95
431098,Lankelly Lane,2023-08-05 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.85
431098,Lankelly Lane,2023-08-05 15:10:00+00:00,feeder,10.0,N Current (RMS),A,34.6
431098,Lankelly Lane,2023-08-05 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.6
431098,Lankelly Lane,2023-08-05 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,43.7
431098,Lankelly Lane,2023-08-05 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,30.9
431098,Lankelly Lane,2023-08-05 15:10:00+00:00,transformer,,Temperature,C,27.1
431098,Lankelly Lane,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
431098,Lankelly Lane,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.63
431098,Lankelly Lane,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
431098,Lankelly Lane,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.98
431098,Lankelly Lane,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
431098,Lankelly Lane,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.63
431098,Lankelly Lane,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
431098,Lankelly Lane,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
431098,Lankelly Lane,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
431098,Lankelly Lane,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,2.54
431098,Lankelly Lane,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,9.94
431098,Lankelly Lane,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,6.84
431098,Lankelly Lane,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,34.3
431098,Lankelly Lane,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,17.6
431098,Lankelly Lane,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,43.6
431098,Lankelly Lane,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,30.9
431098,Lankelly Lane,2023-08-05 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-05 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-05 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-05 15:00:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-05 15:00:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-05 15:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-05 15:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 15:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 15:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 15:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-05 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
431098,Lankelly Lane,2023-08-05 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.39
431098,Lankelly Lane,2023-08-05 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
431098,Lankelly Lane,2023-08-05 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.49
431098,Lankelly Lane,2023-08-05 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.42
431098,Lankelly Lane,2023-08-05 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.94
431098,Lankelly Lane,2023-08-05 15:00:00+00:00,feeder,10.0,N Current (RMS),A,31.3
431098,Lankelly Lane,2023-08-05 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.5
431098,Lankelly Lane,2023-08-05 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,39.4
431098,Lankelly Lane,2023-08-05 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,42.4
431098,Lankelly Lane,2023-08-05 15:00:00+00:00,transformer,,Temperature,C,27.0
431098,Lankelly Lane,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
431098,Lankelly Lane,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.88
431098,Lankelly Lane,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
431098,Lankelly Lane,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.34
431098,Lankelly Lane,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
431098,Lankelly Lane,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.74
431098,Lankelly Lane,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
431098,Lankelly Lane,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
431098,Lankelly Lane,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
431098,Lankelly Lane,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,4.51
431098,Lankelly Lane,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,8.43
431098,Lankelly Lane,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,9.93
431098,Lankelly Lane,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,31.1
431098,Lankelly Lane,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,22.6
431098,Lankelly Lane,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,39.4
431098,Lankelly Lane,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,42.4
431098,Lankelly Lane,2023-08-05 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-05 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-05 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-05 14:50:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-05 14:50:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 14:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-05 14:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 14:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 14:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 14:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-05 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
431098,Lankelly Lane,2023-08-05 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
431098,Lankelly Lane,2023-08-05 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
431098,Lankelly Lane,2023-08-05 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.81
431098,Lankelly Lane,2023-08-05 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.83
431098,Lankelly Lane,2023-08-05 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.27
431098,Lankelly Lane,2023-08-05 14:50:00+00:00,feeder,10.0,N Current (RMS),A,35.7
431098,Lankelly Lane,2023-08-05 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.6
431098,Lankelly Lane,2023-08-05 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,46.7
431098,Lankelly Lane,2023-08-05 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,47.3
431098,Lankelly Lane,2023-08-05 14:50:00+00:00,transformer,,Temperature,C,27.1
431098,Lankelly Lane,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
431098,Lankelly Lane,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.3
431098,Lankelly Lane,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.19
431098,Lankelly Lane,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.71
431098,Lankelly Lane,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
431098,Lankelly Lane,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.87
431098,Lankelly Lane,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
431098,Lankelly Lane,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
431098,Lankelly Lane,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
431098,Lankelly Lane,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,3.84
431098,Lankelly Lane,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,10.83
431098,Lankelly Lane,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,11.26
431098,Lankelly Lane,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,35.4
431098,Lankelly Lane,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,21.7
431098,Lankelly Lane,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,46.7
431098,Lankelly Lane,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,47.2
431098,Lankelly Lane,2023-08-05 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-05 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-05 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-05 14:40:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-05 14:40:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-05 14:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-05 14:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 14:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 14:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 14:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
431098,Lankelly Lane,2023-08-05 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
431098,Lankelly Lane,2023-08-05 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
431098,Lankelly Lane,2023-08-05 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.1
431098,Lankelly Lane,2023-08-05 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.57
431098,Lankelly Lane,2023-08-05 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.94
431098,Lankelly Lane,2023-08-05 14:40:00+00:00,feeder,10.0,N Current (RMS),A,27.3
431098,Lankelly Lane,2023-08-05 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,40.1
431098,Lankelly Lane,2023-08-05 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,46.3
431098,Lankelly Lane,2023-08-05 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,54.1
431098,Lankelly Lane,2023-08-05 14:40:00+00:00,transformer,,Temperature,C,27.1
431098,Lankelly Lane,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
431098,Lankelly Lane,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.16
431098,Lankelly Lane,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
431098,Lankelly Lane,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.67
431098,Lankelly Lane,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
431098,Lankelly Lane,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.34
431098,Lankelly Lane,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
431098,Lankelly Lane,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
431098,Lankelly Lane,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
431098,Lankelly Lane,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,9.11
431098,Lankelly Lane,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,10.58
431098,Lankelly Lane,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,12.93
431098,Lankelly Lane,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,27.2
431098,Lankelly Lane,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,40.2
431098,Lankelly Lane,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,46.3
431098,Lankelly Lane,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,54.1
431098,Lankelly Lane,2023-08-05 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-05 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-05 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-05 14:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-05 14:30:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-05 14:30:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-05 14:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 14:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 14:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 14:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-05 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
431098,Lankelly Lane,2023-08-05 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
431098,Lankelly Lane,2023-08-05 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
431098,Lankelly Lane,2023-08-05 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.37
431098,Lankelly Lane,2023-08-05 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
431098,Lankelly Lane,2023-08-05 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.37
431098,Lankelly Lane,2023-08-05 14:30:00+00:00,feeder,10.0,N Current (RMS),A,25.9
431098,Lankelly Lane,2023-08-05 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,42.7
431098,Lankelly Lane,2023-08-05 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,37.4
431098,Lankelly Lane,2023-08-05 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,29.9
431098,Lankelly Lane,2023-08-05 14:30:00+00:00,transformer,,Temperature,C,27.1
431098,Lankelly Lane,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
431098,Lankelly Lane,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.18
431098,Lankelly Lane,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.11
431098,Lankelly Lane,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.96
431098,Lankelly Lane,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
431098,Lankelly Lane,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.62
431098,Lankelly Lane,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
431098,Lankelly Lane,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
431098,Lankelly Lane,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
431098,Lankelly Lane,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,9.36
431098,Lankelly Lane,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,8.02
431098,Lankelly Lane,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,6.38
431098,Lankelly Lane,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,25.8
431098,Lankelly Lane,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,42.6
431098,Lankelly Lane,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,37.4
431098,Lankelly Lane,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,30.0
431098,Lankelly Lane,2023-08-05 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-05 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-05 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-05 14:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-05 14:20:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-05 14:20:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-05 14:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 14:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 14:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 14:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-05 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
431098,Lankelly Lane,2023-08-05 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
431098,Lankelly Lane,2023-08-05 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
431098,Lankelly Lane,2023-08-05 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.81
431098,Lankelly Lane,2023-08-05 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.5
431098,Lankelly Lane,2023-08-05 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.56
431098,Lankelly Lane,2023-08-05 14:20:00+00:00,feeder,10.0,N Current (RMS),A,36.3
431098,Lankelly Lane,2023-08-05 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,62.5
431098,Lankelly Lane,2023-08-05 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,41.1
431098,Lankelly Lane,2023-08-05 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,42.6
431098,Lankelly Lane,2023-08-05 14:20:00+00:00,transformer,,Temperature,C,27.1
431098,Lankelly Lane,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
431098,Lankelly Lane,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.85
431098,Lankelly Lane,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
431098,Lankelly Lane,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.6
431098,Lankelly Lane,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
431098,Lankelly Lane,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.21
431098,Lankelly Lane,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
431098,Lankelly Lane,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431098,Lankelly Lane,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
431098,Lankelly Lane,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,14.79
431098,Lankelly Lane,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,9.52
431098,Lankelly Lane,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,9.57
431098,Lankelly Lane,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,36.2
431098,Lankelly Lane,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,62.4
431098,Lankelly Lane,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,41.2
431098,Lankelly Lane,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,42.6
431098,Lankelly Lane,2023-08-05 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-05 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-05 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-05 14:10:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 14:10:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-05 14:10:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-05 14:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 14:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 14:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 14:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-05 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
431098,Lankelly Lane,2023-08-05 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
431098,Lankelly Lane,2023-08-05 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
431098,Lankelly Lane,2023-08-05 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.72
431098,Lankelly Lane,2023-08-05 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.22
431098,Lankelly Lane,2023-08-05 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.25
431098,Lankelly Lane,2023-08-05 14:10:00+00:00,feeder,10.0,N Current (RMS),A,31.7
431098,Lankelly Lane,2023-08-05 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,48.8
431098,Lankelly Lane,2023-08-05 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,45.1
431098,Lankelly Lane,2023-08-05 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,31.6
431098,Lankelly Lane,2023-08-05 14:10:00+00:00,transformer,,Temperature,C,27.0
431098,Lankelly Lane,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
431098,Lankelly Lane,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.07
431098,Lankelly Lane,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
431098,Lankelly Lane,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.73
431098,Lankelly Lane,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
431098,Lankelly Lane,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.46
431098,Lankelly Lane,2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
431098,Lankelly Lane,2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
431098,Lankelly Lane,2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
431098,Lankelly Lane,2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,10.72
431098,Lankelly Lane,2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,10.23
431098,Lankelly Lane,2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,7.26
431098,Lankelly Lane,2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,31.4
431098,Lankelly Lane,2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,48.8
431098,Lankelly Lane,2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,45.1
431098,Lankelly Lane,2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,31.6
431098,Lankelly Lane,2023-08-05 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-05 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-05 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-05 14:00:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-05 14:00:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 14:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 14:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 14:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 14:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 14:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-05 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-05 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
431098,Lankelly Lane,2023-08-05 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
431098,Lankelly Lane,2023-08-05 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.91
431098,Lankelly Lane,2023-08-05 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.13
431098,Lankelly Lane,2023-08-05 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.88
431098,Lankelly Lane,2023-08-05 14:00:00+00:00,feeder,10.0,N Current (RMS),A,30.0
431098,Lankelly Lane,2023-08-05 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.9
431098,Lankelly Lane,2023-08-05 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,48.2
431098,Lankelly Lane,2023-08-05 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,35.0
431098,Lankelly Lane,2023-08-05 14:00:00+00:00,transformer,,Temperature,C,27.0
431098,Lankelly Lane,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
431098,Lankelly Lane,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.55
431098,Lankelly Lane,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
431098,Lankelly Lane,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.4
431098,Lankelly Lane,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
431098,Lankelly Lane,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.07
431098,Lankelly Lane,2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
431098,Lankelly Lane,2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
431098,Lankelly Lane,2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,4.92
431098,Lankelly Lane,2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,11.13
431098,Lankelly Lane,2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,7.87
431098,Lankelly Lane,2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,29.8
431098,Lankelly Lane,2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,26.9
431098,Lankelly Lane,2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,48.2
431098,Lankelly Lane,2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,34.9
431098,Lankelly Lane,2023-08-05 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-05 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-05 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-05 13:50:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-05 13:50:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 13:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 13:50:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-05 13:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 13:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 13:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-05 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
431098,Lankelly Lane,2023-08-05 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
431098,Lankelly Lane,2023-08-05 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.67
431098,Lankelly Lane,2023-08-05 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.33
431098,Lankelly Lane,2023-08-05 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.31
431098,Lankelly Lane,2023-08-05 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.15
431098,Lankelly Lane,2023-08-05 13:50:00+00:00,feeder,10.0,N Current (RMS),A,29.2
431098,Lankelly Lane,2023-08-05 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,32.5
431098,Lankelly Lane,2023-08-05 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,60.3
431098,Lankelly Lane,2023-08-05 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,36.4
431098,Lankelly Lane,2023-08-05 13:50:00+00:00,transformer,,Temperature,C,27.0
431098,Lankelly Lane,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
431098,Lankelly Lane,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.94
431098,Lankelly Lane,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
431098,Lankelly Lane,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.66
431098,Lankelly Lane,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
431098,Lankelly Lane,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.42
431098,Lankelly Lane,2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.05
431098,Lankelly Lane,2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
431098,Lankelly Lane,2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
431098,Lankelly Lane,2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,7.34
431098,Lankelly Lane,2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,14.31
431098,Lankelly Lane,2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,8.15
431098,Lankelly Lane,2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,28.9
431098,Lankelly Lane,2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,32.5
431098,Lankelly Lane,2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,60.3
431098,Lankelly Lane,2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,36.4
431098,Lankelly Lane,2023-08-05 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-05 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-05 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-05 13:40:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-05 13:40:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 13:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-05 13:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 13:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 13:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 13:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
431098,Lankelly Lane,2023-08-05 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
431098,Lankelly Lane,2023-08-05 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.02
431098,Lankelly Lane,2023-08-05 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.68
431098,Lankelly Lane,2023-08-05 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.62
431098,Lankelly Lane,2023-08-05 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.3
431098,Lankelly Lane,2023-08-05 13:40:00+00:00,feeder,10.0,N Current (RMS),A,29.3
431098,Lankelly Lane,2023-08-05 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.8
431098,Lankelly Lane,2023-08-05 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,47.1
431098,Lankelly Lane,2023-08-05 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,40.2
431098,Lankelly Lane,2023-08-05 13:40:00+00:00,transformer,,Temperature,C,27.0
431098,Lankelly Lane,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
431098,Lankelly Lane,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.38
431098,Lankelly Lane,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
431098,Lankelly Lane,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
431098,Lankelly Lane,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
431098,Lankelly Lane,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.54
431098,Lankelly Lane,2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
431098,Lankelly Lane,2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
431098,Lankelly Lane,2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
431098,Lankelly Lane,2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,4.7
431098,Lankelly Lane,2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,10.63
431098,Lankelly Lane,2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,9.29
431098,Lankelly Lane,2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,29.1
431098,Lankelly Lane,2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,26.8
431098,Lankelly Lane,2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,47.1
431098,Lankelly Lane,2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,40.2
431098,Lankelly Lane,2023-08-05 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-05 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-05 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-05 13:30:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 13:30:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-05 13:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-05 13:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 13:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 13:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 13:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-05 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
431098,Lankelly Lane,2023-08-05 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
431098,Lankelly Lane,2023-08-05 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.04
431098,Lankelly Lane,2023-08-05 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.36
431098,Lankelly Lane,2023-08-05 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.02
431098,Lankelly Lane,2023-08-05 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.1
431098,Lankelly Lane,2023-08-05 13:30:00+00:00,feeder,10.0,N Current (RMS),A,38.5
431098,Lankelly Lane,2023-08-05 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,41.9
431098,Lankelly Lane,2023-08-05 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,31.5
431098,Lankelly Lane,2023-08-05 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,43.6
431098,Lankelly Lane,2023-08-05 13:30:00+00:00,transformer,,Temperature,C,27.0
431098,Lankelly Lane,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
431098,Lankelly Lane,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.73
431098,Lankelly Lane,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
431098,Lankelly Lane,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.51
431098,Lankelly Lane,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
431098,Lankelly Lane,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.91
431098,Lankelly Lane,2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
431098,Lankelly Lane,2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
431098,Lankelly Lane,2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
431098,Lankelly Lane,2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,7.36
431098,Lankelly Lane,2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,6.05
431098,Lankelly Lane,2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,10.1
431098,Lankelly Lane,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,38.3
431098,Lankelly Lane,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,41.9
431098,Lankelly Lane,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,31.6
431098,Lankelly Lane,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,43.6
431098,Lankelly Lane,2023-08-05 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-05 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-05 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-05 13:20:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-05 13:20:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-05 13:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-05 13:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 13:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 13:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 13:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-05 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
431098,Lankelly Lane,2023-08-05 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
431098,Lankelly Lane,2023-08-05 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.1
431098,Lankelly Lane,2023-08-05 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.65
431098,Lankelly Lane,2023-08-05 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.88
431098,Lankelly Lane,2023-08-05 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.17
431098,Lankelly Lane,2023-08-05 13:20:00+00:00,feeder,10.0,N Current (RMS),A,29.4
431098,Lankelly Lane,2023-08-05 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.8
431098,Lankelly Lane,2023-08-05 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.9
431098,Lankelly Lane,2023-08-05 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,40.1
431098,Lankelly Lane,2023-08-05 13:20:00+00:00,transformer,,Temperature,C,26.9
431098,Lankelly Lane,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
431098,Lankelly Lane,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.02
431098,Lankelly Lane,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.13
431098,Lankelly Lane,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.88
431098,Lankelly Lane,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
431098,Lankelly Lane,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.3
431098,Lankelly Lane,2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
431098,Lankelly Lane,2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
431098,Lankelly Lane,2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
431098,Lankelly Lane,2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,4.66
431098,Lankelly Lane,2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,4.9
431098,Lankelly Lane,2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,9.17
431098,Lankelly Lane,2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,29.3
431098,Lankelly Lane,2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,24.8
431098,Lankelly Lane,2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,27.0
431098,Lankelly Lane,2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,40.0
431098,Lankelly Lane,2023-08-05 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-05 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-05 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-05 13:10:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 13:10:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-05 13:10:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 13:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 13:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 13:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 13:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-05 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
431098,Lankelly Lane,2023-08-05 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
431098,Lankelly Lane,2023-08-05 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.31
431098,Lankelly Lane,2023-08-05 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.66
431098,Lankelly Lane,2023-08-05 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.98
431098,Lankelly Lane,2023-08-05 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.63
431098,Lankelly Lane,2023-08-05 13:10:00+00:00,feeder,10.0,N Current (RMS),A,28.6
431098,Lankelly Lane,2023-08-05 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.4
431098,Lankelly Lane,2023-08-05 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.5
431098,Lankelly Lane,2023-08-05 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,39.0
431098,Lankelly Lane,2023-08-05 13:10:00+00:00,transformer,,Temperature,C,26.8
431098,Lankelly Lane,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.85
431098,Lankelly Lane,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.26
431098,Lankelly Lane,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
431098,Lankelly Lane,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.0
431098,Lankelly Lane,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
431098,Lankelly Lane,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.5
431098,Lankelly Lane,2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
431098,Lankelly Lane,2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
431098,Lankelly Lane,2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
431098,Lankelly Lane,2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,4.67
431098,Lankelly Lane,2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,5.0
431098,Lankelly Lane,2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,8.62
431098,Lankelly Lane,2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,28.4
431098,Lankelly Lane,2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,25.4
431098,Lankelly Lane,2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,25.5
431098,Lankelly Lane,2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,38.9
431098,Lankelly Lane,2023-08-05 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-05 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-05 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-05 13:00:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 13:00:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-05 13:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 13:00:00+00:00,feeder,,N Current (RMS),A,0.5
