Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431098,Lankelly Lane,2023-08-05 13:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 13:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 13:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
431098,Lankelly Lane,2023-08-05 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
431098,Lankelly Lane,2023-08-05 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.05
431098,Lankelly Lane,2023-08-05 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.91
431098,Lankelly Lane,2023-08-05 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.85
431098,Lankelly Lane,2023-08-05 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.99
431098,Lankelly Lane,2023-08-05 13:00:00+00:00,feeder,10.0,N Current (RMS),A,26.1
431098,Lankelly Lane,2023-08-05 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.2
431098,Lankelly Lane,2023-08-05 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.8
431098,Lankelly Lane,2023-08-05 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,30.0
431098,Lankelly Lane,2023-08-05 13:00:00+00:00,transformer,,Temperature,C,26.8
431098,Lankelly Lane,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
431098,Lankelly Lane,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.28
431098,Lankelly Lane,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
431098,Lankelly Lane,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.19
431098,Lankelly Lane,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
431098,Lankelly Lane,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.8
431098,Lankelly Lane,2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
431098,Lankelly Lane,2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
431098,Lankelly Lane,2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
431098,Lankelly Lane,2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,4.9
431098,Lankelly Lane,2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,4.87
431098,Lankelly Lane,2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,5.99
431098,Lankelly Lane,2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,26.0
431098,Lankelly Lane,2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,25.2
431098,Lankelly Lane,2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,24.8
431098,Lankelly Lane,2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,30.0
431098,Lankelly Lane,2023-08-05 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-05 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-05 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-05 12:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-05 12:50:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-05 12:50:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-05 12:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 12:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 12:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 12:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
431098,Lankelly Lane,2023-08-05 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
431098,Lankelly Lane,2023-08-05 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.06
431098,Lankelly Lane,2023-08-05 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.01
431098,Lankelly Lane,2023-08-05 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.25
431098,Lankelly Lane,2023-08-05 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.39
431098,Lankelly Lane,2023-08-05 12:50:00+00:00,feeder,10.0,N Current (RMS),A,25.8
431098,Lankelly Lane,2023-08-05 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,32.7
431098,Lankelly Lane,2023-08-05 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,30.4
431098,Lankelly Lane,2023-08-05 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,27.1
431098,Lankelly Lane,2023-08-05 12:50:00+00:00,transformer,,Temperature,C,26.7
431098,Lankelly Lane,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
431098,Lankelly Lane,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.67
431098,Lankelly Lane,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
431098,Lankelly Lane,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.7
431098,Lankelly Lane,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
431098,Lankelly Lane,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.03
431098,Lankelly Lane,2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
431098,Lankelly Lane,2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
431098,Lankelly Lane,2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
431098,Lankelly Lane,2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,7.0
431098,Lankelly Lane,2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,6.27
431098,Lankelly Lane,2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,5.4
431098,Lankelly Lane,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,25.6
431098,Lankelly Lane,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,32.7
431098,Lankelly Lane,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,30.5
431098,Lankelly Lane,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,27.0
431098,Lankelly Lane,2023-08-05 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-05 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-05 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-05 12:40:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-05 12:40:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-05 12:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 12:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 12:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 12:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 12:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
431098,Lankelly Lane,2023-08-05 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
431098,Lankelly Lane,2023-08-05 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.54
431098,Lankelly Lane,2023-08-05 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.91
431098,Lankelly Lane,2023-08-05 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.61
431098,Lankelly Lane,2023-08-05 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.41
431098,Lankelly Lane,2023-08-05 12:40:00+00:00,feeder,10.0,N Current (RMS),A,31.3
431098,Lankelly Lane,2023-08-05 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.7
431098,Lankelly Lane,2023-08-05 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,42.4
431098,Lankelly Lane,2023-08-05 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,37.0
431098,Lankelly Lane,2023-08-05 12:40:00+00:00,transformer,,Temperature,C,26.6
431098,Lankelly Lane,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
431098,Lankelly Lane,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.43
431098,Lankelly Lane,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
431098,Lankelly Lane,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.24
431098,Lankelly Lane,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
431098,Lankelly Lane,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.53
431098,Lankelly Lane,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
431098,Lankelly Lane,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
431098,Lankelly Lane,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
431098,Lankelly Lane,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,4.93
431098,Lankelly Lane,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,8.62
431098,Lankelly Lane,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,8.4
431098,Lankelly Lane,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,31.1
431098,Lankelly Lane,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,24.7
431098,Lankelly Lane,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,42.4
431098,Lankelly Lane,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,36.9
431098,Lankelly Lane,2023-08-05 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-05 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-05 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-05 12:30:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-05 12:30:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-05 12:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-05 12:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 12:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 12:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 12:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-05 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
431098,Lankelly Lane,2023-08-05 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
431098,Lankelly Lane,2023-08-05 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.65
431098,Lankelly Lane,2023-08-05 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.98
431098,Lankelly Lane,2023-08-05 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.75
431098,Lankelly Lane,2023-08-05 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.32
431098,Lankelly Lane,2023-08-05 12:30:00+00:00,feeder,10.0,N Current (RMS),A,43.0
431098,Lankelly Lane,2023-08-05 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.4
431098,Lankelly Lane,2023-08-05 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,41.3
431098,Lankelly Lane,2023-08-05 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,44.2
431098,Lankelly Lane,2023-08-05 12:30:00+00:00,transformer,,Temperature,C,26.5
431098,Lankelly Lane,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
431098,Lankelly Lane,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.43
431098,Lankelly Lane,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
431098,Lankelly Lane,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.18
431098,Lankelly Lane,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
431098,Lankelly Lane,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.78
431098,Lankelly Lane,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
431098,Lankelly Lane,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
431098,Lankelly Lane,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
431098,Lankelly Lane,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,3.0
431098,Lankelly Lane,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,6.76
431098,Lankelly Lane,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,10.31
431098,Lankelly Lane,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,42.7
431098,Lankelly Lane,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,19.4
431098,Lankelly Lane,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,41.2
431098,Lankelly Lane,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,44.1
431098,Lankelly Lane,2023-08-05 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
431098,Lankelly Lane,2023-08-05 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-05 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-05 12:20:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 12:20:00+00:00,feeder,,L2 Active Power,kW,0.04
431098,Lankelly Lane,2023-08-05 12:20:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-05 12:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 12:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 12:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 12:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-05 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
431098,Lankelly Lane,2023-08-05 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
431098,Lankelly Lane,2023-08-05 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
431098,Lankelly Lane,2023-08-05 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.84
431098,Lankelly Lane,2023-08-05 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.27
431098,Lankelly Lane,2023-08-05 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.07
431098,Lankelly Lane,2023-08-05 12:20:00+00:00,feeder,10.0,N Current (RMS),A,51.4
431098,Lankelly Lane,2023-08-05 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,35.4
431098,Lankelly Lane,2023-08-05 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
431098,Lankelly Lane,2023-08-05 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,55.3
431098,Lankelly Lane,2023-08-05 12:20:00+00:00,transformer,,Temperature,C,26.5
431098,Lankelly Lane,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
431098,Lankelly Lane,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.66
431098,Lankelly Lane,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
431098,Lankelly Lane,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.73
431098,Lankelly Lane,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
431098,Lankelly Lane,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.09
431098,Lankelly Lane,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
431098,Lankelly Lane,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
431098,Lankelly Lane,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
431098,Lankelly Lane,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,7.84
431098,Lankelly Lane,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,1.31
431098,Lankelly Lane,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,13.06
431098,Lankelly Lane,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,51.2
431098,Lankelly Lane,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,35.4
431098,Lankelly Lane,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,18.2
431098,Lankelly Lane,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,55.2
431098,Lankelly Lane,2023-08-05 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
431098,Lankelly Lane,2023-08-05 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-05 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-05 12:10:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 12:10:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-05 12:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-05 12:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 12:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 12:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 12:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-05 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
431098,Lankelly Lane,2023-08-05 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
431098,Lankelly Lane,2023-08-05 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.87
431098,Lankelly Lane,2023-08-05 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.15
431098,Lankelly Lane,2023-08-05 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.98
431098,Lankelly Lane,2023-08-05 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.06
431098,Lankelly Lane,2023-08-05 12:10:00+00:00,feeder,10.0,N Current (RMS),A,40.9
431098,Lankelly Lane,2023-08-05 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,35.0
431098,Lankelly Lane,2023-08-05 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.8
431098,Lankelly Lane,2023-08-05 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,50.9
431098,Lankelly Lane,2023-08-05 12:10:00+00:00,transformer,,Temperature,C,26.5
431098,Lankelly Lane,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
431098,Lankelly Lane,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.67
431098,Lankelly Lane,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
431098,Lankelly Lane,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.53
431098,Lankelly Lane,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
431098,Lankelly Lane,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.03
431098,Lankelly Lane,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
431098,Lankelly Lane,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
431098,Lankelly Lane,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
431098,Lankelly Lane,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,8.15
431098,Lankelly Lane,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,4.01
431098,Lankelly Lane,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,12.05
431098,Lankelly Lane,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,40.8
431098,Lankelly Lane,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,35.0
431098,Lankelly Lane,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,23.9
431098,Lankelly Lane,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,50.9
431098,Lankelly Lane,2023-08-05 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
431098,Lankelly Lane,2023-08-05 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-05 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-05 12:00:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 12:00:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-05 12:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-05 12:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 12:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 12:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 12:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-05 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
431098,Lankelly Lane,2023-08-05 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
431098,Lankelly Lane,2023-08-05 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
431098,Lankelly Lane,2023-08-05 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.32
431098,Lankelly Lane,2023-08-05 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.01
431098,Lankelly Lane,2023-08-05 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.14
431098,Lankelly Lane,2023-08-05 12:00:00+00:00,feeder,10.0,N Current (RMS),A,43.0
431098,Lankelly Lane,2023-08-05 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,36.0
431098,Lankelly Lane,2023-08-05 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
431098,Lankelly Lane,2023-08-05 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,55.4
431098,Lankelly Lane,2023-08-05 12:00:00+00:00,transformer,,Temperature,C,26.4
431098,Lankelly Lane,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
431098,Lankelly Lane,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.13
431098,Lankelly Lane,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
431098,Lankelly Lane,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.71
431098,Lankelly Lane,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
431098,Lankelly Lane,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.99
431098,Lankelly Lane,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
431098,Lankelly Lane,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431098,Lankelly Lane,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
431098,Lankelly Lane,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,8.33
431098,Lankelly Lane,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,3.05
431098,Lankelly Lane,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,13.12
431098,Lankelly Lane,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,42.9
431098,Lankelly Lane,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,36.0
431098,Lankelly Lane,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,20.6
431098,Lankelly Lane,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,55.4
431098,Lankelly Lane,2023-08-05 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-05 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-05 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-05 11:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-05 11:50:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-05 11:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 11:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 11:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 11:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 11:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-05 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
431098,Lankelly Lane,2023-08-05 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
431098,Lankelly Lane,2023-08-05 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.61
431098,Lankelly Lane,2023-08-05 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.41
431098,Lankelly Lane,2023-08-05 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.02
431098,Lankelly Lane,2023-08-05 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.64
431098,Lankelly Lane,2023-08-05 11:50:00+00:00,feeder,10.0,N Current (RMS),A,37.0
431098,Lankelly Lane,2023-08-05 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,45.2
431098,Lankelly Lane,2023-08-05 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.8
431098,Lankelly Lane,2023-08-05 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,49.3
431098,Lankelly Lane,2023-08-05 11:50:00+00:00,transformer,,Temperature,C,26.4
431098,Lankelly Lane,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
431098,Lankelly Lane,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.58
431098,Lankelly Lane,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
431098,Lankelly Lane,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.95
431098,Lankelly Lane,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
431098,Lankelly Lane,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.69
431098,Lankelly Lane,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
431098,Lankelly Lane,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
431098,Lankelly Lane,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
431098,Lankelly Lane,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,10.4
431098,Lankelly Lane,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,5.05
431098,Lankelly Lane,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,11.64
431098,Lankelly Lane,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,36.8
431098,Lankelly Lane,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,45.2
431098,Lankelly Lane,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,26.9
431098,Lankelly Lane,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,49.3
431098,Lankelly Lane,2023-08-05 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-05 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-05 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-05 11:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-05 11:40:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-05 11:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 11:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 11:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 11:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 11:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
431098,Lankelly Lane,2023-08-05 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
431098,Lankelly Lane,2023-08-05 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
431098,Lankelly Lane,2023-08-05 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.71
431098,Lankelly Lane,2023-08-05 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.44
431098,Lankelly Lane,2023-08-05 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.5
431098,Lankelly Lane,2023-08-05 11:40:00+00:00,feeder,10.0,N Current (RMS),A,34.1
431098,Lankelly Lane,2023-08-05 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,38.4
431098,Lankelly Lane,2023-08-05 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.8
431098,Lankelly Lane,2023-08-05 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,37.6
431098,Lankelly Lane,2023-08-05 11:40:00+00:00,transformer,,Temperature,C,26.3
431098,Lankelly Lane,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
431098,Lankelly Lane,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.84
431098,Lankelly Lane,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
431098,Lankelly Lane,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.44
431098,Lankelly Lane,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
431098,Lankelly Lane,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.01
431098,Lankelly Lane,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
431098,Lankelly Lane,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
431098,Lankelly Lane,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
431098,Lankelly Lane,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,8.7
431098,Lankelly Lane,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,3.47
431098,Lankelly Lane,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,8.5
431098,Lankelly Lane,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,34.0
431098,Lankelly Lane,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,38.3
431098,Lankelly Lane,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,20.9
431098,Lankelly Lane,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,37.6
431098,Lankelly Lane,2023-08-05 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
431098,Lankelly Lane,2023-08-05 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-05 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-05 11:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-05 11:30:00+00:00,feeder,,L2 Active Power,kW,0.04
431098,Lankelly Lane,2023-08-05 11:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-05 11:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 11:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 11:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 11:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-05 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
431098,Lankelly Lane,2023-08-05 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.54
431098,Lankelly Lane,2023-08-05 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.89
431098,Lankelly Lane,2023-08-05 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.89
431098,Lankelly Lane,2023-08-05 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.72
431098,Lankelly Lane,2023-08-05 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.74
431098,Lankelly Lane,2023-08-05 11:30:00+00:00,feeder,10.0,N Current (RMS),A,49.6
431098,Lankelly Lane,2023-08-05 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,40.2
431098,Lankelly Lane,2023-08-05 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.9
431098,Lankelly Lane,2023-08-05 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,50.3
431098,Lankelly Lane,2023-08-05 11:30:00+00:00,transformer,,Temperature,C,26.3
431098,Lankelly Lane,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
431098,Lankelly Lane,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.39
431098,Lankelly Lane,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
431098,Lankelly Lane,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.32
431098,Lankelly Lane,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
431098,Lankelly Lane,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.43
431098,Lankelly Lane,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
431098,Lankelly Lane,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
431098,Lankelly Lane,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
431098,Lankelly Lane,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,8.88
431098,Lankelly Lane,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,0.76
431098,Lankelly Lane,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,11.73
431098,Lankelly Lane,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,49.4
431098,Lankelly Lane,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,40.1
431098,Lankelly Lane,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,17.9
431098,Lankelly Lane,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,50.2
431098,Lankelly Lane,2023-08-05 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-05 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-05 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-05 11:20:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 11:20:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-05 11:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-05 11:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 11:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 11:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 11:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-05 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
431098,Lankelly Lane,2023-08-05 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.55
431098,Lankelly Lane,2023-08-05 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.51
431098,Lankelly Lane,2023-08-05 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.35
431098,Lankelly Lane,2023-08-05 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.87
431098,Lankelly Lane,2023-08-05 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.93
431098,Lankelly Lane,2023-08-05 11:20:00+00:00,feeder,10.0,N Current (RMS),A,38.7
431098,Lankelly Lane,2023-08-05 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,28.8
431098,Lankelly Lane,2023-08-05 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
431098,Lankelly Lane,2023-08-05 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,46.5
431098,Lankelly Lane,2023-08-05 11:20:00+00:00,transformer,,Temperature,C,26.2
431098,Lankelly Lane,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
431098,Lankelly Lane,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.05
431098,Lankelly Lane,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
431098,Lankelly Lane,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.88
431098,Lankelly Lane,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
431098,Lankelly Lane,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.0
431098,Lankelly Lane,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
431098,Lankelly Lane,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
431098,Lankelly Lane,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
431098,Lankelly Lane,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,6.35
431098,Lankelly Lane,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,1.9
431098,Lankelly Lane,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,10.92
431098,Lankelly Lane,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,38.5
431098,Lankelly Lane,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,28.8
431098,Lankelly Lane,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,18.2
431098,Lankelly Lane,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,46.4
431098,Lankelly Lane,2023-08-05 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-05 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-05 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-05 11:10:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-05 11:10:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-05 11:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-05 11:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 11:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 11:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 11:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-05 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
431098,Lankelly Lane,2023-08-05 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.46
431098,Lankelly Lane,2023-08-05 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.61
431098,Lankelly Lane,2023-08-05 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.38
431098,Lankelly Lane,2023-08-05 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.85
431098,Lankelly Lane,2023-08-05 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.31
431098,Lankelly Lane,2023-08-05 11:10:00+00:00,feeder,10.0,N Current (RMS),A,35.2
431098,Lankelly Lane,2023-08-05 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.5
431098,Lankelly Lane,2023-08-05 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.7
431098,Lankelly Lane,2023-08-05 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,48.0
431098,Lankelly Lane,2023-08-05 11:10:00+00:00,transformer,,Temperature,C,26.1
431098,Lankelly Lane,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
431098,Lankelly Lane,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.53
431098,Lankelly Lane,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
431098,Lankelly Lane,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.06
431098,Lankelly Lane,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
431098,Lankelly Lane,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.4
431098,Lankelly Lane,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
431098,Lankelly Lane,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
431098,Lankelly Lane,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
431098,Lankelly Lane,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,4.4
431098,Lankelly Lane,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,3.88
431098,Lankelly Lane,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,11.29
431098,Lankelly Lane,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,35.0
431098,Lankelly Lane,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,23.6
431098,Lankelly Lane,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,23.7
431098,Lankelly Lane,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,47.9
431098,Lankelly Lane,2023-08-05 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-05 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-05 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-05 11:00:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 11:00:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-05 11:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-05 11:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 11:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 11:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 11:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-05 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
431098,Lankelly Lane,2023-08-05 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
431098,Lankelly Lane,2023-08-05 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
431098,Lankelly Lane,2023-08-05 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.87
431098,Lankelly Lane,2023-08-05 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.81
431098,Lankelly Lane,2023-08-05 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.55
431098,Lankelly Lane,2023-08-05 11:00:00+00:00,feeder,10.0,N Current (RMS),A,33.2
431098,Lankelly Lane,2023-08-05 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,34.1
431098,Lankelly Lane,2023-08-05 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,28.5
431098,Lankelly Lane,2023-08-05 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,44.0
431098,Lankelly Lane,2023-08-05 11:00:00+00:00,transformer,,Temperature,C,26.0
431098,Lankelly Lane,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
431098,Lankelly Lane,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.11
431098,Lankelly Lane,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
431098,Lankelly Lane,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.6
431098,Lankelly Lane,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
431098,Lankelly Lane,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.06
431098,Lankelly Lane,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
431098,Lankelly Lane,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
431098,Lankelly Lane,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
431098,Lankelly Lane,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,7.87
431098,Lankelly Lane,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,4.84
431098,Lankelly Lane,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,10.54
431098,Lankelly Lane,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,33.1
431098,Lankelly Lane,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,34.1
431098,Lankelly Lane,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,28.5
431098,Lankelly Lane,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,43.9
431098,Lankelly Lane,2023-08-05 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-05 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-05 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-05 10:50:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 10:50:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-05 10:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 10:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 10:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 10:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 10:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-05 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-05 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
431098,Lankelly Lane,2023-08-05 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
431098,Lankelly Lane,2023-08-05 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.26
431098,Lankelly Lane,2023-08-05 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.65
431098,Lankelly Lane,2023-08-05 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.37
431098,Lankelly Lane,2023-08-05 10:50:00+00:00,feeder,10.0,N Current (RMS),A,30.3
431098,Lankelly Lane,2023-08-05 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,31.8
431098,Lankelly Lane,2023-08-05 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.4
431098,Lankelly Lane,2023-08-05 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,38.5
431098,Lankelly Lane,2023-08-05 10:50:00+00:00,transformer,,Temperature,C,26.0
431098,Lankelly Lane,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
431098,Lankelly Lane,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.52
431098,Lankelly Lane,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
431098,Lankelly Lane,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.82
431098,Lankelly Lane,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
431098,Lankelly Lane,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.43
431098,Lankelly Lane,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
431098,Lankelly Lane,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431098,Lankelly Lane,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
431098,Lankelly Lane,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,7.26
431098,Lankelly Lane,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,3.67
431098,Lankelly Lane,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,9.36
431098,Lankelly Lane,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,30.1
431098,Lankelly Lane,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,31.8
431098,Lankelly Lane,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,22.5
431098,Lankelly Lane,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,38.5
431098,Lankelly Lane,2023-08-05 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-05 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-05 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-05 10:40:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 10:40:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-05 10:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 10:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 10:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 10:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 10:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
431098,Lankelly Lane,2023-08-05 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
431098,Lankelly Lane,2023-08-05 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
431098,Lankelly Lane,2023-08-05 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.63
431098,Lankelly Lane,2023-08-05 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.61
431098,Lankelly Lane,2023-08-05 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.11
431098,Lankelly Lane,2023-08-05 10:40:00+00:00,feeder,10.0,N Current (RMS),A,31.5
431098,Lankelly Lane,2023-08-05 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,40.7
431098,Lankelly Lane,2023-08-05 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,25.2
431098,Lankelly Lane,2023-08-05 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,40.2
431098,Lankelly Lane,2023-08-05 10:40:00+00:00,transformer,,Temperature,C,25.9
431098,Lankelly Lane,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
431098,Lankelly Lane,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.54
431098,Lankelly Lane,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
431098,Lankelly Lane,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.99
431098,Lankelly Lane,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
431098,Lankelly Lane,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.28
431098,Lankelly Lane,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
431098,Lankelly Lane,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
431098,Lankelly Lane,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
431098,Lankelly Lane,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,9.62
431098,Lankelly Lane,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,4.64
431098,Lankelly Lane,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,9.11
431098,Lankelly Lane,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,31.4
431098,Lankelly Lane,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,40.7
431098,Lankelly Lane,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,25.3
431098,Lankelly Lane,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,40.1
431098,Lankelly Lane,2023-08-05 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-05 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-05 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-05 10:30:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-05 10:30:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 10:30:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 10:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 10:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 10:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 10:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-05 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
431098,Lankelly Lane,2023-08-05 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
431098,Lankelly Lane,2023-08-05 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
431098,Lankelly Lane,2023-08-05 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.13
431098,Lankelly Lane,2023-08-05 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.21
431098,Lankelly Lane,2023-08-05 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.81
431098,Lankelly Lane,2023-08-05 10:30:00+00:00,feeder,10.0,N Current (RMS),A,33.3
431098,Lankelly Lane,2023-08-05 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.8
431098,Lankelly Lane,2023-08-05 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,45.8
431098,Lankelly Lane,2023-08-05 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,38.8
431098,Lankelly Lane,2023-08-05 10:30:00+00:00,transformer,,Temperature,C,25.8
431098,Lankelly Lane,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
431098,Lankelly Lane,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.22
431098,Lankelly Lane,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
431098,Lankelly Lane,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.41
431098,Lankelly Lane,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
431098,Lankelly Lane,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.92
431098,Lankelly Lane,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
431098,Lankelly Lane,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
431098,Lankelly Lane,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
431098,Lankelly Lane,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,5.14
431098,Lankelly Lane,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,9.22
431098,Lankelly Lane,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,8.81
431098,Lankelly Lane,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,33.0
431098,Lankelly Lane,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,23.9
431098,Lankelly Lane,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,45.8
431098,Lankelly Lane,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,38.7
