Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431098,Lankelly Lane,2023-08-05 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-05 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-05 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-05 10:20:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-05 10:20:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-05 10:20:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 10:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 10:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 10:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 10:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-05 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
431098,Lankelly Lane,2023-08-05 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
431098,Lankelly Lane,2023-08-05 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
431098,Lankelly Lane,2023-08-05 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.47
431098,Lankelly Lane,2023-08-05 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.89
431098,Lankelly Lane,2023-08-05 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.98
431098,Lankelly Lane,2023-08-05 10:20:00+00:00,feeder,10.0,N Current (RMS),A,31.7
431098,Lankelly Lane,2023-08-05 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,32.3
431098,Lankelly Lane,2023-08-05 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,41.2
431098,Lankelly Lane,2023-08-05 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,42.6
431098,Lankelly Lane,2023-08-05 10:20:00+00:00,transformer,,Temperature,C,25.8
431098,Lankelly Lane,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
431098,Lankelly Lane,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.64
431098,Lankelly Lane,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
431098,Lankelly Lane,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.83
431098,Lankelly Lane,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
431098,Lankelly Lane,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.24
431098,Lankelly Lane,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
431098,Lankelly Lane,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
431098,Lankelly Lane,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
431098,Lankelly Lane,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,7.47
431098,Lankelly Lane,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,7.9
431098,Lankelly Lane,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,9.98
431098,Lankelly Lane,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,31.5
431098,Lankelly Lane,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,32.3
431098,Lankelly Lane,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,41.2
431098,Lankelly Lane,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,42.5
431098,Lankelly Lane,2023-08-05 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
431098,Lankelly Lane,2023-08-05 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-05 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-05 10:10:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 10:10:00+00:00,feeder,,L2 Active Power,kW,0.04
431098,Lankelly Lane,2023-08-05 10:10:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-05 10:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 10:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 10:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 10:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-05 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
431098,Lankelly Lane,2023-08-05 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
431098,Lankelly Lane,2023-08-05 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
431098,Lankelly Lane,2023-08-05 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.78
431098,Lankelly Lane,2023-08-05 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.62
431098,Lankelly Lane,2023-08-05 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.72
431098,Lankelly Lane,2023-08-05 10:10:00+00:00,feeder,10.0,N Current (RMS),A,49.3
431098,Lankelly Lane,2023-08-05 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,30.4
431098,Lankelly Lane,2023-08-05 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.7
431098,Lankelly Lane,2023-08-05 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,56.6
431098,Lankelly Lane,2023-08-05 10:10:00+00:00,transformer,,Temperature,C,25.7
431098,Lankelly Lane,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
431098,Lankelly Lane,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.36
431098,Lankelly Lane,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
431098,Lankelly Lane,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.45
431098,Lankelly Lane,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
431098,Lankelly Lane,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.83
431098,Lankelly Lane,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
431098,Lankelly Lane,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
431098,Lankelly Lane,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
431098,Lankelly Lane,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,6.78
431098,Lankelly Lane,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,1.66
431098,Lankelly Lane,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,13.7
431098,Lankelly Lane,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,49.1
431098,Lankelly Lane,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,30.4
431098,Lankelly Lane,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,15.8
431098,Lankelly Lane,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,56.5
431098,Lankelly Lane,2023-08-05 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
431098,Lankelly Lane,2023-08-05 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-05 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-05 10:00:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-05 10:00:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-05 10:00:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-05 10:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 10:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 10:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 10:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-05 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
431098,Lankelly Lane,2023-08-05 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
431098,Lankelly Lane,2023-08-05 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
431098,Lankelly Lane,2023-08-05 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.21
431098,Lankelly Lane,2023-08-05 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.32
431098,Lankelly Lane,2023-08-05 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.91
431098,Lankelly Lane,2023-08-05 10:00:00+00:00,feeder,10.0,N Current (RMS),A,42.8
431098,Lankelly Lane,2023-08-05 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.2
431098,Lankelly Lane,2023-08-05 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
431098,Lankelly Lane,2023-08-05 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,57.2
431098,Lankelly Lane,2023-08-05 10:00:00+00:00,transformer,,Temperature,C,25.6
431098,Lankelly Lane,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
431098,Lankelly Lane,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.14
431098,Lankelly Lane,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
431098,Lankelly Lane,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.36
431098,Lankelly Lane,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
431098,Lankelly Lane,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.47
431098,Lankelly Lane,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
431098,Lankelly Lane,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
431098,Lankelly Lane,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
431098,Lankelly Lane,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,5.22
431098,Lankelly Lane,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,4.35
431098,Lankelly Lane,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,13.89
431098,Lankelly Lane,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,42.6
431098,Lankelly Lane,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,24.2
431098,Lankelly Lane,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,21.6
431098,Lankelly Lane,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,57.1
431098,Lankelly Lane,2023-08-05 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-05 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-05 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-05 09:50:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-05 09:50:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-05 09:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-05 09:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 09:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 09:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-05 09:50:00+00:00,feeder,,L1 Current (RMS),A,0.7
431098,Lankelly Lane,2023-08-05 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
431098,Lankelly Lane,2023-08-05 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
431098,Lankelly Lane,2023-08-05 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
431098,Lankelly Lane,2023-08-05 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.6
431098,Lankelly Lane,2023-08-05 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.38
431098,Lankelly Lane,2023-08-05 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.3
431098,Lankelly Lane,2023-08-05 09:50:00+00:00,feeder,10.0,N Current (RMS),A,34.5
431098,Lankelly Lane,2023-08-05 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,36.5
431098,Lankelly Lane,2023-08-05 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,28.7
431098,Lankelly Lane,2023-08-05 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,54.9
431098,Lankelly Lane,2023-08-05 09:50:00+00:00,transformer,,Temperature,C,25.6
431098,Lankelly Lane,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
431098,Lankelly Lane,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.65
431098,Lankelly Lane,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
431098,Lankelly Lane,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.16
431098,Lankelly Lane,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
431098,Lankelly Lane,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.19
431098,Lankelly Lane,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.23
431098,Lankelly Lane,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
431098,Lankelly Lane,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
431098,Lankelly Lane,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,8.61
431098,Lankelly Lane,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,6.4
431098,Lankelly Lane,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,13.28
431098,Lankelly Lane,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,34.3
431098,Lankelly Lane,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,36.6
431098,Lankelly Lane,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,28.8
431098,Lankelly Lane,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,54.9
431098,Lankelly Lane,2023-08-05 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-05 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-05 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-05 09:40:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 09:40:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-05 09:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-05 09:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 09:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 09:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 09:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-05 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
431098,Lankelly Lane,2023-08-05 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
431098,Lankelly Lane,2023-08-05 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
431098,Lankelly Lane,2023-08-05 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.61
431098,Lankelly Lane,2023-08-05 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.08
431098,Lankelly Lane,2023-08-05 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.84
431098,Lankelly Lane,2023-08-05 09:40:00+00:00,feeder,10.0,N Current (RMS),A,33.0
431098,Lankelly Lane,2023-08-05 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,36.7
431098,Lankelly Lane,2023-08-05 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,28.0
431098,Lankelly Lane,2023-08-05 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,53.8
431098,Lankelly Lane,2023-08-05 09:40:00+00:00,transformer,,Temperature,C,25.6
431098,Lankelly Lane,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
431098,Lankelly Lane,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.13
431098,Lankelly Lane,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
431098,Lankelly Lane,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
431098,Lankelly Lane,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
431098,Lankelly Lane,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.73
431098,Lankelly Lane,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
431098,Lankelly Lane,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
431098,Lankelly Lane,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
431098,Lankelly Lane,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,8.61
431098,Lankelly Lane,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,6.11
431098,Lankelly Lane,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,12.83
431098,Lankelly Lane,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,32.9
431098,Lankelly Lane,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,36.7
431098,Lankelly Lane,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,28.1
431098,Lankelly Lane,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,53.7
431098,Lankelly Lane,2023-08-05 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-05 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-05 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-05 09:30:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-05 09:30:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-05 09:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-05 09:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 09:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 09:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 09:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
431098,Lankelly Lane,2023-08-05 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
431098,Lankelly Lane,2023-08-05 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.65
431098,Lankelly Lane,2023-08-05 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.2
431098,Lankelly Lane,2023-08-05 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.09
431098,Lankelly Lane,2023-08-05 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.72
431098,Lankelly Lane,2023-08-05 09:30:00+00:00,feeder,10.0,N Current (RMS),A,28.2
431098,Lankelly Lane,2023-08-05 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,32.1
431098,Lankelly Lane,2023-08-05 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,31.2
431098,Lankelly Lane,2023-08-05 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,50.0
431098,Lankelly Lane,2023-08-05 09:30:00+00:00,transformer,,Temperature,C,25.6
431098,Lankelly Lane,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
431098,Lankelly Lane,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.68
431098,Lankelly Lane,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
431098,Lankelly Lane,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
431098,Lankelly Lane,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
431098,Lankelly Lane,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.23
431098,Lankelly Lane,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
431098,Lankelly Lane,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
431098,Lankelly Lane,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
431098,Lankelly Lane,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,7.21
431098,Lankelly Lane,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,7.11
431098,Lankelly Lane,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,11.71
431098,Lankelly Lane,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,28.0
431098,Lankelly Lane,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,32.1
431098,Lankelly Lane,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,31.2
431098,Lankelly Lane,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,50.0
431098,Lankelly Lane,2023-08-05 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-05 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-05 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-05 09:20:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-05 09:20:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-05 09:20:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-05 09:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 09:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 09:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 09:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
431098,Lankelly Lane,2023-08-05 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
431098,Lankelly Lane,2023-08-05 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
431098,Lankelly Lane,2023-08-05 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.2
431098,Lankelly Lane,2023-08-05 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.29
431098,Lankelly Lane,2023-08-05 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.63
431098,Lankelly Lane,2023-08-05 09:20:00+00:00,feeder,10.0,N Current (RMS),A,34.8
431098,Lankelly Lane,2023-08-05 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,31.5
431098,Lankelly Lane,2023-08-05 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,29.0
431098,Lankelly Lane,2023-08-05 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,57.4
431098,Lankelly Lane,2023-08-05 09:20:00+00:00,transformer,,Temperature,C,25.6
431098,Lankelly Lane,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
431098,Lankelly Lane,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.2
431098,Lankelly Lane,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
431098,Lankelly Lane,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
431098,Lankelly Lane,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
431098,Lankelly Lane,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.64
431098,Lankelly Lane,2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
431098,Lankelly Lane,2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
431098,Lankelly Lane,2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
431098,Lankelly Lane,2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,7.21
431098,Lankelly Lane,2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,6.31
431098,Lankelly Lane,2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,13.62
431098,Lankelly Lane,2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,34.7
431098,Lankelly Lane,2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,31.6
431098,Lankelly Lane,2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,29.0
431098,Lankelly Lane,2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,57.3
431098,Lankelly Lane,2023-08-05 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-05 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-05 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-05 09:10:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-05 09:10:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-05 09:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-05 09:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 09:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 09:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 09:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
431098,Lankelly Lane,2023-08-05 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
431098,Lankelly Lane,2023-08-05 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
431098,Lankelly Lane,2023-08-05 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.82
431098,Lankelly Lane,2023-08-05 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.09
431098,Lankelly Lane,2023-08-05 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.16
431098,Lankelly Lane,2023-08-05 09:10:00+00:00,feeder,10.0,N Current (RMS),A,26.0
431098,Lankelly Lane,2023-08-05 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,30.0
431098,Lankelly Lane,2023-08-05 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,43.1
431098,Lankelly Lane,2023-08-05 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,51.5
431098,Lankelly Lane,2023-08-05 09:10:00+00:00,transformer,,Temperature,C,25.6
431098,Lankelly Lane,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
431098,Lankelly Lane,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.66
431098,Lankelly Lane,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
431098,Lankelly Lane,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
431098,Lankelly Lane,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
431098,Lankelly Lane,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
431098,Lankelly Lane,2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
431098,Lankelly Lane,2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
431098,Lankelly Lane,2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
431098,Lankelly Lane,2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,6.84
431098,Lankelly Lane,2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,10.1
431098,Lankelly Lane,2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,12.15
431098,Lankelly Lane,2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,25.8
431098,Lankelly Lane,2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,30.0
431098,Lankelly Lane,2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,43.1
431098,Lankelly Lane,2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,51.4
431098,Lankelly Lane,2023-08-05 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-05 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-05 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-05 09:00:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 09:00:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-05 09:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 09:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 09:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 09:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 09:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
431098,Lankelly Lane,2023-08-05 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
431098,Lankelly Lane,2023-08-05 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.61
431098,Lankelly Lane,2023-08-05 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.56
431098,Lankelly Lane,2023-08-05 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.36
431098,Lankelly Lane,2023-08-05 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.96
431098,Lankelly Lane,2023-08-05 09:00:00+00:00,feeder,10.0,N Current (RMS),A,22.0
431098,Lankelly Lane,2023-08-05 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,32.8
431098,Lankelly Lane,2023-08-05 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,32.8
431098,Lankelly Lane,2023-08-05 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,42.6
431098,Lankelly Lane,2023-08-05 09:00:00+00:00,transformer,,Temperature,C,25.6
431098,Lankelly Lane,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
431098,Lankelly Lane,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
431098,Lankelly Lane,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
431098,Lankelly Lane,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
431098,Lankelly Lane,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
431098,Lankelly Lane,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.76
431098,Lankelly Lane,2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
431098,Lankelly Lane,2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
431098,Lankelly Lane,2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
431098,Lankelly Lane,2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,7.56
431098,Lankelly Lane,2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,7.37
431098,Lankelly Lane,2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,9.96
431098,Lankelly Lane,2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,21.9
431098,Lankelly Lane,2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,32.8
431098,Lankelly Lane,2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,32.8
431098,Lankelly Lane,2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,42.6
431098,Lankelly Lane,2023-08-05 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-05 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-05 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-05 08:50:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 08:50:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 08:50:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-05 08:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 08:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 08:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 08:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
431098,Lankelly Lane,2023-08-05 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
431098,Lankelly Lane,2023-08-05 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
431098,Lankelly Lane,2023-08-05 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.94
431098,Lankelly Lane,2023-08-05 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.02
431098,Lankelly Lane,2023-08-05 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.03
431098,Lankelly Lane,2023-08-05 08:50:00+00:00,feeder,10.0,N Current (RMS),A,26.8
431098,Lankelly Lane,2023-08-05 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,41.8
431098,Lankelly Lane,2023-08-05 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,56.2
431098,Lankelly Lane,2023-08-05 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,34.3
431098,Lankelly Lane,2023-08-05 08:50:00+00:00,transformer,,Temperature,C,25.6
431098,Lankelly Lane,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
431098,Lankelly Lane,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.77
431098,Lankelly Lane,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
431098,Lankelly Lane,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
431098,Lankelly Lane,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
431098,Lankelly Lane,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.7
431098,Lankelly Lane,2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
431098,Lankelly Lane,2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
431098,Lankelly Lane,2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
431098,Lankelly Lane,2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,9.95
431098,Lankelly Lane,2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,13.02
431098,Lankelly Lane,2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,8.03
431098,Lankelly Lane,2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,26.6
431098,Lankelly Lane,2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,41.8
431098,Lankelly Lane,2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,56.1
431098,Lankelly Lane,2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,34.3
431098,Lankelly Lane,2023-08-05 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-05 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-05 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-05 08:40:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-05 08:40:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-05 08:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-05 08:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 08:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 08:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 08:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
431098,Lankelly Lane,2023-08-05 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
431098,Lankelly Lane,2023-08-05 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
431098,Lankelly Lane,2023-08-05 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.37
431098,Lankelly Lane,2023-08-05 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.41
431098,Lankelly Lane,2023-08-05 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.94
431098,Lankelly Lane,2023-08-05 08:40:00+00:00,feeder,10.0,N Current (RMS),A,23.5
431098,Lankelly Lane,2023-08-05 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,31.4
431098,Lankelly Lane,2023-08-05 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,39.5
431098,Lankelly Lane,2023-08-05 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,46.1
431098,Lankelly Lane,2023-08-05 08:40:00+00:00,transformer,,Temperature,C,25.6
431098,Lankelly Lane,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
431098,Lankelly Lane,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.54
431098,Lankelly Lane,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
431098,Lankelly Lane,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
431098,Lankelly Lane,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
431098,Lankelly Lane,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.38
431098,Lankelly Lane,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.39
431098,Lankelly Lane,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
431098,Lankelly Lane,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
431098,Lankelly Lane,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,7.39
431098,Lankelly Lane,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,9.42
431098,Lankelly Lane,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,10.93
431098,Lankelly Lane,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,23.4
431098,Lankelly Lane,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,31.4
431098,Lankelly Lane,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,39.6
431098,Lankelly Lane,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,46.1
431098,Lankelly Lane,2023-08-05 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-05 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-05 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-05 08:30:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-05 08:30:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-05 08:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-05 08:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 08:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 08:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 08:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
431098,Lankelly Lane,2023-08-05 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
431098,Lankelly Lane,2023-08-05 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
431098,Lankelly Lane,2023-08-05 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.16
431098,Lankelly Lane,2023-08-05 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.68
431098,Lankelly Lane,2023-08-05 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.94
431098,Lankelly Lane,2023-08-05 08:30:00+00:00,feeder,10.0,N Current (RMS),A,24.3
431098,Lankelly Lane,2023-08-05 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,34.5
431098,Lankelly Lane,2023-08-05 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,48.5
431098,Lankelly Lane,2023-08-05 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,50.0
431098,Lankelly Lane,2023-08-05 08:30:00+00:00,transformer,,Temperature,C,25.6
431098,Lankelly Lane,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
431098,Lankelly Lane,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.66
431098,Lankelly Lane,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
431098,Lankelly Lane,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
431098,Lankelly Lane,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
431098,Lankelly Lane,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.9
431098,Lankelly Lane,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
431098,Lankelly Lane,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
431098,Lankelly Lane,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
431098,Lankelly Lane,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,8.17
431098,Lankelly Lane,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,11.69
431098,Lankelly Lane,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,11.93
431098,Lankelly Lane,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,24.2
431098,Lankelly Lane,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,34.5
431098,Lankelly Lane,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,48.5
431098,Lankelly Lane,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,50.0
431098,Lankelly Lane,2023-08-05 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-05 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-05 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-05 08:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-05 08:20:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-05 08:20:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-05 08:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 08:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 08:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 08:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
431098,Lankelly Lane,2023-08-05 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
431098,Lankelly Lane,2023-08-05 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
431098,Lankelly Lane,2023-08-05 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.11
431098,Lankelly Lane,2023-08-05 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.25
431098,Lankelly Lane,2023-08-05 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.9
431098,Lankelly Lane,2023-08-05 08:20:00+00:00,feeder,10.0,N Current (RMS),A,30.5
431098,Lankelly Lane,2023-08-05 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,52.7
431098,Lankelly Lane,2023-08-05 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,43.7
431098,Lankelly Lane,2023-08-05 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,38.9
431098,Lankelly Lane,2023-08-05 08:20:00+00:00,transformer,,Temperature,C,25.6
431098,Lankelly Lane,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
431098,Lankelly Lane,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.05
431098,Lankelly Lane,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
431098,Lankelly Lane,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
431098,Lankelly Lane,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
431098,Lankelly Lane,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.04
431098,Lankelly Lane,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
431098,Lankelly Lane,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
431098,Lankelly Lane,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
431098,Lankelly Lane,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,12.1
431098,Lankelly Lane,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,10.26
431098,Lankelly Lane,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,8.91
431098,Lankelly Lane,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,30.3
431098,Lankelly Lane,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,52.7
431098,Lankelly Lane,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,43.8
431098,Lankelly Lane,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,38.9
431098,Lankelly Lane,2023-08-05 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-05 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-05 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-05 08:10:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 08:10:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-05 08:10:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 08:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 08:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 08:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 08:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
431098,Lankelly Lane,2023-08-05 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.66
431098,Lankelly Lane,2023-08-05 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
431098,Lankelly Lane,2023-08-05 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.48
431098,Lankelly Lane,2023-08-05 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.87
431098,Lankelly Lane,2023-08-05 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.46
431098,Lankelly Lane,2023-08-05 08:10:00+00:00,feeder,10.0,N Current (RMS),A,30.9
431098,Lankelly Lane,2023-08-05 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,51.2
431098,Lankelly Lane,2023-08-05 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,40.4
431098,Lankelly Lane,2023-08-05 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,49.6
431098,Lankelly Lane,2023-08-05 08:10:00+00:00,transformer,,Temperature,C,25.6
431098,Lankelly Lane,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
431098,Lankelly Lane,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.02
431098,Lankelly Lane,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
431098,Lankelly Lane,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
431098,Lankelly Lane,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
431098,Lankelly Lane,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.39
431098,Lankelly Lane,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
431098,Lankelly Lane,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
431098,Lankelly Lane,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,12.48
431098,Lankelly Lane,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,8.89
431098,Lankelly Lane,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,11.45
431098,Lankelly Lane,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,30.8
431098,Lankelly Lane,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,51.2
431098,Lankelly Lane,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,40.5
431098,Lankelly Lane,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,49.6
431098,Lankelly Lane,2023-08-05 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-05 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-05 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-05 08:00:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 08:00:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-05 08:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-05 08:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 08:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 08:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 08:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
431098,Lankelly Lane,2023-08-05 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.16
431098,Lankelly Lane,2023-08-05 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
431098,Lankelly Lane,2023-08-05 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.18
431098,Lankelly Lane,2023-08-05 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.79
431098,Lankelly Lane,2023-08-05 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.77
431098,Lankelly Lane,2023-08-05 08:00:00+00:00,feeder,10.0,N Current (RMS),A,35.7
431098,Lankelly Lane,2023-08-05 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,46.6
431098,Lankelly Lane,2023-08-05 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,31.9
431098,Lankelly Lane,2023-08-05 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,58.3
431098,Lankelly Lane,2023-08-05 08:00:00+00:00,transformer,,Temperature,C,25.6
431098,Lankelly Lane,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
431098,Lankelly Lane,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.68
431098,Lankelly Lane,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
431098,Lankelly Lane,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
431098,Lankelly Lane,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
431098,Lankelly Lane,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.04
431098,Lankelly Lane,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
431098,Lankelly Lane,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
431098,Lankelly Lane,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
431098,Lankelly Lane,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,11.18
431098,Lankelly Lane,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,6.82
431098,Lankelly Lane,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,13.75
431098,Lankelly Lane,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,35.6
431098,Lankelly Lane,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,46.6
431098,Lankelly Lane,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,32.0
431098,Lankelly Lane,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,58.2
431098,Lankelly Lane,2023-08-05 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-05 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-05 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-05 07:50:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-05 07:50:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-05 07:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-05 07:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 07:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 07:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 07:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
431098,Lankelly Lane,2023-08-05 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.57
431098,Lankelly Lane,2023-08-05 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
431098,Lankelly Lane,2023-08-05 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.78
431098,Lankelly Lane,2023-08-05 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.34
431098,Lankelly Lane,2023-08-05 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.66
431098,Lankelly Lane,2023-08-05 07:50:00+00:00,feeder,10.0,N Current (RMS),A,35.6
431098,Lankelly Lane,2023-08-05 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,48.9
431098,Lankelly Lane,2023-08-05 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,41.5
431098,Lankelly Lane,2023-08-05 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,63.7
431098,Lankelly Lane,2023-08-05 07:50:00+00:00,transformer,,Temperature,C,25.6
431098,Lankelly Lane,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
431098,Lankelly Lane,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.97
431098,Lankelly Lane,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
431098,Lankelly Lane,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
431098,Lankelly Lane,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
431098,Lankelly Lane,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
431098,Lankelly Lane,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
431098,Lankelly Lane,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
