Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431098,Lankelly Lane,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
431098,Lankelly Lane,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,11.78
431098,Lankelly Lane,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,9.37
431098,Lankelly Lane,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,14.65
431098,Lankelly Lane,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,35.4
431098,Lankelly Lane,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,48.9
431098,Lankelly Lane,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,41.6
431098,Lankelly Lane,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,63.6
431098,Lankelly Lane,2023-08-05 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-05 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-05 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-05 07:40:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 07:40:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-05 07:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-05 07:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 07:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 07:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 07:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
431098,Lankelly Lane,2023-08-05 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.59
431098,Lankelly Lane,2023-08-05 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
431098,Lankelly Lane,2023-08-05 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.57
431098,Lankelly Lane,2023-08-05 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.55
431098,Lankelly Lane,2023-08-05 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.17
431098,Lankelly Lane,2023-08-05 07:40:00+00:00,feeder,10.0,N Current (RMS),A,36.6
431098,Lankelly Lane,2023-08-05 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,44.3
431098,Lankelly Lane,2023-08-05 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,30.1
431098,Lankelly Lane,2023-08-05 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,59.0
431098,Lankelly Lane,2023-08-05 07:40:00+00:00,transformer,,Temperature,C,25.6
431098,Lankelly Lane,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
431098,Lankelly Lane,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.23
431098,Lankelly Lane,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
431098,Lankelly Lane,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
431098,Lankelly Lane,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
431098,Lankelly Lane,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
431098,Lankelly Lane,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
431098,Lankelly Lane,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
431098,Lankelly Lane,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
431098,Lankelly Lane,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,10.58
431098,Lankelly Lane,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,6.58
431098,Lankelly Lane,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,14.15
431098,Lankelly Lane,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,36.5
431098,Lankelly Lane,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,44.3
431098,Lankelly Lane,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,30.2
431098,Lankelly Lane,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,58.9
431098,Lankelly Lane,2023-08-05 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
431098,Lankelly Lane,2023-08-05 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-05 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-05 07:30:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-05 07:30:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-05 07:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-05 07:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 07:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 07:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 07:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
431098,Lankelly Lane,2023-08-05 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.57
431098,Lankelly Lane,2023-08-05 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
431098,Lankelly Lane,2023-08-05 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.87
431098,Lankelly Lane,2023-08-05 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.65
431098,Lankelly Lane,2023-08-05 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.75
431098,Lankelly Lane,2023-08-05 07:30:00+00:00,feeder,10.0,N Current (RMS),A,38.8
431098,Lankelly Lane,2023-08-05 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,41.9
431098,Lankelly Lane,2023-08-05 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,30.6
431098,Lankelly Lane,2023-08-05 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,61.4
431098,Lankelly Lane,2023-08-05 07:30:00+00:00,transformer,,Temperature,C,25.6
431098,Lankelly Lane,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
431098,Lankelly Lane,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.78
431098,Lankelly Lane,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
431098,Lankelly Lane,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
431098,Lankelly Lane,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
431098,Lankelly Lane,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
431098,Lankelly Lane,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
431098,Lankelly Lane,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
431098,Lankelly Lane,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
431098,Lankelly Lane,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,9.88
431098,Lankelly Lane,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,6.68
431098,Lankelly Lane,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,14.73
431098,Lankelly Lane,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,38.6
431098,Lankelly Lane,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,41.9
431098,Lankelly Lane,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,30.7
431098,Lankelly Lane,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,61.3
431098,Lankelly Lane,2023-08-05 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-05 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-05 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-05 07:20:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 07:20:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-05 07:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-05 07:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 07:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 07:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 07:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
431098,Lankelly Lane,2023-08-05 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
431098,Lankelly Lane,2023-08-05 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
431098,Lankelly Lane,2023-08-05 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.43
431098,Lankelly Lane,2023-08-05 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.35
431098,Lankelly Lane,2023-08-05 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.21
431098,Lankelly Lane,2023-08-05 07:20:00+00:00,feeder,10.0,N Current (RMS),A,34.3
431098,Lankelly Lane,2023-08-05 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,47.4
431098,Lankelly Lane,2023-08-05 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,37.5
431098,Lankelly Lane,2023-08-05 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,62.8
431098,Lankelly Lane,2023-08-05 07:20:00+00:00,transformer,,Temperature,C,25.6
431098,Lankelly Lane,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
431098,Lankelly Lane,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.35
431098,Lankelly Lane,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
431098,Lankelly Lane,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
431098,Lankelly Lane,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
431098,Lankelly Lane,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.93
431098,Lankelly Lane,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
431098,Lankelly Lane,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
431098,Lankelly Lane,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
431098,Lankelly Lane,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,11.44
431098,Lankelly Lane,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,8.37
431098,Lankelly Lane,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,15.2
431098,Lankelly Lane,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,34.2
431098,Lankelly Lane,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,47.4
431098,Lankelly Lane,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,37.6
431098,Lankelly Lane,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,62.7
431098,Lankelly Lane,2023-08-05 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-05 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-05 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-05 07:10:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 07:10:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-05 07:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-05 07:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 07:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 07:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 07:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
431098,Lankelly Lane,2023-08-05 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
431098,Lankelly Lane,2023-08-05 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
431098,Lankelly Lane,2023-08-05 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.15
431098,Lankelly Lane,2023-08-05 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.21
431098,Lankelly Lane,2023-08-05 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.26
431098,Lankelly Lane,2023-08-05 07:10:00+00:00,feeder,10.0,N Current (RMS),A,26.7
431098,Lankelly Lane,2023-08-05 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,46.3
431098,Lankelly Lane,2023-08-05 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,40.8
431098,Lankelly Lane,2023-08-05 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,55.7
431098,Lankelly Lane,2023-08-05 07:10:00+00:00,transformer,,Temperature,C,25.6
431098,Lankelly Lane,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
431098,Lankelly Lane,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.49
431098,Lankelly Lane,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
431098,Lankelly Lane,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
431098,Lankelly Lane,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
431098,Lankelly Lane,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.05
431098,Lankelly Lane,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
431098,Lankelly Lane,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
431098,Lankelly Lane,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
431098,Lankelly Lane,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,11.15
431098,Lankelly Lane,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,9.23
431098,Lankelly Lane,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,13.25
431098,Lankelly Lane,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,26.7
431098,Lankelly Lane,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,46.3
431098,Lankelly Lane,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,40.9
431098,Lankelly Lane,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,55.6
431098,Lankelly Lane,2023-08-05 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-05 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-05 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-05 07:00:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-05 07:00:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-05 07:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 07:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 07:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 07:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 07:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
431098,Lankelly Lane,2023-08-05 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.46
431098,Lankelly Lane,2023-08-05 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
431098,Lankelly Lane,2023-08-05 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.77
431098,Lankelly Lane,2023-08-05 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.6
431098,Lankelly Lane,2023-08-05 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.61
431098,Lankelly Lane,2023-08-05 07:00:00+00:00,feeder,10.0,N Current (RMS),A,20.9
431098,Lankelly Lane,2023-08-05 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,36.7
431098,Lankelly Lane,2023-08-05 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,45.3
431098,Lankelly Lane,2023-08-05 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,45.7
431098,Lankelly Lane,2023-08-05 07:00:00+00:00,transformer,,Temperature,C,25.6
431098,Lankelly Lane,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
431098,Lankelly Lane,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
431098,Lankelly Lane,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
431098,Lankelly Lane,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
431098,Lankelly Lane,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
431098,Lankelly Lane,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
431098,Lankelly Lane,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
431098,Lankelly Lane,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
431098,Lankelly Lane,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
431098,Lankelly Lane,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,8.78
431098,Lankelly Lane,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,10.61
431098,Lankelly Lane,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,10.6
431098,Lankelly Lane,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,20.8
431098,Lankelly Lane,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,36.7
431098,Lankelly Lane,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,45.4
431098,Lankelly Lane,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,45.7
431098,Lankelly Lane,2023-08-05 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-05 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-05 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-05 06:50:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-05 06:50:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-05 06:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 06:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 06:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 06:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 06:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
431098,Lankelly Lane,2023-08-05 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
431098,Lankelly Lane,2023-08-05 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
431098,Lankelly Lane,2023-08-05 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.89
431098,Lankelly Lane,2023-08-05 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.23
431098,Lankelly Lane,2023-08-05 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.54
431098,Lankelly Lane,2023-08-05 06:50:00+00:00,feeder,10.0,N Current (RMS),A,28.3
431098,Lankelly Lane,2023-08-05 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,37.4
431098,Lankelly Lane,2023-08-05 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,43.6
431098,Lankelly Lane,2023-08-05 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,45.2
431098,Lankelly Lane,2023-08-05 06:50:00+00:00,transformer,,Temperature,C,25.6
431098,Lankelly Lane,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
431098,Lankelly Lane,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.05
431098,Lankelly Lane,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
431098,Lankelly Lane,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
431098,Lankelly Lane,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
431098,Lankelly Lane,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
431098,Lankelly Lane,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
431098,Lankelly Lane,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
431098,Lankelly Lane,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
431098,Lankelly Lane,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,8.9
431098,Lankelly Lane,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,9.24
431098,Lankelly Lane,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,10.53
431098,Lankelly Lane,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,28.1
431098,Lankelly Lane,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,37.4
431098,Lankelly Lane,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,43.6
431098,Lankelly Lane,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,45.2
431098,Lankelly Lane,2023-08-05 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-05 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-05 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-05 06:40:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 06:40:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-05 06:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 06:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 06:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 06:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 06:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
431098,Lankelly Lane,2023-08-05 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.97
431098,Lankelly Lane,2023-08-05 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
431098,Lankelly Lane,2023-08-05 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.76
431098,Lankelly Lane,2023-08-05 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.1
431098,Lankelly Lane,2023-08-05 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.58
431098,Lankelly Lane,2023-08-05 06:40:00+00:00,feeder,10.0,N Current (RMS),A,29.4
431098,Lankelly Lane,2023-08-05 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,45.7
431098,Lankelly Lane,2023-08-05 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,34.0
431098,Lankelly Lane,2023-08-05 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,49.2
431098,Lankelly Lane,2023-08-05 06:40:00+00:00,transformer,,Temperature,C,25.6
431098,Lankelly Lane,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
431098,Lankelly Lane,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.56
431098,Lankelly Lane,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
431098,Lankelly Lane,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
431098,Lankelly Lane,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
431098,Lankelly Lane,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.76
431098,Lankelly Lane,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
431098,Lankelly Lane,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
431098,Lankelly Lane,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
431098,Lankelly Lane,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,10.76
431098,Lankelly Lane,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,7.12
431098,Lankelly Lane,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,11.58
431098,Lankelly Lane,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,29.2
431098,Lankelly Lane,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,45.7
431098,Lankelly Lane,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,34.0
431098,Lankelly Lane,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,49.2
431098,Lankelly Lane,2023-08-05 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-05 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-05 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-05 06:30:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 06:30:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-05 06:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-05 06:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 06:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 06:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 06:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
431098,Lankelly Lane,2023-08-05 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.69
431098,Lankelly Lane,2023-08-05 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
431098,Lankelly Lane,2023-08-05 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.03
431098,Lankelly Lane,2023-08-05 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.2
431098,Lankelly Lane,2023-08-05 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.53
431098,Lankelly Lane,2023-08-05 06:30:00+00:00,feeder,10.0,N Current (RMS),A,39.6
431098,Lankelly Lane,2023-08-05 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,42.6
431098,Lankelly Lane,2023-08-05 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,29.2
431098,Lankelly Lane,2023-08-05 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,62.2
431098,Lankelly Lane,2023-08-05 06:30:00+00:00,transformer,,Temperature,C,25.6
431098,Lankelly Lane,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
431098,Lankelly Lane,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.05
431098,Lankelly Lane,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
431098,Lankelly Lane,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
431098,Lankelly Lane,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
431098,Lankelly Lane,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.11
431098,Lankelly Lane,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
431098,Lankelly Lane,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
431098,Lankelly Lane,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
431098,Lankelly Lane,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,10.03
431098,Lankelly Lane,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,6.22
431098,Lankelly Lane,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,14.51
431098,Lankelly Lane,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,39.4
431098,Lankelly Lane,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,42.6
431098,Lankelly Lane,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,29.2
431098,Lankelly Lane,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,62.1
431098,Lankelly Lane,2023-08-05 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-05 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-05 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-05 06:20:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-05 06:20:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-05 06:20:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-05 06:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 06:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 06:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 06:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
431098,Lankelly Lane,2023-08-05 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
431098,Lankelly Lane,2023-08-05 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
431098,Lankelly Lane,2023-08-05 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.18
431098,Lankelly Lane,2023-08-05 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.03
431098,Lankelly Lane,2023-08-05 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.69
431098,Lankelly Lane,2023-08-05 06:20:00+00:00,feeder,10.0,N Current (RMS),A,38.8
431098,Lankelly Lane,2023-08-05 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,34.6
431098,Lankelly Lane,2023-08-05 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,37.6
431098,Lankelly Lane,2023-08-05 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,65.6
431098,Lankelly Lane,2023-08-05 06:20:00+00:00,transformer,,Temperature,C,25.6
431098,Lankelly Lane,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
431098,Lankelly Lane,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.3
431098,Lankelly Lane,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
431098,Lankelly Lane,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
431098,Lankelly Lane,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
431098,Lankelly Lane,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
431098,Lankelly Lane,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
431098,Lankelly Lane,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
431098,Lankelly Lane,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
431098,Lankelly Lane,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,8.2
431098,Lankelly Lane,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,8.06
431098,Lankelly Lane,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,15.67
431098,Lankelly Lane,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,38.7
431098,Lankelly Lane,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,34.6
431098,Lankelly Lane,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,37.6
431098,Lankelly Lane,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,65.5
431098,Lankelly Lane,2023-08-05 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
431098,Lankelly Lane,2023-08-05 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-05 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-05 06:10:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-05 06:10:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-05 06:10:00+00:00,feeder,,L1 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-05 06:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 06:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 06:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 06:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
431098,Lankelly Lane,2023-08-05 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
431098,Lankelly Lane,2023-08-05 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
431098,Lankelly Lane,2023-08-05 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.61
431098,Lankelly Lane,2023-08-05 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.35
431098,Lankelly Lane,2023-08-05 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,18.33
431098,Lankelly Lane,2023-08-05 06:10:00+00:00,feeder,10.0,N Current (RMS),A,48.0
431098,Lankelly Lane,2023-08-05 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,32.3
431098,Lankelly Lane,2023-08-05 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,43.0
431098,Lankelly Lane,2023-08-05 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,75.6
431098,Lankelly Lane,2023-08-05 06:10:00+00:00,transformer,,Temperature,C,25.6
431098,Lankelly Lane,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
431098,Lankelly Lane,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.79
431098,Lankelly Lane,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
431098,Lankelly Lane,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
431098,Lankelly Lane,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
431098,Lankelly Lane,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.57
431098,Lankelly Lane,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
431098,Lankelly Lane,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
431098,Lankelly Lane,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
431098,Lankelly Lane,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,7.64
431098,Lankelly Lane,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,9.38
431098,Lankelly Lane,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,18.29
431098,Lankelly Lane,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,47.9
431098,Lankelly Lane,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,32.4
431098,Lankelly Lane,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,43.1
431098,Lankelly Lane,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,75.5
431098,Lankelly Lane,2023-08-05 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
431098,Lankelly Lane,2023-08-05 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-05 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-05 06:00:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-05 06:00:00+00:00,feeder,,L2 Active Power,kW,0.04
431098,Lankelly Lane,2023-08-05 06:00:00+00:00,feeder,,L1 Active Power,kW,-0.04
431098,Lankelly Lane,2023-08-05 06:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 06:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-05 06:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 06:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-05 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
431098,Lankelly Lane,2023-08-05 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.54
431098,Lankelly Lane,2023-08-05 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
431098,Lankelly Lane,2023-08-05 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.05
431098,Lankelly Lane,2023-08-05 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.78
431098,Lankelly Lane,2023-08-05 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,21.91
431098,Lankelly Lane,2023-08-05 06:00:00+00:00,feeder,10.0,N Current (RMS),A,64.6
431098,Lankelly Lane,2023-08-05 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,34.5
431098,Lankelly Lane,2023-08-05 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.0
431098,Lankelly Lane,2023-08-05 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,90.5
431098,Lankelly Lane,2023-08-05 06:00:00+00:00,transformer,,Temperature,C,25.6
431098,Lankelly Lane,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
431098,Lankelly Lane,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.37
431098,Lankelly Lane,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.97
431098,Lankelly Lane,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
431098,Lankelly Lane,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
431098,Lankelly Lane,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.71
431098,Lankelly Lane,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
431098,Lankelly Lane,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
431098,Lankelly Lane,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
431098,Lankelly Lane,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,8.08
431098,Lankelly Lane,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,5.82
431098,Lankelly Lane,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,21.86
431098,Lankelly Lane,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,64.3
431098,Lankelly Lane,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,34.6
431098,Lankelly Lane,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,27.0
431098,Lankelly Lane,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,90.3
431098,Lankelly Lane,2023-08-05 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-05 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-05 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-05 05:50:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-05 05:50:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-05 05:50:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-05 05:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 05:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 05:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 05:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
431098,Lankelly Lane,2023-08-05 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.44
431098,Lankelly Lane,2023-08-05 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
431098,Lankelly Lane,2023-08-05 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.98
431098,Lankelly Lane,2023-08-05 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.6
431098,Lankelly Lane,2023-08-05 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.81
431098,Lankelly Lane,2023-08-05 05:50:00+00:00,feeder,10.0,N Current (RMS),A,37.6
431098,Lankelly Lane,2023-08-05 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,33.7
431098,Lankelly Lane,2023-08-05 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,49.3
431098,Lankelly Lane,2023-08-05 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,61.1
431098,Lankelly Lane,2023-08-05 05:50:00+00:00,transformer,,Temperature,C,25.6
431098,Lankelly Lane,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
431098,Lankelly Lane,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.72
431098,Lankelly Lane,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
431098,Lankelly Lane,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
431098,Lankelly Lane,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
431098,Lankelly Lane,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.45
431098,Lankelly Lane,2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
431098,Lankelly Lane,2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
431098,Lankelly Lane,2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
431098,Lankelly Lane,2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,8.01
431098,Lankelly Lane,2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,10.61
431098,Lankelly Lane,2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,14.8
431098,Lankelly Lane,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,37.4
431098,Lankelly Lane,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,33.8
431098,Lankelly Lane,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,49.3
431098,Lankelly Lane,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,61.0
431098,Lankelly Lane,2023-08-05 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
431098,Lankelly Lane,2023-08-05 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-05 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-05 05:40:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-05 05:40:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-05 05:40:00+00:00,feeder,,L1 Active Power,kW,-0.05
431098,Lankelly Lane,2023-08-05 05:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 05:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-05 05:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 05:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-05 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
431098,Lankelly Lane,2023-08-05 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
431098,Lankelly Lane,2023-08-05 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
431098,Lankelly Lane,2023-08-05 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.84
431098,Lankelly Lane,2023-08-05 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.85
431098,Lankelly Lane,2023-08-05 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,22.18
431098,Lankelly Lane,2023-08-05 05:40:00+00:00,feeder,10.0,N Current (RMS),A,67.2
431098,Lankelly Lane,2023-08-05 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,29.0
431098,Lankelly Lane,2023-08-05 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.8
431098,Lankelly Lane,2023-08-05 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,91.9
431098,Lankelly Lane,2023-08-05 05:40:00+00:00,transformer,,Temperature,C,25.6
431098,Lankelly Lane,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
431098,Lankelly Lane,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.94
431098,Lankelly Lane,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
431098,Lankelly Lane,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
431098,Lankelly Lane,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
431098,Lankelly Lane,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.29
431098,Lankelly Lane,2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
431098,Lankelly Lane,2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
431098,Lankelly Lane,2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
431098,Lankelly Lane,2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,6.87
431098,Lankelly Lane,2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,5.89
431098,Lankelly Lane,2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,22.13
431098,Lankelly Lane,2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,66.9
431098,Lankelly Lane,2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,29.2
431098,Lankelly Lane,2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,26.9
431098,Lankelly Lane,2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,91.7
431098,Lankelly Lane,2023-08-05 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-05 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-05 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-05 05:30:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-05 05:30:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-05 05:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-05 05:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 05:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 05:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 05:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
431098,Lankelly Lane,2023-08-05 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
431098,Lankelly Lane,2023-08-05 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
431098,Lankelly Lane,2023-08-05 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.42
431098,Lankelly Lane,2023-08-05 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.31
431098,Lankelly Lane,2023-08-05 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.38
431098,Lankelly Lane,2023-08-05 05:30:00+00:00,feeder,10.0,N Current (RMS),A,34.4
431098,Lankelly Lane,2023-08-05 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,39.4
431098,Lankelly Lane,2023-08-05 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,31.6
431098,Lankelly Lane,2023-08-05 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,59.9
431098,Lankelly Lane,2023-08-05 05:30:00+00:00,transformer,,Temperature,C,25.6
431098,Lankelly Lane,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
431098,Lankelly Lane,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
431098,Lankelly Lane,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
431098,Lankelly Lane,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
431098,Lankelly Lane,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
431098,Lankelly Lane,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.87
431098,Lankelly Lane,2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.51
431098,Lankelly Lane,2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
431098,Lankelly Lane,2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
431098,Lankelly Lane,2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,9.42
431098,Lankelly Lane,2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,7.34
431098,Lankelly Lane,2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,14.36
431098,Lankelly Lane,2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,34.3
431098,Lankelly Lane,2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,39.5
431098,Lankelly Lane,2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,31.6
431098,Lankelly Lane,2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,59.8
431098,Lankelly Lane,2023-08-05 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-05 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-05 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-05 05:20:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 05:20:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-05 05:20:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 05:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 05:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 05:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 05:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
431098,Lankelly Lane,2023-08-05 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
431098,Lankelly Lane,2023-08-05 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
431098,Lankelly Lane,2023-08-05 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.76
431098,Lankelly Lane,2023-08-05 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.81
431098,Lankelly Lane,2023-08-05 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.66
431098,Lankelly Lane,2023-08-05 05:20:00+00:00,feeder,10.0,N Current (RMS),A,22.8
431098,Lankelly Lane,2023-08-05 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,36.9
431098,Lankelly Lane,2023-08-05 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,33.7
431098,Lankelly Lane,2023-08-05 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,45.0
431098,Lankelly Lane,2023-08-05 05:20:00+00:00,transformer,,Temperature,C,25.6
431098,Lankelly Lane,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
431098,Lankelly Lane,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
431098,Lankelly Lane,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.25
431098,Lankelly Lane,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
431098,Lankelly Lane,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
431098,Lankelly Lane,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
431098,Lankelly Lane,2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
431098,Lankelly Lane,2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
431098,Lankelly Lane,2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
431098,Lankelly Lane,2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,8.77
431098,Lankelly Lane,2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,7.83
431098,Lankelly Lane,2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,10.65
431098,Lankelly Lane,2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,22.7
431098,Lankelly Lane,2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,36.9
431098,Lankelly Lane,2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,33.7
431098,Lankelly Lane,2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,45.0
431098,Lankelly Lane,2023-08-05 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-05 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-05 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-05 05:10:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-05 05:10:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-05 05:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-05 05:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 05:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 05:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 05:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
431098,Lankelly Lane,2023-08-05 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
431098,Lankelly Lane,2023-08-05 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
431098,Lankelly Lane,2023-08-05 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.69
431098,Lankelly Lane,2023-08-05 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.79
431098,Lankelly Lane,2023-08-05 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.42
431098,Lankelly Lane,2023-08-05 05:10:00+00:00,feeder,10.0,N Current (RMS),A,19.4
431098,Lankelly Lane,2023-08-05 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,28.0
431098,Lankelly Lane,2023-08-05 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,37.7
431098,Lankelly Lane,2023-08-05 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,39.7
431098,Lankelly Lane,2023-08-05 05:10:00+00:00,transformer,,Temperature,C,25.6
