Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431098,Lankelly Lane,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
431098,Lankelly Lane,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.23
431098,Lankelly Lane,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.31
431098,Lankelly Lane,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
431098,Lankelly Lane,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
431098,Lankelly Lane,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.32
431098,Lankelly Lane,2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.24
431098,Lankelly Lane,2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
431098,Lankelly Lane,2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
431098,Lankelly Lane,2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,6.7
431098,Lankelly Lane,2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,8.8
431098,Lankelly Lane,2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,9.41
431098,Lankelly Lane,2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,19.3
431098,Lankelly Lane,2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,28.1
431098,Lankelly Lane,2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,37.7
431098,Lankelly Lane,2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,39.7
431098,Lankelly Lane,2023-08-05 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-05 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-05 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-05 05:00:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-05 05:00:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-05 05:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-05 05:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 05:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 05:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 05:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
431098,Lankelly Lane,2023-08-05 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
431098,Lankelly Lane,2023-08-05 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
431098,Lankelly Lane,2023-08-05 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.53
431098,Lankelly Lane,2023-08-05 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.98
431098,Lankelly Lane,2023-08-05 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.36
431098,Lankelly Lane,2023-08-05 05:00:00+00:00,feeder,10.0,N Current (RMS),A,22.0
431098,Lankelly Lane,2023-08-05 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,27.6
431098,Lankelly Lane,2023-08-05 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,31.8
431098,Lankelly Lane,2023-08-05 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,39.8
431098,Lankelly Lane,2023-08-05 05:00:00+00:00,transformer,,Temperature,C,25.7
431098,Lankelly Lane,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.01
431098,Lankelly Lane,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.48
431098,Lankelly Lane,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.44
431098,Lankelly Lane,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
431098,Lankelly Lane,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
431098,Lankelly Lane,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.69
431098,Lankelly Lane,2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
431098,Lankelly Lane,2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
431098,Lankelly Lane,2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
431098,Lankelly Lane,2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,6.54
431098,Lankelly Lane,2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,7.0
431098,Lankelly Lane,2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,9.36
431098,Lankelly Lane,2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,21.9
431098,Lankelly Lane,2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,27.7
431098,Lankelly Lane,2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,31.8
431098,Lankelly Lane,2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,39.8
431098,Lankelly Lane,2023-08-05 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-05 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-05 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-05 04:50:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 04:50:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-05 04:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 04:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 04:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 04:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 04:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
431098,Lankelly Lane,2023-08-05 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.83
431098,Lankelly Lane,2023-08-05 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
431098,Lankelly Lane,2023-08-05 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.45
431098,Lankelly Lane,2023-08-05 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.7
431098,Lankelly Lane,2023-08-05 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.08
431098,Lankelly Lane,2023-08-05 04:50:00+00:00,feeder,10.0,N Current (RMS),A,17.3
431098,Lankelly Lane,2023-08-05 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,27.2
431098,Lankelly Lane,2023-08-05 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.2
431098,Lankelly Lane,2023-08-05 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,31.4
431098,Lankelly Lane,2023-08-05 04:50:00+00:00,transformer,,Temperature,C,25.7
431098,Lankelly Lane,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
431098,Lankelly Lane,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.97
431098,Lankelly Lane,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.58
431098,Lankelly Lane,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
431098,Lankelly Lane,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.33
431098,Lankelly Lane,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.26
431098,Lankelly Lane,2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
431098,Lankelly Lane,2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
431098,Lankelly Lane,2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
431098,Lankelly Lane,2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,6.46
431098,Lankelly Lane,2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,6.71
431098,Lankelly Lane,2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,7.08
431098,Lankelly Lane,2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,17.3
431098,Lankelly Lane,2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,27.2
431098,Lankelly Lane,2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,31.3
431098,Lankelly Lane,2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,31.4
431098,Lankelly Lane,2023-08-05 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-05 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-05 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-05 04:40:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 04:40:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-05 04:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 04:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 04:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 04:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 04:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
431098,Lankelly Lane,2023-08-05 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
431098,Lankelly Lane,2023-08-05 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
431098,Lankelly Lane,2023-08-05 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.77
431098,Lankelly Lane,2023-08-05 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.8
431098,Lankelly Lane,2023-08-05 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.75
431098,Lankelly Lane,2023-08-05 04:40:00+00:00,feeder,10.0,N Current (RMS),A,17.5
431098,Lankelly Lane,2023-08-05 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,32.9
431098,Lankelly Lane,2023-08-05 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,31.2
431098,Lankelly Lane,2023-08-05 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,30.1
431098,Lankelly Lane,2023-08-05 04:40:00+00:00,transformer,,Temperature,C,25.8
431098,Lankelly Lane,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
431098,Lankelly Lane,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.4
431098,Lankelly Lane,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.52
431098,Lankelly Lane,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
431098,Lankelly Lane,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
431098,Lankelly Lane,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.63
431098,Lankelly Lane,2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
431098,Lankelly Lane,2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
431098,Lankelly Lane,2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
431098,Lankelly Lane,2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,7.77
431098,Lankelly Lane,2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,6.82
431098,Lankelly Lane,2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,6.75
431098,Lankelly Lane,2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,17.4
431098,Lankelly Lane,2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,32.9
431098,Lankelly Lane,2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,31.2
431098,Lankelly Lane,2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,30.1
431098,Lankelly Lane,2023-08-05 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-05 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-05 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-05 04:30:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 04:30:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-05 04:30:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 04:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 04:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 04:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 04:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
431098,Lankelly Lane,2023-08-05 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.39
431098,Lankelly Lane,2023-08-05 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
431098,Lankelly Lane,2023-08-05 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.61
431098,Lankelly Lane,2023-08-05 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.25
431098,Lankelly Lane,2023-08-05 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.92
431098,Lankelly Lane,2023-08-05 04:30:00+00:00,feeder,10.0,N Current (RMS),A,16.5
431098,Lankelly Lane,2023-08-05 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,31.9
431098,Lankelly Lane,2023-08-05 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,32.7
431098,Lankelly Lane,2023-08-05 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,30.5
431098,Lankelly Lane,2023-08-05 04:30:00+00:00,transformer,,Temperature,C,25.8
431098,Lankelly Lane,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.03
431098,Lankelly Lane,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.72
431098,Lankelly Lane,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.47
431098,Lankelly Lane,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
431098,Lankelly Lane,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
431098,Lankelly Lane,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.87
431098,Lankelly Lane,2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
431098,Lankelly Lane,2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
431098,Lankelly Lane,2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
431098,Lankelly Lane,2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,7.61
431098,Lankelly Lane,2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,7.26
431098,Lankelly Lane,2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,6.92
431098,Lankelly Lane,2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,16.4
431098,Lankelly Lane,2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,31.9
431098,Lankelly Lane,2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,32.7
431098,Lankelly Lane,2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,30.5
431098,Lankelly Lane,2023-08-05 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-05 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-05 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-05 04:20:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 04:20:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-05 04:20:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 04:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 04:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 04:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 04:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
431098,Lankelly Lane,2023-08-05 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
431098,Lankelly Lane,2023-08-05 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
431098,Lankelly Lane,2023-08-05 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.22
431098,Lankelly Lane,2023-08-05 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.25
431098,Lankelly Lane,2023-08-05 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.54
431098,Lankelly Lane,2023-08-05 04:20:00+00:00,feeder,10.0,N Current (RMS),A,16.9
431098,Lankelly Lane,2023-08-05 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,30.5
431098,Lankelly Lane,2023-08-05 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,32.6
431098,Lankelly Lane,2023-08-05 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,33.1
431098,Lankelly Lane,2023-08-05 04:20:00+00:00,transformer,,Temperature,C,25.8
431098,Lankelly Lane,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
431098,Lankelly Lane,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.09
431098,Lankelly Lane,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.5
431098,Lankelly Lane,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
431098,Lankelly Lane,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.23
431098,Lankelly Lane,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.36
431098,Lankelly Lane,2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
431098,Lankelly Lane,2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
431098,Lankelly Lane,2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
431098,Lankelly Lane,2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,7.22
431098,Lankelly Lane,2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,7.26
431098,Lankelly Lane,2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,7.55
431098,Lankelly Lane,2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,16.9
431098,Lankelly Lane,2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,30.6
431098,Lankelly Lane,2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,32.6
431098,Lankelly Lane,2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,33.1
431098,Lankelly Lane,2023-08-05 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-05 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-05 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-05 04:10:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-05 04:10:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-05 04:10:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 04:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 04:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 04:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 04:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
431098,Lankelly Lane,2023-08-05 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
431098,Lankelly Lane,2023-08-05 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
431098,Lankelly Lane,2023-08-05 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.37
431098,Lankelly Lane,2023-08-05 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.57
431098,Lankelly Lane,2023-08-05 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.32
431098,Lankelly Lane,2023-08-05 04:10:00+00:00,feeder,10.0,N Current (RMS),A,18.6
431098,Lankelly Lane,2023-08-05 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,31.1
431098,Lankelly Lane,2023-08-05 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,34.2
431098,Lankelly Lane,2023-08-05 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,39.5
431098,Lankelly Lane,2023-08-05 04:10:00+00:00,transformer,,Temperature,C,25.9
431098,Lankelly Lane,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.07
431098,Lankelly Lane,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.71
431098,Lankelly Lane,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.5
431098,Lankelly Lane,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.51
431098,Lankelly Lane,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
431098,Lankelly Lane,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.73
431098,Lankelly Lane,2023-08-05 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
431098,Lankelly Lane,2023-08-05 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
431098,Lankelly Lane,2023-08-05 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
431098,Lankelly Lane,2023-08-05 04:10:00+00:00,busbar,,L3 Active Power,kW,7.38
431098,Lankelly Lane,2023-08-05 04:10:00+00:00,busbar,,L2 Active Power,kW,7.58
431098,Lankelly Lane,2023-08-05 04:10:00+00:00,busbar,,L1 Active Power,kW,9.32
431098,Lankelly Lane,2023-08-05 04:10:00+00:00,busbar,,N Current (RMS),A,18.6
431098,Lankelly Lane,2023-08-05 04:10:00+00:00,busbar,,L3 Current (RMS),A,31.1
431098,Lankelly Lane,2023-08-05 04:10:00+00:00,busbar,,L2 Current (RMS),A,34.2
431098,Lankelly Lane,2023-08-05 04:10:00+00:00,busbar,,L1 Current (RMS),A,39.5
431098,Lankelly Lane,2023-08-05 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-05 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-05 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-05 04:00:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-05 04:00:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-05 04:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 04:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 04:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 04:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 04:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
431098,Lankelly Lane,2023-08-05 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.6
431098,Lankelly Lane,2023-08-05 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
431098,Lankelly Lane,2023-08-05 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.28
431098,Lankelly Lane,2023-08-05 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.43
431098,Lankelly Lane,2023-08-05 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.76
431098,Lankelly Lane,2023-08-05 04:00:00+00:00,feeder,10.0,N Current (RMS),A,16.3
431098,Lankelly Lane,2023-08-05 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,30.7
431098,Lankelly Lane,2023-08-05 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,37.4
431098,Lankelly Lane,2023-08-05 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,33.5
431098,Lankelly Lane,2023-08-05 04:00:00+00:00,transformer,,Temperature,C,25.9
431098,Lankelly Lane,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
431098,Lankelly Lane,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.21
431098,Lankelly Lane,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.56
431098,Lankelly Lane,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
431098,Lankelly Lane,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.34
431098,Lankelly Lane,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.42
431098,Lankelly Lane,2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
431098,Lankelly Lane,2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
431098,Lankelly Lane,2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
431098,Lankelly Lane,2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,7.29
431098,Lankelly Lane,2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,8.44
431098,Lankelly Lane,2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,7.76
431098,Lankelly Lane,2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,16.2
431098,Lankelly Lane,2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,30.8
431098,Lankelly Lane,2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,37.4
431098,Lankelly Lane,2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,33.5
431098,Lankelly Lane,2023-08-05 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-05 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-05 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-05 03:50:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 03:50:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-05 03:50:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-05 03:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 03:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 03:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 03:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
431098,Lankelly Lane,2023-08-05 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.56
431098,Lankelly Lane,2023-08-05 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
431098,Lankelly Lane,2023-08-05 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
431098,Lankelly Lane,2023-08-05 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.43
431098,Lankelly Lane,2023-08-05 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.18
431098,Lankelly Lane,2023-08-05 03:50:00+00:00,feeder,10.0,N Current (RMS),A,19.1
431098,Lankelly Lane,2023-08-05 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,33.5
431098,Lankelly Lane,2023-08-05 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,37.8
431098,Lankelly Lane,2023-08-05 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,32.5
431098,Lankelly Lane,2023-08-05 03:50:00+00:00,transformer,,Temperature,C,25.9
431098,Lankelly Lane,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.13
431098,Lankelly Lane,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.91
431098,Lankelly Lane,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.55
431098,Lankelly Lane,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.93
431098,Lankelly Lane,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.36
431098,Lankelly Lane,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.09
431098,Lankelly Lane,2023-08-05 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
431098,Lankelly Lane,2023-08-05 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
431098,Lankelly Lane,2023-08-05 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
431098,Lankelly Lane,2023-08-05 03:50:00+00:00,busbar,,L3 Active Power,kW,8.0
431098,Lankelly Lane,2023-08-05 03:50:00+00:00,busbar,,L2 Active Power,kW,8.44
431098,Lankelly Lane,2023-08-05 03:50:00+00:00,busbar,,L1 Active Power,kW,7.18
431098,Lankelly Lane,2023-08-05 03:50:00+00:00,busbar,,N Current (RMS),A,19.0
431098,Lankelly Lane,2023-08-05 03:50:00+00:00,busbar,,L3 Current (RMS),A,33.5
431098,Lankelly Lane,2023-08-05 03:50:00+00:00,busbar,,L2 Current (RMS),A,37.8
431098,Lankelly Lane,2023-08-05 03:50:00+00:00,busbar,,L1 Current (RMS),A,32.5
431098,Lankelly Lane,2023-08-05 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-05 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-05 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-05 03:40:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 03:40:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-05 03:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 03:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 03:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 03:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 03:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
431098,Lankelly Lane,2023-08-05 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.77
431098,Lankelly Lane,2023-08-05 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
431098,Lankelly Lane,2023-08-05 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.77
431098,Lankelly Lane,2023-08-05 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.89
431098,Lankelly Lane,2023-08-05 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.38
431098,Lankelly Lane,2023-08-05 03:40:00+00:00,feeder,10.0,N Current (RMS),A,19.2
431098,Lankelly Lane,2023-08-05 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,32.2
431098,Lankelly Lane,2023-08-05 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,31.9
431098,Lankelly Lane,2023-08-05 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,33.3
431098,Lankelly Lane,2023-08-05 03:40:00+00:00,transformer,,Temperature,C,26.0
431098,Lankelly Lane,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.11
431098,Lankelly Lane,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.28
431098,Lankelly Lane,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.57
431098,Lankelly Lane,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
431098,Lankelly Lane,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.34
431098,Lankelly Lane,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.63
431098,Lankelly Lane,2023-08-05 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
431098,Lankelly Lane,2023-08-05 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
431098,Lankelly Lane,2023-08-05 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
431098,Lankelly Lane,2023-08-05 03:40:00+00:00,busbar,,L3 Active Power,kW,7.77
431098,Lankelly Lane,2023-08-05 03:40:00+00:00,busbar,,L2 Active Power,kW,6.9
431098,Lankelly Lane,2023-08-05 03:40:00+00:00,busbar,,L1 Active Power,kW,7.38
431098,Lankelly Lane,2023-08-05 03:40:00+00:00,busbar,,N Current (RMS),A,19.1
431098,Lankelly Lane,2023-08-05 03:40:00+00:00,busbar,,L3 Current (RMS),A,32.2
431098,Lankelly Lane,2023-08-05 03:40:00+00:00,busbar,,L2 Current (RMS),A,31.9
431098,Lankelly Lane,2023-08-05 03:40:00+00:00,busbar,,L1 Current (RMS),A,33.3
431098,Lankelly Lane,2023-08-05 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-05 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-05 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-05 03:30:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 03:30:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-05 03:30:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-05 03:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 03:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 03:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 03:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
431098,Lankelly Lane,2023-08-05 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.97
431098,Lankelly Lane,2023-08-05 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.91
431098,Lankelly Lane,2023-08-05 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.55
431098,Lankelly Lane,2023-08-05 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.2
431098,Lankelly Lane,2023-08-05 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.06
431098,Lankelly Lane,2023-08-05 03:30:00+00:00,feeder,10.0,N Current (RMS),A,16.1
431098,Lankelly Lane,2023-08-05 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,31.6
431098,Lankelly Lane,2023-08-05 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,40.7
431098,Lankelly Lane,2023-08-05 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,31.8
431098,Lankelly Lane,2023-08-05 03:30:00+00:00,transformer,,Temperature,C,26.0
431098,Lankelly Lane,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
431098,Lankelly Lane,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.78
431098,Lankelly Lane,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.64
431098,Lankelly Lane,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
431098,Lankelly Lane,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.43
431098,Lankelly Lane,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.0
431098,Lankelly Lane,2023-08-05 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
431098,Lankelly Lane,2023-08-05 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
431098,Lankelly Lane,2023-08-05 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
431098,Lankelly Lane,2023-08-05 03:30:00+00:00,busbar,,L3 Active Power,kW,7.55
431098,Lankelly Lane,2023-08-05 03:30:00+00:00,busbar,,L2 Active Power,kW,9.21
431098,Lankelly Lane,2023-08-05 03:30:00+00:00,busbar,,L1 Active Power,kW,7.06
431098,Lankelly Lane,2023-08-05 03:30:00+00:00,busbar,,N Current (RMS),A,16.0
431098,Lankelly Lane,2023-08-05 03:30:00+00:00,busbar,,L3 Current (RMS),A,31.6
431098,Lankelly Lane,2023-08-05 03:30:00+00:00,busbar,,L2 Current (RMS),A,40.7
431098,Lankelly Lane,2023-08-05 03:30:00+00:00,busbar,,L1 Current (RMS),A,31.8
431098,Lankelly Lane,2023-08-05 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-05 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-05 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-05 03:20:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 03:20:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-05 03:20:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 03:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 03:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 03:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 03:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
431098,Lankelly Lane,2023-08-05 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
431098,Lankelly Lane,2023-08-05 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
431098,Lankelly Lane,2023-08-05 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.01
431098,Lankelly Lane,2023-08-05 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.26
431098,Lankelly Lane,2023-08-05 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.22
431098,Lankelly Lane,2023-08-05 03:20:00+00:00,feeder,10.0,N Current (RMS),A,17.3
431098,Lankelly Lane,2023-08-05 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,33.4
431098,Lankelly Lane,2023-08-05 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,36.9
431098,Lankelly Lane,2023-08-05 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,35.1
431098,Lankelly Lane,2023-08-05 03:20:00+00:00,transformer,,Temperature,C,26.1
431098,Lankelly Lane,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.15
431098,Lankelly Lane,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.04
431098,Lankelly Lane,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.62
431098,Lankelly Lane,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.13
431098,Lankelly Lane,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.4
431098,Lankelly Lane,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.26
431098,Lankelly Lane,2023-08-05 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
431098,Lankelly Lane,2023-08-05 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
431098,Lankelly Lane,2023-08-05 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
431098,Lankelly Lane,2023-08-05 03:20:00+00:00,busbar,,L3 Active Power,kW,8.02
431098,Lankelly Lane,2023-08-05 03:20:00+00:00,busbar,,L2 Active Power,kW,8.28
431098,Lankelly Lane,2023-08-05 03:20:00+00:00,busbar,,L1 Active Power,kW,8.23
431098,Lankelly Lane,2023-08-05 03:20:00+00:00,busbar,,N Current (RMS),A,17.3
431098,Lankelly Lane,2023-08-05 03:20:00+00:00,busbar,,L3 Current (RMS),A,33.4
431098,Lankelly Lane,2023-08-05 03:20:00+00:00,busbar,,L2 Current (RMS),A,36.9
431098,Lankelly Lane,2023-08-05 03:20:00+00:00,busbar,,L1 Current (RMS),A,35.1
431098,Lankelly Lane,2023-08-05 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-05 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-05 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-05 03:10:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 03:10:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-05 03:10:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 03:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 03:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 03:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 03:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
431098,Lankelly Lane,2023-08-05 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
431098,Lankelly Lane,2023-08-05 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
431098,Lankelly Lane,2023-08-05 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.05
431098,Lankelly Lane,2023-08-05 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.56
431098,Lankelly Lane,2023-08-05 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.48
431098,Lankelly Lane,2023-08-05 03:10:00+00:00,feeder,10.0,N Current (RMS),A,16.0
431098,Lankelly Lane,2023-08-05 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,37.2
431098,Lankelly Lane,2023-08-05 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,40.4
431098,Lankelly Lane,2023-08-05 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,35.3
431098,Lankelly Lane,2023-08-05 03:10:00+00:00,transformer,,Temperature,C,26.1
431098,Lankelly Lane,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
431098,Lankelly Lane,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.75
431098,Lankelly Lane,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.57
431098,Lankelly Lane,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
431098,Lankelly Lane,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
431098,Lankelly Lane,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.01
431098,Lankelly Lane,2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.42
431098,Lankelly Lane,2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
431098,Lankelly Lane,2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
431098,Lankelly Lane,2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,9.05
431098,Lankelly Lane,2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,9.57
431098,Lankelly Lane,2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,8.49
431098,Lankelly Lane,2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,15.9
431098,Lankelly Lane,2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,37.2
431098,Lankelly Lane,2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,40.4
431098,Lankelly Lane,2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,35.3
431098,Lankelly Lane,2023-08-05 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-05 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-05 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-05 03:00:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-05 03:00:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 03:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 03:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 03:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 03:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 03:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
431098,Lankelly Lane,2023-08-05 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
431098,Lankelly Lane,2023-08-05 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
431098,Lankelly Lane,2023-08-05 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.43
431098,Lankelly Lane,2023-08-05 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.47
431098,Lankelly Lane,2023-08-05 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.64
431098,Lankelly Lane,2023-08-05 03:00:00+00:00,feeder,10.0,N Current (RMS),A,18.3
431098,Lankelly Lane,2023-08-05 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,30.8
431098,Lankelly Lane,2023-08-05 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,48.0
431098,Lankelly Lane,2023-08-05 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,32.0
431098,Lankelly Lane,2023-08-05 03:00:00+00:00,transformer,,Temperature,C,26.2
431098,Lankelly Lane,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
431098,Lankelly Lane,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.6
431098,Lankelly Lane,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.54
431098,Lankelly Lane,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
431098,Lankelly Lane,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.34
431098,Lankelly Lane,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.01
431098,Lankelly Lane,2023-08-05 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.46
431098,Lankelly Lane,2023-08-05 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
431098,Lankelly Lane,2023-08-05 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
431098,Lankelly Lane,2023-08-05 03:00:00+00:00,busbar,,L3 Active Power,kW,7.44
431098,Lankelly Lane,2023-08-05 03:00:00+00:00,busbar,,L2 Active Power,kW,11.47
431098,Lankelly Lane,2023-08-05 03:00:00+00:00,busbar,,L1 Active Power,kW,7.64
431098,Lankelly Lane,2023-08-05 03:00:00+00:00,busbar,,N Current (RMS),A,18.1
431098,Lankelly Lane,2023-08-05 03:00:00+00:00,busbar,,L3 Current (RMS),A,30.9
431098,Lankelly Lane,2023-08-05 03:00:00+00:00,busbar,,L2 Current (RMS),A,47.9
431098,Lankelly Lane,2023-08-05 03:00:00+00:00,busbar,,L1 Current (RMS),A,32.0
431098,Lankelly Lane,2023-08-05 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-05 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-05 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-05 02:50:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-05 02:50:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 02:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 02:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 02:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 02:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 02:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
431098,Lankelly Lane,2023-08-05 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
431098,Lankelly Lane,2023-08-05 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
431098,Lankelly Lane,2023-08-05 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.05
431098,Lankelly Lane,2023-08-05 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.23
431098,Lankelly Lane,2023-08-05 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.5
431098,Lankelly Lane,2023-08-05 02:50:00+00:00,feeder,10.0,N Current (RMS),A,16.4
431098,Lankelly Lane,2023-08-05 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,29.2
431098,Lankelly Lane,2023-08-05 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,42.9
431098,Lankelly Lane,2023-08-05 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,31.6
431098,Lankelly Lane,2023-08-05 02:50:00+00:00,transformer,,Temperature,C,26.3
431098,Lankelly Lane,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.09
431098,Lankelly Lane,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.44
431098,Lankelly Lane,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.53
431098,Lankelly Lane,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
431098,Lankelly Lane,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.32
431098,Lankelly Lane,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.71
431098,Lankelly Lane,2023-08-05 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.3
431098,Lankelly Lane,2023-08-05 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
431098,Lankelly Lane,2023-08-05 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
431098,Lankelly Lane,2023-08-05 02:50:00+00:00,busbar,,L3 Active Power,kW,7.05
431098,Lankelly Lane,2023-08-05 02:50:00+00:00,busbar,,L2 Active Power,kW,10.24
431098,Lankelly Lane,2023-08-05 02:50:00+00:00,busbar,,L1 Active Power,kW,7.5
431098,Lankelly Lane,2023-08-05 02:50:00+00:00,busbar,,N Current (RMS),A,16.2
431098,Lankelly Lane,2023-08-05 02:50:00+00:00,busbar,,L3 Current (RMS),A,29.2
431098,Lankelly Lane,2023-08-05 02:50:00+00:00,busbar,,L2 Current (RMS),A,42.9
431098,Lankelly Lane,2023-08-05 02:50:00+00:00,busbar,,L1 Current (RMS),A,31.6
431098,Lankelly Lane,2023-08-05 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-05 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-05 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-05 02:40:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-05 02:40:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 02:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-05 02:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 02:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 02:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 02:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
431098,Lankelly Lane,2023-08-05 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
431098,Lankelly Lane,2023-08-05 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
431098,Lankelly Lane,2023-08-05 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.33
431098,Lankelly Lane,2023-08-05 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.67
431098,Lankelly Lane,2023-08-05 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.9
431098,Lankelly Lane,2023-08-05 02:40:00+00:00,feeder,10.0,N Current (RMS),A,24.7
431098,Lankelly Lane,2023-08-05 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,30.5
431098,Lankelly Lane,2023-08-05 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,57.3
431098,Lankelly Lane,2023-08-05 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,45.3
431098,Lankelly Lane,2023-08-05 02:40:00+00:00,transformer,,Temperature,C,26.3
431098,Lankelly Lane,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
431098,Lankelly Lane,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.27
431098,Lankelly Lane,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.52
431098,Lankelly Lane,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
431098,Lankelly Lane,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
431098,Lankelly Lane,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.47
431098,Lankelly Lane,2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.06
431098,Lankelly Lane,2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
431098,Lankelly Lane,2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
431098,Lankelly Lane,2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,7.35
431098,Lankelly Lane,2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,13.67
431098,Lankelly Lane,2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,10.89
431098,Lankelly Lane,2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,24.5
431098,Lankelly Lane,2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,30.6
431098,Lankelly Lane,2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,57.3
431098,Lankelly Lane,2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,45.3
431098,Lankelly Lane,2023-08-05 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-05 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-05 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-05 02:30:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-05 02:30:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 02:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-05 02:30:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-05 02:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 02:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 02:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
431098,Lankelly Lane,2023-08-05 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
431098,Lankelly Lane,2023-08-05 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
431098,Lankelly Lane,2023-08-05 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.42
