Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431098,Lankelly Lane,2023-08-05 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.99
431098,Lankelly Lane,2023-08-05 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.21
431098,Lankelly Lane,2023-08-05 02:30:00+00:00,feeder,10.0,N Current (RMS),A,29.2
431098,Lankelly Lane,2023-08-05 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,30.8
431098,Lankelly Lane,2023-08-05 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,65.5
431098,Lankelly Lane,2023-08-05 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,53.6
431098,Lankelly Lane,2023-08-05 02:30:00+00:00,transformer,,Temperature,C,26.4
431098,Lankelly Lane,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.15
431098,Lankelly Lane,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.96
431098,Lankelly Lane,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.59
431098,Lankelly Lane,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.41
431098,Lankelly Lane,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.36
431098,Lankelly Lane,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.05
431098,Lankelly Lane,2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
431098,Lankelly Lane,2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
431098,Lankelly Lane,2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
431098,Lankelly Lane,2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,7.45
431098,Lankelly Lane,2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,15.99
431098,Lankelly Lane,2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,13.19
431098,Lankelly Lane,2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,29.0
431098,Lankelly Lane,2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,30.9
431098,Lankelly Lane,2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,65.5
431098,Lankelly Lane,2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,53.6
431098,Lankelly Lane,2023-08-05 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-05 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-05 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-05 02:20:00+00:00,feeder,,L3 Active Power,kW,0.04
431098,Lankelly Lane,2023-08-05 02:20:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 02:20:00+00:00,feeder,,L1 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-05 02:20:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-05 02:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 02:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 02:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
431098,Lankelly Lane,2023-08-05 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
431098,Lankelly Lane,2023-08-05 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
431098,Lankelly Lane,2023-08-05 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.29
431098,Lankelly Lane,2023-08-05 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,16.62
431098,Lankelly Lane,2023-08-05 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.09
431098,Lankelly Lane,2023-08-05 02:20:00+00:00,feeder,10.0,N Current (RMS),A,38.6
431098,Lankelly Lane,2023-08-05 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,30.3
431098,Lankelly Lane,2023-08-05 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,67.7
431098,Lankelly Lane,2023-08-05 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,69.2
431098,Lankelly Lane,2023-08-05 02:20:00+00:00,transformer,,Temperature,C,26.4
431098,Lankelly Lane,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
431098,Lankelly Lane,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.6
431098,Lankelly Lane,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.57
431098,Lankelly Lane,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.18
431098,Lankelly Lane,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.33
431098,Lankelly Lane,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.54
431098,Lankelly Lane,2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.87
431098,Lankelly Lane,2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
431098,Lankelly Lane,2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
431098,Lankelly Lane,2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,7.33
431098,Lankelly Lane,2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,16.62
431098,Lankelly Lane,2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,17.06
431098,Lankelly Lane,2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,38.3
431098,Lankelly Lane,2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,30.4
431098,Lankelly Lane,2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,67.7
431098,Lankelly Lane,2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,69.1
431098,Lankelly Lane,2023-08-05 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-05 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-05 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-05 02:10:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-05 02:10:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 02:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-05 02:10:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-05 02:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 02:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 02:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
431098,Lankelly Lane,2023-08-05 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
431098,Lankelly Lane,2023-08-05 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
431098,Lankelly Lane,2023-08-05 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.69
431098,Lankelly Lane,2023-08-05 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,16.09
431098,Lankelly Lane,2023-08-05 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.99
431098,Lankelly Lane,2023-08-05 02:10:00+00:00,feeder,10.0,N Current (RMS),A,29.2
431098,Lankelly Lane,2023-08-05 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,31.8
431098,Lankelly Lane,2023-08-05 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,65.6
431098,Lankelly Lane,2023-08-05 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,53.0
431098,Lankelly Lane,2023-08-05 02:10:00+00:00,transformer,,Temperature,C,26.5
431098,Lankelly Lane,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
431098,Lankelly Lane,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.21
431098,Lankelly Lane,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.56
431098,Lankelly Lane,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.75
431098,Lankelly Lane,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.33
431098,Lankelly Lane,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.28
431098,Lankelly Lane,2023-08-05 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.59
431098,Lankelly Lane,2023-08-05 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
431098,Lankelly Lane,2023-08-05 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
431098,Lankelly Lane,2023-08-05 02:10:00+00:00,busbar,,L3 Active Power,kW,7.73
431098,Lankelly Lane,2023-08-05 02:10:00+00:00,busbar,,L2 Active Power,kW,16.08
431098,Lankelly Lane,2023-08-05 02:10:00+00:00,busbar,,L1 Active Power,kW,12.98
431098,Lankelly Lane,2023-08-05 02:10:00+00:00,busbar,,N Current (RMS),A,28.9
431098,Lankelly Lane,2023-08-05 02:10:00+00:00,busbar,,L3 Current (RMS),A,31.9
431098,Lankelly Lane,2023-08-05 02:10:00+00:00,busbar,,L2 Current (RMS),A,65.6
431098,Lankelly Lane,2023-08-05 02:10:00+00:00,busbar,,L1 Current (RMS),A,53.0
431098,Lankelly Lane,2023-08-05 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-05 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-05 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-05 02:00:00+00:00,feeder,,L3 Active Power,kW,0.04
431098,Lankelly Lane,2023-08-05 02:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-05 02:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-05 02:00:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-05 02:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 02:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 02:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
431098,Lankelly Lane,2023-08-05 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
431098,Lankelly Lane,2023-08-05 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
431098,Lankelly Lane,2023-08-05 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.39
431098,Lankelly Lane,2023-08-05 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,20.05
431098,Lankelly Lane,2023-08-05 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.43
431098,Lankelly Lane,2023-08-05 02:00:00+00:00,feeder,10.0,N Current (RMS),A,39.9
431098,Lankelly Lane,2023-08-05 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,30.6
431098,Lankelly Lane,2023-08-05 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,81.3
431098,Lankelly Lane,2023-08-05 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,50.3
431098,Lankelly Lane,2023-08-05 02:00:00+00:00,transformer,,Temperature,C,26.6
431098,Lankelly Lane,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
431098,Lankelly Lane,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.29
431098,Lankelly Lane,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.63
431098,Lankelly Lane,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.77
431098,Lankelly Lane,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
431098,Lankelly Lane,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.19
431098,Lankelly Lane,2023-08-05 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.05
431098,Lankelly Lane,2023-08-05 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
431098,Lankelly Lane,2023-08-05 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
431098,Lankelly Lane,2023-08-05 02:00:00+00:00,busbar,,L3 Active Power,kW,7.43
431098,Lankelly Lane,2023-08-05 02:00:00+00:00,busbar,,L2 Active Power,kW,20.03
431098,Lankelly Lane,2023-08-05 02:00:00+00:00,busbar,,L1 Active Power,kW,12.41
431098,Lankelly Lane,2023-08-05 02:00:00+00:00,busbar,,N Current (RMS),A,39.5
431098,Lankelly Lane,2023-08-05 02:00:00+00:00,busbar,,L3 Current (RMS),A,30.7
431098,Lankelly Lane,2023-08-05 02:00:00+00:00,busbar,,L2 Current (RMS),A,81.2
431098,Lankelly Lane,2023-08-05 02:00:00+00:00,busbar,,L1 Current (RMS),A,50.3
431098,Lankelly Lane,2023-08-05 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-05 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-05 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-05 01:50:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-05 01:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-05 01:50:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-05 01:50:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-05 01:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 01:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 01:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.94
431098,Lankelly Lane,2023-08-05 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
431098,Lankelly Lane,2023-08-05 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
431098,Lankelly Lane,2023-08-05 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.11
431098,Lankelly Lane,2023-08-05 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,20.36
431098,Lankelly Lane,2023-08-05 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.11
431098,Lankelly Lane,2023-08-05 01:50:00+00:00,feeder,10.0,N Current (RMS),A,31.0
431098,Lankelly Lane,2023-08-05 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,45.8
431098,Lankelly Lane,2023-08-05 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,82.2
431098,Lankelly Lane,2023-08-05 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,64.8
431098,Lankelly Lane,2023-08-05 01:50:00+00:00,transformer,,Temperature,C,26.6
431098,Lankelly Lane,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.05
431098,Lankelly Lane,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.73
431098,Lankelly Lane,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.5
431098,Lankelly Lane,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.39
431098,Lankelly Lane,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
431098,Lankelly Lane,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.59
431098,Lankelly Lane,2023-08-05 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.93
431098,Lankelly Lane,2023-08-05 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
431098,Lankelly Lane,2023-08-05 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
431098,Lankelly Lane,2023-08-05 01:50:00+00:00,busbar,,L3 Active Power,kW,11.14
431098,Lankelly Lane,2023-08-05 01:50:00+00:00,busbar,,L2 Active Power,kW,20.36
431098,Lankelly Lane,2023-08-05 01:50:00+00:00,busbar,,L1 Active Power,kW,16.08
431098,Lankelly Lane,2023-08-05 01:50:00+00:00,busbar,,N Current (RMS),A,30.8
431098,Lankelly Lane,2023-08-05 01:50:00+00:00,busbar,,L3 Current (RMS),A,45.9
431098,Lankelly Lane,2023-08-05 01:50:00+00:00,busbar,,L2 Current (RMS),A,82.2
431098,Lankelly Lane,2023-08-05 01:50:00+00:00,busbar,,L1 Current (RMS),A,64.7
431098,Lankelly Lane,2023-08-05 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-05 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-05 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-05 01:40:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-05 01:40:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 01:40:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-05 01:40:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-05 01:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 01:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 01:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.94
431098,Lankelly Lane,2023-08-05 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
431098,Lankelly Lane,2023-08-05 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
431098,Lankelly Lane,2023-08-05 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
431098,Lankelly Lane,2023-08-05 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,17.78
431098,Lankelly Lane,2023-08-05 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.62
431098,Lankelly Lane,2023-08-05 01:40:00+00:00,feeder,10.0,N Current (RMS),A,28.8
431098,Lankelly Lane,2023-08-05 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,37.5
431098,Lankelly Lane,2023-08-05 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,72.0
431098,Lankelly Lane,2023-08-05 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,55.4
431098,Lankelly Lane,2023-08-05 01:40:00+00:00,transformer,,Temperature,C,26.7
431098,Lankelly Lane,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
431098,Lankelly Lane,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.43
431098,Lankelly Lane,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.49
431098,Lankelly Lane,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.98
431098,Lankelly Lane,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.32
431098,Lankelly Lane,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.35
431098,Lankelly Lane,2023-08-05 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.93
431098,Lankelly Lane,2023-08-05 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
431098,Lankelly Lane,2023-08-05 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
431098,Lankelly Lane,2023-08-05 01:40:00+00:00,busbar,,L3 Active Power,kW,9.03
431098,Lankelly Lane,2023-08-05 01:40:00+00:00,busbar,,L2 Active Power,kW,17.77
431098,Lankelly Lane,2023-08-05 01:40:00+00:00,busbar,,L1 Active Power,kW,13.6
431098,Lankelly Lane,2023-08-05 01:40:00+00:00,busbar,,N Current (RMS),A,28.5
431098,Lankelly Lane,2023-08-05 01:40:00+00:00,busbar,,L3 Current (RMS),A,37.6
431098,Lankelly Lane,2023-08-05 01:40:00+00:00,busbar,,L2 Current (RMS),A,71.9
431098,Lankelly Lane,2023-08-05 01:40:00+00:00,busbar,,L1 Current (RMS),A,55.4
431098,Lankelly Lane,2023-08-05 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-05 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-05 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-05 01:30:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-05 01:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-05 01:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-05 01:30:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-05 01:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 01:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 01:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
431098,Lankelly Lane,2023-08-05 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
431098,Lankelly Lane,2023-08-05 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
431098,Lankelly Lane,2023-08-05 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.47
431098,Lankelly Lane,2023-08-05 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,17.62
431098,Lankelly Lane,2023-08-05 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.92
431098,Lankelly Lane,2023-08-05 01:30:00+00:00,feeder,10.0,N Current (RMS),A,33.0
431098,Lankelly Lane,2023-08-05 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,31.0
431098,Lankelly Lane,2023-08-05 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,71.4
431098,Lankelly Lane,2023-08-05 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,52.8
431098,Lankelly Lane,2023-08-05 01:30:00+00:00,transformer,,Temperature,C,26.7
431098,Lankelly Lane,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.09
431098,Lankelly Lane,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.5
431098,Lankelly Lane,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.54
431098,Lankelly Lane,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.9
431098,Lankelly Lane,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.35
431098,Lankelly Lane,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.28
431098,Lankelly Lane,2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.76
431098,Lankelly Lane,2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
431098,Lankelly Lane,2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
431098,Lankelly Lane,2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,7.5
431098,Lankelly Lane,2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,17.61
431098,Lankelly Lane,2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,12.9
431098,Lankelly Lane,2023-08-05 01:30:00+00:00,busbar,,N Current (RMS),A,32.7
431098,Lankelly Lane,2023-08-05 01:30:00+00:00,busbar,,L3 Current (RMS),A,31.1
431098,Lankelly Lane,2023-08-05 01:30:00+00:00,busbar,,L2 Current (RMS),A,71.4
431098,Lankelly Lane,2023-08-05 01:30:00+00:00,busbar,,L1 Current (RMS),A,52.7
431098,Lankelly Lane,2023-08-05 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-05 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-05 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-05 01:20:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-05 01:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-05 01:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-05 01:20:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-05 01:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 01:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 01:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
431098,Lankelly Lane,2023-08-05 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
431098,Lankelly Lane,2023-08-05 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
431098,Lankelly Lane,2023-08-05 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.06
431098,Lankelly Lane,2023-08-05 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,17.24
431098,Lankelly Lane,2023-08-05 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.19
431098,Lankelly Lane,2023-08-05 01:20:00+00:00,feeder,10.0,N Current (RMS),A,27.8
431098,Lankelly Lane,2023-08-05 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,37.3
431098,Lankelly Lane,2023-08-05 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,70.0
431098,Lankelly Lane,2023-08-05 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,49.6
431098,Lankelly Lane,2023-08-05 01:20:00+00:00,transformer,,Temperature,C,26.8
431098,Lankelly Lane,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
431098,Lankelly Lane,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.7
431098,Lankelly Lane,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.61
431098,Lankelly Lane,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.32
431098,Lankelly Lane,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.44
431098,Lankelly Lane,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.67
431098,Lankelly Lane,2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.31
431098,Lankelly Lane,2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
431098,Lankelly Lane,2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
431098,Lankelly Lane,2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,9.09
431098,Lankelly Lane,2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,17.23
431098,Lankelly Lane,2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,12.18
431098,Lankelly Lane,2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,27.5
431098,Lankelly Lane,2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,37.4
431098,Lankelly Lane,2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,69.9
431098,Lankelly Lane,2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,49.6
431098,Lankelly Lane,2023-08-05 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-05 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-05 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-05 01:10:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-05 01:10:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 01:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-05 01:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 01:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 01:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 01:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
431098,Lankelly Lane,2023-08-05 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
431098,Lankelly Lane,2023-08-05 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
431098,Lankelly Lane,2023-08-05 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.79
431098,Lankelly Lane,2023-08-05 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.98
431098,Lankelly Lane,2023-08-05 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.85
431098,Lankelly Lane,2023-08-05 01:10:00+00:00,feeder,10.0,N Current (RMS),A,22.2
431098,Lankelly Lane,2023-08-05 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,52.0
431098,Lankelly Lane,2023-08-05 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,65.4
431098,Lankelly Lane,2023-08-05 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,60.4
431098,Lankelly Lane,2023-08-05 01:10:00+00:00,transformer,,Temperature,C,26.9
431098,Lankelly Lane,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
431098,Lankelly Lane,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.32
431098,Lankelly Lane,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.58
431098,Lankelly Lane,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.99
431098,Lankelly Lane,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
431098,Lankelly Lane,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.15
431098,Lankelly Lane,2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.64
431098,Lankelly Lane,2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
431098,Lankelly Lane,2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
431098,Lankelly Lane,2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,12.81
431098,Lankelly Lane,2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,15.98
431098,Lankelly Lane,2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,14.84
431098,Lankelly Lane,2023-08-05 01:10:00+00:00,busbar,,N Current (RMS),A,22.1
431098,Lankelly Lane,2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,52.1
431098,Lankelly Lane,2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,65.4
431098,Lankelly Lane,2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,60.3
431098,Lankelly Lane,2023-08-05 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-05 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-05 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-05 01:00:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-05 01:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-05 01:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-05 01:00:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-05 01:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 01:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 01:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
431098,Lankelly Lane,2023-08-05 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
431098,Lankelly Lane,2023-08-05 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
431098,Lankelly Lane,2023-08-05 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.28
431098,Lankelly Lane,2023-08-05 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,19.38
431098,Lankelly Lane,2023-08-05 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.31
431098,Lankelly Lane,2023-08-05 01:00:00+00:00,feeder,10.0,N Current (RMS),A,32.9
431098,Lankelly Lane,2023-08-05 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,50.1
431098,Lankelly Lane,2023-08-05 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,82.8
431098,Lankelly Lane,2023-08-05 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,59.5
431098,Lankelly Lane,2023-08-05 01:00:00+00:00,transformer,,Temperature,C,26.9
431098,Lankelly Lane,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
431098,Lankelly Lane,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.29
431098,Lankelly Lane,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.57
431098,Lankelly Lane,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.91
431098,Lankelly Lane,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
431098,Lankelly Lane,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.16
431098,Lankelly Lane,2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
431098,Lankelly Lane,2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
431098,Lankelly Lane,2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
431098,Lankelly Lane,2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,12.3
431098,Lankelly Lane,2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,19.38
431098,Lankelly Lane,2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,14.29
431098,Lankelly Lane,2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,32.5
431098,Lankelly Lane,2023-08-05 01:00:00+00:00,busbar,,L3 Current (RMS),A,50.2
431098,Lankelly Lane,2023-08-05 01:00:00+00:00,busbar,,L2 Current (RMS),A,82.7
431098,Lankelly Lane,2023-08-05 01:00:00+00:00,busbar,,L1 Current (RMS),A,59.5
431098,Lankelly Lane,2023-08-05 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-05 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-05 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-05 00:50:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-05 00:50:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-05 00:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 00:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 00:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 00:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 00:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
431098,Lankelly Lane,2023-08-05 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.74
431098,Lankelly Lane,2023-08-05 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
431098,Lankelly Lane,2023-08-05 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.24
431098,Lankelly Lane,2023-08-05 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.25
431098,Lankelly Lane,2023-08-05 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.71
431098,Lankelly Lane,2023-08-05 00:50:00+00:00,feeder,10.0,N Current (RMS),A,18.9
431098,Lankelly Lane,2023-08-05 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,42.1
431098,Lankelly Lane,2023-08-05 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,51.4
431098,Lankelly Lane,2023-08-05 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,49.3
431098,Lankelly Lane,2023-08-05 00:50:00+00:00,transformer,,Temperature,C,27.0
431098,Lankelly Lane,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
431098,Lankelly Lane,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.9
431098,Lankelly Lane,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.58
431098,Lankelly Lane,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.73
431098,Lankelly Lane,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.39
431098,Lankelly Lane,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.66
431098,Lankelly Lane,2023-08-05 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
431098,Lankelly Lane,2023-08-05 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
431098,Lankelly Lane,2023-08-05 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
431098,Lankelly Lane,2023-08-05 00:50:00+00:00,busbar,,L3 Active Power,kW,10.25
431098,Lankelly Lane,2023-08-05 00:50:00+00:00,busbar,,L2 Active Power,kW,12.26
431098,Lankelly Lane,2023-08-05 00:50:00+00:00,busbar,,L1 Active Power,kW,11.71
431098,Lankelly Lane,2023-08-05 00:50:00+00:00,busbar,,N Current (RMS),A,18.8
431098,Lankelly Lane,2023-08-05 00:50:00+00:00,busbar,,L3 Current (RMS),A,42.1
431098,Lankelly Lane,2023-08-05 00:50:00+00:00,busbar,,L2 Current (RMS),A,51.4
431098,Lankelly Lane,2023-08-05 00:50:00+00:00,busbar,,L1 Current (RMS),A,49.3
431098,Lankelly Lane,2023-08-05 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-05 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-05 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-05 00:40:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-05 00:40:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 00:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 00:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 00:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 00:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 00:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
431098,Lankelly Lane,2023-08-05 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
431098,Lankelly Lane,2023-08-05 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.77
431098,Lankelly Lane,2023-08-05 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.57
431098,Lankelly Lane,2023-08-05 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.7
431098,Lankelly Lane,2023-08-05 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.55
431098,Lankelly Lane,2023-08-05 00:40:00+00:00,feeder,10.0,N Current (RMS),A,19.2
431098,Lankelly Lane,2023-08-05 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,39.6
431098,Lankelly Lane,2023-08-05 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,53.2
431098,Lankelly Lane,2023-08-05 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,49.0
431098,Lankelly Lane,2023-08-05 00:40:00+00:00,transformer,,Temperature,C,27.1
431098,Lankelly Lane,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
431098,Lankelly Lane,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.19
431098,Lankelly Lane,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.56
431098,Lankelly Lane,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
431098,Lankelly Lane,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.36
431098,Lankelly Lane,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.12
431098,Lankelly Lane,2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
431098,Lankelly Lane,2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
431098,Lankelly Lane,2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
431098,Lankelly Lane,2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,9.59
431098,Lankelly Lane,2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,12.71
431098,Lankelly Lane,2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,11.54
431098,Lankelly Lane,2023-08-05 00:40:00+00:00,busbar,,N Current (RMS),A,19.1
431098,Lankelly Lane,2023-08-05 00:40:00+00:00,busbar,,L3 Current (RMS),A,39.6
431098,Lankelly Lane,2023-08-05 00:40:00+00:00,busbar,,L2 Current (RMS),A,53.2
431098,Lankelly Lane,2023-08-05 00:40:00+00:00,busbar,,L1 Current (RMS),A,49.0
431098,Lankelly Lane,2023-08-05 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-05 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-05 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-05 00:30:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-05 00:30:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-05 00:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-05 00:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 00:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 00:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 00:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
431098,Lankelly Lane,2023-08-05 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.36
431098,Lankelly Lane,2023-08-05 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.82
431098,Lankelly Lane,2023-08-05 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.8
431098,Lankelly Lane,2023-08-05 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.65
431098,Lankelly Lane,2023-08-05 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.85
431098,Lankelly Lane,2023-08-05 00:30:00+00:00,feeder,10.0,N Current (RMS),A,18.8
431098,Lankelly Lane,2023-08-05 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,40.3
431098,Lankelly Lane,2023-08-05 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,52.9
431098,Lankelly Lane,2023-08-05 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,54.0
431098,Lankelly Lane,2023-08-05 00:30:00+00:00,transformer,,Temperature,C,27.1
431098,Lankelly Lane,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
431098,Lankelly Lane,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.92
431098,Lankelly Lane,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.57
431098,Lankelly Lane,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.57
431098,Lankelly Lane,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.36
431098,Lankelly Lane,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.85
431098,Lankelly Lane,2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
431098,Lankelly Lane,2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
431098,Lankelly Lane,2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
431098,Lankelly Lane,2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,9.82
431098,Lankelly Lane,2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,12.65
431098,Lankelly Lane,2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,12.84
431098,Lankelly Lane,2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,18.7
431098,Lankelly Lane,2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,40.4
431098,Lankelly Lane,2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,52.9
431098,Lankelly Lane,2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,53.9
431098,Lankelly Lane,2023-08-05 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-05 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-05 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-05 00:20:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-05 00:20:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-05 00:20:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 00:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 00:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 00:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 00:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
431098,Lankelly Lane,2023-08-05 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.63
431098,Lankelly Lane,2023-08-05 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
431098,Lankelly Lane,2023-08-05 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.93
431098,Lankelly Lane,2023-08-05 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.19
431098,Lankelly Lane,2023-08-05 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.89
431098,Lankelly Lane,2023-08-05 00:20:00+00:00,feeder,10.0,N Current (RMS),A,23.0
431098,Lankelly Lane,2023-08-05 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,40.8
431098,Lankelly Lane,2023-08-05 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,49.0
431098,Lankelly Lane,2023-08-05 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,50.3
431098,Lankelly Lane,2023-08-05 00:20:00+00:00,transformer,,Temperature,C,27.2
431098,Lankelly Lane,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.07
431098,Lankelly Lane,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.28
431098,Lankelly Lane,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.62
431098,Lankelly Lane,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
431098,Lankelly Lane,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.37
431098,Lankelly Lane,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.27
431098,Lankelly Lane,2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
431098,Lankelly Lane,2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
431098,Lankelly Lane,2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
431098,Lankelly Lane,2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,9.94
431098,Lankelly Lane,2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,11.2
431098,Lankelly Lane,2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,11.88
431098,Lankelly Lane,2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,22.8
431098,Lankelly Lane,2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,40.8
431098,Lankelly Lane,2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,49.0
431098,Lankelly Lane,2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,50.3
431098,Lankelly Lane,2023-08-05 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-05 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-05 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-05 00:10:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 00:10:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-05 00:10:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-05 00:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 00:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 00:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 00:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
431098,Lankelly Lane,2023-08-05 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.57
431098,Lankelly Lane,2023-08-05 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
431098,Lankelly Lane,2023-08-05 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.94
431098,Lankelly Lane,2023-08-05 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.45
431098,Lankelly Lane,2023-08-05 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.58
431098,Lankelly Lane,2023-08-05 00:10:00+00:00,feeder,10.0,N Current (RMS),A,17.6
431098,Lankelly Lane,2023-08-05 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,41.0
431098,Lankelly Lane,2023-08-05 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,45.0
431098,Lankelly Lane,2023-08-05 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,44.6
431098,Lankelly Lane,2023-08-05 00:10:00+00:00,transformer,,Temperature,C,27.3
431098,Lankelly Lane,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
431098,Lankelly Lane,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.6
431098,Lankelly Lane,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.64
431098,Lankelly Lane,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
431098,Lankelly Lane,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
431098,Lankelly Lane,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.54
431098,Lankelly Lane,2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
431098,Lankelly Lane,2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
431098,Lankelly Lane,2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
431098,Lankelly Lane,2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,9.95
431098,Lankelly Lane,2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,10.46
431098,Lankelly Lane,2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,10.58
431098,Lankelly Lane,2023-08-05 00:10:00+00:00,busbar,,N Current (RMS),A,17.6
431098,Lankelly Lane,2023-08-05 00:10:00+00:00,busbar,,L3 Current (RMS),A,41.0
431098,Lankelly Lane,2023-08-05 00:10:00+00:00,busbar,,L2 Current (RMS),A,45.1
431098,Lankelly Lane,2023-08-05 00:10:00+00:00,busbar,,L1 Current (RMS),A,44.6
431098,Lankelly Lane,2023-08-05 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-05 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-05 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-05 00:00:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-05 00:00:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-05 00:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-05 00:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 00:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 00:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 00:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-05 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
431098,Lankelly Lane,2023-08-05 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.52
431098,Lankelly Lane,2023-08-05 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.73
431098,Lankelly Lane,2023-08-05 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.35
431098,Lankelly Lane,2023-08-05 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.68
431098,Lankelly Lane,2023-08-05 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.3
431098,Lankelly Lane,2023-08-05 00:00:00+00:00,feeder,10.0,N Current (RMS),A,21.1
431098,Lankelly Lane,2023-08-05 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,35.5
431098,Lankelly Lane,2023-08-05 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,49.2
431098,Lankelly Lane,2023-08-05 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,51.8
431098,Lankelly Lane,2023-08-05 00:00:00+00:00,transformer,,Temperature,C,27.3
431098,Lankelly Lane,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
431098,Lankelly Lane,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.38
431098,Lankelly Lane,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.62
431098,Lankelly Lane,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
431098,Lankelly Lane,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.36
431098,Lankelly Lane,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.35
431098,Lankelly Lane,2023-08-05 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
431098,Lankelly Lane,2023-08-05 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
431098,Lankelly Lane,2023-08-05 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
431098,Lankelly Lane,2023-08-05 00:00:00+00:00,busbar,,L3 Active Power,kW,8.37
431098,Lankelly Lane,2023-08-05 00:00:00+00:00,busbar,,L2 Active Power,kW,11.69
431098,Lankelly Lane,2023-08-05 00:00:00+00:00,busbar,,L1 Active Power,kW,12.29
431098,Lankelly Lane,2023-08-05 00:00:00+00:00,busbar,,N Current (RMS),A,21.0
431098,Lankelly Lane,2023-08-05 00:00:00+00:00,busbar,,L3 Current (RMS),A,35.6
431098,Lankelly Lane,2023-08-05 00:00:00+00:00,busbar,,L2 Current (RMS),A,49.2
431098,Lankelly Lane,2023-08-05 00:00:00+00:00,busbar,,L1 Current (RMS),A,51.7
431098,Lankelly Lane,2023-08-09 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-09 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-09 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-09 23:50:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 23:50:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 23:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
