Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431098,Lankelly Lane,2023-08-09 23:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 23:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 23:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 23:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
431098,Lankelly Lane,2023-08-09 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
431098,Lankelly Lane,2023-08-09 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.54
431098,Lankelly Lane,2023-08-09 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.34
431098,Lankelly Lane,2023-08-09 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.99
431098,Lankelly Lane,2023-08-09 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.94
431098,Lankelly Lane,2023-08-09 23:50:00+00:00,feeder,10.0,N Current (RMS),A,25.9
431098,Lankelly Lane,2023-08-09 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.7
431098,Lankelly Lane,2023-08-09 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.3
431098,Lankelly Lane,2023-08-09 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,46.9
431098,Lankelly Lane,2023-08-09 23:50:00+00:00,transformer,,Temperature,C,29.1
431098,Lankelly Lane,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.27
431098,Lankelly Lane,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.68
431098,Lankelly Lane,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.72
431098,Lankelly Lane,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.54
431098,Lankelly Lane,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.48
431098,Lankelly Lane,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.76
431098,Lankelly Lane,2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
431098,Lankelly Lane,2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
431098,Lankelly Lane,2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
431098,Lankelly Lane,2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,5.36
431098,Lankelly Lane,2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,7.0
431098,Lankelly Lane,2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,10.93
431098,Lankelly Lane,2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,25.8
431098,Lankelly Lane,2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,23.8
431098,Lankelly Lane,2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,31.3
431098,Lankelly Lane,2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,46.8
431098,Lankelly Lane,2023-08-09 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-09 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-09 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-09 23:40:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 23:40:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 23:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 23:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 23:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 23:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 23:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
431098,Lankelly Lane,2023-08-09 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
431098,Lankelly Lane,2023-08-09 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.69
431098,Lankelly Lane,2023-08-09 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.1
431098,Lankelly Lane,2023-08-09 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.44
431098,Lankelly Lane,2023-08-09 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.36
431098,Lankelly Lane,2023-08-09 23:40:00+00:00,feeder,10.0,N Current (RMS),A,17.8
431098,Lankelly Lane,2023-08-09 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.8
431098,Lankelly Lane,2023-08-09 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,32.8
431098,Lankelly Lane,2023-08-09 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,33.2
431098,Lankelly Lane,2023-08-09 23:40:00+00:00,transformer,,Temperature,C,29.1
431098,Lankelly Lane,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.24
431098,Lankelly Lane,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.67
431098,Lankelly Lane,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.7
431098,Lankelly Lane,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.56
431098,Lankelly Lane,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
431098,Lankelly Lane,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.85
431098,Lankelly Lane,2023-08-09 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
431098,Lankelly Lane,2023-08-09 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
431098,Lankelly Lane,2023-08-09 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
431098,Lankelly Lane,2023-08-09 23:40:00+00:00,busbar,,L3 Active Power,kW,6.1
431098,Lankelly Lane,2023-08-09 23:40:00+00:00,busbar,,L2 Active Power,kW,7.45
431098,Lankelly Lane,2023-08-09 23:40:00+00:00,busbar,,L1 Active Power,kW,7.36
431098,Lankelly Lane,2023-08-09 23:40:00+00:00,busbar,,N Current (RMS),A,17.8
431098,Lankelly Lane,2023-08-09 23:40:00+00:00,busbar,,L3 Current (RMS),A,26.8
431098,Lankelly Lane,2023-08-09 23:40:00+00:00,busbar,,L2 Current (RMS),A,32.9
431098,Lankelly Lane,2023-08-09 23:40:00+00:00,busbar,,L1 Current (RMS),A,33.2
431098,Lankelly Lane,2023-08-09 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-09 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-09 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-09 23:30:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 23:30:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 23:30:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 23:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 23:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 23:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 23:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
431098,Lankelly Lane,2023-08-09 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
431098,Lankelly Lane,2023-08-09 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.76
431098,Lankelly Lane,2023-08-09 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.72
431098,Lankelly Lane,2023-08-09 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.82
431098,Lankelly Lane,2023-08-09 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.16
431098,Lankelly Lane,2023-08-09 23:30:00+00:00,feeder,10.0,N Current (RMS),A,18.1
431098,Lankelly Lane,2023-08-09 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,32.6
431098,Lankelly Lane,2023-08-09 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,38.1
431098,Lankelly Lane,2023-08-09 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,39.6
431098,Lankelly Lane,2023-08-09 23:30:00+00:00,transformer,,Temperature,C,29.2
431098,Lankelly Lane,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.21
431098,Lankelly Lane,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.08
431098,Lankelly Lane,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.67
431098,Lankelly Lane,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
431098,Lankelly Lane,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.4
431098,Lankelly Lane,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.24
431098,Lankelly Lane,2023-08-09 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
431098,Lankelly Lane,2023-08-09 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
431098,Lankelly Lane,2023-08-09 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
431098,Lankelly Lane,2023-08-09 23:30:00+00:00,busbar,,L3 Active Power,kW,7.73
431098,Lankelly Lane,2023-08-09 23:30:00+00:00,busbar,,L2 Active Power,kW,8.83
431098,Lankelly Lane,2023-08-09 23:30:00+00:00,busbar,,L1 Active Power,kW,9.16
431098,Lankelly Lane,2023-08-09 23:30:00+00:00,busbar,,N Current (RMS),A,18.0
431098,Lankelly Lane,2023-08-09 23:30:00+00:00,busbar,,L3 Current (RMS),A,32.6
431098,Lankelly Lane,2023-08-09 23:30:00+00:00,busbar,,L2 Current (RMS),A,38.1
431098,Lankelly Lane,2023-08-09 23:30:00+00:00,busbar,,L1 Current (RMS),A,39.6
431098,Lankelly Lane,2023-08-09 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-09 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-09 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-09 23:20:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 23:20:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 23:20:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 23:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 23:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 23:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 23:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
431098,Lankelly Lane,2023-08-09 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.73
431098,Lankelly Lane,2023-08-09 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.74
431098,Lankelly Lane,2023-08-09 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.6
431098,Lankelly Lane,2023-08-09 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.05
431098,Lankelly Lane,2023-08-09 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.33
431098,Lankelly Lane,2023-08-09 23:20:00+00:00,feeder,10.0,N Current (RMS),A,18.2
431098,Lankelly Lane,2023-08-09 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,32.1
431098,Lankelly Lane,2023-08-09 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,39.7
431098,Lankelly Lane,2023-08-09 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,39.8
431098,Lankelly Lane,2023-08-09 23:20:00+00:00,transformer,,Temperature,C,29.3
431098,Lankelly Lane,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.23
431098,Lankelly Lane,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.02
431098,Lankelly Lane,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.7
431098,Lankelly Lane,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.88
431098,Lankelly Lane,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.45
431098,Lankelly Lane,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.22
431098,Lankelly Lane,2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
431098,Lankelly Lane,2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
431098,Lankelly Lane,2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
431098,Lankelly Lane,2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,7.61
431098,Lankelly Lane,2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,9.06
431098,Lankelly Lane,2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,9.33
431098,Lankelly Lane,2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,18.1
431098,Lankelly Lane,2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,32.1
431098,Lankelly Lane,2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,39.7
431098,Lankelly Lane,2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,39.8
431098,Lankelly Lane,2023-08-09 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-09 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-09 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-09 23:10:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 23:10:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 23:10:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 23:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 23:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 23:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 23:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
431098,Lankelly Lane,2023-08-09 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.82
431098,Lankelly Lane,2023-08-09 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.74
431098,Lankelly Lane,2023-08-09 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.39
431098,Lankelly Lane,2023-08-09 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.63
431098,Lankelly Lane,2023-08-09 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.6
431098,Lankelly Lane,2023-08-09 23:10:00+00:00,feeder,10.0,N Current (RMS),A,19.8
431098,Lankelly Lane,2023-08-09 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,39.5
431098,Lankelly Lane,2023-08-09 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,34.0
431098,Lankelly Lane,2023-08-09 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,34.1
431098,Lankelly Lane,2023-08-09 23:10:00+00:00,transformer,,Temperature,C,29.3
431098,Lankelly Lane,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.21
431098,Lankelly Lane,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.4
431098,Lankelly Lane,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.66
431098,Lankelly Lane,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.37
431098,Lankelly Lane,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.43
431098,Lankelly Lane,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.82
431098,Lankelly Lane,2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
431098,Lankelly Lane,2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
431098,Lankelly Lane,2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
431098,Lankelly Lane,2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,9.38
431098,Lankelly Lane,2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,7.64
431098,Lankelly Lane,2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,7.61
431098,Lankelly Lane,2023-08-09 23:10:00+00:00,busbar,,N Current (RMS),A,19.7
431098,Lankelly Lane,2023-08-09 23:10:00+00:00,busbar,,L3 Current (RMS),A,39.4
431098,Lankelly Lane,2023-08-09 23:10:00+00:00,busbar,,L2 Current (RMS),A,34.1
431098,Lankelly Lane,2023-08-09 23:10:00+00:00,busbar,,L1 Current (RMS),A,34.1
431098,Lankelly Lane,2023-08-09 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-09 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-09 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-09 23:00:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 23:00:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 23:00:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 23:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 23:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 23:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 23:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
431098,Lankelly Lane,2023-08-09 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
431098,Lankelly Lane,2023-08-09 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
431098,Lankelly Lane,2023-08-09 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.62
431098,Lankelly Lane,2023-08-09 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.23
431098,Lankelly Lane,2023-08-09 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.56
431098,Lankelly Lane,2023-08-09 23:00:00+00:00,feeder,10.0,N Current (RMS),A,19.5
431098,Lankelly Lane,2023-08-09 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,40.1
431098,Lankelly Lane,2023-08-09 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,35.8
431098,Lankelly Lane,2023-08-09 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,33.0
431098,Lankelly Lane,2023-08-09 23:00:00+00:00,transformer,,Temperature,C,29.4
431098,Lankelly Lane,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
431098,Lankelly Lane,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.06
431098,Lankelly Lane,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.63
431098,Lankelly Lane,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.0
431098,Lankelly Lane,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.41
431098,Lankelly Lane,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.39
431098,Lankelly Lane,2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
431098,Lankelly Lane,2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
431098,Lankelly Lane,2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
431098,Lankelly Lane,2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,9.62
431098,Lankelly Lane,2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,8.24
431098,Lankelly Lane,2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,7.57
431098,Lankelly Lane,2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,19.4
431098,Lankelly Lane,2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,40.1
431098,Lankelly Lane,2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,35.8
431098,Lankelly Lane,2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,33.0
431098,Lankelly Lane,2023-08-09 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-09 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-09 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-09 22:50:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 22:50:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 22:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 22:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 22:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 22:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 22:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
431098,Lankelly Lane,2023-08-09 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
431098,Lankelly Lane,2023-08-09 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
431098,Lankelly Lane,2023-08-09 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.04
431098,Lankelly Lane,2023-08-09 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.49
431098,Lankelly Lane,2023-08-09 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.47
431098,Lankelly Lane,2023-08-09 22:50:00+00:00,feeder,10.0,N Current (RMS),A,17.6
431098,Lankelly Lane,2023-08-09 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,33.8
431098,Lankelly Lane,2023-08-09 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,36.7
431098,Lankelly Lane,2023-08-09 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,36.2
431098,Lankelly Lane,2023-08-09 22:50:00+00:00,transformer,,Temperature,C,29.4
431098,Lankelly Lane,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.21
431098,Lankelly Lane,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.19
431098,Lankelly Lane,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.66
431098,Lankelly Lane,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.18
431098,Lankelly Lane,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.42
431098,Lankelly Lane,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.39
431098,Lankelly Lane,2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
431098,Lankelly Lane,2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
431098,Lankelly Lane,2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
431098,Lankelly Lane,2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,8.05
431098,Lankelly Lane,2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,8.5
431098,Lankelly Lane,2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,8.47
431098,Lankelly Lane,2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,17.5
431098,Lankelly Lane,2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,33.8
431098,Lankelly Lane,2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,36.8
431098,Lankelly Lane,2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,36.2
431098,Lankelly Lane,2023-08-09 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-09 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-09 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-09 22:40:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 22:40:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-09 22:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 22:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 22:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 22:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 22:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
431098,Lankelly Lane,2023-08-09 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.85
431098,Lankelly Lane,2023-08-09 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
431098,Lankelly Lane,2023-08-09 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.94
431098,Lankelly Lane,2023-08-09 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.17
431098,Lankelly Lane,2023-08-09 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.55
431098,Lankelly Lane,2023-08-09 22:40:00+00:00,feeder,10.0,N Current (RMS),A,21.7
431098,Lankelly Lane,2023-08-09 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,44.8
431098,Lankelly Lane,2023-08-09 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,36.3
431098,Lankelly Lane,2023-08-09 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,40.6
431098,Lankelly Lane,2023-08-09 22:40:00+00:00,transformer,,Temperature,C,29.5
431098,Lankelly Lane,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.24
431098,Lankelly Lane,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.64
431098,Lankelly Lane,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.72
431098,Lankelly Lane,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.81
431098,Lankelly Lane,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.46
431098,Lankelly Lane,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.0
431098,Lankelly Lane,2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
431098,Lankelly Lane,2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
431098,Lankelly Lane,2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
431098,Lankelly Lane,2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,10.94
431098,Lankelly Lane,2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,8.19
431098,Lankelly Lane,2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,9.56
431098,Lankelly Lane,2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,21.7
431098,Lankelly Lane,2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,44.8
431098,Lankelly Lane,2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,36.3
431098,Lankelly Lane,2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,40.6
431098,Lankelly Lane,2023-08-09 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-09 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-09 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-09 22:30:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 22:30:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 22:30:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 22:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 22:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 22:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 22:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
431098,Lankelly Lane,2023-08-09 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.02
431098,Lankelly Lane,2023-08-09 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.83
431098,Lankelly Lane,2023-08-09 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.43
431098,Lankelly Lane,2023-08-09 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.06
431098,Lankelly Lane,2023-08-09 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.94
431098,Lankelly Lane,2023-08-09 22:30:00+00:00,feeder,10.0,N Current (RMS),A,20.8
431098,Lankelly Lane,2023-08-09 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,38.9
431098,Lankelly Lane,2023-08-09 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,36.1
431098,Lankelly Lane,2023-08-09 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,38.8
431098,Lankelly Lane,2023-08-09 22:30:00+00:00,transformer,,Temperature,C,29.5
431098,Lankelly Lane,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.19
431098,Lankelly Lane,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.72
431098,Lankelly Lane,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.67
431098,Lankelly Lane,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.72
431098,Lankelly Lane,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.42
431098,Lankelly Lane,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.15
431098,Lankelly Lane,2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
431098,Lankelly Lane,2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
431098,Lankelly Lane,2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
431098,Lankelly Lane,2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,9.42
431098,Lankelly Lane,2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,8.08
431098,Lankelly Lane,2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,8.95
431098,Lankelly Lane,2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,20.7
431098,Lankelly Lane,2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,38.9
431098,Lankelly Lane,2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,36.2
431098,Lankelly Lane,2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,38.8
431098,Lankelly Lane,2023-08-09 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-09 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-09 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-09 22:20:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 22:20:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 22:20:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 22:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 22:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 22:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 22:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
431098,Lankelly Lane,2023-08-09 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.7
431098,Lankelly Lane,2023-08-09 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.8
431098,Lankelly Lane,2023-08-09 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.14
431098,Lankelly Lane,2023-08-09 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.07
431098,Lankelly Lane,2023-08-09 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.23
431098,Lankelly Lane,2023-08-09 22:20:00+00:00,feeder,10.0,N Current (RMS),A,19.7
431098,Lankelly Lane,2023-08-09 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,34.1
431098,Lankelly Lane,2023-08-09 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,43.4
431098,Lankelly Lane,2023-08-09 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,40.2
431098,Lankelly Lane,2023-08-09 22:20:00+00:00,transformer,,Temperature,C,29.6
431098,Lankelly Lane,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.27
431098,Lankelly Lane,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.18
431098,Lankelly Lane,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.74
431098,Lankelly Lane,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.85
431098,Lankelly Lane,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
431098,Lankelly Lane,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.51
431098,Lankelly Lane,2023-08-09 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
431098,Lankelly Lane,2023-08-09 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
431098,Lankelly Lane,2023-08-09 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
431098,Lankelly Lane,2023-08-09 22:20:00+00:00,busbar,,L3 Active Power,kW,8.15
431098,Lankelly Lane,2023-08-09 22:20:00+00:00,busbar,,L2 Active Power,kW,10.08
431098,Lankelly Lane,2023-08-09 22:20:00+00:00,busbar,,L1 Active Power,kW,9.23
431098,Lankelly Lane,2023-08-09 22:20:00+00:00,busbar,,N Current (RMS),A,19.6
431098,Lankelly Lane,2023-08-09 22:20:00+00:00,busbar,,L3 Current (RMS),A,34.1
431098,Lankelly Lane,2023-08-09 22:20:00+00:00,busbar,,L2 Current (RMS),A,43.4
431098,Lankelly Lane,2023-08-09 22:20:00+00:00,busbar,,L1 Current (RMS),A,40.1
431098,Lankelly Lane,2023-08-09 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-09 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-09 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-09 22:10:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 22:10:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 22:10:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 22:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 22:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 22:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 22:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
431098,Lankelly Lane,2023-08-09 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.85
431098,Lankelly Lane,2023-08-09 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
431098,Lankelly Lane,2023-08-09 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.58
431098,Lankelly Lane,2023-08-09 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.61
431098,Lankelly Lane,2023-08-09 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.9
431098,Lankelly Lane,2023-08-09 22:10:00+00:00,feeder,10.0,N Current (RMS),A,18.8
431098,Lankelly Lane,2023-08-09 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,36.6
431098,Lankelly Lane,2023-08-09 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,41.9
431098,Lankelly Lane,2023-08-09 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,38.9
431098,Lankelly Lane,2023-08-09 22:10:00+00:00,transformer,,Temperature,C,29.6
431098,Lankelly Lane,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
431098,Lankelly Lane,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.77
431098,Lankelly Lane,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.68
431098,Lankelly Lane,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
431098,Lankelly Lane,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.43
431098,Lankelly Lane,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.88
431098,Lankelly Lane,2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
431098,Lankelly Lane,2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
431098,Lankelly Lane,2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
431098,Lankelly Lane,2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,8.59
431098,Lankelly Lane,2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,9.62
431098,Lankelly Lane,2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,8.9
431098,Lankelly Lane,2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,18.7
431098,Lankelly Lane,2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,36.6
431098,Lankelly Lane,2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,41.9
431098,Lankelly Lane,2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,38.9
431098,Lankelly Lane,2023-08-09 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-09 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-09 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-09 22:00:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 22:00:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 22:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 22:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 22:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 22:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 22:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
431098,Lankelly Lane,2023-08-09 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
431098,Lankelly Lane,2023-08-09 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
431098,Lankelly Lane,2023-08-09 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.91
431098,Lankelly Lane,2023-08-09 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.68
431098,Lankelly Lane,2023-08-09 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.06
431098,Lankelly Lane,2023-08-09 22:00:00+00:00,feeder,10.0,N Current (RMS),A,22.1
431098,Lankelly Lane,2023-08-09 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,33.4
431098,Lankelly Lane,2023-08-09 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,45.3
431098,Lankelly Lane,2023-08-09 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,46.8
431098,Lankelly Lane,2023-08-09 22:00:00+00:00,transformer,,Temperature,C,29.6
431098,Lankelly Lane,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.23
431098,Lankelly Lane,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.55
431098,Lankelly Lane,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.64
431098,Lankelly Lane,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.36
431098,Lankelly Lane,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.41
431098,Lankelly Lane,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.85
431098,Lankelly Lane,2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
431098,Lankelly Lane,2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
431098,Lankelly Lane,2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
431098,Lankelly Lane,2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,7.92
431098,Lankelly Lane,2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,10.68
431098,Lankelly Lane,2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,11.06
431098,Lankelly Lane,2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,22.0
431098,Lankelly Lane,2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,33.4
431098,Lankelly Lane,2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,45.3
431098,Lankelly Lane,2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,46.7
431098,Lankelly Lane,2023-08-09 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-09 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-09 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-09 21:50:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 21:50:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 21:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 21:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 21:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 21:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 21:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
431098,Lankelly Lane,2023-08-09 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
431098,Lankelly Lane,2023-08-09 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
431098,Lankelly Lane,2023-08-09 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.75
431098,Lankelly Lane,2023-08-09 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.37
431098,Lankelly Lane,2023-08-09 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.16
431098,Lankelly Lane,2023-08-09 21:50:00+00:00,feeder,10.0,N Current (RMS),A,22.0
431098,Lankelly Lane,2023-08-09 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,40.4
431098,Lankelly Lane,2023-08-09 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,44.0
431098,Lankelly Lane,2023-08-09 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,47.4
431098,Lankelly Lane,2023-08-09 21:50:00+00:00,transformer,,Temperature,C,29.7
431098,Lankelly Lane,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
431098,Lankelly Lane,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.06
431098,Lankelly Lane,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.77
431098,Lankelly Lane,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.78
431098,Lankelly Lane,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.45
431098,Lankelly Lane,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.98
431098,Lankelly Lane,2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
431098,Lankelly Lane,2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
431098,Lankelly Lane,2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
431098,Lankelly Lane,2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,9.75
431098,Lankelly Lane,2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,10.38
431098,Lankelly Lane,2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,11.15
431098,Lankelly Lane,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,21.9
431098,Lankelly Lane,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,40.4
431098,Lankelly Lane,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,44.0
431098,Lankelly Lane,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,47.3
431098,Lankelly Lane,2023-08-09 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-09 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-09 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-09 21:40:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 21:40:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 21:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 21:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 21:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 21:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 21:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
431098,Lankelly Lane,2023-08-09 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
431098,Lankelly Lane,2023-08-09 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
431098,Lankelly Lane,2023-08-09 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.48
431098,Lankelly Lane,2023-08-09 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.33
431098,Lankelly Lane,2023-08-09 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.03
431098,Lankelly Lane,2023-08-09 21:40:00+00:00,feeder,10.0,N Current (RMS),A,22.1
431098,Lankelly Lane,2023-08-09 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,55.2
431098,Lankelly Lane,2023-08-09 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,55.5
431098,Lankelly Lane,2023-08-09 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,55.1
431098,Lankelly Lane,2023-08-09 21:40:00+00:00,transformer,,Temperature,C,29.8
431098,Lankelly Lane,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
431098,Lankelly Lane,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.41
431098,Lankelly Lane,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.71
431098,Lankelly Lane,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.24
431098,Lankelly Lane,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.47
431098,Lankelly Lane,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.59
431098,Lankelly Lane,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
431098,Lankelly Lane,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
431098,Lankelly Lane,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
431098,Lankelly Lane,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,13.48
431098,Lankelly Lane,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,13.34
431098,Lankelly Lane,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,13.03
431098,Lankelly Lane,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,22.0
431098,Lankelly Lane,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,55.2
431098,Lankelly Lane,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,55.5
431098,Lankelly Lane,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,55.1
431098,Lankelly Lane,2023-08-09 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-09 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-09 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-09 21:30:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-09 21:30:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 21:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-09 21:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 21:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 21:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 21:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
431098,Lankelly Lane,2023-08-09 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
431098,Lankelly Lane,2023-08-09 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
431098,Lankelly Lane,2023-08-09 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.56
431098,Lankelly Lane,2023-08-09 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,16.2
431098,Lankelly Lane,2023-08-09 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.45
431098,Lankelly Lane,2023-08-09 21:30:00+00:00,feeder,10.0,N Current (RMS),A,30.4
431098,Lankelly Lane,2023-08-09 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,51.5
431098,Lankelly Lane,2023-08-09 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,67.9
431098,Lankelly Lane,2023-08-09 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,69.2
431098,Lankelly Lane,2023-08-09 21:30:00+00:00,transformer,,Temperature,C,29.8
431098,Lankelly Lane,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
431098,Lankelly Lane,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.58
431098,Lankelly Lane,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.7
431098,Lankelly Lane,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
431098,Lankelly Lane,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.46
431098,Lankelly Lane,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.71
431098,Lankelly Lane,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
431098,Lankelly Lane,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
431098,Lankelly Lane,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
431098,Lankelly Lane,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,12.58
431098,Lankelly Lane,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,16.2
431098,Lankelly Lane,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,16.43
431098,Lankelly Lane,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,30.3
431098,Lankelly Lane,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,51.6
431098,Lankelly Lane,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,67.9
431098,Lankelly Lane,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,69.1
431098,Lankelly Lane,2023-08-09 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-09 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-09 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-09 21:20:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-09 21:20:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 21:20:00+00:00,feeder,,L1 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-09 21:20:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-09 21:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 21:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 21:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
431098,Lankelly Lane,2023-08-09 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.52
431098,Lankelly Lane,2023-08-09 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
431098,Lankelly Lane,2023-08-09 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.06
431098,Lankelly Lane,2023-08-09 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,16.74
431098,Lankelly Lane,2023-08-09 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,22.06
431098,Lankelly Lane,2023-08-09 21:20:00+00:00,feeder,10.0,N Current (RMS),A,47.2
431098,Lankelly Lane,2023-08-09 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,49.5
431098,Lankelly Lane,2023-08-09 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,72.5
431098,Lankelly Lane,2023-08-09 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,90.8
431098,Lankelly Lane,2023-08-09 21:20:00+00:00,transformer,,Temperature,C,29.8
431098,Lankelly Lane,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.17
431098,Lankelly Lane,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.28
431098,Lankelly Lane,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.67
431098,Lankelly Lane,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
431098,Lankelly Lane,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.44
431098,Lankelly Lane,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.12
431098,Lankelly Lane,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
431098,Lankelly Lane,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
431098,Lankelly Lane,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
431098,Lankelly Lane,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,12.09
431098,Lankelly Lane,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,16.75
431098,Lankelly Lane,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,22.03
431098,Lankelly Lane,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,46.9
431098,Lankelly Lane,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,49.7
431098,Lankelly Lane,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,72.5
