Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431098,Lankelly Lane,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,90.6
431098,Lankelly Lane,2023-08-09 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-09 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-09 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-09 21:10:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 21:10:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-09 21:10:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 21:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 21:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 21:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 21:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
431098,Lankelly Lane,2023-08-09 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.87
431098,Lankelly Lane,2023-08-09 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.73
431098,Lankelly Lane,2023-08-09 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,15.66
431098,Lankelly Lane,2023-08-09 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.82
431098,Lankelly Lane,2023-08-09 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.49
431098,Lankelly Lane,2023-08-09 21:10:00+00:00,feeder,10.0,N Current (RMS),A,31.1
431098,Lankelly Lane,2023-08-09 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,63.8
431098,Lankelly Lane,2023-08-09 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,50.6
431098,Lankelly Lane,2023-08-09 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,65.0
431098,Lankelly Lane,2023-08-09 21:10:00+00:00,transformer,,Temperature,C,29.9
431098,Lankelly Lane,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.11
431098,Lankelly Lane,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.32
431098,Lankelly Lane,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.58
431098,Lankelly Lane,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
431098,Lankelly Lane,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
431098,Lankelly Lane,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.4
431098,Lankelly Lane,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
431098,Lankelly Lane,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
431098,Lankelly Lane,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
431098,Lankelly Lane,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,15.65
431098,Lankelly Lane,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,11.84
431098,Lankelly Lane,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,15.48
431098,Lankelly Lane,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,31.0
431098,Lankelly Lane,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,63.8
431098,Lankelly Lane,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,50.7
431098,Lankelly Lane,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,64.9
431098,Lankelly Lane,2023-08-09 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-09 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-09 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-09 21:00:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 21:00:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-09 21:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-09 21:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 21:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 21:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 21:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
431098,Lankelly Lane,2023-08-09 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.75
431098,Lankelly Lane,2023-08-09 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.74
431098,Lankelly Lane,2023-08-09 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,14.66
431098,Lankelly Lane,2023-08-09 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.19
431098,Lankelly Lane,2023-08-09 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.67
431098,Lankelly Lane,2023-08-09 21:00:00+00:00,feeder,10.0,N Current (RMS),A,34.6
431098,Lankelly Lane,2023-08-09 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,62.5
431098,Lankelly Lane,2023-08-09 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,48.0
431098,Lankelly Lane,2023-08-09 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,61.9
431098,Lankelly Lane,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,29.9
431098,Lankelly Lane,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
431098,Lankelly Lane,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.15
431098,Lankelly Lane,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.54
431098,Lankelly Lane,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.99
431098,Lankelly Lane,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
431098,Lankelly Lane,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.08
431098,Lankelly Lane,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
431098,Lankelly Lane,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
431098,Lankelly Lane,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
431098,Lankelly Lane,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,14.65
431098,Lankelly Lane,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,11.21
431098,Lankelly Lane,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,14.67
431098,Lankelly Lane,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,34.5
431098,Lankelly Lane,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,62.4
431098,Lankelly Lane,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,48.0
431098,Lankelly Lane,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,61.9
431098,Lankelly Lane,2023-08-09 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-09 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-09 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-09 20:50:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-09 20:50:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 20:50:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-09 20:50:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-09 20:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 20:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 20:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
431098,Lankelly Lane,2023-08-09 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
431098,Lankelly Lane,2023-08-09 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
431098,Lankelly Lane,2023-08-09 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.21
431098,Lankelly Lane,2023-08-09 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,18.21
431098,Lankelly Lane,2023-08-09 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,18.35
431098,Lankelly Lane,2023-08-09 20:50:00+00:00,feeder,10.0,N Current (RMS),A,37.2
431098,Lankelly Lane,2023-08-09 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,54.5
431098,Lankelly Lane,2023-08-09 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,76.7
431098,Lankelly Lane,2023-08-09 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,76.0
431098,Lankelly Lane,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,29.9
431098,Lankelly Lane,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
431098,Lankelly Lane,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.67
431098,Lankelly Lane,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.5
431098,Lankelly Lane,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
431098,Lankelly Lane,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.27
431098,Lankelly Lane,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.39
431098,Lankelly Lane,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.37
431098,Lankelly Lane,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
431098,Lankelly Lane,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
431098,Lankelly Lane,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,13.24
431098,Lankelly Lane,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,18.22
431098,Lankelly Lane,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,18.33
431098,Lankelly Lane,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,36.9
431098,Lankelly Lane,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,54.6
431098,Lankelly Lane,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,76.7
431098,Lankelly Lane,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,75.8
431098,Lankelly Lane,2023-08-09 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-09 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-09 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-09 20:40:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 20:40:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 20:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 20:40:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-09 20:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 20:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 20:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
431098,Lankelly Lane,2023-08-09 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
431098,Lankelly Lane,2023-08-09 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
431098,Lankelly Lane,2023-08-09 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.4
431098,Lankelly Lane,2023-08-09 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,16.73
431098,Lankelly Lane,2023-08-09 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.67
431098,Lankelly Lane,2023-08-09 20:40:00+00:00,feeder,10.0,N Current (RMS),A,30.4
431098,Lankelly Lane,2023-08-09 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,51.5
431098,Lankelly Lane,2023-08-09 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,71.2
431098,Lankelly Lane,2023-08-09 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,53.3
431098,Lankelly Lane,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,30.0
431098,Lankelly Lane,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
431098,Lankelly Lane,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.78
431098,Lankelly Lane,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.43
431098,Lankelly Lane,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
431098,Lankelly Lane,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
431098,Lankelly Lane,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.59
431098,Lankelly Lane,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
431098,Lankelly Lane,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
431098,Lankelly Lane,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
431098,Lankelly Lane,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,12.41
431098,Lankelly Lane,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,16.73
431098,Lankelly Lane,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,12.67
431098,Lankelly Lane,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,30.2
431098,Lankelly Lane,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,51.5
431098,Lankelly Lane,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,71.2
431098,Lankelly Lane,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,53.3
431098,Lankelly Lane,2023-08-09 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-09 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-09 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
431098,Lankelly Lane,2023-08-09 20:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-09 20:30:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 20:30:00+00:00,feeder,,L1 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-09 20:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 20:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 20:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 20:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
431098,Lankelly Lane,2023-08-09 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
431098,Lankelly Lane,2023-08-09 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
431098,Lankelly Lane,2023-08-09 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,19.14
431098,Lankelly Lane,2023-08-09 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.79
431098,Lankelly Lane,2023-08-09 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.25
431098,Lankelly Lane,2023-08-09 20:30:00+00:00,feeder,10.0,N Current (RMS),A,40.0
431098,Lankelly Lane,2023-08-09 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,78.5
431098,Lankelly Lane,2023-08-09 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,54.3
431098,Lankelly Lane,2023-08-09 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,43.9
431098,Lankelly Lane,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,30.0
431098,Lankelly Lane,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
431098,Lankelly Lane,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.13
431098,Lankelly Lane,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.37
431098,Lankelly Lane,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
431098,Lankelly Lane,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
431098,Lankelly Lane,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.18
431098,Lankelly Lane,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
431098,Lankelly Lane,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
431098,Lankelly Lane,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
431098,Lankelly Lane,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,19.11
431098,Lankelly Lane,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,12.8
431098,Lankelly Lane,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,10.26
431098,Lankelly Lane,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,39.8
431098,Lankelly Lane,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,78.4
431098,Lankelly Lane,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,54.3
431098,Lankelly Lane,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,43.9
431098,Lankelly Lane,2023-08-09 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-09 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-09 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-09 20:20:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 20:20:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 20:20:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 20:20:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-09 20:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 20:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 20:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
431098,Lankelly Lane,2023-08-09 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.44
431098,Lankelly Lane,2023-08-09 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
431098,Lankelly Lane,2023-08-09 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.87
431098,Lankelly Lane,2023-08-09 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,16.53
431098,Lankelly Lane,2023-08-09 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.39
431098,Lankelly Lane,2023-08-09 20:20:00+00:00,feeder,10.0,N Current (RMS),A,26.5
431098,Lankelly Lane,2023-08-09 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,61.9
431098,Lankelly Lane,2023-08-09 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,69.4
431098,Lankelly Lane,2023-08-09 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,56.6
431098,Lankelly Lane,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,30.1
431098,Lankelly Lane,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.91
431098,Lankelly Lane,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.54
431098,Lankelly Lane,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
431098,Lankelly Lane,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
431098,Lankelly Lane,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
431098,Lankelly Lane,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.45
431098,Lankelly Lane,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
431098,Lankelly Lane,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
431098,Lankelly Lane,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
431098,Lankelly Lane,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,14.87
431098,Lankelly Lane,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,16.53
431098,Lankelly Lane,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,13.39
431098,Lankelly Lane,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,26.3
431098,Lankelly Lane,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,61.9
431098,Lankelly Lane,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,69.4
431098,Lankelly Lane,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,56.6
431098,Lankelly Lane,2023-08-09 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-09 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-09 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-09 20:10:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 20:10:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 20:10:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 20:10:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-09 20:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 20:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 20:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
431098,Lankelly Lane,2023-08-09 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.48
431098,Lankelly Lane,2023-08-09 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
431098,Lankelly Lane,2023-08-09 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,15.73
431098,Lankelly Lane,2023-08-09 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,18.93
431098,Lankelly Lane,2023-08-09 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.03
431098,Lankelly Lane,2023-08-09 20:10:00+00:00,feeder,10.0,N Current (RMS),A,31.3
431098,Lankelly Lane,2023-08-09 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,64.6
431098,Lankelly Lane,2023-08-09 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,79.6
431098,Lankelly Lane,2023-08-09 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,58.2
431098,Lankelly Lane,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,30.1
431098,Lankelly Lane,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
431098,Lankelly Lane,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.14
431098,Lankelly Lane,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
431098,Lankelly Lane,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
431098,Lankelly Lane,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
431098,Lankelly Lane,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.73
431098,Lankelly Lane,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
431098,Lankelly Lane,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
431098,Lankelly Lane,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
431098,Lankelly Lane,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,15.73
431098,Lankelly Lane,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,18.92
431098,Lankelly Lane,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,14.03
431098,Lankelly Lane,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,31.0
431098,Lankelly Lane,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,64.6
431098,Lankelly Lane,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,79.5
431098,Lankelly Lane,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,58.2
431098,Lankelly Lane,2023-08-09 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-09 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-09 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
431098,Lankelly Lane,2023-08-09 20:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-09 20:00:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 20:00:00+00:00,feeder,,L1 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-09 20:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 20:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 20:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 20:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-09 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
431098,Lankelly Lane,2023-08-09 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.75
431098,Lankelly Lane,2023-08-09 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.62
431098,Lankelly Lane,2023-08-09 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,20.31
431098,Lankelly Lane,2023-08-09 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.93
431098,Lankelly Lane,2023-08-09 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.34
431098,Lankelly Lane,2023-08-09 20:00:00+00:00,feeder,10.0,N Current (RMS),A,40.1
431098,Lankelly Lane,2023-08-09 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,82.4
431098,Lankelly Lane,2023-08-09 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,62.8
431098,Lankelly Lane,2023-08-09 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,48.9
431098,Lankelly Lane,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,30.1
431098,Lankelly Lane,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
431098,Lankelly Lane,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.14
431098,Lankelly Lane,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
431098,Lankelly Lane,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
431098,Lankelly Lane,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
431098,Lankelly Lane,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.33
431098,Lankelly Lane,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
431098,Lankelly Lane,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
431098,Lankelly Lane,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
431098,Lankelly Lane,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,20.28
431098,Lankelly Lane,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,14.94
431098,Lankelly Lane,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,11.36
431098,Lankelly Lane,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,39.9
431098,Lankelly Lane,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,82.2
431098,Lankelly Lane,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,62.8
431098,Lankelly Lane,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,49.0
431098,Lankelly Lane,2023-08-09 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-09 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-09 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
431098,Lankelly Lane,2023-08-09 19:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-09 19:50:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 19:50:00+00:00,feeder,,L1 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-09 19:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 19:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 19:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 19:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-09 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
431098,Lankelly Lane,2023-08-09 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.4
431098,Lankelly Lane,2023-08-09 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
431098,Lankelly Lane,2023-08-09 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,17.18
431098,Lankelly Lane,2023-08-09 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.13
431098,Lankelly Lane,2023-08-09 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.27
431098,Lankelly Lane,2023-08-09 19:50:00+00:00,feeder,10.0,N Current (RMS),A,36.0
431098,Lankelly Lane,2023-08-09 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,70.0
431098,Lankelly Lane,2023-08-09 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,55.7
431098,Lankelly Lane,2023-08-09 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,40.1
431098,Lankelly Lane,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,30.2
431098,Lankelly Lane,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
431098,Lankelly Lane,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.66
431098,Lankelly Lane,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
431098,Lankelly Lane,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.19
431098,Lankelly Lane,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
431098,Lankelly Lane,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.07
431098,Lankelly Lane,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
431098,Lankelly Lane,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
431098,Lankelly Lane,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
431098,Lankelly Lane,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,17.16
431098,Lankelly Lane,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,13.14
431098,Lankelly Lane,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,9.29
431098,Lankelly Lane,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,35.9
431098,Lankelly Lane,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,70.0
431098,Lankelly Lane,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,55.8
431098,Lankelly Lane,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,40.2
431098,Lankelly Lane,2023-08-09 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-09 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-09 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-09 19:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-09 19:40:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 19:40:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 19:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 19:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 19:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 19:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
431098,Lankelly Lane,2023-08-09 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.4
431098,Lankelly Lane,2023-08-09 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.62
431098,Lankelly Lane,2023-08-09 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.39
431098,Lankelly Lane,2023-08-09 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.51
431098,Lankelly Lane,2023-08-09 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.05
431098,Lankelly Lane,2023-08-09 19:40:00+00:00,feeder,10.0,N Current (RMS),A,32.3
431098,Lankelly Lane,2023-08-09 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,59.3
431098,Lankelly Lane,2023-08-09 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,45.2
431098,Lankelly Lane,2023-08-09 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,39.9
431098,Lankelly Lane,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,30.3
431098,Lankelly Lane,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
431098,Lankelly Lane,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.7
431098,Lankelly Lane,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
431098,Lankelly Lane,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.15
431098,Lankelly Lane,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
431098,Lankelly Lane,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.74
431098,Lankelly Lane,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
431098,Lankelly Lane,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
431098,Lankelly Lane,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
431098,Lankelly Lane,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,14.37
431098,Lankelly Lane,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,10.53
431098,Lankelly Lane,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,9.06
431098,Lankelly Lane,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,32.2
431098,Lankelly Lane,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,59.2
431098,Lankelly Lane,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,45.3
431098,Lankelly Lane,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,39.9
431098,Lankelly Lane,2023-08-09 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-09 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-09 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-09 19:30:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 19:30:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-09 19:30:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 19:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 19:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 19:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 19:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
431098,Lankelly Lane,2023-08-09 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.52
431098,Lankelly Lane,2023-08-09 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
431098,Lankelly Lane,2023-08-09 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.52
431098,Lankelly Lane,2023-08-09 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.56
431098,Lankelly Lane,2023-08-09 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.78
431098,Lankelly Lane,2023-08-09 19:30:00+00:00,feeder,10.0,N Current (RMS),A,33.0
431098,Lankelly Lane,2023-08-09 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,56.8
431098,Lankelly Lane,2023-08-09 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,41.6
431098,Lankelly Lane,2023-08-09 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,53.8
431098,Lankelly Lane,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,30.3
431098,Lankelly Lane,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
431098,Lankelly Lane,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.37
431098,Lankelly Lane,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
431098,Lankelly Lane,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
431098,Lankelly Lane,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
431098,Lankelly Lane,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.39
431098,Lankelly Lane,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
431098,Lankelly Lane,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
431098,Lankelly Lane,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
431098,Lankelly Lane,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,13.52
431098,Lankelly Lane,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,9.58
431098,Lankelly Lane,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,12.78
431098,Lankelly Lane,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,32.9
431098,Lankelly Lane,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,56.7
431098,Lankelly Lane,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,41.7
431098,Lankelly Lane,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,53.8
431098,Lankelly Lane,2023-08-09 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-09 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-09 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
431098,Lankelly Lane,2023-08-09 19:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-09 19:20:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-09 19:20:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 19:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 19:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 19:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 19:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-09 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
431098,Lankelly Lane,2023-08-09 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
431098,Lankelly Lane,2023-08-09 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
431098,Lankelly Lane,2023-08-09 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,19.09
431098,Lankelly Lane,2023-08-09 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.34
431098,Lankelly Lane,2023-08-09 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.9
431098,Lankelly Lane,2023-08-09 19:20:00+00:00,feeder,10.0,N Current (RMS),A,37.1
431098,Lankelly Lane,2023-08-09 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,77.7
431098,Lankelly Lane,2023-08-09 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,52.0
431098,Lankelly Lane,2023-08-09 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,53.6
431098,Lankelly Lane,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,30.4
431098,Lankelly Lane,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
431098,Lankelly Lane,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.0
431098,Lankelly Lane,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
431098,Lankelly Lane,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
431098,Lankelly Lane,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
431098,Lankelly Lane,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.26
431098,Lankelly Lane,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.44
431098,Lankelly Lane,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
431098,Lankelly Lane,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
431098,Lankelly Lane,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,19.07
431098,Lankelly Lane,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,12.37
431098,Lankelly Lane,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,12.91
431098,Lankelly Lane,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,36.9
431098,Lankelly Lane,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,77.6
431098,Lankelly Lane,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,52.1
431098,Lankelly Lane,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,53.6
431098,Lankelly Lane,2023-08-09 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-09 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-09 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-09 19:10:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 19:10:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 19:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-09 19:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 19:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 19:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 19:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
431098,Lankelly Lane,2023-08-09 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
431098,Lankelly Lane,2023-08-09 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
431098,Lankelly Lane,2023-08-09 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,14.69
431098,Lankelly Lane,2023-08-09 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.05
431098,Lankelly Lane,2023-08-09 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.86
431098,Lankelly Lane,2023-08-09 19:10:00+00:00,feeder,10.0,N Current (RMS),A,28.8
431098,Lankelly Lane,2023-08-09 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,60.5
431098,Lankelly Lane,2023-08-09 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,59.1
431098,Lankelly Lane,2023-08-09 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,69.4
431098,Lankelly Lane,2023-08-09 19:10:00+00:00,transformer,,Temperature,C,30.4
431098,Lankelly Lane,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
431098,Lankelly Lane,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.65
431098,Lankelly Lane,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
431098,Lankelly Lane,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.99
431098,Lankelly Lane,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
431098,Lankelly Lane,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.2
431098,Lankelly Lane,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
431098,Lankelly Lane,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
431098,Lankelly Lane,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
431098,Lankelly Lane,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,14.7
431098,Lankelly Lane,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,14.06
431098,Lankelly Lane,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,16.84
431098,Lankelly Lane,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,28.7
431098,Lankelly Lane,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,60.5
431098,Lankelly Lane,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,59.1
431098,Lankelly Lane,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,69.4
431098,Lankelly Lane,2023-08-09 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-09 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-09 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-09 19:00:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 19:00:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 19:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 19:00:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-09 19:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 19:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 19:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
431098,Lankelly Lane,2023-08-09 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
431098,Lankelly Lane,2023-08-09 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
431098,Lankelly Lane,2023-08-09 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.37
431098,Lankelly Lane,2023-08-09 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,15.63
431098,Lankelly Lane,2023-08-09 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.12
431098,Lankelly Lane,2023-08-09 19:00:00+00:00,feeder,10.0,N Current (RMS),A,27.3
431098,Lankelly Lane,2023-08-09 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,55.1
431098,Lankelly Lane,2023-08-09 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,65.9
431098,Lankelly Lane,2023-08-09 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,51.1
431098,Lankelly Lane,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,30.4
431098,Lankelly Lane,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
431098,Lankelly Lane,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.74
431098,Lankelly Lane,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
431098,Lankelly Lane,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
431098,Lankelly Lane,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
431098,Lankelly Lane,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.78
431098,Lankelly Lane,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
431098,Lankelly Lane,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
431098,Lankelly Lane,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
431098,Lankelly Lane,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,13.37
431098,Lankelly Lane,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,15.64
431098,Lankelly Lane,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,12.12
431098,Lankelly Lane,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,27.1
431098,Lankelly Lane,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,55.1
431098,Lankelly Lane,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,65.9
431098,Lankelly Lane,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,51.1
431098,Lankelly Lane,2023-08-09 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-09 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-09 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-09 18:50:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 18:50:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 18:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 18:50:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-09 18:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 18:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 18:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
431098,Lankelly Lane,2023-08-09 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
431098,Lankelly Lane,2023-08-09 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
431098,Lankelly Lane,2023-08-09 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,14.6
431098,Lankelly Lane,2023-08-09 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,18.32
431098,Lankelly Lane,2023-08-09 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.2
431098,Lankelly Lane,2023-08-09 18:50:00+00:00,feeder,10.0,N Current (RMS),A,30.8
431098,Lankelly Lane,2023-08-09 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,60.8
431098,Lankelly Lane,2023-08-09 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,76.8
431098,Lankelly Lane,2023-08-09 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,56.4
431098,Lankelly Lane,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,30.5
431098,Lankelly Lane,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
431098,Lankelly Lane,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.16
431098,Lankelly Lane,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
431098,Lankelly Lane,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
431098,Lankelly Lane,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
431098,Lankelly Lane,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
431098,Lankelly Lane,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
431098,Lankelly Lane,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
431098,Lankelly Lane,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
431098,Lankelly Lane,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,14.61
431098,Lankelly Lane,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,18.32
431098,Lankelly Lane,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,13.2
431098,Lankelly Lane,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,30.5
431098,Lankelly Lane,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,60.8
431098,Lankelly Lane,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,76.8
431098,Lankelly Lane,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,56.4
431098,Lankelly Lane,2023-08-09 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-09 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-09 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
431098,Lankelly Lane,2023-08-09 18:40:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 18:40:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 18:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 18:40:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-09 18:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 18:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 18:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
431098,Lankelly Lane,2023-08-09 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
431098,Lankelly Lane,2023-08-09 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
431098,Lankelly Lane,2023-08-09 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,18.34
431098,Lankelly Lane,2023-08-09 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,18.04
431098,Lankelly Lane,2023-08-09 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.18
431098,Lankelly Lane,2023-08-09 18:40:00+00:00,feeder,10.0,N Current (RMS),A,33.6
431098,Lankelly Lane,2023-08-09 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,76.0
431098,Lankelly Lane,2023-08-09 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,75.0
431098,Lankelly Lane,2023-08-09 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,67.9
431098,Lankelly Lane,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,30.5
431098,Lankelly Lane,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
431098,Lankelly Lane,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.26
431098,Lankelly Lane,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
431098,Lankelly Lane,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
431098,Lankelly Lane,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
431098,Lankelly Lane,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.32
431098,Lankelly Lane,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
