Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431098,Lankelly Lane,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
431098,Lankelly Lane,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
431098,Lankelly Lane,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,18.34
431098,Lankelly Lane,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,18.04
431098,Lankelly Lane,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,16.17
431098,Lankelly Lane,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,33.4
431098,Lankelly Lane,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,76.0
431098,Lankelly Lane,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,75.1
431098,Lankelly Lane,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,67.9
431098,Lankelly Lane,2023-08-09 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-09 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-09 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
431098,Lankelly Lane,2023-08-09 18:30:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 18:30:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-09 18:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-09 18:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 18:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 18:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 18:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
431098,Lankelly Lane,2023-08-09 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
431098,Lankelly Lane,2023-08-09 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
431098,Lankelly Lane,2023-08-09 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,16.24
431098,Lankelly Lane,2023-08-09 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.18
431098,Lankelly Lane,2023-08-09 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,17.99
431098,Lankelly Lane,2023-08-09 18:30:00+00:00,feeder,10.0,N Current (RMS),A,35.5
431098,Lankelly Lane,2023-08-09 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,67.4
431098,Lankelly Lane,2023-08-09 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,54.8
431098,Lankelly Lane,2023-08-09 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,74.8
431098,Lankelly Lane,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,30.5
431098,Lankelly Lane,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
431098,Lankelly Lane,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
431098,Lankelly Lane,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
431098,Lankelly Lane,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
431098,Lankelly Lane,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
431098,Lankelly Lane,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.87
431098,Lankelly Lane,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.16
431098,Lankelly Lane,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
431098,Lankelly Lane,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
431098,Lankelly Lane,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,16.24
431098,Lankelly Lane,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,13.21
431098,Lankelly Lane,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,17.98
431098,Lankelly Lane,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,35.4
431098,Lankelly Lane,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,67.4
431098,Lankelly Lane,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,54.9
431098,Lankelly Lane,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,74.8
431098,Lankelly Lane,2023-08-09 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-09 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-09 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-09 18:20:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 18:20:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 18:20:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 18:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 18:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 18:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 18:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
431098,Lankelly Lane,2023-08-09 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.92
431098,Lankelly Lane,2023-08-09 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
431098,Lankelly Lane,2023-08-09 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.81
431098,Lankelly Lane,2023-08-09 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.44
431098,Lankelly Lane,2023-08-09 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.51
431098,Lankelly Lane,2023-08-09 18:20:00+00:00,feeder,10.0,N Current (RMS),A,27.1
431098,Lankelly Lane,2023-08-09 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,61.7
431098,Lankelly Lane,2023-08-09 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,61.0
431098,Lankelly Lane,2023-08-09 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,61.8
431098,Lankelly Lane,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,30.6
431098,Lankelly Lane,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
431098,Lankelly Lane,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.49
431098,Lankelly Lane,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
431098,Lankelly Lane,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
431098,Lankelly Lane,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
431098,Lankelly Lane,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
431098,Lankelly Lane,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
431098,Lankelly Lane,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
431098,Lankelly Lane,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
431098,Lankelly Lane,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,14.81
431098,Lankelly Lane,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,14.45
431098,Lankelly Lane,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,14.51
431098,Lankelly Lane,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,27.0
431098,Lankelly Lane,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,61.7
431098,Lankelly Lane,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,61.0
431098,Lankelly Lane,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,61.8
431098,Lankelly Lane,2023-08-09 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-09 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-09 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-09 18:10:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 18:10:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 18:10:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 18:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 18:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 18:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 18:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
431098,Lankelly Lane,2023-08-09 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.95
431098,Lankelly Lane,2023-08-09 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.65
431098,Lankelly Lane,2023-08-09 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.96
431098,Lankelly Lane,2023-08-09 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.92
431098,Lankelly Lane,2023-08-09 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.54
431098,Lankelly Lane,2023-08-09 18:10:00+00:00,feeder,10.0,N Current (RMS),A,26.5
431098,Lankelly Lane,2023-08-09 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,54.0
431098,Lankelly Lane,2023-08-09 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,63.0
431098,Lankelly Lane,2023-08-09 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,41.6
431098,Lankelly Lane,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,30.6
431098,Lankelly Lane,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
431098,Lankelly Lane,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.65
431098,Lankelly Lane,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
431098,Lankelly Lane,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
431098,Lankelly Lane,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
431098,Lankelly Lane,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.53
431098,Lankelly Lane,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
431098,Lankelly Lane,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
431098,Lankelly Lane,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
431098,Lankelly Lane,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,12.96
431098,Lankelly Lane,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,14.92
431098,Lankelly Lane,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,9.55
431098,Lankelly Lane,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,26.3
431098,Lankelly Lane,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,54.0
431098,Lankelly Lane,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,63.0
431098,Lankelly Lane,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,41.6
431098,Lankelly Lane,2023-08-09 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-09 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-09 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-09 18:00:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 18:00:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 18:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 18:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 18:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 18:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 18:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
431098,Lankelly Lane,2023-08-09 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.88
431098,Lankelly Lane,2023-08-09 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
431098,Lankelly Lane,2023-08-09 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,14.64
431098,Lankelly Lane,2023-08-09 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.15
431098,Lankelly Lane,2023-08-09 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.87
431098,Lankelly Lane,2023-08-09 18:00:00+00:00,feeder,10.0,N Current (RMS),A,27.0
431098,Lankelly Lane,2023-08-09 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,60.2
431098,Lankelly Lane,2023-08-09 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,57.1
431098,Lankelly Lane,2023-08-09 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,50.1
431098,Lankelly Lane,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,30.6
431098,Lankelly Lane,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
431098,Lankelly Lane,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.6
431098,Lankelly Lane,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
431098,Lankelly Lane,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
431098,Lankelly Lane,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
431098,Lankelly Lane,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.37
431098,Lankelly Lane,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
431098,Lankelly Lane,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
431098,Lankelly Lane,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
431098,Lankelly Lane,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,14.63
431098,Lankelly Lane,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,13.16
431098,Lankelly Lane,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,11.88
431098,Lankelly Lane,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,26.8
431098,Lankelly Lane,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,60.2
431098,Lankelly Lane,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,57.2
431098,Lankelly Lane,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,50.1
431098,Lankelly Lane,2023-08-09 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-09 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-09 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
431098,Lankelly Lane,2023-08-09 17:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-09 17:50:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-09 17:50:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 17:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 17:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 17:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 17:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-09 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
431098,Lankelly Lane,2023-08-09 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.84
431098,Lankelly Lane,2023-08-09 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
431098,Lankelly Lane,2023-08-09 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,18.25
431098,Lankelly Lane,2023-08-09 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.68
431098,Lankelly Lane,2023-08-09 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.86
431098,Lankelly Lane,2023-08-09 17:50:00+00:00,feeder,10.0,N Current (RMS),A,42.9
431098,Lankelly Lane,2023-08-09 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,75.0
431098,Lankelly Lane,2023-08-09 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,42.9
431098,Lankelly Lane,2023-08-09 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,50.6
431098,Lankelly Lane,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,30.7
431098,Lankelly Lane,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
431098,Lankelly Lane,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.9
431098,Lankelly Lane,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
431098,Lankelly Lane,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
431098,Lankelly Lane,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
431098,Lankelly Lane,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.37
431098,Lankelly Lane,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
431098,Lankelly Lane,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
431098,Lankelly Lane,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
431098,Lankelly Lane,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,18.23
431098,Lankelly Lane,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,9.71
431098,Lankelly Lane,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,11.87
431098,Lankelly Lane,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,42.7
431098,Lankelly Lane,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,74.8
431098,Lankelly Lane,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,43.0
431098,Lankelly Lane,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,50.6
431098,Lankelly Lane,2023-08-09 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-09 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-09 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
431098,Lankelly Lane,2023-08-09 17:40:00+00:00,feeder,,L3 Active Power,kW,-0.04
431098,Lankelly Lane,2023-08-09 17:40:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-09 17:40:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 17:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 17:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 17:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 17:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-09 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
431098,Lankelly Lane,2023-08-09 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.93
431098,Lankelly Lane,2023-08-09 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.67
431098,Lankelly Lane,2023-08-09 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,20.24
431098,Lankelly Lane,2023-08-09 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.5
431098,Lankelly Lane,2023-08-09 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.28
431098,Lankelly Lane,2023-08-09 17:40:00+00:00,feeder,10.0,N Current (RMS),A,51.3
431098,Lankelly Lane,2023-08-09 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,83.2
431098,Lankelly Lane,2023-08-09 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,38.0
431098,Lankelly Lane,2023-08-09 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,48.1
431098,Lankelly Lane,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,30.7
431098,Lankelly Lane,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
431098,Lankelly Lane,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.28
431098,Lankelly Lane,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
431098,Lankelly Lane,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
431098,Lankelly Lane,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
431098,Lankelly Lane,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.19
431098,Lankelly Lane,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
431098,Lankelly Lane,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
431098,Lankelly Lane,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
431098,Lankelly Lane,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,20.21
431098,Lankelly Lane,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,8.53
431098,Lankelly Lane,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,11.29
431098,Lankelly Lane,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,51.1
431098,Lankelly Lane,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,83.0
431098,Lankelly Lane,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,38.2
431098,Lankelly Lane,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,48.1
431098,Lankelly Lane,2023-08-09 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-09 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-09 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
431098,Lankelly Lane,2023-08-09 17:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-09 17:30:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-09 17:30:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 17:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 17:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 17:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 17:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-09 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
431098,Lankelly Lane,2023-08-09 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.14
431098,Lankelly Lane,2023-08-09 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.42
431098,Lankelly Lane,2023-08-09 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,19.89
431098,Lankelly Lane,2023-08-09 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
431098,Lankelly Lane,2023-08-09 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.87
431098,Lankelly Lane,2023-08-09 17:30:00+00:00,feeder,10.0,N Current (RMS),A,46.5
431098,Lankelly Lane,2023-08-09 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,82.4
431098,Lankelly Lane,2023-08-09 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,44.2
431098,Lankelly Lane,2023-08-09 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,54.9
431098,Lankelly Lane,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,30.8
431098,Lankelly Lane,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
431098,Lankelly Lane,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.37
431098,Lankelly Lane,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
431098,Lankelly Lane,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
431098,Lankelly Lane,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
431098,Lankelly Lane,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.15
431098,Lankelly Lane,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
431098,Lankelly Lane,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
431098,Lankelly Lane,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
431098,Lankelly Lane,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,19.86
431098,Lankelly Lane,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,10.03
431098,Lankelly Lane,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,12.87
431098,Lankelly Lane,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,46.4
431098,Lankelly Lane,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,82.2
431098,Lankelly Lane,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,44.3
431098,Lankelly Lane,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,54.9
431098,Lankelly Lane,2023-08-09 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-09 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-09 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-09 17:20:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 17:20:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-09 17:20:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 17:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 17:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 17:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 17:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
431098,Lankelly Lane,2023-08-09 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.9
431098,Lankelly Lane,2023-08-09 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
431098,Lankelly Lane,2023-08-09 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,15.0
431098,Lankelly Lane,2023-08-09 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.72
431098,Lankelly Lane,2023-08-09 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.51
431098,Lankelly Lane,2023-08-09 17:20:00+00:00,feeder,10.0,N Current (RMS),A,33.5
431098,Lankelly Lane,2023-08-09 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,62.0
431098,Lankelly Lane,2023-08-09 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,54.5
431098,Lankelly Lane,2023-08-09 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,57.3
431098,Lankelly Lane,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,30.8
431098,Lankelly Lane,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
431098,Lankelly Lane,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.93
431098,Lankelly Lane,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
431098,Lankelly Lane,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
431098,Lankelly Lane,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
431098,Lankelly Lane,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.99
431098,Lankelly Lane,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
431098,Lankelly Lane,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
431098,Lankelly Lane,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
431098,Lankelly Lane,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,14.99
431098,Lankelly Lane,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,11.74
431098,Lankelly Lane,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,13.51
431098,Lankelly Lane,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,33.4
431098,Lankelly Lane,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,62.0
431098,Lankelly Lane,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,54.5
431098,Lankelly Lane,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,57.2
431098,Lankelly Lane,2023-08-09 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-09 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-09 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-09 17:10:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-09 17:10:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 17:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-09 17:10:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-09 17:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 17:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 17:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
431098,Lankelly Lane,2023-08-09 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
431098,Lankelly Lane,2023-08-09 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
431098,Lankelly Lane,2023-08-09 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.06
431098,Lankelly Lane,2023-08-09 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,19.04
431098,Lankelly Lane,2023-08-09 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.29
431098,Lankelly Lane,2023-08-09 17:10:00+00:00,feeder,10.0,N Current (RMS),A,32.4
431098,Lankelly Lane,2023-08-09 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,54.6
431098,Lankelly Lane,2023-08-09 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,78.9
431098,Lankelly Lane,2023-08-09 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,68.5
431098,Lankelly Lane,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,30.8
431098,Lankelly Lane,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
431098,Lankelly Lane,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.47
431098,Lankelly Lane,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
431098,Lankelly Lane,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
431098,Lankelly Lane,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
431098,Lankelly Lane,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
431098,Lankelly Lane,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
431098,Lankelly Lane,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
431098,Lankelly Lane,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
431098,Lankelly Lane,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,13.08
431098,Lankelly Lane,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,19.04
431098,Lankelly Lane,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,16.28
431098,Lankelly Lane,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,32.1
431098,Lankelly Lane,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,54.6
431098,Lankelly Lane,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,78.8
431098,Lankelly Lane,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,68.4
431098,Lankelly Lane,2023-08-09 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
431098,Lankelly Lane,2023-08-09 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-09 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
431098,Lankelly Lane,2023-08-09 17:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-09 17:00:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-09 17:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-09 17:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 17:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 17:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 17:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-09 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
431098,Lankelly Lane,2023-08-09 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
431098,Lankelly Lane,2023-08-09 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.75
431098,Lankelly Lane,2023-08-09 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,16.25
431098,Lankelly Lane,2023-08-09 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.94
431098,Lankelly Lane,2023-08-09 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,17.84
431098,Lankelly Lane,2023-08-09 17:00:00+00:00,feeder,10.0,N Current (RMS),A,47.1
431098,Lankelly Lane,2023-08-09 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,68.4
431098,Lankelly Lane,2023-08-09 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,46.4
431098,Lankelly Lane,2023-08-09 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,74.5
431098,Lankelly Lane,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,30.8
431098,Lankelly Lane,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
431098,Lankelly Lane,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.43
431098,Lankelly Lane,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
431098,Lankelly Lane,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
431098,Lankelly Lane,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
431098,Lankelly Lane,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.17
431098,Lankelly Lane,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
431098,Lankelly Lane,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
431098,Lankelly Lane,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
431098,Lankelly Lane,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,16.24
431098,Lankelly Lane,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,9.97
431098,Lankelly Lane,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,17.82
431098,Lankelly Lane,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,46.9
431098,Lankelly Lane,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,68.3
431098,Lankelly Lane,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,46.5
431098,Lankelly Lane,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,74.4
431098,Lankelly Lane,2023-08-09 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-09 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-09 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
431098,Lankelly Lane,2023-08-09 16:50:00+00:00,feeder,,L3 Active Power,kW,-0.04
431098,Lankelly Lane,2023-08-09 16:50:00+00:00,feeder,,L2 Active Power,kW,0.04
431098,Lankelly Lane,2023-08-09 16:50:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 16:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 16:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-09 16:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 16:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-09 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
431098,Lankelly Lane,2023-08-09 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.36
431098,Lankelly Lane,2023-08-09 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.81
431098,Lankelly Lane,2023-08-09 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,20.31
431098,Lankelly Lane,2023-08-09 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.79
431098,Lankelly Lane,2023-08-09 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.59
431098,Lankelly Lane,2023-08-09 16:50:00+00:00,feeder,10.0,N Current (RMS),A,58.7
431098,Lankelly Lane,2023-08-09 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,83.2
431098,Lankelly Lane,2023-08-09 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,27.7
431098,Lankelly Lane,2023-08-09 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,54.1
431098,Lankelly Lane,2023-08-09 16:50:00+00:00,transformer,,Temperature,C,30.7
431098,Lankelly Lane,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
431098,Lankelly Lane,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.72
431098,Lankelly Lane,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
431098,Lankelly Lane,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
431098,Lankelly Lane,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
431098,Lankelly Lane,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
431098,Lankelly Lane,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
431098,Lankelly Lane,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
431098,Lankelly Lane,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
431098,Lankelly Lane,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,20.26
431098,Lankelly Lane,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,5.83
431098,Lankelly Lane,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,12.6
431098,Lankelly Lane,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,58.5
431098,Lankelly Lane,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,83.0
431098,Lankelly Lane,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,27.8
431098,Lankelly Lane,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,54.1
431098,Lankelly Lane,2023-08-09 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-09 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-09 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
431098,Lankelly Lane,2023-08-09 16:40:00+00:00,feeder,,L3 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-09 16:40:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-09 16:40:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 16:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 16:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 16:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 16:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-09 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
431098,Lankelly Lane,2023-08-09 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
431098,Lankelly Lane,2023-08-09 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.0
431098,Lankelly Lane,2023-08-09 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,19.88
431098,Lankelly Lane,2023-08-09 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.14
431098,Lankelly Lane,2023-08-09 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.03
431098,Lankelly Lane,2023-08-09 16:40:00+00:00,feeder,10.0,N Current (RMS),A,49.0
431098,Lankelly Lane,2023-08-09 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,81.1
431098,Lankelly Lane,2023-08-09 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,45.7
431098,Lankelly Lane,2023-08-09 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,52.2
431098,Lankelly Lane,2023-08-09 16:40:00+00:00,transformer,,Temperature,C,30.7
431098,Lankelly Lane,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
431098,Lankelly Lane,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.95
431098,Lankelly Lane,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
431098,Lankelly Lane,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
431098,Lankelly Lane,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
431098,Lankelly Lane,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.1
431098,Lankelly Lane,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
431098,Lankelly Lane,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
431098,Lankelly Lane,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
431098,Lankelly Lane,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,19.84
431098,Lankelly Lane,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,10.16
431098,Lankelly Lane,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,12.05
431098,Lankelly Lane,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,48.8
431098,Lankelly Lane,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,80.9
431098,Lankelly Lane,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,45.8
431098,Lankelly Lane,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,52.2
431098,Lankelly Lane,2023-08-09 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-09 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-09 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
431098,Lankelly Lane,2023-08-09 16:30:00+00:00,feeder,,L3 Active Power,kW,-0.06
431098,Lankelly Lane,2023-08-09 16:30:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-09 16:30:00+00:00,feeder,,L1 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-09 16:30:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-09 16:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 16:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 16:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-09 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
431098,Lankelly Lane,2023-08-09 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
431098,Lankelly Lane,2023-08-09 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
431098,Lankelly Lane,2023-08-09 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,25.73
431098,Lankelly Lane,2023-08-09 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.92
431098,Lankelly Lane,2023-08-09 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.92
431098,Lankelly Lane,2023-08-09 16:30:00+00:00,feeder,10.0,N Current (RMS),A,65.1
431098,Lankelly Lane,2023-08-09 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,104.4
431098,Lankelly Lane,2023-08-09 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,43.4
431098,Lankelly Lane,2023-08-09 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,51.1
431098,Lankelly Lane,2023-08-09 16:30:00+00:00,transformer,,Temperature,C,30.6
431098,Lankelly Lane,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
431098,Lankelly Lane,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.27
431098,Lankelly Lane,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
431098,Lankelly Lane,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
431098,Lankelly Lane,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
431098,Lankelly Lane,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.28
431098,Lankelly Lane,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
431098,Lankelly Lane,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
431098,Lankelly Lane,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
431098,Lankelly Lane,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,25.67
431098,Lankelly Lane,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,9.96
431098,Lankelly Lane,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,11.95
431098,Lankelly Lane,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,64.8
431098,Lankelly Lane,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,104.2
431098,Lankelly Lane,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,43.6
431098,Lankelly Lane,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,51.2
431098,Lankelly Lane,2023-08-09 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-09 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-09 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
431098,Lankelly Lane,2023-08-09 16:20:00+00:00,feeder,,L3 Active Power,kW,-0.06
431098,Lankelly Lane,2023-08-09 16:20:00+00:00,feeder,,L2 Active Power,kW,0.04
431098,Lankelly Lane,2023-08-09 16:20:00+00:00,feeder,,L1 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-09 16:20:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-09 16:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-09 16:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 16:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-09 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
431098,Lankelly Lane,2023-08-09 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.76
431098,Lankelly Lane,2023-08-09 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
431098,Lankelly Lane,2023-08-09 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,24.23
431098,Lankelly Lane,2023-08-09 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.87
431098,Lankelly Lane,2023-08-09 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.71
431098,Lankelly Lane,2023-08-09 16:20:00+00:00,feeder,10.0,N Current (RMS),A,67.2
431098,Lankelly Lane,2023-08-09 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,98.4
431098,Lankelly Lane,2023-08-09 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,28.6
431098,Lankelly Lane,2023-08-09 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,41.8
431098,Lankelly Lane,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,30.6
431098,Lankelly Lane,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
431098,Lankelly Lane,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.43
431098,Lankelly Lane,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
431098,Lankelly Lane,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
431098,Lankelly Lane,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
431098,Lankelly Lane,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.31
431098,Lankelly Lane,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
431098,Lankelly Lane,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
431098,Lankelly Lane,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
431098,Lankelly Lane,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,24.17
431098,Lankelly Lane,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,5.91
431098,Lankelly Lane,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,9.74
431098,Lankelly Lane,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,66.9
431098,Lankelly Lane,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,98.2
431098,Lankelly Lane,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,28.8
431098,Lankelly Lane,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,41.8
431098,Lankelly Lane,2023-08-09 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-09 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-09 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
431098,Lankelly Lane,2023-08-09 16:10:00+00:00,feeder,,L3 Active Power,kW,-0.04
431098,Lankelly Lane,2023-08-09 16:10:00+00:00,feeder,,L2 Active Power,kW,0.04
431098,Lankelly Lane,2023-08-09 16:10:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 16:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 16:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 16:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 16:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-09 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
431098,Lankelly Lane,2023-08-09 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.57
431098,Lankelly Lane,2023-08-09 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
431098,Lankelly Lane,2023-08-09 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,20.7
431098,Lankelly Lane,2023-08-09 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.27
431098,Lankelly Lane,2023-08-09 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.38
431098,Lankelly Lane,2023-08-09 16:10:00+00:00,feeder,10.0,N Current (RMS),A,52.3
431098,Lankelly Lane,2023-08-09 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,84.9
431098,Lankelly Lane,2023-08-09 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,33.3
431098,Lankelly Lane,2023-08-09 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,52.3
431098,Lankelly Lane,2023-08-09 16:10:00+00:00,transformer,,Temperature,C,30.6
431098,Lankelly Lane,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
431098,Lankelly Lane,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
431098,Lankelly Lane,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
431098,Lankelly Lane,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
431098,Lankelly Lane,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
431098,Lankelly Lane,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.85
431098,Lankelly Lane,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
431098,Lankelly Lane,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
431098,Lankelly Lane,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
431098,Lankelly Lane,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,20.66
431098,Lankelly Lane,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,7.31
431098,Lankelly Lane,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,12.39
431098,Lankelly Lane,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,52.1
431098,Lankelly Lane,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,84.8
431098,Lankelly Lane,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,33.5
431098,Lankelly Lane,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,52.3
431098,Lankelly Lane,2023-08-09 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-09 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-09 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-09 16:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-09 16:00:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-09 16:00:00+00:00,feeder,,L1 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-09 16:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 16:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 16:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 16:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
431098,Lankelly Lane,2023-08-09 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
431098,Lankelly Lane,2023-08-09 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
431098,Lankelly Lane,2023-08-09 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,16.2
431098,Lankelly Lane,2023-08-09 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.6
431098,Lankelly Lane,2023-08-09 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.8
431098,Lankelly Lane,2023-08-09 16:00:00+00:00,feeder,10.0,N Current (RMS),A,35.0
431098,Lankelly Lane,2023-08-09 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,66.2
431098,Lankelly Lane,2023-08-09 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,47.8
431098,Lankelly Lane,2023-08-09 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,38.8
