Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431098,Lankelly Lane,2023-08-09 16:00:00+00:00,transformer,,Temperature,C,30.6
431098,Lankelly Lane,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
431098,Lankelly Lane,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.35
431098,Lankelly Lane,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
431098,Lankelly Lane,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
431098,Lankelly Lane,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
431098,Lankelly Lane,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.63
431098,Lankelly Lane,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
431098,Lankelly Lane,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
431098,Lankelly Lane,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
431098,Lankelly Lane,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,16.17
431098,Lankelly Lane,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,10.62
431098,Lankelly Lane,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,8.82
431098,Lankelly Lane,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,34.8
431098,Lankelly Lane,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,66.1
431098,Lankelly Lane,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,47.8
431098,Lankelly Lane,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,38.8
431098,Lankelly Lane,2023-08-09 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-09 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-09 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
431098,Lankelly Lane,2023-08-09 15:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-09 15:50:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-09 15:50:00+00:00,feeder,,L1 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-09 15:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 15:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 15:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 15:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-09 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
431098,Lankelly Lane,2023-08-09 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
431098,Lankelly Lane,2023-08-09 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
431098,Lankelly Lane,2023-08-09 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,16.26
431098,Lankelly Lane,2023-08-09 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.46
431098,Lankelly Lane,2023-08-09 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.4
431098,Lankelly Lane,2023-08-09 15:50:00+00:00,feeder,10.0,N Current (RMS),A,43.7
431098,Lankelly Lane,2023-08-09 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,68.9
431098,Lankelly Lane,2023-08-09 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,36.5
431098,Lankelly Lane,2023-08-09 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,36.9
431098,Lankelly Lane,2023-08-09 15:50:00+00:00,transformer,,Temperature,C,30.5
431098,Lankelly Lane,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
431098,Lankelly Lane,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.33
431098,Lankelly Lane,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
431098,Lankelly Lane,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
431098,Lankelly Lane,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.65
431098,Lankelly Lane,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.81
431098,Lankelly Lane,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
431098,Lankelly Lane,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
431098,Lankelly Lane,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
431098,Lankelly Lane,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,16.23
431098,Lankelly Lane,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,8.48
431098,Lankelly Lane,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,8.42
431098,Lankelly Lane,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,43.5
431098,Lankelly Lane,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,68.8
431098,Lankelly Lane,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,36.6
431098,Lankelly Lane,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,36.9
431098,Lankelly Lane,2023-08-09 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-09 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-09 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
431098,Lankelly Lane,2023-08-09 15:40:00+00:00,feeder,,L3 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-09 15:40:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-09 15:40:00+00:00,feeder,,L1 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-09 15:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 15:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 15:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 15:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
431098,Lankelly Lane,2023-08-09 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
431098,Lankelly Lane,2023-08-09 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
431098,Lankelly Lane,2023-08-09 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,17.79
431098,Lankelly Lane,2023-08-09 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.79
431098,Lankelly Lane,2023-08-09 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.12
431098,Lankelly Lane,2023-08-09 15:40:00+00:00,feeder,10.0,N Current (RMS),A,43.7
431098,Lankelly Lane,2023-08-09 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,73.0
431098,Lankelly Lane,2023-08-09 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,41.7
431098,Lankelly Lane,2023-08-09 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,44.0
431098,Lankelly Lane,2023-08-09 15:40:00+00:00,transformer,,Temperature,C,30.5
431098,Lankelly Lane,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
431098,Lankelly Lane,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.27
431098,Lankelly Lane,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
431098,Lankelly Lane,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
431098,Lankelly Lane,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
431098,Lankelly Lane,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.82
431098,Lankelly Lane,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
431098,Lankelly Lane,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
431098,Lankelly Lane,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
431098,Lankelly Lane,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,17.76
431098,Lankelly Lane,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,9.81
431098,Lankelly Lane,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,10.14
431098,Lankelly Lane,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,43.5
431098,Lankelly Lane,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,72.8
431098,Lankelly Lane,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,41.8
431098,Lankelly Lane,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,44.0
431098,Lankelly Lane,2023-08-09 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-09 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-09 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-09 15:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-09 15:30:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 15:30:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 15:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 15:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 15:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 15:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
431098,Lankelly Lane,2023-08-09 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
431098,Lankelly Lane,2023-08-09 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
431098,Lankelly Lane,2023-08-09 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,16.74
431098,Lankelly Lane,2023-08-09 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.33
431098,Lankelly Lane,2023-08-09 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.44
431098,Lankelly Lane,2023-08-09 15:30:00+00:00,feeder,10.0,N Current (RMS),A,33.6
431098,Lankelly Lane,2023-08-09 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,69.0
431098,Lankelly Lane,2023-08-09 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,51.3
431098,Lankelly Lane,2023-08-09 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,52.1
431098,Lankelly Lane,2023-08-09 15:30:00+00:00,transformer,,Temperature,C,30.4
431098,Lankelly Lane,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
431098,Lankelly Lane,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.69
431098,Lankelly Lane,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
431098,Lankelly Lane,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
431098,Lankelly Lane,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
431098,Lankelly Lane,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.07
431098,Lankelly Lane,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
431098,Lankelly Lane,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
431098,Lankelly Lane,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
431098,Lankelly Lane,2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,16.72
431098,Lankelly Lane,2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,12.35
431098,Lankelly Lane,2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,12.45
431098,Lankelly Lane,2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,33.5
431098,Lankelly Lane,2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,68.9
431098,Lankelly Lane,2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,51.3
431098,Lankelly Lane,2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,52.1
431098,Lankelly Lane,2023-08-09 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-09 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-09 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-09 15:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-09 15:20:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 15:20:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 15:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 15:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 15:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 15:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
431098,Lankelly Lane,2023-08-09 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
431098,Lankelly Lane,2023-08-09 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
431098,Lankelly Lane,2023-08-09 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,16.51
431098,Lankelly Lane,2023-08-09 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.24
431098,Lankelly Lane,2023-08-09 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.68
431098,Lankelly Lane,2023-08-09 15:20:00+00:00,feeder,10.0,N Current (RMS),A,27.0
431098,Lankelly Lane,2023-08-09 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,67.6
431098,Lankelly Lane,2023-08-09 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,55.6
431098,Lankelly Lane,2023-08-09 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,48.8
431098,Lankelly Lane,2023-08-09 15:20:00+00:00,transformer,,Temperature,C,30.4
431098,Lankelly Lane,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
431098,Lankelly Lane,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.69
431098,Lankelly Lane,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
431098,Lankelly Lane,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.6
431098,Lankelly Lane,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
431098,Lankelly Lane,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
431098,Lankelly Lane,2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
431098,Lankelly Lane,2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431098,Lankelly Lane,2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
431098,Lankelly Lane,2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,16.5
431098,Lankelly Lane,2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,13.26
431098,Lankelly Lane,2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,11.69
431098,Lankelly Lane,2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,26.9
431098,Lankelly Lane,2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,67.6
431098,Lankelly Lane,2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,55.6
431098,Lankelly Lane,2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,48.8
431098,Lankelly Lane,2023-08-09 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-09 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-09 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-09 15:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-09 15:10:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 15:10:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 15:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 15:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 15:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 15:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
431098,Lankelly Lane,2023-08-09 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
431098,Lankelly Lane,2023-08-09 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
431098,Lankelly Lane,2023-08-09 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.83
431098,Lankelly Lane,2023-08-09 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.84
431098,Lankelly Lane,2023-08-09 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.8
431098,Lankelly Lane,2023-08-09 15:10:00+00:00,feeder,10.0,N Current (RMS),A,28.1
431098,Lankelly Lane,2023-08-09 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,49.1
431098,Lankelly Lane,2023-08-09 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,41.5
431098,Lankelly Lane,2023-08-09 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,43.0
431098,Lankelly Lane,2023-08-09 15:10:00+00:00,transformer,,Temperature,C,30.4
431098,Lankelly Lane,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
431098,Lankelly Lane,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.33
431098,Lankelly Lane,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
431098,Lankelly Lane,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.79
431098,Lankelly Lane,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
431098,Lankelly Lane,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.54
431098,Lankelly Lane,2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
431098,Lankelly Lane,2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
431098,Lankelly Lane,2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
431098,Lankelly Lane,2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,11.82
431098,Lankelly Lane,2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,9.85
431098,Lankelly Lane,2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,9.8
431098,Lankelly Lane,2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,27.9
431098,Lankelly Lane,2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,49.0
431098,Lankelly Lane,2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,41.5
431098,Lankelly Lane,2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,43.0
431098,Lankelly Lane,2023-08-09 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-09 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-09 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-09 15:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-09 15:00:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 15:00:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 15:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 15:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 15:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 15:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
431098,Lankelly Lane,2023-08-09 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
431098,Lankelly Lane,2023-08-09 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
431098,Lankelly Lane,2023-08-09 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.15
431098,Lankelly Lane,2023-08-09 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.91
431098,Lankelly Lane,2023-08-09 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.32
431098,Lankelly Lane,2023-08-09 15:00:00+00:00,feeder,10.0,N Current (RMS),A,26.0
431098,Lankelly Lane,2023-08-09 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,54.1
431098,Lankelly Lane,2023-08-09 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,50.3
431098,Lankelly Lane,2023-08-09 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,44.0
431098,Lankelly Lane,2023-08-09 15:00:00+00:00,transformer,,Temperature,C,30.3
431098,Lankelly Lane,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
431098,Lankelly Lane,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.44
431098,Lankelly Lane,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
431098,Lankelly Lane,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
431098,Lankelly Lane,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
431098,Lankelly Lane,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.83
431098,Lankelly Lane,2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
431098,Lankelly Lane,2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
431098,Lankelly Lane,2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
431098,Lankelly Lane,2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,13.14
431098,Lankelly Lane,2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,11.92
431098,Lankelly Lane,2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,10.33
431098,Lankelly Lane,2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,25.9
431098,Lankelly Lane,2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,54.0
431098,Lankelly Lane,2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,50.3
431098,Lankelly Lane,2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,44.0
431098,Lankelly Lane,2023-08-09 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-09 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-09 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-09 14:50:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 14:50:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-09 14:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-09 14:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 14:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 14:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 14:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
431098,Lankelly Lane,2023-08-09 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
431098,Lankelly Lane,2023-08-09 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
431098,Lankelly Lane,2023-08-09 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.45
431098,Lankelly Lane,2023-08-09 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.72
431098,Lankelly Lane,2023-08-09 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.06
431098,Lankelly Lane,2023-08-09 14:50:00+00:00,feeder,10.0,N Current (RMS),A,30.9
431098,Lankelly Lane,2023-08-09 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,47.2
431098,Lankelly Lane,2023-08-09 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,42.9
431098,Lankelly Lane,2023-08-09 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,55.3
431098,Lankelly Lane,2023-08-09 14:50:00+00:00,transformer,,Temperature,C,30.3
431098,Lankelly Lane,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
431098,Lankelly Lane,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.72
431098,Lankelly Lane,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
431098,Lankelly Lane,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.32
431098,Lankelly Lane,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
431098,Lankelly Lane,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.11
431098,Lankelly Lane,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
431098,Lankelly Lane,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
431098,Lankelly Lane,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
431098,Lankelly Lane,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,11.45
431098,Lankelly Lane,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,9.74
431098,Lankelly Lane,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,13.06
431098,Lankelly Lane,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,30.8
431098,Lankelly Lane,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,47.2
431098,Lankelly Lane,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,42.9
431098,Lankelly Lane,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,55.2
431098,Lankelly Lane,2023-08-09 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-09 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-09 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-09 14:40:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 14:40:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-09 14:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-09 14:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 14:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 14:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 14:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
431098,Lankelly Lane,2023-08-09 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
431098,Lankelly Lane,2023-08-09 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
431098,Lankelly Lane,2023-08-09 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.41
431098,Lankelly Lane,2023-08-09 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.92
431098,Lankelly Lane,2023-08-09 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.97
431098,Lankelly Lane,2023-08-09 14:40:00+00:00,feeder,10.0,N Current (RMS),A,31.6
431098,Lankelly Lane,2023-08-09 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,51.4
431098,Lankelly Lane,2023-08-09 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,42.2
431098,Lankelly Lane,2023-08-09 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,61.5
431098,Lankelly Lane,2023-08-09 14:40:00+00:00,transformer,,Temperature,C,30.2
431098,Lankelly Lane,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
431098,Lankelly Lane,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.96
431098,Lankelly Lane,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
431098,Lankelly Lane,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
431098,Lankelly Lane,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
431098,Lankelly Lane,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.5
431098,Lankelly Lane,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.4
431098,Lankelly Lane,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
431098,Lankelly Lane,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
431098,Lankelly Lane,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,12.41
431098,Lankelly Lane,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,9.94
431098,Lankelly Lane,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,14.96
431098,Lankelly Lane,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,31.5
431098,Lankelly Lane,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,51.4
431098,Lankelly Lane,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,42.2
431098,Lankelly Lane,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,61.4
431098,Lankelly Lane,2023-08-09 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-09 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-09 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-09 14:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-09 14:30:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 14:30:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 14:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 14:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 14:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 14:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
431098,Lankelly Lane,2023-08-09 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
431098,Lankelly Lane,2023-08-09 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
431098,Lankelly Lane,2023-08-09 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,16.25
431098,Lankelly Lane,2023-08-09 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.51
431098,Lankelly Lane,2023-08-09 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.97
431098,Lankelly Lane,2023-08-09 14:30:00+00:00,feeder,10.0,N Current (RMS),A,30.4
431098,Lankelly Lane,2023-08-09 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,66.5
431098,Lankelly Lane,2023-08-09 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,55.8
431098,Lankelly Lane,2023-08-09 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,49.9
431098,Lankelly Lane,2023-08-09 14:30:00+00:00,transformer,,Temperature,C,30.1
431098,Lankelly Lane,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
431098,Lankelly Lane,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.52
431098,Lankelly Lane,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
431098,Lankelly Lane,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.99
431098,Lankelly Lane,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
431098,Lankelly Lane,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.21
431098,Lankelly Lane,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
431098,Lankelly Lane,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
431098,Lankelly Lane,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
431098,Lankelly Lane,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,16.23
431098,Lankelly Lane,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,13.53
431098,Lankelly Lane,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,11.97
431098,Lankelly Lane,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,30.3
431098,Lankelly Lane,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,66.4
431098,Lankelly Lane,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,55.9
431098,Lankelly Lane,2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,49.8
431098,Lankelly Lane,2023-08-09 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-09 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-09 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-09 14:20:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 14:20:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 14:20:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 14:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 14:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 14:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 14:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
431098,Lankelly Lane,2023-08-09 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
431098,Lankelly Lane,2023-08-09 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.65
431098,Lankelly Lane,2023-08-09 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.32
431098,Lankelly Lane,2023-08-09 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.8
431098,Lankelly Lane,2023-08-09 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.83
431098,Lankelly Lane,2023-08-09 14:20:00+00:00,feeder,10.0,N Current (RMS),A,27.6
431098,Lankelly Lane,2023-08-09 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,42.9
431098,Lankelly Lane,2023-08-09 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,43.3
431098,Lankelly Lane,2023-08-09 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,46.6
431098,Lankelly Lane,2023-08-09 14:20:00+00:00,transformer,,Temperature,C,30.1
431098,Lankelly Lane,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
431098,Lankelly Lane,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.2
431098,Lankelly Lane,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
431098,Lankelly Lane,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.7
431098,Lankelly Lane,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
431098,Lankelly Lane,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.76
431098,Lankelly Lane,2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
431098,Lankelly Lane,2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
431098,Lankelly Lane,2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
431098,Lankelly Lane,2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,10.32
431098,Lankelly Lane,2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,9.82
431098,Lankelly Lane,2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,10.83
431098,Lankelly Lane,2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,27.5
431098,Lankelly Lane,2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,42.9
431098,Lankelly Lane,2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,43.3
431098,Lankelly Lane,2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,46.6
431098,Lankelly Lane,2023-08-09 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-09 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-09 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-09 14:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-09 14:10:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-09 14:10:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 14:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 14:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 14:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 14:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
431098,Lankelly Lane,2023-08-09 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
431098,Lankelly Lane,2023-08-09 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
431098,Lankelly Lane,2023-08-09 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.94
431098,Lankelly Lane,2023-08-09 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.8
431098,Lankelly Lane,2023-08-09 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.15
431098,Lankelly Lane,2023-08-09 14:10:00+00:00,feeder,10.0,N Current (RMS),A,28.6
431098,Lankelly Lane,2023-08-09 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,45.0
431098,Lankelly Lane,2023-08-09 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,38.6
431098,Lankelly Lane,2023-08-09 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,44.1
431098,Lankelly Lane,2023-08-09 14:10:00+00:00,transformer,,Temperature,C,30.0
431098,Lankelly Lane,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
431098,Lankelly Lane,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.41
431098,Lankelly Lane,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
431098,Lankelly Lane,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.96
431098,Lankelly Lane,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
431098,Lankelly Lane,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.93
431098,Lankelly Lane,2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
431098,Lankelly Lane,2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
431098,Lankelly Lane,2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
431098,Lankelly Lane,2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,10.93
431098,Lankelly Lane,2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,8.82
431098,Lankelly Lane,2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,10.15
431098,Lankelly Lane,2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,28.4
431098,Lankelly Lane,2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,45.0
431098,Lankelly Lane,2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,38.6
431098,Lankelly Lane,2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,44.0
431098,Lankelly Lane,2023-08-09 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-09 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-09 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-09 14:00:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 14:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-09 14:00:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 14:00:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-09 14:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 14:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 14:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
431098,Lankelly Lane,2023-08-09 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
431098,Lankelly Lane,2023-08-09 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
431098,Lankelly Lane,2023-08-09 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.05
431098,Lankelly Lane,2023-08-09 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,19.81
431098,Lankelly Lane,2023-08-09 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.27
431098,Lankelly Lane,2023-08-09 14:00:00+00:00,feeder,10.0,N Current (RMS),A,38.6
431098,Lankelly Lane,2023-08-09 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,53.4
431098,Lankelly Lane,2023-08-09 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,80.3
431098,Lankelly Lane,2023-08-09 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,39.7
431098,Lankelly Lane,2023-08-09 14:00:00+00:00,transformer,,Temperature,C,30.0
431098,Lankelly Lane,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
431098,Lankelly Lane,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.06
431098,Lankelly Lane,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
431098,Lankelly Lane,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.22
431098,Lankelly Lane,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
431098,Lankelly Lane,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.63
431098,Lankelly Lane,2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
431098,Lankelly Lane,2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
431098,Lankelly Lane,2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
431098,Lankelly Lane,2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,13.05
431098,Lankelly Lane,2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,19.8
431098,Lankelly Lane,2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,9.29
431098,Lankelly Lane,2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,38.2
431098,Lankelly Lane,2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,53.4
431098,Lankelly Lane,2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,80.2
431098,Lankelly Lane,2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,39.7
431098,Lankelly Lane,2023-08-09 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-09 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-09 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-09 13:50:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-09 13:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-09 13:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 13:50:00+00:00,feeder,,N Current (RMS),A,0.7
431098,Lankelly Lane,2023-08-09 13:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 13:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 13:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
431098,Lankelly Lane,2023-08-09 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
431098,Lankelly Lane,2023-08-09 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
431098,Lankelly Lane,2023-08-09 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.89
431098,Lankelly Lane,2023-08-09 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,22.7
431098,Lankelly Lane,2023-08-09 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.55
431098,Lankelly Lane,2023-08-09 13:50:00+00:00,feeder,10.0,N Current (RMS),A,37.6
431098,Lankelly Lane,2023-08-09 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,52.6
431098,Lankelly Lane,2023-08-09 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,92.2
431098,Lankelly Lane,2023-08-09 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,61.0
431098,Lankelly Lane,2023-08-09 13:50:00+00:00,transformer,,Temperature,C,29.9
431098,Lankelly Lane,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
431098,Lankelly Lane,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.27
431098,Lankelly Lane,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
431098,Lankelly Lane,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.41
431098,Lankelly Lane,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
431098,Lankelly Lane,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.68
431098,Lankelly Lane,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
431098,Lankelly Lane,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
431098,Lankelly Lane,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
431098,Lankelly Lane,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,12.92
431098,Lankelly Lane,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,22.69
431098,Lankelly Lane,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,14.54
431098,Lankelly Lane,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,37.2
431098,Lankelly Lane,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,52.7
431098,Lankelly Lane,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,92.1
431098,Lankelly Lane,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,61.0
431098,Lankelly Lane,2023-08-09 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-09 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-09 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-09 13:40:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 13:40:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 13:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-09 13:40:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-09 13:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 13:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 13:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
431098,Lankelly Lane,2023-08-09 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
431098,Lankelly Lane,2023-08-09 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
431098,Lankelly Lane,2023-08-09 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.61
431098,Lankelly Lane,2023-08-09 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,18.32
431098,Lankelly Lane,2023-08-09 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.53
431098,Lankelly Lane,2023-08-09 13:40:00+00:00,feeder,10.0,N Current (RMS),A,25.3
431098,Lankelly Lane,2023-08-09 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,51.6
431098,Lankelly Lane,2023-08-09 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,74.8
431098,Lankelly Lane,2023-08-09 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,59.8
431098,Lankelly Lane,2023-08-09 13:40:00+00:00,transformer,,Temperature,C,29.9
431098,Lankelly Lane,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
431098,Lankelly Lane,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.62
431098,Lankelly Lane,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
431098,Lankelly Lane,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.08
431098,Lankelly Lane,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
431098,Lankelly Lane,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.25
431098,Lankelly Lane,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
431098,Lankelly Lane,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
431098,Lankelly Lane,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
431098,Lankelly Lane,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,12.62
431098,Lankelly Lane,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,18.32
431098,Lankelly Lane,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,14.53
431098,Lankelly Lane,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,25.0
431098,Lankelly Lane,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,51.6
431098,Lankelly Lane,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,74.7
431098,Lankelly Lane,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,59.7
431098,Lankelly Lane,2023-08-09 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-09 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-09 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-09 13:30:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 13:30:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 13:30:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 13:30:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-09 13:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 13:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 13:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
431098,Lankelly Lane,2023-08-09 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
431098,Lankelly Lane,2023-08-09 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
431098,Lankelly Lane,2023-08-09 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.16
431098,Lankelly Lane,2023-08-09 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,19.14
431098,Lankelly Lane,2023-08-09 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.51
431098,Lankelly Lane,2023-08-09 13:30:00+00:00,feeder,10.0,N Current (RMS),A,31.1
431098,Lankelly Lane,2023-08-09 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,53.7
431098,Lankelly Lane,2023-08-09 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,78.9
431098,Lankelly Lane,2023-08-09 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,55.5
431098,Lankelly Lane,2023-08-09 13:30:00+00:00,transformer,,Temperature,C,29.8
431098,Lankelly Lane,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
431098,Lankelly Lane,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.19
431098,Lankelly Lane,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
431098,Lankelly Lane,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.47
431098,Lankelly Lane,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
431098,Lankelly Lane,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.94
431098,Lankelly Lane,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.85
431098,Lankelly Lane,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.66
431098,Lankelly Lane,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
431098,Lankelly Lane,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,13.17
431098,Lankelly Lane,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,19.13
431098,Lankelly Lane,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,13.5
431098,Lankelly Lane,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,30.8
431098,Lankelly Lane,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,53.8
431098,Lankelly Lane,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,78.8
431098,Lankelly Lane,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,55.5
431098,Lankelly Lane,2023-08-09 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-09 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-09 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-09 13:20:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 13:20:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 13:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-09 13:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 13:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 13:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 13:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
431098,Lankelly Lane,2023-08-09 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
