Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431098,Lankelly Lane,2023-08-09 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
431098,Lankelly Lane,2023-08-09 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.61
431098,Lankelly Lane,2023-08-09 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.48
431098,Lankelly Lane,2023-08-09 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.1
431098,Lankelly Lane,2023-08-09 13:20:00+00:00,feeder,10.0,N Current (RMS),A,29.7
431098,Lankelly Lane,2023-08-09 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,43.2
431098,Lankelly Lane,2023-08-09 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,52.5
431098,Lankelly Lane,2023-08-09 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,57.9
431098,Lankelly Lane,2023-08-09 13:20:00+00:00,transformer,,Temperature,C,29.8
431098,Lankelly Lane,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
431098,Lankelly Lane,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.56
431098,Lankelly Lane,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
431098,Lankelly Lane,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.36
431098,Lankelly Lane,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
431098,Lankelly Lane,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.18
431098,Lankelly Lane,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
431098,Lankelly Lane,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
431098,Lankelly Lane,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,10.61
431098,Lankelly Lane,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,11.5
431098,Lankelly Lane,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,14.09
431098,Lankelly Lane,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,29.6
431098,Lankelly Lane,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,43.3
431098,Lankelly Lane,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,52.5
431098,Lankelly Lane,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,57.8
431098,Lankelly Lane,2023-08-09 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-09 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-09 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-09 13:10:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-09 13:10:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 13:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-09 13:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 13:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 13:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 13:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-09 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
431098,Lankelly Lane,2023-08-09 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
431098,Lankelly Lane,2023-08-09 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.89
431098,Lankelly Lane,2023-08-09 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.94
431098,Lankelly Lane,2023-08-09 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.82
431098,Lankelly Lane,2023-08-09 13:10:00+00:00,feeder,10.0,N Current (RMS),A,27.4
431098,Lankelly Lane,2023-08-09 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,40.6
431098,Lankelly Lane,2023-08-09 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,62.3
431098,Lankelly Lane,2023-08-09 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,57.7
431098,Lankelly Lane,2023-08-09 13:10:00+00:00,transformer,,Temperature,C,29.7
431098,Lankelly Lane,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
431098,Lankelly Lane,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.6
431098,Lankelly Lane,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
431098,Lankelly Lane,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.96
431098,Lankelly Lane,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
431098,Lankelly Lane,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.05
431098,Lankelly Lane,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
431098,Lankelly Lane,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
431098,Lankelly Lane,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
431098,Lankelly Lane,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,9.91
431098,Lankelly Lane,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,14.95
431098,Lankelly Lane,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,13.8
431098,Lankelly Lane,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,27.2
431098,Lankelly Lane,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,40.7
431098,Lankelly Lane,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,62.3
431098,Lankelly Lane,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,57.7
431098,Lankelly Lane,2023-08-09 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-09 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-09 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-09 13:00:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 13:00:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 13:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-09 13:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 13:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 13:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 13:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
431098,Lankelly Lane,2023-08-09 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
431098,Lankelly Lane,2023-08-09 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
431098,Lankelly Lane,2023-08-09 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.35
431098,Lankelly Lane,2023-08-09 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.12
431098,Lankelly Lane,2023-08-09 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.67
431098,Lankelly Lane,2023-08-09 13:00:00+00:00,feeder,10.0,N Current (RMS),A,24.3
431098,Lankelly Lane,2023-08-09 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,34.7
431098,Lankelly Lane,2023-08-09 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,46.2
431098,Lankelly Lane,2023-08-09 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,52.3
431098,Lankelly Lane,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,29.6
431098,Lankelly Lane,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
431098,Lankelly Lane,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.45
431098,Lankelly Lane,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
431098,Lankelly Lane,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.92
431098,Lankelly Lane,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
431098,Lankelly Lane,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.64
431098,Lankelly Lane,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
431098,Lankelly Lane,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
431098,Lankelly Lane,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
431098,Lankelly Lane,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,8.36
431098,Lankelly Lane,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,11.13
431098,Lankelly Lane,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,12.65
431098,Lankelly Lane,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,24.2
431098,Lankelly Lane,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,34.8
431098,Lankelly Lane,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,46.2
431098,Lankelly Lane,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,52.2
431098,Lankelly Lane,2023-08-09 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-09 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-09 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-09 12:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-09 12:50:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-09 12:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 12:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 12:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 12:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 12:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-09 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
431098,Lankelly Lane,2023-08-09 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
431098,Lankelly Lane,2023-08-09 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.19
431098,Lankelly Lane,2023-08-09 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.56
431098,Lankelly Lane,2023-08-09 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.26
431098,Lankelly Lane,2023-08-09 12:50:00+00:00,feeder,10.0,N Current (RMS),A,26.2
431098,Lankelly Lane,2023-08-09 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,50.0
431098,Lankelly Lane,2023-08-09 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,40.0
431098,Lankelly Lane,2023-08-09 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,50.5
431098,Lankelly Lane,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,29.6
431098,Lankelly Lane,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
431098,Lankelly Lane,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.44
431098,Lankelly Lane,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
431098,Lankelly Lane,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.04
431098,Lankelly Lane,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
431098,Lankelly Lane,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.84
431098,Lankelly Lane,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
431098,Lankelly Lane,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
431098,Lankelly Lane,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
431098,Lankelly Lane,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,12.19
431098,Lankelly Lane,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,9.58
431098,Lankelly Lane,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,12.26
431098,Lankelly Lane,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,26.1
431098,Lankelly Lane,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,49.9
431098,Lankelly Lane,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,40.0
431098,Lankelly Lane,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,50.5
431098,Lankelly Lane,2023-08-09 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-09 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-09 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-09 12:40:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 12:40:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 12:40:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 12:40:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-09 12:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 12:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 12:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
431098,Lankelly Lane,2023-08-09 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
431098,Lankelly Lane,2023-08-09 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
431098,Lankelly Lane,2023-08-09 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.28
431098,Lankelly Lane,2023-08-09 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.87
431098,Lankelly Lane,2023-08-09 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.13
431098,Lankelly Lane,2023-08-09 12:40:00+00:00,feeder,10.0,N Current (RMS),A,31.4
431098,Lankelly Lane,2023-08-09 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,42.4
431098,Lankelly Lane,2023-08-09 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,59.4
431098,Lankelly Lane,2023-08-09 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,31.3
431098,Lankelly Lane,2023-08-09 12:40:00+00:00,transformer,,Temperature,C,29.5
431098,Lankelly Lane,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
431098,Lankelly Lane,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.63
431098,Lankelly Lane,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
431098,Lankelly Lane,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.09
431098,Lankelly Lane,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
431098,Lankelly Lane,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.18
431098,Lankelly Lane,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
431098,Lankelly Lane,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
431098,Lankelly Lane,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
431098,Lankelly Lane,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,10.28
431098,Lankelly Lane,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,13.87
431098,Lankelly Lane,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,7.14
431098,Lankelly Lane,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,31.1
431098,Lankelly Lane,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,42.4
431098,Lankelly Lane,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,59.3
431098,Lankelly Lane,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,31.3
431098,Lankelly Lane,2023-08-09 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-09 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-09 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-09 12:30:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 12:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-09 12:30:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 12:30:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-09 12:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 12:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 12:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
431098,Lankelly Lane,2023-08-09 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
431098,Lankelly Lane,2023-08-09 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
431098,Lankelly Lane,2023-08-09 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.48
431098,Lankelly Lane,2023-08-09 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,19.52
431098,Lankelly Lane,2023-08-09 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.75
431098,Lankelly Lane,2023-08-09 12:30:00+00:00,feeder,10.0,N Current (RMS),A,38.2
431098,Lankelly Lane,2023-08-09 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,51.6
431098,Lankelly Lane,2023-08-09 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,79.1
431098,Lankelly Lane,2023-08-09 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,37.2
431098,Lankelly Lane,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,29.5
431098,Lankelly Lane,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
431098,Lankelly Lane,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.52
431098,Lankelly Lane,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
431098,Lankelly Lane,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.61
431098,Lankelly Lane,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
431098,Lankelly Lane,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.26
431098,Lankelly Lane,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
431098,Lankelly Lane,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
431098,Lankelly Lane,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
431098,Lankelly Lane,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,12.49
431098,Lankelly Lane,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,19.5
431098,Lankelly Lane,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,8.76
431098,Lankelly Lane,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,37.8
431098,Lankelly Lane,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,51.6
431098,Lankelly Lane,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,79.0
431098,Lankelly Lane,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,37.2
431098,Lankelly Lane,2023-08-09 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-09 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-09 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-09 12:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-09 12:20:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 12:20:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 12:20:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-09 12:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 12:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 12:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
431098,Lankelly Lane,2023-08-09 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
431098,Lankelly Lane,2023-08-09 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
431098,Lankelly Lane,2023-08-09 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.76
431098,Lankelly Lane,2023-08-09 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.9
431098,Lankelly Lane,2023-08-09 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.77
431098,Lankelly Lane,2023-08-09 12:20:00+00:00,feeder,10.0,N Current (RMS),A,34.3
431098,Lankelly Lane,2023-08-09 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,56.2
431098,Lankelly Lane,2023-08-09 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,64.0
431098,Lankelly Lane,2023-08-09 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,40.8
431098,Lankelly Lane,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,29.4
431098,Lankelly Lane,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
431098,Lankelly Lane,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.38
431098,Lankelly Lane,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
431098,Lankelly Lane,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.74
431098,Lankelly Lane,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
431098,Lankelly Lane,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.09
431098,Lankelly Lane,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.67
431098,Lankelly Lane,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.59
431098,Lankelly Lane,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
431098,Lankelly Lane,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,13.76
431098,Lankelly Lane,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,14.9
431098,Lankelly Lane,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,9.78
431098,Lankelly Lane,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,34.1
431098,Lankelly Lane,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,56.2
431098,Lankelly Lane,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,64.0
431098,Lankelly Lane,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,40.8
431098,Lankelly Lane,2023-08-09 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-09 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-09 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-09 12:10:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 12:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-09 12:10:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 12:10:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-09 12:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 12:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 12:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
431098,Lankelly Lane,2023-08-09 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
431098,Lankelly Lane,2023-08-09 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
431098,Lankelly Lane,2023-08-09 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.84
431098,Lankelly Lane,2023-08-09 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,18.76
431098,Lankelly Lane,2023-08-09 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.73
431098,Lankelly Lane,2023-08-09 12:10:00+00:00,feeder,10.0,N Current (RMS),A,34.8
431098,Lankelly Lane,2023-08-09 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,48.2
431098,Lankelly Lane,2023-08-09 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,76.9
431098,Lankelly Lane,2023-08-09 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,45.6
431098,Lankelly Lane,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,29.4
431098,Lankelly Lane,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
431098,Lankelly Lane,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.24
431098,Lankelly Lane,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
431098,Lankelly Lane,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.19
431098,Lankelly Lane,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
431098,Lankelly Lane,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.64
431098,Lankelly Lane,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.76
431098,Lankelly Lane,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.02
431098,Lankelly Lane,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
431098,Lankelly Lane,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,11.85
431098,Lankelly Lane,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,18.75
431098,Lankelly Lane,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,10.73
431098,Lankelly Lane,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,34.4
431098,Lankelly Lane,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,48.3
431098,Lankelly Lane,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,76.9
431098,Lankelly Lane,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,45.6
431098,Lankelly Lane,2023-08-09 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-09 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-09 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-09 12:00:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 12:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-09 12:00:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 12:00:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-09 12:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 12:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 12:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
431098,Lankelly Lane,2023-08-09 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
431098,Lankelly Lane,2023-08-09 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
431098,Lankelly Lane,2023-08-09 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.23
431098,Lankelly Lane,2023-08-09 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,19.8
431098,Lankelly Lane,2023-08-09 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.06
431098,Lankelly Lane,2023-08-09 12:00:00+00:00,feeder,10.0,N Current (RMS),A,40.9
431098,Lankelly Lane,2023-08-09 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,50.7
431098,Lankelly Lane,2023-08-09 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,81.7
431098,Lankelly Lane,2023-08-09 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,39.4
431098,Lankelly Lane,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,29.3
431098,Lankelly Lane,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
431098,Lankelly Lane,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.56
431098,Lankelly Lane,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
431098,Lankelly Lane,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.67
431098,Lankelly Lane,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
431098,Lankelly Lane,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.16
431098,Lankelly Lane,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.23
431098,Lankelly Lane,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
431098,Lankelly Lane,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
431098,Lankelly Lane,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,12.24
431098,Lankelly Lane,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,19.78
431098,Lankelly Lane,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,9.07
431098,Lankelly Lane,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,40.5
431098,Lankelly Lane,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,50.6
431098,Lankelly Lane,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,81.7
431098,Lankelly Lane,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,39.4
431098,Lankelly Lane,2023-08-09 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-09 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-09 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-09 11:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-09 11:50:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 11:50:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 11:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 11:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 11:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 11:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
431098,Lankelly Lane,2023-08-09 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
431098,Lankelly Lane,2023-08-09 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
431098,Lankelly Lane,2023-08-09 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,14.67
431098,Lankelly Lane,2023-08-09 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.39
431098,Lankelly Lane,2023-08-09 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.16
431098,Lankelly Lane,2023-08-09 11:50:00+00:00,feeder,10.0,N Current (RMS),A,33.8
431098,Lankelly Lane,2023-08-09 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,59.7
431098,Lankelly Lane,2023-08-09 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,53.7
431098,Lankelly Lane,2023-08-09 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,35.6
431098,Lankelly Lane,2023-08-09 11:50:00+00:00,transformer,,Temperature,C,29.2
431098,Lankelly Lane,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
431098,Lankelly Lane,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.32
431098,Lankelly Lane,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
431098,Lankelly Lane,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.8
431098,Lankelly Lane,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
431098,Lankelly Lane,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.12
431098,Lankelly Lane,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.29
431098,Lankelly Lane,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
431098,Lankelly Lane,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
431098,Lankelly Lane,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,14.65
431098,Lankelly Lane,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,12.4
431098,Lankelly Lane,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,8.18
431098,Lankelly Lane,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,33.6
431098,Lankelly Lane,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,59.6
431098,Lankelly Lane,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,53.7
431098,Lankelly Lane,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,35.6
431098,Lankelly Lane,2023-08-09 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-09 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-09 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-09 11:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-09 11:40:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 11:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 11:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 11:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 11:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 11:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.51
431098,Lankelly Lane,2023-08-09 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
431098,Lankelly Lane,2023-08-09 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
431098,Lankelly Lane,2023-08-09 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,15.14
431098,Lankelly Lane,2023-08-09 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.83
431098,Lankelly Lane,2023-08-09 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.77
431098,Lankelly Lane,2023-08-09 11:40:00+00:00,feeder,10.0,N Current (RMS),A,31.3
431098,Lankelly Lane,2023-08-09 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,63.6
431098,Lankelly Lane,2023-08-09 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,53.7
431098,Lankelly Lane,2023-08-09 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,45.2
431098,Lankelly Lane,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,29.1
431098,Lankelly Lane,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
431098,Lankelly Lane,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.31
431098,Lankelly Lane,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
431098,Lankelly Lane,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.93
431098,Lankelly Lane,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
431098,Lankelly Lane,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.17
431098,Lankelly Lane,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.5
431098,Lankelly Lane,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
431098,Lankelly Lane,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
431098,Lankelly Lane,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,15.13
431098,Lankelly Lane,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,12.84
431098,Lankelly Lane,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,10.78
431098,Lankelly Lane,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,31.1
431098,Lankelly Lane,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,63.6
431098,Lankelly Lane,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,53.7
431098,Lankelly Lane,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,45.2
431098,Lankelly Lane,2023-08-09 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-09 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-09 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-09 11:30:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 11:30:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 11:30:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 11:30:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-09 11:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 11:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 11:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.91
431098,Lankelly Lane,2023-08-09 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
431098,Lankelly Lane,2023-08-09 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
431098,Lankelly Lane,2023-08-09 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.89
431098,Lankelly Lane,2023-08-09 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,17.3
431098,Lankelly Lane,2023-08-09 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.77
431098,Lankelly Lane,2023-08-09 11:30:00+00:00,feeder,10.0,N Current (RMS),A,30.7
431098,Lankelly Lane,2023-08-09 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,53.0
431098,Lankelly Lane,2023-08-09 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,72.5
431098,Lankelly Lane,2023-08-09 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,40.8
431098,Lankelly Lane,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,29.1
431098,Lankelly Lane,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
431098,Lankelly Lane,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.62
431098,Lankelly Lane,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
431098,Lankelly Lane,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.93
431098,Lankelly Lane,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
431098,Lankelly Lane,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.35
431098,Lankelly Lane,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.91
431098,Lankelly Lane,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.31
431098,Lankelly Lane,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
431098,Lankelly Lane,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,12.89
431098,Lankelly Lane,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,17.29
431098,Lankelly Lane,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,9.77
431098,Lankelly Lane,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,30.4
431098,Lankelly Lane,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,53.0
431098,Lankelly Lane,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,72.5
431098,Lankelly Lane,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,40.8
431098,Lankelly Lane,2023-08-09 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-09 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-09 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-09 11:20:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 11:20:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 11:20:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 11:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 11:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 11:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 11:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
431098,Lankelly Lane,2023-08-09 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
431098,Lankelly Lane,2023-08-09 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
431098,Lankelly Lane,2023-08-09 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.21
431098,Lankelly Lane,2023-08-09 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.75
431098,Lankelly Lane,2023-08-09 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.4
431098,Lankelly Lane,2023-08-09 11:20:00+00:00,feeder,10.0,N Current (RMS),A,27.2
431098,Lankelly Lane,2023-08-09 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,50.8
431098,Lankelly Lane,2023-08-09 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,49.8
431098,Lankelly Lane,2023-08-09 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,51.8
431098,Lankelly Lane,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,29.0
431098,Lankelly Lane,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
431098,Lankelly Lane,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.64
431098,Lankelly Lane,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
431098,Lankelly Lane,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.03
431098,Lankelly Lane,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
431098,Lankelly Lane,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.17
431098,Lankelly Lane,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.52
431098,Lankelly Lane,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
431098,Lankelly Lane,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
431098,Lankelly Lane,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,12.21
431098,Lankelly Lane,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,11.76
431098,Lankelly Lane,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,12.4
431098,Lankelly Lane,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,27.1
431098,Lankelly Lane,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,50.8
431098,Lankelly Lane,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,49.8
431098,Lankelly Lane,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,51.8
431098,Lankelly Lane,2023-08-09 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-09 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-09 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
431098,Lankelly Lane,2023-08-09 11:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-09 11:10:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-09 11:10:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 11:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 11:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 11:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 11:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-09 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
431098,Lankelly Lane,2023-08-09 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
431098,Lankelly Lane,2023-08-09 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
431098,Lankelly Lane,2023-08-09 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,16.82
431098,Lankelly Lane,2023-08-09 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.07
431098,Lankelly Lane,2023-08-09 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.87
431098,Lankelly Lane,2023-08-09 11:10:00+00:00,feeder,10.0,N Current (RMS),A,46.1
431098,Lankelly Lane,2023-08-09 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,68.7
431098,Lankelly Lane,2023-08-09 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,30.9
431098,Lankelly Lane,2023-08-09 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,53.7
431098,Lankelly Lane,2023-08-09 11:10:00+00:00,transformer,,Temperature,C,29.0
431098,Lankelly Lane,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
431098,Lankelly Lane,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.47
431098,Lankelly Lane,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
431098,Lankelly Lane,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.28
431098,Lankelly Lane,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
431098,Lankelly Lane,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.38
431098,Lankelly Lane,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.59
431098,Lankelly Lane,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
431098,Lankelly Lane,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
431098,Lankelly Lane,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,16.79
431098,Lankelly Lane,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,7.1
431098,Lankelly Lane,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,12.87
431098,Lankelly Lane,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,45.9
431098,Lankelly Lane,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,68.6
431098,Lankelly Lane,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,31.0
431098,Lankelly Lane,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,53.7
431098,Lankelly Lane,2023-08-09 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-09 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-09 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
431098,Lankelly Lane,2023-08-09 11:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-09 11:00:00+00:00,feeder,,L2 Active Power,kW,0.04
431098,Lankelly Lane,2023-08-09 11:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 11:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 11:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 11:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 11:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-09 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
431098,Lankelly Lane,2023-08-09 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
431098,Lankelly Lane,2023-08-09 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
431098,Lankelly Lane,2023-08-09 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,19.52
431098,Lankelly Lane,2023-08-09 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.42
431098,Lankelly Lane,2023-08-09 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.61
431098,Lankelly Lane,2023-08-09 11:00:00+00:00,feeder,10.0,N Current (RMS),A,51.0
431098,Lankelly Lane,2023-08-09 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,79.4
431098,Lankelly Lane,2023-08-09 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,36.9
431098,Lankelly Lane,2023-08-09 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,60.4
431098,Lankelly Lane,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,29.0
431098,Lankelly Lane,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
431098,Lankelly Lane,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.11
431098,Lankelly Lane,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
431098,Lankelly Lane,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.14
431098,Lankelly Lane,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
431098,Lankelly Lane,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.99
431098,Lankelly Lane,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.84
431098,Lankelly Lane,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
431098,Lankelly Lane,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
431098,Lankelly Lane,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,19.49
431098,Lankelly Lane,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,8.46
431098,Lankelly Lane,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,14.61
431098,Lankelly Lane,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,50.8
431098,Lankelly Lane,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,79.2
431098,Lankelly Lane,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,37.0
431098,Lankelly Lane,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,60.4
431098,Lankelly Lane,2023-08-09 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-09 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-09 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
431098,Lankelly Lane,2023-08-09 10:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-09 10:50:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 10:50:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 10:50:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-09 10:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 10:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 10:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
431098,Lankelly Lane,2023-08-09 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
431098,Lankelly Lane,2023-08-09 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
431098,Lankelly Lane,2023-08-09 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,18.65
431098,Lankelly Lane,2023-08-09 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,17.28
431098,Lankelly Lane,2023-08-09 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.65
431098,Lankelly Lane,2023-08-09 10:50:00+00:00,feeder,10.0,N Current (RMS),A,37.8
431098,Lankelly Lane,2023-08-09 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,76.6
431098,Lankelly Lane,2023-08-09 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,72.1
431098,Lankelly Lane,2023-08-09 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,49.2
431098,Lankelly Lane,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,28.9
431098,Lankelly Lane,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
431098,Lankelly Lane,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.9
431098,Lankelly Lane,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
431098,Lankelly Lane,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
431098,Lankelly Lane,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
431098,Lankelly Lane,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.07
431098,Lankelly Lane,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.42
431098,Lankelly Lane,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
431098,Lankelly Lane,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
431098,Lankelly Lane,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,18.63
431098,Lankelly Lane,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,17.28
431098,Lankelly Lane,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,11.66
431098,Lankelly Lane,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,37.6
431098,Lankelly Lane,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,76.5
431098,Lankelly Lane,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,72.1
431098,Lankelly Lane,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,49.2
431098,Lankelly Lane,2023-08-09 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-09 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-09 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-09 10:40:00+00:00,feeder,,L3 Active Power,kW,0.01
