Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431098,Lankelly Lane,2023-08-09 10:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-09 10:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 10:40:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-09 10:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 10:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 10:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
431098,Lankelly Lane,2023-08-09 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
431098,Lankelly Lane,2023-08-09 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
431098,Lankelly Lane,2023-08-09 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.62
431098,Lankelly Lane,2023-08-09 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,21.78
431098,Lankelly Lane,2023-08-09 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.92
431098,Lankelly Lane,2023-08-09 10:40:00+00:00,feeder,10.0,N Current (RMS),A,31.9
431098,Lankelly Lane,2023-08-09 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,60.3
431098,Lankelly Lane,2023-08-09 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,89.2
431098,Lankelly Lane,2023-08-09 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,54.0
431098,Lankelly Lane,2023-08-09 10:40:00+00:00,transformer,,Temperature,C,28.9
431098,Lankelly Lane,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
431098,Lankelly Lane,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.75
431098,Lankelly Lane,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
431098,Lankelly Lane,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.15
431098,Lankelly Lane,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
431098,Lankelly Lane,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.13
431098,Lankelly Lane,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.87
431098,Lankelly Lane,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
431098,Lankelly Lane,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
431098,Lankelly Lane,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,14.62
431098,Lankelly Lane,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,21.77
431098,Lankelly Lane,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,12.92
431098,Lankelly Lane,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,31.5
431098,Lankelly Lane,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,60.3
431098,Lankelly Lane,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,89.1
431098,Lankelly Lane,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,53.9
431098,Lankelly Lane,2023-08-09 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-09 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-09 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-09 10:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-09 10:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-09 10:30:00+00:00,feeder,,L1 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-09 10:30:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-09 10:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 10:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 10:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-09 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
431098,Lankelly Lane,2023-08-09 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
431098,Lankelly Lane,2023-08-09 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
431098,Lankelly Lane,2023-08-09 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,17.7
431098,Lankelly Lane,2023-08-09 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,20.02
431098,Lankelly Lane,2023-08-09 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.85
431098,Lankelly Lane,2023-08-09 10:30:00+00:00,feeder,10.0,N Current (RMS),A,42.4
431098,Lankelly Lane,2023-08-09 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,73.1
431098,Lankelly Lane,2023-08-09 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,82.0
431098,Lankelly Lane,2023-08-09 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,42.3
431098,Lankelly Lane,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,28.8
431098,Lankelly Lane,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
431098,Lankelly Lane,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.77
431098,Lankelly Lane,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
431098,Lankelly Lane,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
431098,Lankelly Lane,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
431098,Lankelly Lane,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.52
431098,Lankelly Lane,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.23
431098,Lankelly Lane,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
431098,Lankelly Lane,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
431098,Lankelly Lane,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,17.68
431098,Lankelly Lane,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,20.01
431098,Lankelly Lane,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,9.87
431098,Lankelly Lane,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,42.1
431098,Lankelly Lane,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,73.0
431098,Lankelly Lane,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,81.9
431098,Lankelly Lane,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,42.3
431098,Lankelly Lane,2023-08-09 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-09 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-09 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-09 10:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-09 10:20:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 10:20:00+00:00,feeder,,L1 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-09 10:20:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-09 10:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 10:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 10:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
431098,Lankelly Lane,2023-08-09 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
431098,Lankelly Lane,2023-08-09 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
431098,Lankelly Lane,2023-08-09 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,16.99
431098,Lankelly Lane,2023-08-09 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,17.61
431098,Lankelly Lane,2023-08-09 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
431098,Lankelly Lane,2023-08-09 10:20:00+00:00,feeder,10.0,N Current (RMS),A,39.2
431098,Lankelly Lane,2023-08-09 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,69.7
431098,Lankelly Lane,2023-08-09 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,74.6
431098,Lankelly Lane,2023-08-09 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,42.3
431098,Lankelly Lane,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,28.8
431098,Lankelly Lane,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
431098,Lankelly Lane,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.28
431098,Lankelly Lane,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
431098,Lankelly Lane,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.71
431098,Lankelly Lane,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
431098,Lankelly Lane,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.94
431098,Lankelly Lane,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
431098,Lankelly Lane,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
431098,Lankelly Lane,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
431098,Lankelly Lane,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,16.98
431098,Lankelly Lane,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,17.61
431098,Lankelly Lane,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,10.01
431098,Lankelly Lane,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,38.9
431098,Lankelly Lane,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,69.6
431098,Lankelly Lane,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,74.6
431098,Lankelly Lane,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,42.3
431098,Lankelly Lane,2023-08-09 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-09 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-09 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-09 10:10:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 10:10:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 10:10:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 10:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 10:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 10:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 10:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
431098,Lankelly Lane,2023-08-09 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
431098,Lankelly Lane,2023-08-09 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
431098,Lankelly Lane,2023-08-09 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,15.54
431098,Lankelly Lane,2023-08-09 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.84
431098,Lankelly Lane,2023-08-09 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.34
431098,Lankelly Lane,2023-08-09 10:10:00+00:00,feeder,10.0,N Current (RMS),A,29.4
431098,Lankelly Lane,2023-08-09 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,63.6
431098,Lankelly Lane,2023-08-09 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,62.8
431098,Lankelly Lane,2023-08-09 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,63.6
431098,Lankelly Lane,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,28.7
431098,Lankelly Lane,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
431098,Lankelly Lane,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.31
431098,Lankelly Lane,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
431098,Lankelly Lane,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
431098,Lankelly Lane,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
431098,Lankelly Lane,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.67
431098,Lankelly Lane,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
431098,Lankelly Lane,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
431098,Lankelly Lane,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
431098,Lankelly Lane,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,15.53
431098,Lankelly Lane,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,14.85
431098,Lankelly Lane,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,15.33
431098,Lankelly Lane,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,29.2
431098,Lankelly Lane,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,63.6
431098,Lankelly Lane,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,62.8
431098,Lankelly Lane,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,63.6
431098,Lankelly Lane,2023-08-09 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-09 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-09 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-09 10:00:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 10:00:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-09 10:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 10:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 10:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 10:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 10:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
431098,Lankelly Lane,2023-08-09 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
431098,Lankelly Lane,2023-08-09 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
431098,Lankelly Lane,2023-08-09 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.17
431098,Lankelly Lane,2023-08-09 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.84
431098,Lankelly Lane,2023-08-09 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.05
431098,Lankelly Lane,2023-08-09 10:00:00+00:00,feeder,10.0,N Current (RMS),A,27.1
431098,Lankelly Lane,2023-08-09 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,46.2
431098,Lankelly Lane,2023-08-09 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,42.1
431098,Lankelly Lane,2023-08-09 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,50.4
431098,Lankelly Lane,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,28.6
431098,Lankelly Lane,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
431098,Lankelly Lane,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.46
431098,Lankelly Lane,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
431098,Lankelly Lane,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.97
431098,Lankelly Lane,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
431098,Lankelly Lane,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.08
431098,Lankelly Lane,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.67
431098,Lankelly Lane,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
431098,Lankelly Lane,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
431098,Lankelly Lane,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,11.17
431098,Lankelly Lane,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,9.86
431098,Lankelly Lane,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,12.04
431098,Lankelly Lane,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,27.0
431098,Lankelly Lane,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,46.2
431098,Lankelly Lane,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,42.1
431098,Lankelly Lane,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,50.3
431098,Lankelly Lane,2023-08-09 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-09 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-09 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-09 09:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-09 09:50:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-09 09:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 09:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 09:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 09:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 09:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
431098,Lankelly Lane,2023-08-09 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
431098,Lankelly Lane,2023-08-09 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
431098,Lankelly Lane,2023-08-09 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.08
431098,Lankelly Lane,2023-08-09 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.16
431098,Lankelly Lane,2023-08-09 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.43
431098,Lankelly Lane,2023-08-09 09:50:00+00:00,feeder,10.0,N Current (RMS),A,31.0
431098,Lankelly Lane,2023-08-09 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,49.7
431098,Lankelly Lane,2023-08-09 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,40.1
431098,Lankelly Lane,2023-08-09 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,52.1
431098,Lankelly Lane,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,28.6
431098,Lankelly Lane,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
431098,Lankelly Lane,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.56
431098,Lankelly Lane,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
431098,Lankelly Lane,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.9
431098,Lankelly Lane,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
431098,Lankelly Lane,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.05
431098,Lankelly Lane,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.73
431098,Lankelly Lane,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
431098,Lankelly Lane,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
431098,Lankelly Lane,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,12.07
431098,Lankelly Lane,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,9.19
431098,Lankelly Lane,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,12.43
431098,Lankelly Lane,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,31.0
431098,Lankelly Lane,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,49.6
431098,Lankelly Lane,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,40.1
431098,Lankelly Lane,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,52.0
431098,Lankelly Lane,2023-08-09 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-09 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-09 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
431098,Lankelly Lane,2023-08-09 09:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-09 09:40:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-09 09:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-09 09:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 09:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 09:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 09:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-09 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
431098,Lankelly Lane,2023-08-09 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
431098,Lankelly Lane,2023-08-09 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
431098,Lankelly Lane,2023-08-09 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,15.26
431098,Lankelly Lane,2023-08-09 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.73
431098,Lankelly Lane,2023-08-09 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.98
431098,Lankelly Lane,2023-08-09 09:40:00+00:00,feeder,10.0,N Current (RMS),A,43.2
431098,Lankelly Lane,2023-08-09 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,65.4
431098,Lankelly Lane,2023-08-09 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,37.4
431098,Lankelly Lane,2023-08-09 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,62.8
431098,Lankelly Lane,2023-08-09 09:40:00+00:00,transformer,,Temperature,C,28.5
431098,Lankelly Lane,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
431098,Lankelly Lane,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.49
431098,Lankelly Lane,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
431098,Lankelly Lane,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.98
431098,Lankelly Lane,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
431098,Lankelly Lane,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.11
431098,Lankelly Lane,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.85
431098,Lankelly Lane,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
431098,Lankelly Lane,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
431098,Lankelly Lane,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,15.24
431098,Lankelly Lane,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,8.76
431098,Lankelly Lane,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,14.98
431098,Lankelly Lane,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,43.1
431098,Lankelly Lane,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,65.3
431098,Lankelly Lane,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,37.5
431098,Lankelly Lane,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,62.7
431098,Lankelly Lane,2023-08-09 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-09 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-09 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
431098,Lankelly Lane,2023-08-09 09:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-09 09:30:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-09 09:30:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 09:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 09:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 09:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 09:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-09 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
431098,Lankelly Lane,2023-08-09 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
431098,Lankelly Lane,2023-08-09 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
431098,Lankelly Lane,2023-08-09 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,18.1
431098,Lankelly Lane,2023-08-09 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.03
431098,Lankelly Lane,2023-08-09 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.55
431098,Lankelly Lane,2023-08-09 09:30:00+00:00,feeder,10.0,N Current (RMS),A,40.7
431098,Lankelly Lane,2023-08-09 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,75.9
431098,Lankelly Lane,2023-08-09 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,55.5
431098,Lankelly Lane,2023-08-09 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,52.9
431098,Lankelly Lane,2023-08-09 09:30:00+00:00,transformer,,Temperature,C,28.4
431098,Lankelly Lane,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
431098,Lankelly Lane,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.55
431098,Lankelly Lane,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
431098,Lankelly Lane,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.89
431098,Lankelly Lane,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
431098,Lankelly Lane,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.16
431098,Lankelly Lane,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.33
431098,Lankelly Lane,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
431098,Lankelly Lane,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
431098,Lankelly Lane,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,18.08
431098,Lankelly Lane,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,13.04
431098,Lankelly Lane,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,12.56
431098,Lankelly Lane,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,40.5
431098,Lankelly Lane,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,75.8
431098,Lankelly Lane,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,55.6
431098,Lankelly Lane,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,52.9
431098,Lankelly Lane,2023-08-09 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-09 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-09 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
431098,Lankelly Lane,2023-08-09 09:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-09 09:20:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 09:20:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 09:20:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-09 09:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 09:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 09:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
431098,Lankelly Lane,2023-08-09 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
431098,Lankelly Lane,2023-08-09 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
431098,Lankelly Lane,2023-08-09 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,18.61
431098,Lankelly Lane,2023-08-09 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,19.15
431098,Lankelly Lane,2023-08-09 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.11
431098,Lankelly Lane,2023-08-09 09:20:00+00:00,feeder,10.0,N Current (RMS),A,41.2
431098,Lankelly Lane,2023-08-09 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,78.1
431098,Lankelly Lane,2023-08-09 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,79.1
431098,Lankelly Lane,2023-08-09 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,51.0
431098,Lankelly Lane,2023-08-09 09:20:00+00:00,transformer,,Temperature,C,28.4
431098,Lankelly Lane,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
431098,Lankelly Lane,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.17
431098,Lankelly Lane,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
431098,Lankelly Lane,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
431098,Lankelly Lane,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
431098,Lankelly Lane,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.84
431098,Lankelly Lane,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.15
431098,Lankelly Lane,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
431098,Lankelly Lane,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
431098,Lankelly Lane,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,18.6
431098,Lankelly Lane,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,19.15
431098,Lankelly Lane,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,12.12
431098,Lankelly Lane,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,40.9
431098,Lankelly Lane,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,78.0
431098,Lankelly Lane,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,79.1
431098,Lankelly Lane,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,51.0
431098,Lankelly Lane,2023-08-09 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-09 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-09 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-09 09:10:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 09:10:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 09:10:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 09:10:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-09 09:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 09:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 09:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
431098,Lankelly Lane,2023-08-09 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
431098,Lankelly Lane,2023-08-09 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
431098,Lankelly Lane,2023-08-09 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,14.38
431098,Lankelly Lane,2023-08-09 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,17.66
431098,Lankelly Lane,2023-08-09 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.28
431098,Lankelly Lane,2023-08-09 09:10:00+00:00,feeder,10.0,N Current (RMS),A,28.0
431098,Lankelly Lane,2023-08-09 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,59.4
431098,Lankelly Lane,2023-08-09 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,73.0
431098,Lankelly Lane,2023-08-09 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,59.4
431098,Lankelly Lane,2023-08-09 09:10:00+00:00,transformer,,Temperature,C,28.3
431098,Lankelly Lane,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
431098,Lankelly Lane,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.76
431098,Lankelly Lane,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
431098,Lankelly Lane,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.68
431098,Lankelly Lane,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
431098,Lankelly Lane,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.23
431098,Lankelly Lane,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
431098,Lankelly Lane,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431098,Lankelly Lane,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
431098,Lankelly Lane,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,14.38
431098,Lankelly Lane,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,17.66
431098,Lankelly Lane,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,14.27
431098,Lankelly Lane,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,27.8
431098,Lankelly Lane,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,59.4
431098,Lankelly Lane,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,73.0
431098,Lankelly Lane,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,59.4
431098,Lankelly Lane,2023-08-09 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-09 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-09 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-09 09:00:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 09:00:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 09:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 09:00:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-09 09:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 09:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 09:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
431098,Lankelly Lane,2023-08-09 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
431098,Lankelly Lane,2023-08-09 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
431098,Lankelly Lane,2023-08-09 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,17.28
431098,Lankelly Lane,2023-08-09 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,20.24
431098,Lankelly Lane,2023-08-09 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.23
431098,Lankelly Lane,2023-08-09 09:00:00+00:00,feeder,10.0,N Current (RMS),A,32.2
431098,Lankelly Lane,2023-08-09 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,72.3
431098,Lankelly Lane,2023-08-09 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,83.1
431098,Lankelly Lane,2023-08-09 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,59.4
431098,Lankelly Lane,2023-08-09 09:00:00+00:00,transformer,,Temperature,C,28.3
431098,Lankelly Lane,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
431098,Lankelly Lane,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.78
431098,Lankelly Lane,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
431098,Lankelly Lane,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
431098,Lankelly Lane,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
431098,Lankelly Lane,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
431098,Lankelly Lane,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
431098,Lankelly Lane,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
431098,Lankelly Lane,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
431098,Lankelly Lane,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,17.28
431098,Lankelly Lane,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,20.24
431098,Lankelly Lane,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,14.24
431098,Lankelly Lane,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,32.0
431098,Lankelly Lane,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,72.3
431098,Lankelly Lane,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,83.1
431098,Lankelly Lane,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,59.4
431098,Lankelly Lane,2023-08-09 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-09 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-09 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-09 08:50:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 08:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-09 08:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 08:50:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-09 08:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 08:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 08:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
431098,Lankelly Lane,2023-08-09 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
431098,Lankelly Lane,2023-08-09 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
431098,Lankelly Lane,2023-08-09 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.95
431098,Lankelly Lane,2023-08-09 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,19.67
431098,Lankelly Lane,2023-08-09 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.13
431098,Lankelly Lane,2023-08-09 08:50:00+00:00,feeder,10.0,N Current (RMS),A,35.9
431098,Lankelly Lane,2023-08-09 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,49.6
431098,Lankelly Lane,2023-08-09 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,81.6
431098,Lankelly Lane,2023-08-09 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,47.5
431098,Lankelly Lane,2023-08-09 08:50:00+00:00,transformer,,Temperature,C,28.2
431098,Lankelly Lane,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
431098,Lankelly Lane,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.97
431098,Lankelly Lane,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
431098,Lankelly Lane,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
431098,Lankelly Lane,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
431098,Lankelly Lane,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.44
431098,Lankelly Lane,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
431098,Lankelly Lane,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
431098,Lankelly Lane,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
431098,Lankelly Lane,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,11.96
431098,Lankelly Lane,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,19.66
431098,Lankelly Lane,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,11.13
431098,Lankelly Lane,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,35.5
431098,Lankelly Lane,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,49.6
431098,Lankelly Lane,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,81.5
431098,Lankelly Lane,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,47.5
431098,Lankelly Lane,2023-08-09 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-09 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-09 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-09 08:40:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-09 08:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-09 08:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-09 08:40:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-09 08:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 08:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 08:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
431098,Lankelly Lane,2023-08-09 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
431098,Lankelly Lane,2023-08-09 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
431098,Lankelly Lane,2023-08-09 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.51
431098,Lankelly Lane,2023-08-09 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,18.17
431098,Lankelly Lane,2023-08-09 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.97
431098,Lankelly Lane,2023-08-09 08:40:00+00:00,feeder,10.0,N Current (RMS),A,36.9
431098,Lankelly Lane,2023-08-09 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,42.0
431098,Lankelly Lane,2023-08-09 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,77.5
431098,Lankelly Lane,2023-08-09 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,58.3
431098,Lankelly Lane,2023-08-09 08:40:00+00:00,transformer,,Temperature,C,28.2
431098,Lankelly Lane,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
431098,Lankelly Lane,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.15
431098,Lankelly Lane,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
431098,Lankelly Lane,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
431098,Lankelly Lane,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
431098,Lankelly Lane,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.55
431098,Lankelly Lane,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
431098,Lankelly Lane,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
431098,Lankelly Lane,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
431098,Lankelly Lane,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,9.53
431098,Lankelly Lane,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,18.16
431098,Lankelly Lane,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,13.96
431098,Lankelly Lane,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,36.5
431098,Lankelly Lane,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,42.1
431098,Lankelly Lane,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,77.4
431098,Lankelly Lane,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,58.2
431098,Lankelly Lane,2023-08-09 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-09 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-09 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-09 08:30:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-09 08:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-09 08:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-09 08:30:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-09 08:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 08:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 08:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
431098,Lankelly Lane,2023-08-09 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
431098,Lankelly Lane,2023-08-09 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
431098,Lankelly Lane,2023-08-09 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.27
431098,Lankelly Lane,2023-08-09 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,18.58
431098,Lankelly Lane,2023-08-09 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.62
431098,Lankelly Lane,2023-08-09 08:30:00+00:00,feeder,10.0,N Current (RMS),A,39.3
431098,Lankelly Lane,2023-08-09 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,39.3
431098,Lankelly Lane,2023-08-09 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,79.3
431098,Lankelly Lane,2023-08-09 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,61.2
431098,Lankelly Lane,2023-08-09 08:30:00+00:00,transformer,,Temperature,C,28.1
431098,Lankelly Lane,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
431098,Lankelly Lane,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
431098,Lankelly Lane,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
431098,Lankelly Lane,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
431098,Lankelly Lane,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
431098,Lankelly Lane,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.6
431098,Lankelly Lane,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
431098,Lankelly Lane,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
431098,Lankelly Lane,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
431098,Lankelly Lane,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,9.3
431098,Lankelly Lane,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,18.57
431098,Lankelly Lane,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,14.61
431098,Lankelly Lane,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,38.9
431098,Lankelly Lane,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,39.4
431098,Lankelly Lane,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,79.3
431098,Lankelly Lane,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,61.1
431098,Lankelly Lane,2023-08-09 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-09 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-09 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-09 08:20:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 08:20:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-09 08:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-09 08:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 08:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 08:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 08:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-09 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
431098,Lankelly Lane,2023-08-09 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
431098,Lankelly Lane,2023-08-09 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.01
431098,Lankelly Lane,2023-08-09 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.78
431098,Lankelly Lane,2023-08-09 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.52
431098,Lankelly Lane,2023-08-09 08:20:00+00:00,feeder,10.0,N Current (RMS),A,36.4
431098,Lankelly Lane,2023-08-09 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,55.2
431098,Lankelly Lane,2023-08-09 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,41.7
431098,Lankelly Lane,2023-08-09 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,65.0
431098,Lankelly Lane,2023-08-09 08:20:00+00:00,transformer,,Temperature,C,28.1
431098,Lankelly Lane,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
431098,Lankelly Lane,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.49
431098,Lankelly Lane,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
431098,Lankelly Lane,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
431098,Lankelly Lane,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
431098,Lankelly Lane,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.85
431098,Lankelly Lane,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
431098,Lankelly Lane,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
431098,Lankelly Lane,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,13.01
431098,Lankelly Lane,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,9.8
431098,Lankelly Lane,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,15.51
431098,Lankelly Lane,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,36.3
431098,Lankelly Lane,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,55.2
431098,Lankelly Lane,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,41.8
431098,Lankelly Lane,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,65.0
431098,Lankelly Lane,2023-08-09 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-09 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-09 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-09 08:10:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 08:10:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 08:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-09 08:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 08:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 08:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 08:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
431098,Lankelly Lane,2023-08-09 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
431098,Lankelly Lane,2023-08-09 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
431098,Lankelly Lane,2023-08-09 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.62
431098,Lankelly Lane,2023-08-09 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.89
431098,Lankelly Lane,2023-08-09 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.28
431098,Lankelly Lane,2023-08-09 08:10:00+00:00,feeder,10.0,N Current (RMS),A,32.8
431098,Lankelly Lane,2023-08-09 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,57.1
431098,Lankelly Lane,2023-08-09 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,55.5
431098,Lankelly Lane,2023-08-09 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,64.9
431098,Lankelly Lane,2023-08-09 08:10:00+00:00,transformer,,Temperature,C,28.1
431098,Lankelly Lane,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
431098,Lankelly Lane,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.6
431098,Lankelly Lane,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
431098,Lankelly Lane,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
431098,Lankelly Lane,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
431098,Lankelly Lane,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
431098,Lankelly Lane,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
431098,Lankelly Lane,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
431098,Lankelly Lane,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
431098,Lankelly Lane,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,13.62
431098,Lankelly Lane,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,12.9
431098,Lankelly Lane,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,15.28
