Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431098,Lankelly Lane,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,32.7
431098,Lankelly Lane,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,57.1
431098,Lankelly Lane,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,55.5
431098,Lankelly Lane,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,64.8
431098,Lankelly Lane,2023-08-09 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-09 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-09 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-09 08:00:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 08:00:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-09 08:00:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-09 08:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 08:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 08:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 08:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
431098,Lankelly Lane,2023-08-09 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
431098,Lankelly Lane,2023-08-09 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
431098,Lankelly Lane,2023-08-09 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.17
431098,Lankelly Lane,2023-08-09 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.42
431098,Lankelly Lane,2023-08-09 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,18.17
431098,Lankelly Lane,2023-08-09 08:00:00+00:00,feeder,10.0,N Current (RMS),A,42.3
431098,Lankelly Lane,2023-08-09 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,50.7
431098,Lankelly Lane,2023-08-09 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,55.8
431098,Lankelly Lane,2023-08-09 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,75.9
431098,Lankelly Lane,2023-08-09 08:00:00+00:00,transformer,,Temperature,C,28.1
431098,Lankelly Lane,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
431098,Lankelly Lane,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.04
431098,Lankelly Lane,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
431098,Lankelly Lane,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
431098,Lankelly Lane,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
431098,Lankelly Lane,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
431098,Lankelly Lane,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
431098,Lankelly Lane,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
431098,Lankelly Lane,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
431098,Lankelly Lane,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,12.18
431098,Lankelly Lane,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,12.44
431098,Lankelly Lane,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,18.15
431098,Lankelly Lane,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,42.1
431098,Lankelly Lane,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,50.8
431098,Lankelly Lane,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,55.8
431098,Lankelly Lane,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,75.8
431098,Lankelly Lane,2023-08-09 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
431098,Lankelly Lane,2023-08-09 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-09 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-09 07:50:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 07:50:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-09 07:50:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-09 07:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 07:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 07:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 07:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-09 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
431098,Lankelly Lane,2023-08-09 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
431098,Lankelly Lane,2023-08-09 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
431098,Lankelly Lane,2023-08-09 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,14.93
431098,Lankelly Lane,2023-08-09 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.73
431098,Lankelly Lane,2023-08-09 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,20.8
431098,Lankelly Lane,2023-08-09 07:50:00+00:00,feeder,10.0,N Current (RMS),A,49.1
431098,Lankelly Lane,2023-08-09 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,62.7
431098,Lankelly Lane,2023-08-09 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,41.7
431098,Lankelly Lane,2023-08-09 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,87.6
431098,Lankelly Lane,2023-08-09 07:50:00+00:00,transformer,,Temperature,C,28.1
431098,Lankelly Lane,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
431098,Lankelly Lane,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.36
431098,Lankelly Lane,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
431098,Lankelly Lane,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
431098,Lankelly Lane,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.65
431098,Lankelly Lane,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
431098,Lankelly Lane,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
431098,Lankelly Lane,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
431098,Lankelly Lane,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
431098,Lankelly Lane,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,14.93
431098,Lankelly Lane,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,9.76
431098,Lankelly Lane,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,20.78
431098,Lankelly Lane,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,49.0
431098,Lankelly Lane,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,62.7
431098,Lankelly Lane,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,41.8
431098,Lankelly Lane,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,87.5
431098,Lankelly Lane,2023-08-09 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-09 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-09 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-09 07:40:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 07:40:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 07:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 07:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 07:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 07:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 07:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
431098,Lankelly Lane,2023-08-09 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
431098,Lankelly Lane,2023-08-09 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.87
431098,Lankelly Lane,2023-08-09 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.91
431098,Lankelly Lane,2023-08-09 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.81
431098,Lankelly Lane,2023-08-09 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.45
431098,Lankelly Lane,2023-08-09 07:40:00+00:00,feeder,10.0,N Current (RMS),A,30.1
431098,Lankelly Lane,2023-08-09 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,54.1
431098,Lankelly Lane,2023-08-09 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,58.6
431098,Lankelly Lane,2023-08-09 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,55.0
431098,Lankelly Lane,2023-08-09 07:40:00+00:00,transformer,,Temperature,C,28.0
431098,Lankelly Lane,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
431098,Lankelly Lane,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.35
431098,Lankelly Lane,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
431098,Lankelly Lane,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
431098,Lankelly Lane,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
431098,Lankelly Lane,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.6
431098,Lankelly Lane,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
431098,Lankelly Lane,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
431098,Lankelly Lane,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
431098,Lankelly Lane,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,12.91
431098,Lankelly Lane,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,13.82
431098,Lankelly Lane,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,12.45
431098,Lankelly Lane,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,30.0
431098,Lankelly Lane,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,54.1
431098,Lankelly Lane,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,58.6
431098,Lankelly Lane,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,54.9
431098,Lankelly Lane,2023-08-09 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-09 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-09 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-09 07:30:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 07:30:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 07:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-09 07:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 07:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 07:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 07:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
431098,Lankelly Lane,2023-08-09 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
431098,Lankelly Lane,2023-08-09 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
431098,Lankelly Lane,2023-08-09 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.41
431098,Lankelly Lane,2023-08-09 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.59
431098,Lankelly Lane,2023-08-09 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.22
431098,Lankelly Lane,2023-08-09 07:30:00+00:00,feeder,10.0,N Current (RMS),A,25.3
431098,Lankelly Lane,2023-08-09 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,51.6
431098,Lankelly Lane,2023-08-09 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,64.6
431098,Lankelly Lane,2023-08-09 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,67.6
431098,Lankelly Lane,2023-08-09 07:30:00+00:00,transformer,,Temperature,C,28.0
431098,Lankelly Lane,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
431098,Lankelly Lane,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.24
431098,Lankelly Lane,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
431098,Lankelly Lane,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
431098,Lankelly Lane,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
431098,Lankelly Lane,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.97
431098,Lankelly Lane,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
431098,Lankelly Lane,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
431098,Lankelly Lane,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
431098,Lankelly Lane,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,12.43
431098,Lankelly Lane,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,15.59
431098,Lankelly Lane,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,16.2
431098,Lankelly Lane,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,25.2
431098,Lankelly Lane,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,51.6
431098,Lankelly Lane,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,64.6
431098,Lankelly Lane,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,67.5
431098,Lankelly Lane,2023-08-09 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-09 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-09 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-09 07:20:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 07:20:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 07:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-09 07:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 07:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 07:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 07:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
431098,Lankelly Lane,2023-08-09 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
431098,Lankelly Lane,2023-08-09 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
431098,Lankelly Lane,2023-08-09 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.28
431098,Lankelly Lane,2023-08-09 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.32
431098,Lankelly Lane,2023-08-09 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.96
431098,Lankelly Lane,2023-08-09 07:20:00+00:00,feeder,10.0,N Current (RMS),A,23.8
431098,Lankelly Lane,2023-08-09 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,43.1
431098,Lankelly Lane,2023-08-09 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,55.4
431098,Lankelly Lane,2023-08-09 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,58.2
431098,Lankelly Lane,2023-08-09 07:20:00+00:00,transformer,,Temperature,C,28.0
431098,Lankelly Lane,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
431098,Lankelly Lane,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.05
431098,Lankelly Lane,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
431098,Lankelly Lane,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
431098,Lankelly Lane,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
431098,Lankelly Lane,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.89
431098,Lankelly Lane,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
431098,Lankelly Lane,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
431098,Lankelly Lane,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
431098,Lankelly Lane,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,10.3
431098,Lankelly Lane,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,13.33
431098,Lankelly Lane,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,13.95
431098,Lankelly Lane,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,23.7
431098,Lankelly Lane,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,43.1
431098,Lankelly Lane,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,55.5
431098,Lankelly Lane,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,58.2
431098,Lankelly Lane,2023-08-09 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-09 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-09 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-09 07:10:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 07:10:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 07:10:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 07:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 07:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 07:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 07:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
431098,Lankelly Lane,2023-08-09 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
431098,Lankelly Lane,2023-08-09 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
431098,Lankelly Lane,2023-08-09 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.23
431098,Lankelly Lane,2023-08-09 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.43
431098,Lankelly Lane,2023-08-09 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.79
431098,Lankelly Lane,2023-08-09 07:10:00+00:00,feeder,10.0,N Current (RMS),A,28.7
431098,Lankelly Lane,2023-08-09 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,51.9
431098,Lankelly Lane,2023-08-09 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,49.4
431098,Lankelly Lane,2023-08-09 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,43.2
431098,Lankelly Lane,2023-08-09 07:10:00+00:00,transformer,,Temperature,C,28.0
431098,Lankelly Lane,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
431098,Lankelly Lane,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
431098,Lankelly Lane,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
431098,Lankelly Lane,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
431098,Lankelly Lane,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
431098,Lankelly Lane,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.01
431098,Lankelly Lane,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
431098,Lankelly Lane,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
431098,Lankelly Lane,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
431098,Lankelly Lane,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,12.23
431098,Lankelly Lane,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,11.44
431098,Lankelly Lane,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,9.8
431098,Lankelly Lane,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,28.6
431098,Lankelly Lane,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,51.9
431098,Lankelly Lane,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,49.4
431098,Lankelly Lane,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,43.2
431098,Lankelly Lane,2023-08-09 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-09 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-09 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-09 07:00:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 07:00:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 07:00:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 07:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 07:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 07:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 07:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
431098,Lankelly Lane,2023-08-09 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
431098,Lankelly Lane,2023-08-09 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
431098,Lankelly Lane,2023-08-09 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.59
431098,Lankelly Lane,2023-08-09 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.02
431098,Lankelly Lane,2023-08-09 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.69
431098,Lankelly Lane,2023-08-09 07:00:00+00:00,feeder,10.0,N Current (RMS),A,25.3
431098,Lankelly Lane,2023-08-09 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,57.9
431098,Lankelly Lane,2023-08-09 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,55.7
431098,Lankelly Lane,2023-08-09 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,46.0
431098,Lankelly Lane,2023-08-09 07:00:00+00:00,transformer,,Temperature,C,28.0
431098,Lankelly Lane,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
431098,Lankelly Lane,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.58
431098,Lankelly Lane,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
431098,Lankelly Lane,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
431098,Lankelly Lane,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
431098,Lankelly Lane,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.51
431098,Lankelly Lane,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
431098,Lankelly Lane,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
431098,Lankelly Lane,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
431098,Lankelly Lane,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,13.58
431098,Lankelly Lane,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,13.03
431098,Lankelly Lane,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,10.7
431098,Lankelly Lane,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,25.1
431098,Lankelly Lane,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,57.9
431098,Lankelly Lane,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,55.7
431098,Lankelly Lane,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,46.0
431098,Lankelly Lane,2023-08-09 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-09 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-09 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-09 06:50:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 06:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-09 06:50:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 06:50:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-09 06:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 06:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 06:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
431098,Lankelly Lane,2023-08-09 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
431098,Lankelly Lane,2023-08-09 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
431098,Lankelly Lane,2023-08-09 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.49
431098,Lankelly Lane,2023-08-09 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.29
431098,Lankelly Lane,2023-08-09 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.3
431098,Lankelly Lane,2023-08-09 06:50:00+00:00,feeder,10.0,N Current (RMS),A,30.3
431098,Lankelly Lane,2023-08-09 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,36.4
431098,Lankelly Lane,2023-08-09 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,59.7
431098,Lankelly Lane,2023-08-09 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,36.2
431098,Lankelly Lane,2023-08-09 06:50:00+00:00,transformer,,Temperature,C,28.0
431098,Lankelly Lane,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
431098,Lankelly Lane,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.26
431098,Lankelly Lane,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
431098,Lankelly Lane,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
431098,Lankelly Lane,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
431098,Lankelly Lane,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.26
431098,Lankelly Lane,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
431098,Lankelly Lane,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
431098,Lankelly Lane,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
431098,Lankelly Lane,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,8.5
431098,Lankelly Lane,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,14.29
431098,Lankelly Lane,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,8.3
431098,Lankelly Lane,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,30.0
431098,Lankelly Lane,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,36.4
431098,Lankelly Lane,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,59.7
431098,Lankelly Lane,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,36.2
431098,Lankelly Lane,2023-08-09 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-09 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-09 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-09 06:40:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 06:40:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 06:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 06:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 06:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 06:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 06:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
431098,Lankelly Lane,2023-08-09 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
431098,Lankelly Lane,2023-08-09 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
431098,Lankelly Lane,2023-08-09 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.01
431098,Lankelly Lane,2023-08-09 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.83
431098,Lankelly Lane,2023-08-09 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.38
431098,Lankelly Lane,2023-08-09 06:40:00+00:00,feeder,10.0,N Current (RMS),A,24.3
431098,Lankelly Lane,2023-08-09 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,38.3
431098,Lankelly Lane,2023-08-09 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,42.9
431098,Lankelly Lane,2023-08-09 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,42.4
431098,Lankelly Lane,2023-08-09 06:40:00+00:00,transformer,,Temperature,C,28.0
431098,Lankelly Lane,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
431098,Lankelly Lane,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.26
431098,Lankelly Lane,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
431098,Lankelly Lane,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.13
431098,Lankelly Lane,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
431098,Lankelly Lane,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.2
431098,Lankelly Lane,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
431098,Lankelly Lane,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
431098,Lankelly Lane,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
431098,Lankelly Lane,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,9.02
431098,Lankelly Lane,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,9.84
431098,Lankelly Lane,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,9.38
431098,Lankelly Lane,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,24.2
431098,Lankelly Lane,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,38.3
431098,Lankelly Lane,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,42.9
431098,Lankelly Lane,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,42.4
431098,Lankelly Lane,2023-08-09 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-09 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-09 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-09 06:30:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 06:30:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-09 06:30:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 06:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 06:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 06:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 06:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
431098,Lankelly Lane,2023-08-09 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
431098,Lankelly Lane,2023-08-09 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
431098,Lankelly Lane,2023-08-09 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.54
431098,Lankelly Lane,2023-08-09 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.9
431098,Lankelly Lane,2023-08-09 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.96
431098,Lankelly Lane,2023-08-09 06:30:00+00:00,feeder,10.0,N Current (RMS),A,30.2
431098,Lankelly Lane,2023-08-09 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,44.8
431098,Lankelly Lane,2023-08-09 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,35.4
431098,Lankelly Lane,2023-08-09 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,55.3
431098,Lankelly Lane,2023-08-09 06:30:00+00:00,transformer,,Temperature,C,28.0
431098,Lankelly Lane,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
431098,Lankelly Lane,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.79
431098,Lankelly Lane,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
431098,Lankelly Lane,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
431098,Lankelly Lane,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
431098,Lankelly Lane,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.68
431098,Lankelly Lane,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
431098,Lankelly Lane,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
431098,Lankelly Lane,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
431098,Lankelly Lane,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,10.54
431098,Lankelly Lane,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,7.91
431098,Lankelly Lane,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,12.96
431098,Lankelly Lane,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,30.1
431098,Lankelly Lane,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,44.8
431098,Lankelly Lane,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,35.5
431098,Lankelly Lane,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,55.2
431098,Lankelly Lane,2023-08-09 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-09 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-09 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-09 06:20:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-09 06:20:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-09 06:20:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-09 06:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 06:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 06:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 06:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
431098,Lankelly Lane,2023-08-09 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.67
431098,Lankelly Lane,2023-08-09 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
431098,Lankelly Lane,2023-08-09 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.59
431098,Lankelly Lane,2023-08-09 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.22
431098,Lankelly Lane,2023-08-09 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.75
431098,Lankelly Lane,2023-08-09 06:20:00+00:00,feeder,10.0,N Current (RMS),A,37.9
431098,Lankelly Lane,2023-08-09 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,28.8
431098,Lankelly Lane,2023-08-09 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,33.3
431098,Lankelly Lane,2023-08-09 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,61.3
431098,Lankelly Lane,2023-08-09 06:20:00+00:00,transformer,,Temperature,C,28.0
431098,Lankelly Lane,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
431098,Lankelly Lane,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.2
431098,Lankelly Lane,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
431098,Lankelly Lane,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.46
431098,Lankelly Lane,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
431098,Lankelly Lane,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.02
431098,Lankelly Lane,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
431098,Lankelly Lane,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
431098,Lankelly Lane,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
431098,Lankelly Lane,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,6.61
431098,Lankelly Lane,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,7.24
431098,Lankelly Lane,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,14.73
431098,Lankelly Lane,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,37.7
431098,Lankelly Lane,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,28.9
431098,Lankelly Lane,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,33.3
431098,Lankelly Lane,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,61.2
431098,Lankelly Lane,2023-08-09 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-09 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-09 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-09 06:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-09 06:10:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-09 06:10:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 06:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 06:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 06:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 06:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
431098,Lankelly Lane,2023-08-09 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.67
431098,Lankelly Lane,2023-08-09 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
431098,Lankelly Lane,2023-08-09 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.57
431098,Lankelly Lane,2023-08-09 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.84
431098,Lankelly Lane,2023-08-09 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.19
431098,Lankelly Lane,2023-08-09 06:10:00+00:00,feeder,10.0,N Current (RMS),A,38.8
431098,Lankelly Lane,2023-08-09 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,53.7
431098,Lankelly Lane,2023-08-09 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,32.2
431098,Lankelly Lane,2023-08-09 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,48.3
431098,Lankelly Lane,2023-08-09 06:10:00+00:00,transformer,,Temperature,C,28.0
431098,Lankelly Lane,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
431098,Lankelly Lane,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.07
431098,Lankelly Lane,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
431098,Lankelly Lane,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
431098,Lankelly Lane,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
431098,Lankelly Lane,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.94
431098,Lankelly Lane,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
431098,Lankelly Lane,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
431098,Lankelly Lane,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
431098,Lankelly Lane,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,11.56
431098,Lankelly Lane,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,6.87
431098,Lankelly Lane,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,11.19
431098,Lankelly Lane,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,38.6
431098,Lankelly Lane,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,53.6
431098,Lankelly Lane,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,32.3
431098,Lankelly Lane,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,48.3
431098,Lankelly Lane,2023-08-09 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-09 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-09 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-09 06:00:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 06:00:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-09 06:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-09 06:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 06:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 06:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 06:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
431098,Lankelly Lane,2023-08-09 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.33
431098,Lankelly Lane,2023-08-09 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
431098,Lankelly Lane,2023-08-09 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.36
431098,Lankelly Lane,2023-08-09 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.95
431098,Lankelly Lane,2023-08-09 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.24
431098,Lankelly Lane,2023-08-09 06:00:00+00:00,feeder,10.0,N Current (RMS),A,26.8
431098,Lankelly Lane,2023-08-09 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,35.6
431098,Lankelly Lane,2023-08-09 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,31.6
431098,Lankelly Lane,2023-08-09 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,47.9
431098,Lankelly Lane,2023-08-09 06:00:00+00:00,transformer,,Temperature,C,28.0
431098,Lankelly Lane,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
431098,Lankelly Lane,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.95
431098,Lankelly Lane,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
431098,Lankelly Lane,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
431098,Lankelly Lane,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
431098,Lankelly Lane,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
431098,Lankelly Lane,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
431098,Lankelly Lane,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
431098,Lankelly Lane,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
431098,Lankelly Lane,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,8.37
431098,Lankelly Lane,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,6.97
431098,Lankelly Lane,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,11.24
431098,Lankelly Lane,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,26.7
431098,Lankelly Lane,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,35.7
431098,Lankelly Lane,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,31.6
431098,Lankelly Lane,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,47.8
431098,Lankelly Lane,2023-08-09 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-09 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-09 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-09 05:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-09 05:50:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 05:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 05:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 05:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 05:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 05:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
431098,Lankelly Lane,2023-08-09 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.36
431098,Lankelly Lane,2023-08-09 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
431098,Lankelly Lane,2023-08-09 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.45
431098,Lankelly Lane,2023-08-09 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.48
431098,Lankelly Lane,2023-08-09 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.65
431098,Lankelly Lane,2023-08-09 05:50:00+00:00,feeder,10.0,N Current (RMS),A,27.4
431098,Lankelly Lane,2023-08-09 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,57.3
431098,Lankelly Lane,2023-08-09 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,48.6
431098,Lankelly Lane,2023-08-09 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,44.4
431098,Lankelly Lane,2023-08-09 05:50:00+00:00,transformer,,Temperature,C,28.0
431098,Lankelly Lane,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
431098,Lankelly Lane,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.37
431098,Lankelly Lane,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
431098,Lankelly Lane,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
431098,Lankelly Lane,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
431098,Lankelly Lane,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.6
431098,Lankelly Lane,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
431098,Lankelly Lane,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
431098,Lankelly Lane,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
431098,Lankelly Lane,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,13.45
431098,Lankelly Lane,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,10.5
431098,Lankelly Lane,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,10.66
431098,Lankelly Lane,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,27.3
431098,Lankelly Lane,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,57.3
431098,Lankelly Lane,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,48.7
431098,Lankelly Lane,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,44.4
431098,Lankelly Lane,2023-08-09 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-09 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-09 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-09 05:40:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 05:40:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-09 05:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 05:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 05:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 05:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 05:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
431098,Lankelly Lane,2023-08-09 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
431098,Lankelly Lane,2023-08-09 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
431098,Lankelly Lane,2023-08-09 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.71
431098,Lankelly Lane,2023-08-09 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.22
431098,Lankelly Lane,2023-08-09 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.93
431098,Lankelly Lane,2023-08-09 05:40:00+00:00,feeder,10.0,N Current (RMS),A,24.8
431098,Lankelly Lane,2023-08-09 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,40.4
431098,Lankelly Lane,2023-08-09 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,36.2
431098,Lankelly Lane,2023-08-09 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,49.5
431098,Lankelly Lane,2023-08-09 05:40:00+00:00,transformer,,Temperature,C,28.0
431098,Lankelly Lane,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
431098,Lankelly Lane,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.12
431098,Lankelly Lane,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.91
431098,Lankelly Lane,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
431098,Lankelly Lane,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
431098,Lankelly Lane,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.09
431098,Lankelly Lane,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
431098,Lankelly Lane,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
431098,Lankelly Lane,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
431098,Lankelly Lane,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,9.72
431098,Lankelly Lane,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,8.23
431098,Lankelly Lane,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,11.92
431098,Lankelly Lane,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,24.8
431098,Lankelly Lane,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,40.4
431098,Lankelly Lane,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,36.2
431098,Lankelly Lane,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,49.5
431098,Lankelly Lane,2023-08-09 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-09 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-09 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-09 05:30:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 05:30:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 05:30:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 05:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 05:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 05:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 05:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
431098,Lankelly Lane,2023-08-09 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.56
431098,Lankelly Lane,2023-08-09 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
431098,Lankelly Lane,2023-08-09 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.82
431098,Lankelly Lane,2023-08-09 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.35
431098,Lankelly Lane,2023-08-09 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.6
431098,Lankelly Lane,2023-08-09 05:30:00+00:00,feeder,10.0,N Current (RMS),A,19.6
431098,Lankelly Lane,2023-08-09 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,33.6
431098,Lankelly Lane,2023-08-09 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,33.4
431098,Lankelly Lane,2023-08-09 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,33.3
431098,Lankelly Lane,2023-08-09 05:30:00+00:00,transformer,,Temperature,C,28.0
431098,Lankelly Lane,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
431098,Lankelly Lane,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.79
431098,Lankelly Lane,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
431098,Lankelly Lane,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
