Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431098,Lankelly Lane,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
431098,Lankelly Lane,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.91
431098,Lankelly Lane,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
431098,Lankelly Lane,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
431098,Lankelly Lane,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
431098,Lankelly Lane,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,7.83
431098,Lankelly Lane,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,7.37
431098,Lankelly Lane,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,7.61
431098,Lankelly Lane,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,19.5
431098,Lankelly Lane,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,33.6
431098,Lankelly Lane,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,33.4
431098,Lankelly Lane,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,33.3
431098,Lankelly Lane,2023-08-09 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-09 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-09 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-09 05:20:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 05:20:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 05:20:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 05:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 05:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 05:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 05:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
431098,Lankelly Lane,2023-08-09 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.82
431098,Lankelly Lane,2023-08-09 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
431098,Lankelly Lane,2023-08-09 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.68
431098,Lankelly Lane,2023-08-09 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.94
431098,Lankelly Lane,2023-08-09 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.93
431098,Lankelly Lane,2023-08-09 05:20:00+00:00,feeder,10.0,N Current (RMS),A,23.0
431098,Lankelly Lane,2023-08-09 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,40.6
431098,Lankelly Lane,2023-08-09 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,44.6
431098,Lankelly Lane,2023-08-09 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,34.5
431098,Lankelly Lane,2023-08-09 05:20:00+00:00,transformer,,Temperature,C,28.0
431098,Lankelly Lane,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
431098,Lankelly Lane,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.63
431098,Lankelly Lane,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
431098,Lankelly Lane,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
431098,Lankelly Lane,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
431098,Lankelly Lane,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.13
431098,Lankelly Lane,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
431098,Lankelly Lane,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
431098,Lankelly Lane,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
431098,Lankelly Lane,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,9.68
431098,Lankelly Lane,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,9.95
431098,Lankelly Lane,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,7.94
431098,Lankelly Lane,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,22.9
431098,Lankelly Lane,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,40.6
431098,Lankelly Lane,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,44.6
431098,Lankelly Lane,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,34.5
431098,Lankelly Lane,2023-08-09 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-09 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-09 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-09 05:10:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 05:10:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-09 05:10:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 05:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 05:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 05:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 05:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
431098,Lankelly Lane,2023-08-09 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.83
431098,Lankelly Lane,2023-08-09 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
431098,Lankelly Lane,2023-08-09 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.51
431098,Lankelly Lane,2023-08-09 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.41
431098,Lankelly Lane,2023-08-09 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.72
431098,Lankelly Lane,2023-08-09 05:10:00+00:00,feeder,10.0,N Current (RMS),A,27.7
431098,Lankelly Lane,2023-08-09 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,49.4
431098,Lankelly Lane,2023-08-09 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,33.9
431098,Lankelly Lane,2023-08-09 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,44.9
431098,Lankelly Lane,2023-08-09 05:10:00+00:00,transformer,,Temperature,C,28.0
431098,Lankelly Lane,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
431098,Lankelly Lane,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.52
431098,Lankelly Lane,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
431098,Lankelly Lane,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
431098,Lankelly Lane,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
431098,Lankelly Lane,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
431098,Lankelly Lane,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
431098,Lankelly Lane,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
431098,Lankelly Lane,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
431098,Lankelly Lane,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,11.51
431098,Lankelly Lane,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,7.43
431098,Lankelly Lane,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,10.73
431098,Lankelly Lane,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,27.6
431098,Lankelly Lane,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,49.4
431098,Lankelly Lane,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,34.0
431098,Lankelly Lane,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,44.9
431098,Lankelly Lane,2023-08-09 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-09 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-09 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-09 05:00:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 05:00:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 05:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 05:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 05:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 05:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 05:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
431098,Lankelly Lane,2023-08-09 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.62
431098,Lankelly Lane,2023-08-09 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
431098,Lankelly Lane,2023-08-09 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.43
431098,Lankelly Lane,2023-08-09 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.72
431098,Lankelly Lane,2023-08-09 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.04
431098,Lankelly Lane,2023-08-09 05:00:00+00:00,feeder,10.0,N Current (RMS),A,20.1
431098,Lankelly Lane,2023-08-09 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,35.3
431098,Lankelly Lane,2023-08-09 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,34.8
431098,Lankelly Lane,2023-08-09 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,42.7
431098,Lankelly Lane,2023-08-09 05:00:00+00:00,transformer,,Temperature,C,28.0
431098,Lankelly Lane,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
431098,Lankelly Lane,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.85
431098,Lankelly Lane,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
431098,Lankelly Lane,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
431098,Lankelly Lane,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
431098,Lankelly Lane,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.15
431098,Lankelly Lane,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
431098,Lankelly Lane,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
431098,Lankelly Lane,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
431098,Lankelly Lane,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,8.43
431098,Lankelly Lane,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,7.74
431098,Lankelly Lane,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,10.04
431098,Lankelly Lane,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,20.0
431098,Lankelly Lane,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,35.4
431098,Lankelly Lane,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,34.9
431098,Lankelly Lane,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,42.7
431098,Lankelly Lane,2023-08-09 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-09 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-09 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-09 04:50:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 04:50:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 04:50:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 04:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 04:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 04:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 04:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
431098,Lankelly Lane,2023-08-09 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.75
431098,Lankelly Lane,2023-08-09 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
431098,Lankelly Lane,2023-08-09 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.84
431098,Lankelly Lane,2023-08-09 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.59
431098,Lankelly Lane,2023-08-09 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.12
431098,Lankelly Lane,2023-08-09 04:50:00+00:00,feeder,10.0,N Current (RMS),A,19.4
431098,Lankelly Lane,2023-08-09 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,36.8
431098,Lankelly Lane,2023-08-09 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,30.7
431098,Lankelly Lane,2023-08-09 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,32.7
431098,Lankelly Lane,2023-08-09 04:50:00+00:00,transformer,,Temperature,C,28.0
431098,Lankelly Lane,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
431098,Lankelly Lane,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.01
431098,Lankelly Lane,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
431098,Lankelly Lane,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
431098,Lankelly Lane,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
431098,Lankelly Lane,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.43
431098,Lankelly Lane,2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
431098,Lankelly Lane,2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
431098,Lankelly Lane,2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
431098,Lankelly Lane,2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,8.84
431098,Lankelly Lane,2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,6.6
431098,Lankelly Lane,2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,7.13
431098,Lankelly Lane,2023-08-09 04:50:00+00:00,busbar,,N Current (RMS),A,19.4
431098,Lankelly Lane,2023-08-09 04:50:00+00:00,busbar,,L3 Current (RMS),A,36.8
431098,Lankelly Lane,2023-08-09 04:50:00+00:00,busbar,,L2 Current (RMS),A,30.8
431098,Lankelly Lane,2023-08-09 04:50:00+00:00,busbar,,L1 Current (RMS),A,32.7
431098,Lankelly Lane,2023-08-09 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-09 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-09 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-09 04:40:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 04:40:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 04:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 04:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 04:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 04:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 04:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
431098,Lankelly Lane,2023-08-09 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
431098,Lankelly Lane,2023-08-09 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
431098,Lankelly Lane,2023-08-09 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.37
431098,Lankelly Lane,2023-08-09 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.51
431098,Lankelly Lane,2023-08-09 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.15
431098,Lankelly Lane,2023-08-09 04:40:00+00:00,feeder,10.0,N Current (RMS),A,18.4
431098,Lankelly Lane,2023-08-09 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,42.8
431098,Lankelly Lane,2023-08-09 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,36.6
431098,Lankelly Lane,2023-08-09 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,34.8
431098,Lankelly Lane,2023-08-09 04:40:00+00:00,transformer,,Temperature,C,28.0
431098,Lankelly Lane,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
431098,Lankelly Lane,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.67
431098,Lankelly Lane,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.28
431098,Lankelly Lane,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
431098,Lankelly Lane,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
431098,Lankelly Lane,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
431098,Lankelly Lane,2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.53
431098,Lankelly Lane,2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
431098,Lankelly Lane,2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
431098,Lankelly Lane,2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,10.37
431098,Lankelly Lane,2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,8.52
431098,Lankelly Lane,2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,8.16
431098,Lankelly Lane,2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,18.3
431098,Lankelly Lane,2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,42.8
431098,Lankelly Lane,2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,36.7
431098,Lankelly Lane,2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,34.8
431098,Lankelly Lane,2023-08-09 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-09 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-09 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-09 04:30:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 04:30:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 04:30:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 04:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 04:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 04:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 04:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
431098,Lankelly Lane,2023-08-09 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
431098,Lankelly Lane,2023-08-09 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
431098,Lankelly Lane,2023-08-09 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.95
431098,Lankelly Lane,2023-08-09 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.99
431098,Lankelly Lane,2023-08-09 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.09
431098,Lankelly Lane,2023-08-09 04:30:00+00:00,feeder,10.0,N Current (RMS),A,20.4
431098,Lankelly Lane,2023-08-09 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,41.0
431098,Lankelly Lane,2023-08-09 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,38.5
431098,Lankelly Lane,2023-08-09 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,42.6
431098,Lankelly Lane,2023-08-09 04:30:00+00:00,transformer,,Temperature,C,28.1
431098,Lankelly Lane,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
431098,Lankelly Lane,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
431098,Lankelly Lane,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.29
431098,Lankelly Lane,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
431098,Lankelly Lane,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
431098,Lankelly Lane,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
431098,Lankelly Lane,2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.53
431098,Lankelly Lane,2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
431098,Lankelly Lane,2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
431098,Lankelly Lane,2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,9.95
431098,Lankelly Lane,2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,9.0
431098,Lankelly Lane,2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,10.09
431098,Lankelly Lane,2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,20.4
431098,Lankelly Lane,2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,41.0
431098,Lankelly Lane,2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,38.5
431098,Lankelly Lane,2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,42.6
431098,Lankelly Lane,2023-08-09 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-09 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-09 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-09 04:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-09 04:20:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 04:20:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 04:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 04:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 04:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 04:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
431098,Lankelly Lane,2023-08-09 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
431098,Lankelly Lane,2023-08-09 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
431098,Lankelly Lane,2023-08-09 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.79
431098,Lankelly Lane,2023-08-09 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.23
431098,Lankelly Lane,2023-08-09 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.52
431098,Lankelly Lane,2023-08-09 04:20:00+00:00,feeder,10.0,N Current (RMS),A,17.8
431098,Lankelly Lane,2023-08-09 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,44.2
431098,Lankelly Lane,2023-08-09 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,39.2
431098,Lankelly Lane,2023-08-09 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,31.5
431098,Lankelly Lane,2023-08-09 04:20:00+00:00,transformer,,Temperature,C,28.1
431098,Lankelly Lane,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.91
431098,Lankelly Lane,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.73
431098,Lankelly Lane,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
431098,Lankelly Lane,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
431098,Lankelly Lane,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
431098,Lankelly Lane,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.29
431098,Lankelly Lane,2023-08-09 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.23
431098,Lankelly Lane,2023-08-09 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
431098,Lankelly Lane,2023-08-09 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
431098,Lankelly Lane,2023-08-09 04:20:00+00:00,busbar,,L3 Active Power,kW,10.78
431098,Lankelly Lane,2023-08-09 04:20:00+00:00,busbar,,L2 Active Power,kW,9.24
431098,Lankelly Lane,2023-08-09 04:20:00+00:00,busbar,,L1 Active Power,kW,7.53
431098,Lankelly Lane,2023-08-09 04:20:00+00:00,busbar,,N Current (RMS),A,17.8
431098,Lankelly Lane,2023-08-09 04:20:00+00:00,busbar,,L3 Current (RMS),A,44.2
431098,Lankelly Lane,2023-08-09 04:20:00+00:00,busbar,,L2 Current (RMS),A,39.2
431098,Lankelly Lane,2023-08-09 04:20:00+00:00,busbar,,L1 Current (RMS),A,31.5
431098,Lankelly Lane,2023-08-09 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-09 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-09 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-09 04:10:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 04:10:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 04:10:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 04:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 04:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 04:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 04:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
431098,Lankelly Lane,2023-08-09 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
431098,Lankelly Lane,2023-08-09 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
431098,Lankelly Lane,2023-08-09 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.47
431098,Lankelly Lane,2023-08-09 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.12
431098,Lankelly Lane,2023-08-09 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.96
431098,Lankelly Lane,2023-08-09 04:10:00+00:00,feeder,10.0,N Current (RMS),A,22.6
431098,Lankelly Lane,2023-08-09 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,46.8
431098,Lankelly Lane,2023-08-09 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,51.1
431098,Lankelly Lane,2023-08-09 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,29.3
431098,Lankelly Lane,2023-08-09 04:10:00+00:00,transformer,,Temperature,C,28.1
431098,Lankelly Lane,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
431098,Lankelly Lane,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.35
431098,Lankelly Lane,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.37
431098,Lankelly Lane,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
431098,Lankelly Lane,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
431098,Lankelly Lane,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.9
431098,Lankelly Lane,2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.34
431098,Lankelly Lane,2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
431098,Lankelly Lane,2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
431098,Lankelly Lane,2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,11.47
431098,Lankelly Lane,2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,12.12
431098,Lankelly Lane,2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,6.97
431098,Lankelly Lane,2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,22.4
431098,Lankelly Lane,2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,46.8
431098,Lankelly Lane,2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,51.2
431098,Lankelly Lane,2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,29.4
431098,Lankelly Lane,2023-08-09 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-09 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-09 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-09 04:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-09 04:00:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 04:00:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 04:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 04:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 04:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 04:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
431098,Lankelly Lane,2023-08-09 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
431098,Lankelly Lane,2023-08-09 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
431098,Lankelly Lane,2023-08-09 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.12
431098,Lankelly Lane,2023-08-09 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.61
431098,Lankelly Lane,2023-08-09 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.85
431098,Lankelly Lane,2023-08-09 04:00:00+00:00,feeder,10.0,N Current (RMS),A,20.6
431098,Lankelly Lane,2023-08-09 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,49.3
431098,Lankelly Lane,2023-08-09 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,48.5
431098,Lankelly Lane,2023-08-09 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,32.8
431098,Lankelly Lane,2023-08-09 04:00:00+00:00,transformer,,Temperature,C,28.1
431098,Lankelly Lane,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
431098,Lankelly Lane,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.16
431098,Lankelly Lane,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.45
431098,Lankelly Lane,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.21
431098,Lankelly Lane,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
431098,Lankelly Lane,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.69
431098,Lankelly Lane,2023-08-09 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
431098,Lankelly Lane,2023-08-09 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
431098,Lankelly Lane,2023-08-09 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
431098,Lankelly Lane,2023-08-09 04:00:00+00:00,busbar,,L3 Active Power,kW,12.12
431098,Lankelly Lane,2023-08-09 04:00:00+00:00,busbar,,L2 Active Power,kW,11.62
431098,Lankelly Lane,2023-08-09 04:00:00+00:00,busbar,,L1 Active Power,kW,7.86
431098,Lankelly Lane,2023-08-09 04:00:00+00:00,busbar,,N Current (RMS),A,20.5
431098,Lankelly Lane,2023-08-09 04:00:00+00:00,busbar,,L3 Current (RMS),A,49.2
431098,Lankelly Lane,2023-08-09 04:00:00+00:00,busbar,,L2 Current (RMS),A,48.5
431098,Lankelly Lane,2023-08-09 04:00:00+00:00,busbar,,L1 Current (RMS),A,32.8
431098,Lankelly Lane,2023-08-09 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-09 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-09 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-09 03:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-09 03:50:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 03:50:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 03:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 03:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 03:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 03:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
431098,Lankelly Lane,2023-08-09 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
431098,Lankelly Lane,2023-08-09 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
431098,Lankelly Lane,2023-08-09 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.53
431098,Lankelly Lane,2023-08-09 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.73
431098,Lankelly Lane,2023-08-09 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.94
431098,Lankelly Lane,2023-08-09 03:50:00+00:00,feeder,10.0,N Current (RMS),A,18.6
431098,Lankelly Lane,2023-08-09 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,46.9
431098,Lankelly Lane,2023-08-09 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,40.7
431098,Lankelly Lane,2023-08-09 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,33.4
431098,Lankelly Lane,2023-08-09 03:50:00+00:00,transformer,,Temperature,C,28.1
431098,Lankelly Lane,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.97
431098,Lankelly Lane,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.6
431098,Lankelly Lane,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.41
431098,Lankelly Lane,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
431098,Lankelly Lane,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
431098,Lankelly Lane,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.12
431098,Lankelly Lane,2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.65
431098,Lankelly Lane,2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
431098,Lankelly Lane,2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
431098,Lankelly Lane,2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,11.53
431098,Lankelly Lane,2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,9.74
431098,Lankelly Lane,2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,7.95
431098,Lankelly Lane,2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,18.5
431098,Lankelly Lane,2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,46.8
431098,Lankelly Lane,2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,40.8
431098,Lankelly Lane,2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,33.4
431098,Lankelly Lane,2023-08-09 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-09 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-09 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-09 03:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-09 03:40:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 03:40:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 03:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 03:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 03:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 03:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
431098,Lankelly Lane,2023-08-09 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
431098,Lankelly Lane,2023-08-09 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
431098,Lankelly Lane,2023-08-09 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.98
431098,Lankelly Lane,2023-08-09 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.13
431098,Lankelly Lane,2023-08-09 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.95
431098,Lankelly Lane,2023-08-09 03:40:00+00:00,feeder,10.0,N Current (RMS),A,19.7
431098,Lankelly Lane,2023-08-09 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,48.8
431098,Lankelly Lane,2023-08-09 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,38.6
431098,Lankelly Lane,2023-08-09 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,33.0
431098,Lankelly Lane,2023-08-09 03:40:00+00:00,transformer,,Temperature,C,28.1
431098,Lankelly Lane,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.89
431098,Lankelly Lane,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.96
431098,Lankelly Lane,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.34
431098,Lankelly Lane,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.23
431098,Lankelly Lane,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
431098,Lankelly Lane,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.39
431098,Lankelly Lane,2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.78
431098,Lankelly Lane,2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
431098,Lankelly Lane,2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
431098,Lankelly Lane,2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,11.97
431098,Lankelly Lane,2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,9.14
431098,Lankelly Lane,2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,7.96
431098,Lankelly Lane,2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,19.7
431098,Lankelly Lane,2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,48.7
431098,Lankelly Lane,2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,38.7
431098,Lankelly Lane,2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,33.0
431098,Lankelly Lane,2023-08-09 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-09 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-09 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-09 03:30:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 03:30:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 03:30:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 03:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 03:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 03:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 03:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
431098,Lankelly Lane,2023-08-09 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
431098,Lankelly Lane,2023-08-09 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
431098,Lankelly Lane,2023-08-09 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.39
431098,Lankelly Lane,2023-08-09 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.42
431098,Lankelly Lane,2023-08-09 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.84
431098,Lankelly Lane,2023-08-09 03:30:00+00:00,feeder,10.0,N Current (RMS),A,17.0
431098,Lankelly Lane,2023-08-09 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,46.4
431098,Lankelly Lane,2023-08-09 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,51.4
431098,Lankelly Lane,2023-08-09 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,48.5
431098,Lankelly Lane,2023-08-09 03:30:00+00:00,transformer,,Temperature,C,28.1
431098,Lankelly Lane,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
431098,Lankelly Lane,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.8
431098,Lankelly Lane,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.35
431098,Lankelly Lane,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
431098,Lankelly Lane,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
431098,Lankelly Lane,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.03
431098,Lankelly Lane,2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.63
431098,Lankelly Lane,2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
431098,Lankelly Lane,2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
431098,Lankelly Lane,2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,11.4
431098,Lankelly Lane,2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,12.42
431098,Lankelly Lane,2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,11.83
431098,Lankelly Lane,2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,16.9
431098,Lankelly Lane,2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,46.4
431098,Lankelly Lane,2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,51.4
431098,Lankelly Lane,2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,48.5
431098,Lankelly Lane,2023-08-09 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-09 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-09 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-09 03:20:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 03:20:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 03:20:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 03:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 03:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 03:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 03:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
431098,Lankelly Lane,2023-08-09 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
431098,Lankelly Lane,2023-08-09 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
431098,Lankelly Lane,2023-08-09 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.92
431098,Lankelly Lane,2023-08-09 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.85
431098,Lankelly Lane,2023-08-09 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.22
431098,Lankelly Lane,2023-08-09 03:20:00+00:00,feeder,10.0,N Current (RMS),A,24.0
431098,Lankelly Lane,2023-08-09 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,48.6
431098,Lankelly Lane,2023-08-09 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,61.2
431098,Lankelly Lane,2023-08-09 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,34.0
431098,Lankelly Lane,2023-08-09 03:20:00+00:00,transformer,,Temperature,C,28.1
431098,Lankelly Lane,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.93
431098,Lankelly Lane,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.78
431098,Lankelly Lane,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
431098,Lankelly Lane,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
431098,Lankelly Lane,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
431098,Lankelly Lane,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.19
431098,Lankelly Lane,2023-08-09 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.17
431098,Lankelly Lane,2023-08-09 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
431098,Lankelly Lane,2023-08-09 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
431098,Lankelly Lane,2023-08-09 03:20:00+00:00,busbar,,L3 Active Power,kW,11.92
431098,Lankelly Lane,2023-08-09 03:20:00+00:00,busbar,,L2 Active Power,kW,14.85
431098,Lankelly Lane,2023-08-09 03:20:00+00:00,busbar,,L1 Active Power,kW,8.23
431098,Lankelly Lane,2023-08-09 03:20:00+00:00,busbar,,N Current (RMS),A,23.8
431098,Lankelly Lane,2023-08-09 03:20:00+00:00,busbar,,L3 Current (RMS),A,48.6
431098,Lankelly Lane,2023-08-09 03:20:00+00:00,busbar,,L2 Current (RMS),A,61.2
431098,Lankelly Lane,2023-08-09 03:20:00+00:00,busbar,,L1 Current (RMS),A,34.0
431098,Lankelly Lane,2023-08-09 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-09 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-09 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-09 03:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-09 03:10:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 03:10:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 03:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 03:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 03:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 03:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
431098,Lankelly Lane,2023-08-09 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
431098,Lankelly Lane,2023-08-09 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
431098,Lankelly Lane,2023-08-09 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.89
431098,Lankelly Lane,2023-08-09 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.02
431098,Lankelly Lane,2023-08-09 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.98
431098,Lankelly Lane,2023-08-09 03:10:00+00:00,feeder,10.0,N Current (RMS),A,21.0
431098,Lankelly Lane,2023-08-09 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,48.5
431098,Lankelly Lane,2023-08-09 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,38.1
431098,Lankelly Lane,2023-08-09 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,29.5
431098,Lankelly Lane,2023-08-09 03:10:00+00:00,transformer,,Temperature,C,28.1
431098,Lankelly Lane,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
431098,Lankelly Lane,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.68
431098,Lankelly Lane,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
431098,Lankelly Lane,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.1
431098,Lankelly Lane,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
431098,Lankelly Lane,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.32
431098,Lankelly Lane,2023-08-09 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
431098,Lankelly Lane,2023-08-09 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
431098,Lankelly Lane,2023-08-09 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
431098,Lankelly Lane,2023-08-09 03:10:00+00:00,busbar,,L3 Active Power,kW,11.88
431098,Lankelly Lane,2023-08-09 03:10:00+00:00,busbar,,L2 Active Power,kW,9.03
431098,Lankelly Lane,2023-08-09 03:10:00+00:00,busbar,,L1 Active Power,kW,6.99
431098,Lankelly Lane,2023-08-09 03:10:00+00:00,busbar,,N Current (RMS),A,21.0
431098,Lankelly Lane,2023-08-09 03:10:00+00:00,busbar,,L3 Current (RMS),A,48.4
431098,Lankelly Lane,2023-08-09 03:10:00+00:00,busbar,,L2 Current (RMS),A,38.2
431098,Lankelly Lane,2023-08-09 03:10:00+00:00,busbar,,L1 Current (RMS),A,29.6
431098,Lankelly Lane,2023-08-09 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-09 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-09 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-09 03:00:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 03:00:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 03:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 03:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 03:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 03:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 03:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
431098,Lankelly Lane,2023-08-09 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
431098,Lankelly Lane,2023-08-09 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
431098,Lankelly Lane,2023-08-09 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.38
431098,Lankelly Lane,2023-08-09 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.59
431098,Lankelly Lane,2023-08-09 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.31
431098,Lankelly Lane,2023-08-09 03:00:00+00:00,feeder,10.0,N Current (RMS),A,15.9
431098,Lankelly Lane,2023-08-09 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,42.4
431098,Lankelly Lane,2023-08-09 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,48.8
431098,Lankelly Lane,2023-08-09 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,35.1
431098,Lankelly Lane,2023-08-09 03:00:00+00:00,transformer,,Temperature,C,28.1
431098,Lankelly Lane,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.95
431098,Lankelly Lane,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.48
431098,Lankelly Lane,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.44
431098,Lankelly Lane,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
431098,Lankelly Lane,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
431098,Lankelly Lane,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.0
431098,Lankelly Lane,2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.24
431098,Lankelly Lane,2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
431098,Lankelly Lane,2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
431098,Lankelly Lane,2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,10.38
431098,Lankelly Lane,2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,11.6
431098,Lankelly Lane,2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,8.31
431098,Lankelly Lane,2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,15.8
431098,Lankelly Lane,2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,42.4
431098,Lankelly Lane,2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,48.9
431098,Lankelly Lane,2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,35.1
431098,Lankelly Lane,2023-08-09 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-09 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-09 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-09 02:50:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 02:50:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 02:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-09 02:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 02:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 02:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 02:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
431098,Lankelly Lane,2023-08-09 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
431098,Lankelly Lane,2023-08-09 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
431098,Lankelly Lane,2023-08-09 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.85
431098,Lankelly Lane,2023-08-09 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.9
431098,Lankelly Lane,2023-08-09 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.79
431098,Lankelly Lane,2023-08-09 02:50:00+00:00,feeder,10.0,N Current (RMS),A,17.7
431098,Lankelly Lane,2023-08-09 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,40.3
