Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431098,Lankelly Lane,2023-08-09 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,46.0
431098,Lankelly Lane,2023-08-09 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,44.2
431098,Lankelly Lane,2023-08-09 02:50:00+00:00,transformer,,Temperature,C,28.1
431098,Lankelly Lane,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.93
431098,Lankelly Lane,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.77
431098,Lankelly Lane,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
431098,Lankelly Lane,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
431098,Lankelly Lane,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
431098,Lankelly Lane,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.27
431098,Lankelly Lane,2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.94
431098,Lankelly Lane,2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
431098,Lankelly Lane,2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
431098,Lankelly Lane,2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,9.86
431098,Lankelly Lane,2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,10.91
431098,Lankelly Lane,2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,10.78
431098,Lankelly Lane,2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,17.6
431098,Lankelly Lane,2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,40.3
431098,Lankelly Lane,2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,46.1
431098,Lankelly Lane,2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,44.2
431098,Lankelly Lane,2023-08-09 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-09 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-09 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-09 02:40:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 02:40:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 02:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 02:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 02:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 02:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 02:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
431098,Lankelly Lane,2023-08-09 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
431098,Lankelly Lane,2023-08-09 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
431098,Lankelly Lane,2023-08-09 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.5
431098,Lankelly Lane,2023-08-09 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.67
431098,Lankelly Lane,2023-08-09 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.61
431098,Lankelly Lane,2023-08-09 02:40:00+00:00,feeder,10.0,N Current (RMS),A,17.2
431098,Lankelly Lane,2023-08-09 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,38.9
431098,Lankelly Lane,2023-08-09 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,49.2
431098,Lankelly Lane,2023-08-09 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,43.4
431098,Lankelly Lane,2023-08-09 02:40:00+00:00,transformer,,Temperature,C,28.2
431098,Lankelly Lane,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
431098,Lankelly Lane,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.09
431098,Lankelly Lane,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.37
431098,Lankelly Lane,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
431098,Lankelly Lane,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
431098,Lankelly Lane,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.56
431098,Lankelly Lane,2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.84
431098,Lankelly Lane,2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
431098,Lankelly Lane,2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
431098,Lankelly Lane,2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,9.51
431098,Lankelly Lane,2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,11.68
431098,Lankelly Lane,2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,10.6
431098,Lankelly Lane,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,17.1
431098,Lankelly Lane,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,38.9
431098,Lankelly Lane,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,49.2
431098,Lankelly Lane,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,43.3
431098,Lankelly Lane,2023-08-09 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-09 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-09 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-09 02:30:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 02:30:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 02:30:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 02:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 02:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 02:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 02:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
431098,Lankelly Lane,2023-08-09 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
431098,Lankelly Lane,2023-08-09 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
431098,Lankelly Lane,2023-08-09 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.38
431098,Lankelly Lane,2023-08-09 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.38
431098,Lankelly Lane,2023-08-09 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.7
431098,Lankelly Lane,2023-08-09 02:30:00+00:00,feeder,10.0,N Current (RMS),A,17.8
431098,Lankelly Lane,2023-08-09 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,38.1
431098,Lankelly Lane,2023-08-09 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,43.6
431098,Lankelly Lane,2023-08-09 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,43.6
431098,Lankelly Lane,2023-08-09 02:30:00+00:00,transformer,,Temperature,C,28.2
431098,Lankelly Lane,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
431098,Lankelly Lane,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.65
431098,Lankelly Lane,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.41
431098,Lankelly Lane,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.49
431098,Lankelly Lane,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
431098,Lankelly Lane,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.87
431098,Lankelly Lane,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.55
431098,Lankelly Lane,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
431098,Lankelly Lane,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
431098,Lankelly Lane,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,9.39
431098,Lankelly Lane,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,10.39
431098,Lankelly Lane,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,10.7
431098,Lankelly Lane,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,17.8
431098,Lankelly Lane,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,38.1
431098,Lankelly Lane,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,43.6
431098,Lankelly Lane,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,43.6
431098,Lankelly Lane,2023-08-09 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-09 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-09 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-09 02:20:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 02:20:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 02:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-09 02:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 02:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 02:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 02:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
431098,Lankelly Lane,2023-08-09 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
431098,Lankelly Lane,2023-08-09 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
431098,Lankelly Lane,2023-08-09 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.69
431098,Lankelly Lane,2023-08-09 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.19
431098,Lankelly Lane,2023-08-09 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.87
431098,Lankelly Lane,2023-08-09 02:20:00+00:00,feeder,10.0,N Current (RMS),A,16.6
431098,Lankelly Lane,2023-08-09 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,39.3
431098,Lankelly Lane,2023-08-09 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,46.5
431098,Lankelly Lane,2023-08-09 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,44.0
431098,Lankelly Lane,2023-08-09 02:20:00+00:00,transformer,,Temperature,C,28.2
431098,Lankelly Lane,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
431098,Lankelly Lane,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.4
431098,Lankelly Lane,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
431098,Lankelly Lane,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.44
431098,Lankelly Lane,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
431098,Lankelly Lane,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.67
431098,Lankelly Lane,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.85
431098,Lankelly Lane,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
431098,Lankelly Lane,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
431098,Lankelly Lane,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,9.7
431098,Lankelly Lane,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,11.2
431098,Lankelly Lane,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,10.86
431098,Lankelly Lane,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,16.6
431098,Lankelly Lane,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,39.3
431098,Lankelly Lane,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,46.5
431098,Lankelly Lane,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,44.0
431098,Lankelly Lane,2023-08-09 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-09 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-09 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-09 02:10:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-09 02:10:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 02:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-09 02:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 02:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 02:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 02:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
431098,Lankelly Lane,2023-08-09 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
431098,Lankelly Lane,2023-08-09 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
431098,Lankelly Lane,2023-08-09 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.13
431098,Lankelly Lane,2023-08-09 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.02
431098,Lankelly Lane,2023-08-09 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.54
431098,Lankelly Lane,2023-08-09 02:10:00+00:00,feeder,10.0,N Current (RMS),A,17.5
431098,Lankelly Lane,2023-08-09 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,41.1
431098,Lankelly Lane,2023-08-09 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,57.6
431098,Lankelly Lane,2023-08-09 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,46.6
431098,Lankelly Lane,2023-08-09 02:10:00+00:00,transformer,,Temperature,C,28.2
431098,Lankelly Lane,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
431098,Lankelly Lane,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.44
431098,Lankelly Lane,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.41
431098,Lankelly Lane,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.39
431098,Lankelly Lane,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
431098,Lankelly Lane,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.76
431098,Lankelly Lane,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.09
431098,Lankelly Lane,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
431098,Lankelly Lane,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
431098,Lankelly Lane,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,10.14
431098,Lankelly Lane,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,14.02
431098,Lankelly Lane,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,11.53
431098,Lankelly Lane,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,17.3
431098,Lankelly Lane,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,41.1
431098,Lankelly Lane,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,57.6
431098,Lankelly Lane,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,46.6
431098,Lankelly Lane,2023-08-09 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-09 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-09 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-09 02:00:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-09 02:00:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 02:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-09 02:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 02:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 02:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 02:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
431098,Lankelly Lane,2023-08-09 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
431098,Lankelly Lane,2023-08-09 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
431098,Lankelly Lane,2023-08-09 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.1
431098,Lankelly Lane,2023-08-09 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,15.68
431098,Lankelly Lane,2023-08-09 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.86
431098,Lankelly Lane,2023-08-09 02:00:00+00:00,feeder,10.0,N Current (RMS),A,21.2
431098,Lankelly Lane,2023-08-09 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,41.2
431098,Lankelly Lane,2023-08-09 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,63.9
431098,Lankelly Lane,2023-08-09 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,56.0
431098,Lankelly Lane,2023-08-09 02:00:00+00:00,transformer,,Temperature,C,28.3
431098,Lankelly Lane,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
431098,Lankelly Lane,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.62
431098,Lankelly Lane,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.45
431098,Lankelly Lane,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.29
431098,Lankelly Lane,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
431098,Lankelly Lane,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.78
431098,Lankelly Lane,2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.78
431098,Lankelly Lane,2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
431098,Lankelly Lane,2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
431098,Lankelly Lane,2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,10.13
431098,Lankelly Lane,2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,15.68
431098,Lankelly Lane,2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,13.85
431098,Lankelly Lane,2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,21.0
431098,Lankelly Lane,2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,41.2
431098,Lankelly Lane,2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,63.9
431098,Lankelly Lane,2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,56.0
431098,Lankelly Lane,2023-08-09 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-09 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-09 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-09 01:50:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-09 01:50:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 01:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-09 01:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 01:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 01:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 01:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
431098,Lankelly Lane,2023-08-09 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
431098,Lankelly Lane,2023-08-09 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
431098,Lankelly Lane,2023-08-09 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.94
431098,Lankelly Lane,2023-08-09 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,15.26
431098,Lankelly Lane,2023-08-09 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.83
431098,Lankelly Lane,2023-08-09 01:50:00+00:00,feeder,10.0,N Current (RMS),A,22.3
431098,Lankelly Lane,2023-08-09 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,40.4
431098,Lankelly Lane,2023-08-09 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,62.6
431098,Lankelly Lane,2023-08-09 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,56.0
431098,Lankelly Lane,2023-08-09 01:50:00+00:00,transformer,,Temperature,C,28.3
431098,Lankelly Lane,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
431098,Lankelly Lane,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.56
431098,Lankelly Lane,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.36
431098,Lankelly Lane,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.26
431098,Lankelly Lane,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
431098,Lankelly Lane,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.64
431098,Lankelly Lane,2023-08-09 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.02
431098,Lankelly Lane,2023-08-09 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
431098,Lankelly Lane,2023-08-09 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
431098,Lankelly Lane,2023-08-09 01:50:00+00:00,busbar,,L3 Active Power,kW,9.96
431098,Lankelly Lane,2023-08-09 01:50:00+00:00,busbar,,L2 Active Power,kW,15.27
431098,Lankelly Lane,2023-08-09 01:50:00+00:00,busbar,,L1 Active Power,kW,13.81
431098,Lankelly Lane,2023-08-09 01:50:00+00:00,busbar,,N Current (RMS),A,22.2
431098,Lankelly Lane,2023-08-09 01:50:00+00:00,busbar,,L3 Current (RMS),A,40.5
431098,Lankelly Lane,2023-08-09 01:50:00+00:00,busbar,,L2 Current (RMS),A,62.6
431098,Lankelly Lane,2023-08-09 01:50:00+00:00,busbar,,L1 Current (RMS),A,55.9
431098,Lankelly Lane,2023-08-09 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-09 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-09 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-09 01:40:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 01:40:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 01:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-09 01:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 01:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 01:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 01:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
431098,Lankelly Lane,2023-08-09 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
431098,Lankelly Lane,2023-08-09 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
431098,Lankelly Lane,2023-08-09 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.68
431098,Lankelly Lane,2023-08-09 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.82
431098,Lankelly Lane,2023-08-09 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.22
431098,Lankelly Lane,2023-08-09 01:40:00+00:00,feeder,10.0,N Current (RMS),A,17.0
431098,Lankelly Lane,2023-08-09 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,47.6
431098,Lankelly Lane,2023-08-09 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,48.8
431098,Lankelly Lane,2023-08-09 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,49.7
431098,Lankelly Lane,2023-08-09 01:40:00+00:00,transformer,,Temperature,C,28.3
431098,Lankelly Lane,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.89
431098,Lankelly Lane,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.88
431098,Lankelly Lane,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.35
431098,Lankelly Lane,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.75
431098,Lankelly Lane,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
431098,Lankelly Lane,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.0
431098,Lankelly Lane,2023-08-09 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.85
431098,Lankelly Lane,2023-08-09 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
431098,Lankelly Lane,2023-08-09 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
431098,Lankelly Lane,2023-08-09 01:40:00+00:00,busbar,,L3 Active Power,kW,11.68
431098,Lankelly Lane,2023-08-09 01:40:00+00:00,busbar,,L2 Active Power,kW,11.83
431098,Lankelly Lane,2023-08-09 01:40:00+00:00,busbar,,L1 Active Power,kW,12.21
431098,Lankelly Lane,2023-08-09 01:40:00+00:00,busbar,,N Current (RMS),A,17.0
431098,Lankelly Lane,2023-08-09 01:40:00+00:00,busbar,,L3 Current (RMS),A,47.6
431098,Lankelly Lane,2023-08-09 01:40:00+00:00,busbar,,L2 Current (RMS),A,48.8
431098,Lankelly Lane,2023-08-09 01:40:00+00:00,busbar,,L1 Current (RMS),A,49.6
431098,Lankelly Lane,2023-08-09 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-09 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-09 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-09 01:30:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 01:30:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 01:30:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 01:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 01:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 01:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 01:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
431098,Lankelly Lane,2023-08-09 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
431098,Lankelly Lane,2023-08-09 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
431098,Lankelly Lane,2023-08-09 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.53
431098,Lankelly Lane,2023-08-09 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.68
431098,Lankelly Lane,2023-08-09 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.51
431098,Lankelly Lane,2023-08-09 01:30:00+00:00,feeder,10.0,N Current (RMS),A,20.1
431098,Lankelly Lane,2023-08-09 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,43.0
431098,Lankelly Lane,2023-08-09 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,60.4
431098,Lankelly Lane,2023-08-09 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,43.5
431098,Lankelly Lane,2023-08-09 01:30:00+00:00,transformer,,Temperature,C,28.3
431098,Lankelly Lane,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
431098,Lankelly Lane,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.12
431098,Lankelly Lane,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.44
431098,Lankelly Lane,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
431098,Lankelly Lane,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
431098,Lankelly Lane,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.28
431098,Lankelly Lane,2023-08-09 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.75
431098,Lankelly Lane,2023-08-09 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
431098,Lankelly Lane,2023-08-09 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
431098,Lankelly Lane,2023-08-09 01:30:00+00:00,busbar,,L3 Active Power,kW,10.55
431098,Lankelly Lane,2023-08-09 01:30:00+00:00,busbar,,L2 Active Power,kW,14.68
431098,Lankelly Lane,2023-08-09 01:30:00+00:00,busbar,,L1 Active Power,kW,10.51
431098,Lankelly Lane,2023-08-09 01:30:00+00:00,busbar,,N Current (RMS),A,19.9
431098,Lankelly Lane,2023-08-09 01:30:00+00:00,busbar,,L3 Current (RMS),A,43.1
431098,Lankelly Lane,2023-08-09 01:30:00+00:00,busbar,,L2 Current (RMS),A,60.4
431098,Lankelly Lane,2023-08-09 01:30:00+00:00,busbar,,L1 Current (RMS),A,43.4
431098,Lankelly Lane,2023-08-09 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-09 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-09 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-09 01:20:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-09 01:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-09 01:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-09 01:20:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-09 01:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 01:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 01:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
431098,Lankelly Lane,2023-08-09 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
431098,Lankelly Lane,2023-08-09 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
431098,Lankelly Lane,2023-08-09 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.91
431098,Lankelly Lane,2023-08-09 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,18.97
431098,Lankelly Lane,2023-08-09 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.56
431098,Lankelly Lane,2023-08-09 01:20:00+00:00,feeder,10.0,N Current (RMS),A,32.1
431098,Lankelly Lane,2023-08-09 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,40.4
431098,Lankelly Lane,2023-08-09 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,78.0
431098,Lankelly Lane,2023-08-09 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,51.0
431098,Lankelly Lane,2023-08-09 01:20:00+00:00,transformer,,Temperature,C,28.3
431098,Lankelly Lane,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.01
431098,Lankelly Lane,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.56
431098,Lankelly Lane,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.48
431098,Lankelly Lane,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.19
431098,Lankelly Lane,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.23
431098,Lankelly Lane,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.56
431098,Lankelly Lane,2023-08-09 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
431098,Lankelly Lane,2023-08-09 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
431098,Lankelly Lane,2023-08-09 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
431098,Lankelly Lane,2023-08-09 01:20:00+00:00,busbar,,L3 Active Power,kW,9.94
431098,Lankelly Lane,2023-08-09 01:20:00+00:00,busbar,,L2 Active Power,kW,18.96
431098,Lankelly Lane,2023-08-09 01:20:00+00:00,busbar,,L1 Active Power,kW,12.55
431098,Lankelly Lane,2023-08-09 01:20:00+00:00,busbar,,N Current (RMS),A,31.7
431098,Lankelly Lane,2023-08-09 01:20:00+00:00,busbar,,L3 Current (RMS),A,40.5
431098,Lankelly Lane,2023-08-09 01:20:00+00:00,busbar,,L2 Current (RMS),A,78.0
431098,Lankelly Lane,2023-08-09 01:20:00+00:00,busbar,,L1 Current (RMS),A,51.0
431098,Lankelly Lane,2023-08-09 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-09 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-09 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-09 01:10:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-09 01:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-09 01:10:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 01:10:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-09 01:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 01:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 01:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
431098,Lankelly Lane,2023-08-09 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
431098,Lankelly Lane,2023-08-09 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
431098,Lankelly Lane,2023-08-09 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.32
431098,Lankelly Lane,2023-08-09 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,17.03
431098,Lankelly Lane,2023-08-09 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.26
431098,Lankelly Lane,2023-08-09 01:10:00+00:00,feeder,10.0,N Current (RMS),A,26.0
431098,Lankelly Lane,2023-08-09 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,42.3
431098,Lankelly Lane,2023-08-09 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,69.9
431098,Lankelly Lane,2023-08-09 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,45.8
431098,Lankelly Lane,2023-08-09 01:10:00+00:00,transformer,,Temperature,C,28.3
431098,Lankelly Lane,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
431098,Lankelly Lane,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.35
431098,Lankelly Lane,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
431098,Lankelly Lane,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
431098,Lankelly Lane,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
431098,Lankelly Lane,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.55
431098,Lankelly Lane,2023-08-09 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.77
431098,Lankelly Lane,2023-08-09 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
431098,Lankelly Lane,2023-08-09 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
431098,Lankelly Lane,2023-08-09 01:10:00+00:00,busbar,,L3 Active Power,kW,10.34
431098,Lankelly Lane,2023-08-09 01:10:00+00:00,busbar,,L2 Active Power,kW,17.02
431098,Lankelly Lane,2023-08-09 01:10:00+00:00,busbar,,L1 Active Power,kW,11.26
431098,Lankelly Lane,2023-08-09 01:10:00+00:00,busbar,,N Current (RMS),A,25.7
431098,Lankelly Lane,2023-08-09 01:10:00+00:00,busbar,,L3 Current (RMS),A,42.4
431098,Lankelly Lane,2023-08-09 01:10:00+00:00,busbar,,L2 Current (RMS),A,69.9
431098,Lankelly Lane,2023-08-09 01:10:00+00:00,busbar,,L1 Current (RMS),A,45.8
431098,Lankelly Lane,2023-08-09 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-09 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-09 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-09 01:00:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 01:00:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 01:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-09 01:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 01:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 01:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 01:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
431098,Lankelly Lane,2023-08-09 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
431098,Lankelly Lane,2023-08-09 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
431098,Lankelly Lane,2023-08-09 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.1
431098,Lankelly Lane,2023-08-09 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.44
431098,Lankelly Lane,2023-08-09 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.14
431098,Lankelly Lane,2023-08-09 01:00:00+00:00,feeder,10.0,N Current (RMS),A,17.8
431098,Lankelly Lane,2023-08-09 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,49.1
431098,Lankelly Lane,2023-08-09 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,56.1
431098,Lankelly Lane,2023-08-09 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,54.5
431098,Lankelly Lane,2023-08-09 01:00:00+00:00,transformer,,Temperature,C,28.3
431098,Lankelly Lane,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
431098,Lankelly Lane,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.26
431098,Lankelly Lane,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.43
431098,Lankelly Lane,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
431098,Lankelly Lane,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.21
431098,Lankelly Lane,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.34
431098,Lankelly Lane,2023-08-09 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
431098,Lankelly Lane,2023-08-09 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
431098,Lankelly Lane,2023-08-09 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
431098,Lankelly Lane,2023-08-09 01:00:00+00:00,busbar,,L3 Active Power,kW,12.11
431098,Lankelly Lane,2023-08-09 01:00:00+00:00,busbar,,L2 Active Power,kW,13.45
431098,Lankelly Lane,2023-08-09 01:00:00+00:00,busbar,,L1 Active Power,kW,13.13
431098,Lankelly Lane,2023-08-09 01:00:00+00:00,busbar,,N Current (RMS),A,17.8
431098,Lankelly Lane,2023-08-09 01:00:00+00:00,busbar,,L3 Current (RMS),A,49.2
431098,Lankelly Lane,2023-08-09 01:00:00+00:00,busbar,,L2 Current (RMS),A,56.1
431098,Lankelly Lane,2023-08-09 01:00:00+00:00,busbar,,L1 Current (RMS),A,54.4
431098,Lankelly Lane,2023-08-09 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-09 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-09 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-09 00:50:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 00:50:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 00:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 00:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 00:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 00:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 00:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
431098,Lankelly Lane,2023-08-09 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
431098,Lankelly Lane,2023-08-09 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
431098,Lankelly Lane,2023-08-09 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.06
431098,Lankelly Lane,2023-08-09 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.21
431098,Lankelly Lane,2023-08-09 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.97
431098,Lankelly Lane,2023-08-09 00:50:00+00:00,feeder,10.0,N Current (RMS),A,16.0
431098,Lankelly Lane,2023-08-09 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,45.4
431098,Lankelly Lane,2023-08-09 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,55.2
431098,Lankelly Lane,2023-08-09 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,42.1
431098,Lankelly Lane,2023-08-09 00:50:00+00:00,transformer,,Temperature,C,28.3
431098,Lankelly Lane,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
431098,Lankelly Lane,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.97
431098,Lankelly Lane,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.5
431098,Lankelly Lane,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.73
431098,Lankelly Lane,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
431098,Lankelly Lane,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.94
431098,Lankelly Lane,2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
431098,Lankelly Lane,2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
431098,Lankelly Lane,2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
431098,Lankelly Lane,2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,11.07
431098,Lankelly Lane,2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,13.21
431098,Lankelly Lane,2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,9.98
431098,Lankelly Lane,2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,15.8
431098,Lankelly Lane,2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,45.4
431098,Lankelly Lane,2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,55.2
431098,Lankelly Lane,2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,42.1
431098,Lankelly Lane,2023-08-09 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-09 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-09 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-09 00:40:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 00:40:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 00:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 00:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 00:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 00:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 00:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
431098,Lankelly Lane,2023-08-09 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.56
431098,Lankelly Lane,2023-08-09 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
431098,Lankelly Lane,2023-08-09 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.62
431098,Lankelly Lane,2023-08-09 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.81
431098,Lankelly Lane,2023-08-09 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.62
431098,Lankelly Lane,2023-08-09 00:40:00+00:00,feeder,10.0,N Current (RMS),A,19.5
431098,Lankelly Lane,2023-08-09 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,51.8
431098,Lankelly Lane,2023-08-09 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,61.8
431098,Lankelly Lane,2023-08-09 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,53.2
431098,Lankelly Lane,2023-08-09 00:40:00+00:00,transformer,,Temperature,C,28.4
431098,Lankelly Lane,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
431098,Lankelly Lane,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.02
431098,Lankelly Lane,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.46
431098,Lankelly Lane,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
431098,Lankelly Lane,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.23
431098,Lankelly Lane,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.04
431098,Lankelly Lane,2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
431098,Lankelly Lane,2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
431098,Lankelly Lane,2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
431098,Lankelly Lane,2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,12.63
431098,Lankelly Lane,2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,14.82
431098,Lankelly Lane,2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,12.62
431098,Lankelly Lane,2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,19.4
431098,Lankelly Lane,2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,51.8
431098,Lankelly Lane,2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,61.8
431098,Lankelly Lane,2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,53.2
431098,Lankelly Lane,2023-08-09 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-09 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-09 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-09 00:30:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 00:30:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 00:30:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 00:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 00:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 00:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 00:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
431098,Lankelly Lane,2023-08-09 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.96
431098,Lankelly Lane,2023-08-09 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.73
431098,Lankelly Lane,2023-08-09 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.73
431098,Lankelly Lane,2023-08-09 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.12
431098,Lankelly Lane,2023-08-09 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.31
431098,Lankelly Lane,2023-08-09 00:30:00+00:00,feeder,10.0,N Current (RMS),A,19.0
431098,Lankelly Lane,2023-08-09 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,43.9
431098,Lankelly Lane,2023-08-09 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,48.1
431098,Lankelly Lane,2023-08-09 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,51.4
431098,Lankelly Lane,2023-08-09 00:30:00+00:00,transformer,,Temperature,C,28.4
431098,Lankelly Lane,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
431098,Lankelly Lane,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.67
431098,Lankelly Lane,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.46
431098,Lankelly Lane,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
431098,Lankelly Lane,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
431098,Lankelly Lane,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.78
431098,Lankelly Lane,2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
431098,Lankelly Lane,2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
431098,Lankelly Lane,2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
431098,Lankelly Lane,2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,10.74
431098,Lankelly Lane,2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,11.13
431098,Lankelly Lane,2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,12.3
431098,Lankelly Lane,2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,19.0
431098,Lankelly Lane,2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,43.9
431098,Lankelly Lane,2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,48.1
431098,Lankelly Lane,2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,51.4
431098,Lankelly Lane,2023-08-09 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-09 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-09 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-09 00:20:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 00:20:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-09 00:20:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 00:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 00:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 00:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 00:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
431098,Lankelly Lane,2023-08-09 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.99
431098,Lankelly Lane,2023-08-09 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.7
431098,Lankelly Lane,2023-08-09 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.35
431098,Lankelly Lane,2023-08-09 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.28
431098,Lankelly Lane,2023-08-09 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.31
431098,Lankelly Lane,2023-08-09 00:20:00+00:00,feeder,10.0,N Current (RMS),A,24.0
431098,Lankelly Lane,2023-08-09 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,46.4
431098,Lankelly Lane,2023-08-09 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,38.0
431098,Lankelly Lane,2023-08-09 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,47.8
431098,Lankelly Lane,2023-08-09 00:20:00+00:00,transformer,,Temperature,C,28.4
431098,Lankelly Lane,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.02
431098,Lankelly Lane,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.25
431098,Lankelly Lane,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.54
431098,Lankelly Lane,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
431098,Lankelly Lane,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.28
431098,Lankelly Lane,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.3
431098,Lankelly Lane,2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
431098,Lankelly Lane,2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
431098,Lankelly Lane,2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
431098,Lankelly Lane,2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,11.34
431098,Lankelly Lane,2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,8.3
431098,Lankelly Lane,2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,11.31
431098,Lankelly Lane,2023-08-09 00:20:00+00:00,busbar,,N Current (RMS),A,24.0
431098,Lankelly Lane,2023-08-09 00:20:00+00:00,busbar,,L3 Current (RMS),A,46.4
431098,Lankelly Lane,2023-08-09 00:20:00+00:00,busbar,,L2 Current (RMS),A,38.0
431098,Lankelly Lane,2023-08-09 00:20:00+00:00,busbar,,L1 Current (RMS),A,47.8
431098,Lankelly Lane,2023-08-09 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-09 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-09 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-09 00:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-09 00:10:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-09 00:10:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 00:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 00:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 00:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 00:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
