Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431098,Lankelly Lane,2023-08-09 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.17
431098,Lankelly Lane,2023-08-09 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
431098,Lankelly Lane,2023-08-09 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.27
431098,Lankelly Lane,2023-08-09 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.6
431098,Lankelly Lane,2023-08-09 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.4
431098,Lankelly Lane,2023-08-09 00:10:00+00:00,feeder,10.0,N Current (RMS),A,22.6
431098,Lankelly Lane,2023-08-09 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,50.2
431098,Lankelly Lane,2023-08-09 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,34.8
431098,Lankelly Lane,2023-08-09 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,44.2
431098,Lankelly Lane,2023-08-09 00:10:00+00:00,transformer,,Temperature,C,28.4
431098,Lankelly Lane,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
431098,Lankelly Lane,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.41
431098,Lankelly Lane,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.53
431098,Lankelly Lane,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
431098,Lankelly Lane,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
431098,Lankelly Lane,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.28
431098,Lankelly Lane,2023-08-09 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
431098,Lankelly Lane,2023-08-09 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
431098,Lankelly Lane,2023-08-09 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
431098,Lankelly Lane,2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,12.26
431098,Lankelly Lane,2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,7.62
431098,Lankelly Lane,2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,10.41
431098,Lankelly Lane,2023-08-09 00:10:00+00:00,busbar,,N Current (RMS),A,22.6
431098,Lankelly Lane,2023-08-09 00:10:00+00:00,busbar,,L3 Current (RMS),A,50.2
431098,Lankelly Lane,2023-08-09 00:10:00+00:00,busbar,,L2 Current (RMS),A,34.9
431098,Lankelly Lane,2023-08-09 00:10:00+00:00,busbar,,L1 Current (RMS),A,44.1
431098,Lankelly Lane,2023-08-09 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-09 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-09 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-09 00:00:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 00:00:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-09 00:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-09 00:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 00:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 00:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 00:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-09 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
431098,Lankelly Lane,2023-08-09 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.91
431098,Lankelly Lane,2023-08-09 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
431098,Lankelly Lane,2023-08-09 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.7
431098,Lankelly Lane,2023-08-09 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.53
431098,Lankelly Lane,2023-08-09 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.81
431098,Lankelly Lane,2023-08-09 00:00:00+00:00,feeder,10.0,N Current (RMS),A,20.2
431098,Lankelly Lane,2023-08-09 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,44.9
431098,Lankelly Lane,2023-08-09 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,38.0
431098,Lankelly Lane,2023-08-09 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,45.3
431098,Lankelly Lane,2023-08-09 00:00:00+00:00,transformer,,Temperature,C,28.4
431098,Lankelly Lane,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
431098,Lankelly Lane,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.24
431098,Lankelly Lane,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.57
431098,Lankelly Lane,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
431098,Lankelly Lane,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
431098,Lankelly Lane,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.16
431098,Lankelly Lane,2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
431098,Lankelly Lane,2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
431098,Lankelly Lane,2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
431098,Lankelly Lane,2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,10.7
431098,Lankelly Lane,2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,8.55
431098,Lankelly Lane,2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,10.81
431098,Lankelly Lane,2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,20.1
431098,Lankelly Lane,2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,44.9
431098,Lankelly Lane,2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,38.1
431098,Lankelly Lane,2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,45.3
431098,Lankelly Lane,2023-08-08 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-08 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-08 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-08 23:50:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 23:50:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 23:50:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 23:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 23:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 23:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 23:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
431098,Lankelly Lane,2023-08-08 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.58
431098,Lankelly Lane,2023-08-08 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.73
431098,Lankelly Lane,2023-08-08 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.74
431098,Lankelly Lane,2023-08-08 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.24
431098,Lankelly Lane,2023-08-08 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.57
431098,Lankelly Lane,2023-08-08 23:50:00+00:00,feeder,10.0,N Current (RMS),A,17.3
431098,Lankelly Lane,2023-08-08 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,36.6
431098,Lankelly Lane,2023-08-08 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,40.4
431098,Lankelly Lane,2023-08-08 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,30.0
431098,Lankelly Lane,2023-08-08 23:50:00+00:00,transformer,,Temperature,C,28.5
431098,Lankelly Lane,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
431098,Lankelly Lane,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.62
431098,Lankelly Lane,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.64
431098,Lankelly Lane,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
431098,Lankelly Lane,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.36
431098,Lankelly Lane,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.61
431098,Lankelly Lane,2023-08-08 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
431098,Lankelly Lane,2023-08-08 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
431098,Lankelly Lane,2023-08-08 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
431098,Lankelly Lane,2023-08-08 23:50:00+00:00,busbar,,L3 Active Power,kW,8.74
431098,Lankelly Lane,2023-08-08 23:50:00+00:00,busbar,,L2 Active Power,kW,9.25
431098,Lankelly Lane,2023-08-08 23:50:00+00:00,busbar,,L1 Active Power,kW,6.58
431098,Lankelly Lane,2023-08-08 23:50:00+00:00,busbar,,N Current (RMS),A,17.2
431098,Lankelly Lane,2023-08-08 23:50:00+00:00,busbar,,L3 Current (RMS),A,36.6
431098,Lankelly Lane,2023-08-08 23:50:00+00:00,busbar,,L2 Current (RMS),A,40.4
431098,Lankelly Lane,2023-08-08 23:50:00+00:00,busbar,,L1 Current (RMS),A,30.0
431098,Lankelly Lane,2023-08-08 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-08 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-08 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-08 23:40:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 23:40:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 23:40:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 23:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 23:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 23:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 23:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
431098,Lankelly Lane,2023-08-08 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
431098,Lankelly Lane,2023-08-08 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.74
431098,Lankelly Lane,2023-08-08 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.08
431098,Lankelly Lane,2023-08-08 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.51
431098,Lankelly Lane,2023-08-08 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.11
431098,Lankelly Lane,2023-08-08 23:40:00+00:00,feeder,10.0,N Current (RMS),A,19.0
431098,Lankelly Lane,2023-08-08 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,38.9
431098,Lankelly Lane,2023-08-08 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,37.2
431098,Lankelly Lane,2023-08-08 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,36.2
431098,Lankelly Lane,2023-08-08 23:40:00+00:00,transformer,,Temperature,C,28.5
431098,Lankelly Lane,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.13
431098,Lankelly Lane,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.46
431098,Lankelly Lane,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.63
431098,Lankelly Lane,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.93
431098,Lankelly Lane,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.36
431098,Lankelly Lane,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.23
431098,Lankelly Lane,2023-08-08 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
431098,Lankelly Lane,2023-08-08 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
431098,Lankelly Lane,2023-08-08 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
431098,Lankelly Lane,2023-08-08 23:40:00+00:00,busbar,,L3 Active Power,kW,9.08
431098,Lankelly Lane,2023-08-08 23:40:00+00:00,busbar,,L2 Active Power,kW,8.52
431098,Lankelly Lane,2023-08-08 23:40:00+00:00,busbar,,L1 Active Power,kW,8.12
431098,Lankelly Lane,2023-08-08 23:40:00+00:00,busbar,,N Current (RMS),A,18.9
431098,Lankelly Lane,2023-08-08 23:40:00+00:00,busbar,,L3 Current (RMS),A,38.9
431098,Lankelly Lane,2023-08-08 23:40:00+00:00,busbar,,L2 Current (RMS),A,37.2
431098,Lankelly Lane,2023-08-08 23:40:00+00:00,busbar,,L1 Current (RMS),A,36.2
431098,Lankelly Lane,2023-08-08 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-08 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-08 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-08 23:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-08 23:30:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-08 23:30:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 23:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 23:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 23:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 23:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
431098,Lankelly Lane,2023-08-08 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
431098,Lankelly Lane,2023-08-08 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
431098,Lankelly Lane,2023-08-08 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.13
431098,Lankelly Lane,2023-08-08 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.23
431098,Lankelly Lane,2023-08-08 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.21
431098,Lankelly Lane,2023-08-08 23:30:00+00:00,feeder,10.0,N Current (RMS),A,23.6
431098,Lankelly Lane,2023-08-08 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,45.9
431098,Lankelly Lane,2023-08-08 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,31.4
431098,Lankelly Lane,2023-08-08 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,42.7
431098,Lankelly Lane,2023-08-08 23:30:00+00:00,transformer,,Temperature,C,28.5
431098,Lankelly Lane,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
431098,Lankelly Lane,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.21
431098,Lankelly Lane,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.65
431098,Lankelly Lane,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
431098,Lankelly Lane,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.37
431098,Lankelly Lane,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.19
431098,Lankelly Lane,2023-08-08 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
431098,Lankelly Lane,2023-08-08 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
431098,Lankelly Lane,2023-08-08 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
431098,Lankelly Lane,2023-08-08 23:30:00+00:00,busbar,,L3 Active Power,kW,11.12
431098,Lankelly Lane,2023-08-08 23:30:00+00:00,busbar,,L2 Active Power,kW,7.25
431098,Lankelly Lane,2023-08-08 23:30:00+00:00,busbar,,L1 Active Power,kW,10.21
431098,Lankelly Lane,2023-08-08 23:30:00+00:00,busbar,,N Current (RMS),A,23.5
431098,Lankelly Lane,2023-08-08 23:30:00+00:00,busbar,,L3 Current (RMS),A,45.8
431098,Lankelly Lane,2023-08-08 23:30:00+00:00,busbar,,L2 Current (RMS),A,31.5
431098,Lankelly Lane,2023-08-08 23:30:00+00:00,busbar,,L1 Current (RMS),A,42.6
431098,Lankelly Lane,2023-08-08 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-08 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-08 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-08 23:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-08 23:20:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-08 23:20:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 23:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 23:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 23:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 23:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
431098,Lankelly Lane,2023-08-08 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.03
431098,Lankelly Lane,2023-08-08 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.42
431098,Lankelly Lane,2023-08-08 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.6
431098,Lankelly Lane,2023-08-08 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.94
431098,Lankelly Lane,2023-08-08 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.03
431098,Lankelly Lane,2023-08-08 23:20:00+00:00,feeder,10.0,N Current (RMS),A,22.0
431098,Lankelly Lane,2023-08-08 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,44.4
431098,Lankelly Lane,2023-08-08 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,32.5
431098,Lankelly Lane,2023-08-08 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,35.2
431098,Lankelly Lane,2023-08-08 23:20:00+00:00,transformer,,Temperature,C,28.5
431098,Lankelly Lane,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.15
431098,Lankelly Lane,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.56
431098,Lankelly Lane,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.71
431098,Lankelly Lane,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
431098,Lankelly Lane,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.42
431098,Lankelly Lane,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.51
431098,Lankelly Lane,2023-08-08 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
431098,Lankelly Lane,2023-08-08 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
431098,Lankelly Lane,2023-08-08 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
431098,Lankelly Lane,2023-08-08 23:20:00+00:00,busbar,,L3 Active Power,kW,10.59
431098,Lankelly Lane,2023-08-08 23:20:00+00:00,busbar,,L2 Active Power,kW,6.96
431098,Lankelly Lane,2023-08-08 23:20:00+00:00,busbar,,L1 Active Power,kW,8.04
431098,Lankelly Lane,2023-08-08 23:20:00+00:00,busbar,,N Current (RMS),A,22.0
431098,Lankelly Lane,2023-08-08 23:20:00+00:00,busbar,,L3 Current (RMS),A,44.3
431098,Lankelly Lane,2023-08-08 23:20:00+00:00,busbar,,L2 Current (RMS),A,32.5
431098,Lankelly Lane,2023-08-08 23:20:00+00:00,busbar,,L1 Current (RMS),A,35.2
431098,Lankelly Lane,2023-08-08 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-08 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-08 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-08 23:10:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 23:10:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 23:10:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 23:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 23:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 23:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 23:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
431098,Lankelly Lane,2023-08-08 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.05
431098,Lankelly Lane,2023-08-08 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.8
431098,Lankelly Lane,2023-08-08 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.77
431098,Lankelly Lane,2023-08-08 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.55
431098,Lankelly Lane,2023-08-08 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.01
431098,Lankelly Lane,2023-08-08 23:10:00+00:00,feeder,10.0,N Current (RMS),A,17.4
431098,Lankelly Lane,2023-08-08 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,33.0
431098,Lankelly Lane,2023-08-08 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,38.0
431098,Lankelly Lane,2023-08-08 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,39.2
431098,Lankelly Lane,2023-08-08 23:10:00+00:00,transformer,,Temperature,C,28.5
431098,Lankelly Lane,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
431098,Lankelly Lane,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.93
431098,Lankelly Lane,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.7
431098,Lankelly Lane,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.54
431098,Lankelly Lane,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
431098,Lankelly Lane,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.7
431098,Lankelly Lane,2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
431098,Lankelly Lane,2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
431098,Lankelly Lane,2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
431098,Lankelly Lane,2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,7.78
431098,Lankelly Lane,2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,8.56
431098,Lankelly Lane,2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,9.01
431098,Lankelly Lane,2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,17.4
431098,Lankelly Lane,2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,33.0
431098,Lankelly Lane,2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,38.0
431098,Lankelly Lane,2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,39.1
431098,Lankelly Lane,2023-08-08 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-08 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-08 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-08 23:00:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 23:00:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 23:00:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 23:00:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-08 23:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 23:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 23:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
431098,Lankelly Lane,2023-08-08 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.89
431098,Lankelly Lane,2023-08-08 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.77
431098,Lankelly Lane,2023-08-08 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.45
431098,Lankelly Lane,2023-08-08 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.74
431098,Lankelly Lane,2023-08-08 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.43
431098,Lankelly Lane,2023-08-08 23:00:00+00:00,feeder,10.0,N Current (RMS),A,27.2
431098,Lankelly Lane,2023-08-08 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,39.8
431098,Lankelly Lane,2023-08-08 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,59.5
431098,Lankelly Lane,2023-08-08 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,33.1
431098,Lankelly Lane,2023-08-08 23:00:00+00:00,transformer,,Temperature,C,28.5
431098,Lankelly Lane,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
431098,Lankelly Lane,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.42
431098,Lankelly Lane,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.66
431098,Lankelly Lane,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.97
431098,Lankelly Lane,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.42
431098,Lankelly Lane,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.32
431098,Lankelly Lane,2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
431098,Lankelly Lane,2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
431098,Lankelly Lane,2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
431098,Lankelly Lane,2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,9.46
431098,Lankelly Lane,2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,13.74
431098,Lankelly Lane,2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,7.44
431098,Lankelly Lane,2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,26.9
431098,Lankelly Lane,2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,39.8
431098,Lankelly Lane,2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,59.4
431098,Lankelly Lane,2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,33.2
431098,Lankelly Lane,2023-08-08 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-08 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-08 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-08 22:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-08 22:50:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 22:50:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 22:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 22:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 22:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 22:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
431098,Lankelly Lane,2023-08-08 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.96
431098,Lankelly Lane,2023-08-08 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
431098,Lankelly Lane,2023-08-08 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.35
431098,Lankelly Lane,2023-08-08 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.46
431098,Lankelly Lane,2023-08-08 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.73
431098,Lankelly Lane,2023-08-08 22:50:00+00:00,feeder,10.0,N Current (RMS),A,20.0
431098,Lankelly Lane,2023-08-08 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,42.8
431098,Lankelly Lane,2023-08-08 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,35.3
431098,Lankelly Lane,2023-08-08 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,33.8
431098,Lankelly Lane,2023-08-08 22:50:00+00:00,transformer,,Temperature,C,28.6
431098,Lankelly Lane,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
431098,Lankelly Lane,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.87
431098,Lankelly Lane,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.7
431098,Lankelly Lane,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
431098,Lankelly Lane,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.44
431098,Lankelly Lane,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.79
431098,Lankelly Lane,2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
431098,Lankelly Lane,2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
431098,Lankelly Lane,2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
431098,Lankelly Lane,2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,10.34
431098,Lankelly Lane,2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,7.48
431098,Lankelly Lane,2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,7.75
431098,Lankelly Lane,2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,19.9
431098,Lankelly Lane,2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,42.8
431098,Lankelly Lane,2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,35.3
431098,Lankelly Lane,2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,33.8
431098,Lankelly Lane,2023-08-08 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-08 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-08 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-08 22:40:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 22:40:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-08 22:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-08 22:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 22:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 22:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 22:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
431098,Lankelly Lane,2023-08-08 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.61
431098,Lankelly Lane,2023-08-08 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.62
431098,Lankelly Lane,2023-08-08 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.94
431098,Lankelly Lane,2023-08-08 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.64
431098,Lankelly Lane,2023-08-08 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.88
431098,Lankelly Lane,2023-08-08 22:40:00+00:00,feeder,10.0,N Current (RMS),A,24.7
431098,Lankelly Lane,2023-08-08 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,33.8
431098,Lankelly Lane,2023-08-08 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,34.1
431098,Lankelly Lane,2023-08-08 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,49.9
431098,Lankelly Lane,2023-08-08 22:40:00+00:00,transformer,,Temperature,C,28.6
431098,Lankelly Lane,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
431098,Lankelly Lane,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.83
431098,Lankelly Lane,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.74
431098,Lankelly Lane,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.57
431098,Lankelly Lane,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.45
431098,Lankelly Lane,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.65
431098,Lankelly Lane,2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
431098,Lankelly Lane,2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
431098,Lankelly Lane,2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
431098,Lankelly Lane,2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,7.95
431098,Lankelly Lane,2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,7.66
431098,Lankelly Lane,2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,11.87
431098,Lankelly Lane,2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,24.6
431098,Lankelly Lane,2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,33.8
431098,Lankelly Lane,2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,34.1
431098,Lankelly Lane,2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,49.9
431098,Lankelly Lane,2023-08-08 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-08 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-08 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-08 22:30:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 22:30:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 22:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-08 22:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 22:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 22:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 22:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
431098,Lankelly Lane,2023-08-08 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.59
431098,Lankelly Lane,2023-08-08 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.74
431098,Lankelly Lane,2023-08-08 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.36
431098,Lankelly Lane,2023-08-08 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.25
431098,Lankelly Lane,2023-08-08 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.02
431098,Lankelly Lane,2023-08-08 22:30:00+00:00,feeder,10.0,N Current (RMS),A,23.9
431098,Lankelly Lane,2023-08-08 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,31.3
431098,Lankelly Lane,2023-08-08 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,36.5
431098,Lankelly Lane,2023-08-08 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,47.5
431098,Lankelly Lane,2023-08-08 22:30:00+00:00,transformer,,Temperature,C,28.6
431098,Lankelly Lane,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.22
431098,Lankelly Lane,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.46
431098,Lankelly Lane,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.78
431098,Lankelly Lane,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
431098,Lankelly Lane,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.47
431098,Lankelly Lane,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.41
431098,Lankelly Lane,2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
431098,Lankelly Lane,2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
431098,Lankelly Lane,2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
431098,Lankelly Lane,2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,7.38
431098,Lankelly Lane,2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,8.26
431098,Lankelly Lane,2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,11.01
431098,Lankelly Lane,2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,23.8
431098,Lankelly Lane,2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,31.3
431098,Lankelly Lane,2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,36.5
431098,Lankelly Lane,2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,47.5
431098,Lankelly Lane,2023-08-08 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-08 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-08 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-08 22:20:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 22:20:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 22:20:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 22:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 22:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 22:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 22:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
431098,Lankelly Lane,2023-08-08 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.36
431098,Lankelly Lane,2023-08-08 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.72
431098,Lankelly Lane,2023-08-08 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.62
431098,Lankelly Lane,2023-08-08 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.13
431098,Lankelly Lane,2023-08-08 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.26
431098,Lankelly Lane,2023-08-08 22:20:00+00:00,feeder,10.0,N Current (RMS),A,18.5
431098,Lankelly Lane,2023-08-08 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,36.4
431098,Lankelly Lane,2023-08-08 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,47.6
431098,Lankelly Lane,2023-08-08 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,36.3
431098,Lankelly Lane,2023-08-08 22:20:00+00:00,transformer,,Temperature,C,28.6
431098,Lankelly Lane,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.27
431098,Lankelly Lane,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.15
431098,Lankelly Lane,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.81
431098,Lankelly Lane,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
431098,Lankelly Lane,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.5
431098,Lankelly Lane,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.19
431098,Lankelly Lane,2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
431098,Lankelly Lane,2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
431098,Lankelly Lane,2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
431098,Lankelly Lane,2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,8.62
431098,Lankelly Lane,2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,11.13
431098,Lankelly Lane,2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,8.27
431098,Lankelly Lane,2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,18.3
431098,Lankelly Lane,2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,36.4
431098,Lankelly Lane,2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,47.6
431098,Lankelly Lane,2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,36.3
431098,Lankelly Lane,2023-08-08 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-08 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-08 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-08 22:10:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 22:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-08 22:10:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 22:10:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-08 22:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 22:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 22:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
431098,Lankelly Lane,2023-08-08 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
431098,Lankelly Lane,2023-08-08 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.02
431098,Lankelly Lane,2023-08-08 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.38
431098,Lankelly Lane,2023-08-08 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.84
431098,Lankelly Lane,2023-08-08 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.92
431098,Lankelly Lane,2023-08-08 22:10:00+00:00,feeder,10.0,N Current (RMS),A,27.5
431098,Lankelly Lane,2023-08-08 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,35.4
431098,Lankelly Lane,2023-08-08 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,61.8
431098,Lankelly Lane,2023-08-08 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,36.7
431098,Lankelly Lane,2023-08-08 22:10:00+00:00,transformer,,Temperature,C,28.6
431098,Lankelly Lane,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.28
431098,Lankelly Lane,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.45
431098,Lankelly Lane,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.8
431098,Lankelly Lane,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
431098,Lankelly Lane,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
431098,Lankelly Lane,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.71
431098,Lankelly Lane,2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
431098,Lankelly Lane,2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
431098,Lankelly Lane,2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
431098,Lankelly Lane,2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,8.39
431098,Lankelly Lane,2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,14.83
431098,Lankelly Lane,2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,7.93
431098,Lankelly Lane,2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,27.2
431098,Lankelly Lane,2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,35.5
431098,Lankelly Lane,2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,61.8
431098,Lankelly Lane,2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,36.7
431098,Lankelly Lane,2023-08-08 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-08 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-08 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-08 22:00:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-08 22:00:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 22:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 22:00:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-08 22:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 22:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 22:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
431098,Lankelly Lane,2023-08-08 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
431098,Lankelly Lane,2023-08-08 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.74
431098,Lankelly Lane,2023-08-08 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.75
431098,Lankelly Lane,2023-08-08 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,15.24
431098,Lankelly Lane,2023-08-08 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.15
431098,Lankelly Lane,2023-08-08 22:00:00+00:00,feeder,10.0,N Current (RMS),A,27.4
431098,Lankelly Lane,2023-08-08 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,32.7
431098,Lankelly Lane,2023-08-08 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,64.4
431098,Lankelly Lane,2023-08-08 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,44.0
431098,Lankelly Lane,2023-08-08 22:00:00+00:00,transformer,,Temperature,C,28.6
431098,Lankelly Lane,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
431098,Lankelly Lane,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.21
431098,Lankelly Lane,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.77
431098,Lankelly Lane,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
431098,Lankelly Lane,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.47
431098,Lankelly Lane,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.33
431098,Lankelly Lane,2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
431098,Lankelly Lane,2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
431098,Lankelly Lane,2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
431098,Lankelly Lane,2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,7.77
431098,Lankelly Lane,2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,15.23
431098,Lankelly Lane,2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,10.15
431098,Lankelly Lane,2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,27.1
431098,Lankelly Lane,2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,32.7
431098,Lankelly Lane,2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,64.3
431098,Lankelly Lane,2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,43.9
431098,Lankelly Lane,2023-08-08 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-08 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-08 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-08 21:50:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 21:50:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 21:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-08 21:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 21:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 21:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 21:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
431098,Lankelly Lane,2023-08-08 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
431098,Lankelly Lane,2023-08-08 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
431098,Lankelly Lane,2023-08-08 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.1
431098,Lankelly Lane,2023-08-08 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.97
431098,Lankelly Lane,2023-08-08 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.99
431098,Lankelly Lane,2023-08-08 21:50:00+00:00,feeder,10.0,N Current (RMS),A,21.8
431098,Lankelly Lane,2023-08-08 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,38.0
431098,Lankelly Lane,2023-08-08 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,50.6
431098,Lankelly Lane,2023-08-08 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,50.1
431098,Lankelly Lane,2023-08-08 21:50:00+00:00,transformer,,Temperature,C,28.6
431098,Lankelly Lane,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.15
431098,Lankelly Lane,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.17
431098,Lankelly Lane,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.76
431098,Lankelly Lane,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.79
431098,Lankelly Lane,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.43
431098,Lankelly Lane,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.12
431098,Lankelly Lane,2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
431098,Lankelly Lane,2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
431098,Lankelly Lane,2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
431098,Lankelly Lane,2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,9.11
431098,Lankelly Lane,2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,11.97
431098,Lankelly Lane,2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,11.99
431098,Lankelly Lane,2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,21.7
431098,Lankelly Lane,2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,38.0
431098,Lankelly Lane,2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,50.6
431098,Lankelly Lane,2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,50.1
431098,Lankelly Lane,2023-08-08 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-08 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-08 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-08 21:40:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 21:40:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 21:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-08 21:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 21:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 21:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 21:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
431098,Lankelly Lane,2023-08-08 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
431098,Lankelly Lane,2023-08-08 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
431098,Lankelly Lane,2023-08-08 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.8
431098,Lankelly Lane,2023-08-08 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.57
431098,Lankelly Lane,2023-08-08 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.09
431098,Lankelly Lane,2023-08-08 21:40:00+00:00,feeder,10.0,N Current (RMS),A,23.1
431098,Lankelly Lane,2023-08-08 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,44.4
431098,Lankelly Lane,2023-08-08 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,56.9
431098,Lankelly Lane,2023-08-08 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,58.7
431098,Lankelly Lane,2023-08-08 21:40:00+00:00,transformer,,Temperature,C,28.6
431098,Lankelly Lane,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
431098,Lankelly Lane,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.35
431098,Lankelly Lane,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.78
431098,Lankelly Lane,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.87
431098,Lankelly Lane,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.45
431098,Lankelly Lane,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.18
431098,Lankelly Lane,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
431098,Lankelly Lane,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
431098,Lankelly Lane,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
431098,Lankelly Lane,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,10.82
431098,Lankelly Lane,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,13.58
431098,Lankelly Lane,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,14.08
431098,Lankelly Lane,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,23.0
431098,Lankelly Lane,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,44.5
431098,Lankelly Lane,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,56.9
431098,Lankelly Lane,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,58.6
431098,Lankelly Lane,2023-08-08 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-08 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-08 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
