Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431098,Lankelly Lane,2023-08-08 21:30:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 21:30:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 21:30:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 21:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 21:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 21:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 21:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
431098,Lankelly Lane,2023-08-08 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
431098,Lankelly Lane,2023-08-08 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
431098,Lankelly Lane,2023-08-08 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.99
431098,Lankelly Lane,2023-08-08 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.62
431098,Lankelly Lane,2023-08-08 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.07
431098,Lankelly Lane,2023-08-08 21:30:00+00:00,feeder,10.0,N Current (RMS),A,27.2
431098,Lankelly Lane,2023-08-08 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,52.1
431098,Lankelly Lane,2023-08-08 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,61.2
431098,Lankelly Lane,2023-08-08 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,50.9
431098,Lankelly Lane,2023-08-08 21:30:00+00:00,transformer,,Temperature,C,28.6
431098,Lankelly Lane,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.27
431098,Lankelly Lane,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.09
431098,Lankelly Lane,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.8
431098,Lankelly Lane,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
431098,Lankelly Lane,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.51
431098,Lankelly Lane,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.45
431098,Lankelly Lane,2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
431098,Lankelly Lane,2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
431098,Lankelly Lane,2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
431098,Lankelly Lane,2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,11.99
431098,Lankelly Lane,2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,14.62
431098,Lankelly Lane,2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,12.07
431098,Lankelly Lane,2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,27.0
431098,Lankelly Lane,2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,52.1
431098,Lankelly Lane,2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,61.2
431098,Lankelly Lane,2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,50.8
431098,Lankelly Lane,2023-08-08 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-08 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-08 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-08 21:20:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 21:20:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 21:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-08 21:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 21:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 21:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 21:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
431098,Lankelly Lane,2023-08-08 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
431098,Lankelly Lane,2023-08-08 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.66
431098,Lankelly Lane,2023-08-08 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.72
431098,Lankelly Lane,2023-08-08 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.69
431098,Lankelly Lane,2023-08-08 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.14
431098,Lankelly Lane,2023-08-08 21:20:00+00:00,feeder,10.0,N Current (RMS),A,28.9
431098,Lankelly Lane,2023-08-08 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,54.5
431098,Lankelly Lane,2023-08-08 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,61.7
431098,Lankelly Lane,2023-08-08 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,59.2
431098,Lankelly Lane,2023-08-08 21:20:00+00:00,transformer,,Temperature,C,28.6
431098,Lankelly Lane,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.26
431098,Lankelly Lane,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.56
431098,Lankelly Lane,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.75
431098,Lankelly Lane,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
431098,Lankelly Lane,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.46
431098,Lankelly Lane,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.86
431098,Lankelly Lane,2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
431098,Lankelly Lane,2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
431098,Lankelly Lane,2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
431098,Lankelly Lane,2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,12.72
431098,Lankelly Lane,2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,14.7
431098,Lankelly Lane,2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,14.13
431098,Lankelly Lane,2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,28.7
431098,Lankelly Lane,2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,54.5
431098,Lankelly Lane,2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,61.7
431098,Lankelly Lane,2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,59.1
431098,Lankelly Lane,2023-08-08 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-08 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-08 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-08 21:10:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 21:10:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 21:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-08 21:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 21:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 21:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 21:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
431098,Lankelly Lane,2023-08-08 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
431098,Lankelly Lane,2023-08-08 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.79
431098,Lankelly Lane,2023-08-08 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.64
431098,Lankelly Lane,2023-08-08 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.99
431098,Lankelly Lane,2023-08-08 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.32
431098,Lankelly Lane,2023-08-08 21:10:00+00:00,feeder,10.0,N Current (RMS),A,27.4
431098,Lankelly Lane,2023-08-08 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,52.0
431098,Lankelly Lane,2023-08-08 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,63.1
431098,Lankelly Lane,2023-08-08 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,59.8
431098,Lankelly Lane,2023-08-08 21:10:00+00:00,transformer,,Temperature,C,28.6
431098,Lankelly Lane,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.21
431098,Lankelly Lane,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.71
431098,Lankelly Lane,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.7
431098,Lankelly Lane,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
431098,Lankelly Lane,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.42
431098,Lankelly Lane,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.1
431098,Lankelly Lane,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
431098,Lankelly Lane,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
431098,Lankelly Lane,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
431098,Lankelly Lane,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,12.65
431098,Lankelly Lane,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,14.99
431098,Lankelly Lane,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,14.31
431098,Lankelly Lane,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,27.2
431098,Lankelly Lane,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,52.0
431098,Lankelly Lane,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,63.1
431098,Lankelly Lane,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,59.8
431098,Lankelly Lane,2023-08-08 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-08 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-08 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-08 21:00:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 21:00:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 21:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-08 21:00:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-08 21:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 21:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 21:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
431098,Lankelly Lane,2023-08-08 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
431098,Lankelly Lane,2023-08-08 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.72
431098,Lankelly Lane,2023-08-08 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.25
431098,Lankelly Lane,2023-08-08 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,17.34
431098,Lankelly Lane,2023-08-08 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.3
431098,Lankelly Lane,2023-08-08 21:00:00+00:00,feeder,10.0,N Current (RMS),A,25.1
431098,Lankelly Lane,2023-08-08 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,54.1
431098,Lankelly Lane,2023-08-08 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,72.0
431098,Lankelly Lane,2023-08-08 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,59.3
431098,Lankelly Lane,2023-08-08 21:00:00+00:00,transformer,,Temperature,C,28.6
431098,Lankelly Lane,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
431098,Lankelly Lane,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.25
431098,Lankelly Lane,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.67
431098,Lankelly Lane,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
431098,Lankelly Lane,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.36
431098,Lankelly Lane,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.48
431098,Lankelly Lane,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
431098,Lankelly Lane,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
431098,Lankelly Lane,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
431098,Lankelly Lane,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,13.26
431098,Lankelly Lane,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,17.34
431098,Lankelly Lane,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,14.29
431098,Lankelly Lane,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,24.9
431098,Lankelly Lane,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,54.2
431098,Lankelly Lane,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,72.0
431098,Lankelly Lane,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,59.2
431098,Lankelly Lane,2023-08-08 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-08 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-08 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-08 20:50:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-08 20:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-08 20:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 20:50:00+00:00,feeder,,N Current (RMS),A,0.7
431098,Lankelly Lane,2023-08-08 20:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 20:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 20:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
431098,Lankelly Lane,2023-08-08 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
431098,Lankelly Lane,2023-08-08 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.52
431098,Lankelly Lane,2023-08-08 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.21
431098,Lankelly Lane,2023-08-08 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,22.0
431098,Lankelly Lane,2023-08-08 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.86
431098,Lankelly Lane,2023-08-08 20:50:00+00:00,feeder,10.0,N Current (RMS),A,38.6
431098,Lankelly Lane,2023-08-08 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,54.0
431098,Lankelly Lane,2023-08-08 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,90.6
431098,Lankelly Lane,2023-08-08 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,53.5
431098,Lankelly Lane,2023-08-08 20:50:00+00:00,transformer,,Temperature,C,28.6
431098,Lankelly Lane,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
431098,Lankelly Lane,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.18
431098,Lankelly Lane,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.66
431098,Lankelly Lane,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.28
431098,Lankelly Lane,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.31
431098,Lankelly Lane,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.47
431098,Lankelly Lane,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
431098,Lankelly Lane,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
431098,Lankelly Lane,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
431098,Lankelly Lane,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,13.23
431098,Lankelly Lane,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,21.99
431098,Lankelly Lane,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,12.86
431098,Lankelly Lane,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,38.2
431098,Lankelly Lane,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,54.1
431098,Lankelly Lane,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,90.5
431098,Lankelly Lane,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,53.5
431098,Lankelly Lane,2023-08-08 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-08 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-08 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-08 20:40:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-08 20:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-08 20:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 20:40:00+00:00,feeder,,N Current (RMS),A,0.7
431098,Lankelly Lane,2023-08-08 20:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 20:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 20:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
431098,Lankelly Lane,2023-08-08 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
431098,Lankelly Lane,2023-08-08 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
431098,Lankelly Lane,2023-08-08 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.33
431098,Lankelly Lane,2023-08-08 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,22.89
431098,Lankelly Lane,2023-08-08 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.79
431098,Lankelly Lane,2023-08-08 20:40:00+00:00,feeder,10.0,N Current (RMS),A,36.3
431098,Lankelly Lane,2023-08-08 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,58.2
431098,Lankelly Lane,2023-08-08 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,93.6
431098,Lankelly Lane,2023-08-08 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,61.4
431098,Lankelly Lane,2023-08-08 20:40:00+00:00,transformer,,Temperature,C,28.6
431098,Lankelly Lane,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
431098,Lankelly Lane,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.65
431098,Lankelly Lane,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.62
431098,Lankelly Lane,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
431098,Lankelly Lane,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
431098,Lankelly Lane,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.76
431098,Lankelly Lane,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
431098,Lankelly Lane,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
431098,Lankelly Lane,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
431098,Lankelly Lane,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,14.35
431098,Lankelly Lane,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,22.88
431098,Lankelly Lane,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,14.78
431098,Lankelly Lane,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,35.9
431098,Lankelly Lane,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,58.2
431098,Lankelly Lane,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,93.5
431098,Lankelly Lane,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,61.4
431098,Lankelly Lane,2023-08-08 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-08 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-08 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-08 20:30:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-08 20:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-08 20:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-08 20:30:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-08 20:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 20:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 20:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
431098,Lankelly Lane,2023-08-08 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
431098,Lankelly Lane,2023-08-08 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
431098,Lankelly Lane,2023-08-08 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.68
431098,Lankelly Lane,2023-08-08 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,20.03
431098,Lankelly Lane,2023-08-08 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.79
431098,Lankelly Lane,2023-08-08 20:30:00+00:00,feeder,10.0,N Current (RMS),A,34.4
431098,Lankelly Lane,2023-08-08 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,47.8
431098,Lankelly Lane,2023-08-08 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,82.7
431098,Lankelly Lane,2023-08-08 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,60.9
431098,Lankelly Lane,2023-08-08 20:30:00+00:00,transformer,,Temperature,C,28.6
431098,Lankelly Lane,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.05
431098,Lankelly Lane,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.96
431098,Lankelly Lane,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.65
431098,Lankelly Lane,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
431098,Lankelly Lane,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.3
431098,Lankelly Lane,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.73
431098,Lankelly Lane,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
431098,Lankelly Lane,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
431098,Lankelly Lane,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
431098,Lankelly Lane,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,11.7
431098,Lankelly Lane,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,20.02
431098,Lankelly Lane,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,14.78
431098,Lankelly Lane,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,34.1
431098,Lankelly Lane,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,47.9
431098,Lankelly Lane,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,82.7
431098,Lankelly Lane,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,60.8
431098,Lankelly Lane,2023-08-08 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-08 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-08 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-08 20:20:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-08 20:20:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 20:20:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-08 20:20:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-08 20:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 20:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 20:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
431098,Lankelly Lane,2023-08-08 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
431098,Lankelly Lane,2023-08-08 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
431098,Lankelly Lane,2023-08-08 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.33
431098,Lankelly Lane,2023-08-08 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,20.14
431098,Lankelly Lane,2023-08-08 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,19.31
431098,Lankelly Lane,2023-08-08 20:20:00+00:00,feeder,10.0,N Current (RMS),A,36.6
431098,Lankelly Lane,2023-08-08 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,46.6
431098,Lankelly Lane,2023-08-08 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,82.7
431098,Lankelly Lane,2023-08-08 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,79.1
431098,Lankelly Lane,2023-08-08 20:20:00+00:00,transformer,,Temperature,C,28.6
431098,Lankelly Lane,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.02
431098,Lankelly Lane,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.63
431098,Lankelly Lane,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.55
431098,Lankelly Lane,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
431098,Lankelly Lane,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.23
431098,Lankelly Lane,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.28
431098,Lankelly Lane,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
431098,Lankelly Lane,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
431098,Lankelly Lane,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
431098,Lankelly Lane,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,11.36
431098,Lankelly Lane,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,20.13
431098,Lankelly Lane,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,19.28
431098,Lankelly Lane,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,36.3
431098,Lankelly Lane,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,46.7
431098,Lankelly Lane,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,82.6
431098,Lankelly Lane,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,79.0
431098,Lankelly Lane,2023-08-08 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-08 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-08 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-08 20:10:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-08 20:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-08 20:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-08 20:10:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-08 20:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 20:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 20:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
431098,Lankelly Lane,2023-08-08 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
431098,Lankelly Lane,2023-08-08 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
431098,Lankelly Lane,2023-08-08 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.87
431098,Lankelly Lane,2023-08-08 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,23.11
431098,Lankelly Lane,2023-08-08 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,17.99
431098,Lankelly Lane,2023-08-08 20:10:00+00:00,feeder,10.0,N Current (RMS),A,35.0
431098,Lankelly Lane,2023-08-08 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,56.8
431098,Lankelly Lane,2023-08-08 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,95.0
431098,Lankelly Lane,2023-08-08 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,74.3
431098,Lankelly Lane,2023-08-08 20:10:00+00:00,transformer,,Temperature,C,28.6
431098,Lankelly Lane,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
431098,Lankelly Lane,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.42
431098,Lankelly Lane,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.39
431098,Lankelly Lane,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
431098,Lankelly Lane,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
431098,Lankelly Lane,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.11
431098,Lankelly Lane,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
431098,Lankelly Lane,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
431098,Lankelly Lane,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
431098,Lankelly Lane,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,13.9
431098,Lankelly Lane,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,23.1
431098,Lankelly Lane,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,17.98
431098,Lankelly Lane,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,34.7
431098,Lankelly Lane,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,56.9
431098,Lankelly Lane,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,95.0
431098,Lankelly Lane,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,74.3
431098,Lankelly Lane,2023-08-08 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-08 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-08 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-08 20:00:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 20:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-08 20:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 20:00:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-08 20:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 20:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 20:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
431098,Lankelly Lane,2023-08-08 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
431098,Lankelly Lane,2023-08-08 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
431098,Lankelly Lane,2023-08-08 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,15.33
431098,Lankelly Lane,2023-08-08 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,19.79
431098,Lankelly Lane,2023-08-08 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.92
431098,Lankelly Lane,2023-08-08 20:00:00+00:00,feeder,10.0,N Current (RMS),A,33.5
431098,Lankelly Lane,2023-08-08 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,62.4
431098,Lankelly Lane,2023-08-08 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,82.1
431098,Lankelly Lane,2023-08-08 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,54.6
431098,Lankelly Lane,2023-08-08 20:00:00+00:00,transformer,,Temperature,C,28.6
431098,Lankelly Lane,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
431098,Lankelly Lane,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.94
431098,Lankelly Lane,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.28
431098,Lankelly Lane,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
431098,Lankelly Lane,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
431098,Lankelly Lane,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.86
431098,Lankelly Lane,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
431098,Lankelly Lane,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
431098,Lankelly Lane,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
431098,Lankelly Lane,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,15.33
431098,Lankelly Lane,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,19.78
431098,Lankelly Lane,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,12.93
431098,Lankelly Lane,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,33.2
431098,Lankelly Lane,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,62.4
431098,Lankelly Lane,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,82.1
431098,Lankelly Lane,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,54.6
431098,Lankelly Lane,2023-08-08 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-08 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-08 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
431098,Lankelly Lane,2023-08-08 19:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-08 19:50:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 19:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 19:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 19:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 19:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 19:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
431098,Lankelly Lane,2023-08-08 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.64
431098,Lankelly Lane,2023-08-08 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
431098,Lankelly Lane,2023-08-08 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,18.2
431098,Lankelly Lane,2023-08-08 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,15.58
431098,Lankelly Lane,2023-08-08 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.11
431098,Lankelly Lane,2023-08-08 19:50:00+00:00,feeder,10.0,N Current (RMS),A,31.5
431098,Lankelly Lane,2023-08-08 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,74.4
431098,Lankelly Lane,2023-08-08 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,65.9
431098,Lankelly Lane,2023-08-08 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,58.7
431098,Lankelly Lane,2023-08-08 19:50:00+00:00,transformer,,Temperature,C,28.6
431098,Lankelly Lane,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.87
431098,Lankelly Lane,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.03
431098,Lankelly Lane,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.28
431098,Lankelly Lane,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
431098,Lankelly Lane,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
431098,Lankelly Lane,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.93
431098,Lankelly Lane,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
431098,Lankelly Lane,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
431098,Lankelly Lane,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
431098,Lankelly Lane,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,18.19
431098,Lankelly Lane,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,15.59
431098,Lankelly Lane,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,14.12
431098,Lankelly Lane,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,31.4
431098,Lankelly Lane,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,74.4
431098,Lankelly Lane,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,65.9
431098,Lankelly Lane,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,58.7
431098,Lankelly Lane,2023-08-08 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-08 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-08 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-08 19:40:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 19:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-08 19:40:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 19:40:00+00:00,feeder,,N Current (RMS),A,0.7
431098,Lankelly Lane,2023-08-08 19:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 19:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 19:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
431098,Lankelly Lane,2023-08-08 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.65
431098,Lankelly Lane,2023-08-08 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
431098,Lankelly Lane,2023-08-08 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,20.0
431098,Lankelly Lane,2023-08-08 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,25.19
431098,Lankelly Lane,2023-08-08 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.57
431098,Lankelly Lane,2023-08-08 19:40:00+00:00,feeder,10.0,N Current (RMS),A,45.1
431098,Lankelly Lane,2023-08-08 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,81.5
431098,Lankelly Lane,2023-08-08 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,104.6
431098,Lankelly Lane,2023-08-08 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,60.6
431098,Lankelly Lane,2023-08-08 19:40:00+00:00,transformer,,Temperature,C,28.6
431098,Lankelly Lane,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
431098,Lankelly Lane,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.78
431098,Lankelly Lane,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.18
431098,Lankelly Lane,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
431098,Lankelly Lane,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
431098,Lankelly Lane,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.67
431098,Lankelly Lane,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
431098,Lankelly Lane,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
431098,Lankelly Lane,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
431098,Lankelly Lane,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,20.01
431098,Lankelly Lane,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,25.18
431098,Lankelly Lane,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,14.58
431098,Lankelly Lane,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,44.6
431098,Lankelly Lane,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,81.5
431098,Lankelly Lane,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,104.6
431098,Lankelly Lane,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,60.6
431098,Lankelly Lane,2023-08-08 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-08 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-08 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-08 19:30:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 19:30:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 19:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-08 19:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 19:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 19:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 19:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
431098,Lankelly Lane,2023-08-08 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.8
431098,Lankelly Lane,2023-08-08 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
431098,Lankelly Lane,2023-08-08 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.19
431098,Lankelly Lane,2023-08-08 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.33
431098,Lankelly Lane,2023-08-08 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.38
431098,Lankelly Lane,2023-08-08 19:30:00+00:00,feeder,10.0,N Current (RMS),A,27.2
431098,Lankelly Lane,2023-08-08 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,58.9
431098,Lankelly Lane,2023-08-08 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,60.8
431098,Lankelly Lane,2023-08-08 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,63.9
431098,Lankelly Lane,2023-08-08 19:30:00+00:00,transformer,,Temperature,C,28.6
431098,Lankelly Lane,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
431098,Lankelly Lane,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.17
431098,Lankelly Lane,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
431098,Lankelly Lane,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
431098,Lankelly Lane,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
431098,Lankelly Lane,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.13
431098,Lankelly Lane,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
431098,Lankelly Lane,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
431098,Lankelly Lane,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
431098,Lankelly Lane,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,14.2
431098,Lankelly Lane,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,14.34
431098,Lankelly Lane,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,15.38
431098,Lankelly Lane,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,27.1
431098,Lankelly Lane,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,59.0
431098,Lankelly Lane,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,60.9
431098,Lankelly Lane,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,63.8
431098,Lankelly Lane,2023-08-08 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-08 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-08 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-08 19:20:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-08 19:20:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 19:20:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-08 19:20:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-08 19:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 19:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 19:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
431098,Lankelly Lane,2023-08-08 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
431098,Lankelly Lane,2023-08-08 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
431098,Lankelly Lane,2023-08-08 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.32
431098,Lankelly Lane,2023-08-08 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,19.14
431098,Lankelly Lane,2023-08-08 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,18.76
431098,Lankelly Lane,2023-08-08 19:20:00+00:00,feeder,10.0,N Current (RMS),A,33.2
431098,Lankelly Lane,2023-08-08 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,59.3
431098,Lankelly Lane,2023-08-08 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,79.7
431098,Lankelly Lane,2023-08-08 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,77.3
431098,Lankelly Lane,2023-08-08 19:20:00+00:00,transformer,,Temperature,C,28.6
431098,Lankelly Lane,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
431098,Lankelly Lane,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.8
431098,Lankelly Lane,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
431098,Lankelly Lane,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
431098,Lankelly Lane,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
431098,Lankelly Lane,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
431098,Lankelly Lane,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
431098,Lankelly Lane,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
431098,Lankelly Lane,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
431098,Lankelly Lane,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,14.35
431098,Lankelly Lane,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,19.14
431098,Lankelly Lane,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,18.74
431098,Lankelly Lane,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,33.0
431098,Lankelly Lane,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,59.4
431098,Lankelly Lane,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,79.7
431098,Lankelly Lane,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,77.2
431098,Lankelly Lane,2023-08-08 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-08 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-08 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-08 19:10:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 19:10:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 19:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-08 19:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 19:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 19:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 19:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
431098,Lankelly Lane,2023-08-08 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.66
431098,Lankelly Lane,2023-08-08 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
431098,Lankelly Lane,2023-08-08 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,16.33
431098,Lankelly Lane,2023-08-08 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,16.29
431098,Lankelly Lane,2023-08-08 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,18.81
431098,Lankelly Lane,2023-08-08 19:10:00+00:00,feeder,10.0,N Current (RMS),A,29.9
431098,Lankelly Lane,2023-08-08 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,67.6
431098,Lankelly Lane,2023-08-08 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,68.2
431098,Lankelly Lane,2023-08-08 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,77.2
431098,Lankelly Lane,2023-08-08 19:10:00+00:00,transformer,,Temperature,C,28.6
431098,Lankelly Lane,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
431098,Lankelly Lane,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.86
431098,Lankelly Lane,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
431098,Lankelly Lane,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
431098,Lankelly Lane,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
431098,Lankelly Lane,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.81
431098,Lankelly Lane,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
431098,Lankelly Lane,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
431098,Lankelly Lane,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
431098,Lankelly Lane,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,16.34
431098,Lankelly Lane,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,16.31
431098,Lankelly Lane,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,18.79
431098,Lankelly Lane,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,29.8
431098,Lankelly Lane,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,67.6
431098,Lankelly Lane,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,68.2
431098,Lankelly Lane,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,77.1
431098,Lankelly Lane,2023-08-08 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-08 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-08 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
431098,Lankelly Lane,2023-08-08 19:00:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 19:00:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 19:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 19:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 19:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 19:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 19:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
431098,Lankelly Lane,2023-08-08 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.02
431098,Lankelly Lane,2023-08-08 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.42
431098,Lankelly Lane,2023-08-08 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,19.59
431098,Lankelly Lane,2023-08-08 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,17.67
431098,Lankelly Lane,2023-08-08 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,16.26
431098,Lankelly Lane,2023-08-08 19:00:00+00:00,feeder,10.0,N Current (RMS),A,29.8
431098,Lankelly Lane,2023-08-08 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,80.1
431098,Lankelly Lane,2023-08-08 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,74.1
431098,Lankelly Lane,2023-08-08 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,67.8
431098,Lankelly Lane,2023-08-08 19:00:00+00:00,transformer,,Temperature,C,28.6
431098,Lankelly Lane,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
431098,Lankelly Lane,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.48
431098,Lankelly Lane,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
431098,Lankelly Lane,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
431098,Lankelly Lane,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
431098,Lankelly Lane,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.64
431098,Lankelly Lane,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
431098,Lankelly Lane,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
431098,Lankelly Lane,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
431098,Lankelly Lane,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,19.59
431098,Lankelly Lane,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,17.68
