Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431098,Lankelly Lane,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,16.26
431098,Lankelly Lane,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,29.7
431098,Lankelly Lane,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,80.1
431098,Lankelly Lane,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,74.1
431098,Lankelly Lane,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,67.7
431098,Lankelly Lane,2023-08-08 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-08 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-08 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
431098,Lankelly Lane,2023-08-08 18:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-08 18:50:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-08 18:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 18:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 18:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 18:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 18:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-08 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
431098,Lankelly Lane,2023-08-08 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.95
431098,Lankelly Lane,2023-08-08 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
431098,Lankelly Lane,2023-08-08 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,18.27
431098,Lankelly Lane,2023-08-08 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.19
431098,Lankelly Lane,2023-08-08 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.46
431098,Lankelly Lane,2023-08-08 18:50:00+00:00,feeder,10.0,N Current (RMS),A,32.0
431098,Lankelly Lane,2023-08-08 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,74.8
431098,Lankelly Lane,2023-08-08 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,56.7
431098,Lankelly Lane,2023-08-08 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,64.5
431098,Lankelly Lane,2023-08-08 18:50:00+00:00,transformer,,Temperature,C,28.6
431098,Lankelly Lane,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
431098,Lankelly Lane,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.74
431098,Lankelly Lane,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
431098,Lankelly Lane,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
431098,Lankelly Lane,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
431098,Lankelly Lane,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
431098,Lankelly Lane,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
431098,Lankelly Lane,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
431098,Lankelly Lane,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
431098,Lankelly Lane,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,18.26
431098,Lankelly Lane,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,13.21
431098,Lankelly Lane,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,15.46
431098,Lankelly Lane,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,31.9
431098,Lankelly Lane,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,74.8
431098,Lankelly Lane,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,56.7
431098,Lankelly Lane,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,64.5
431098,Lankelly Lane,2023-08-08 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-08 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-08 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-08 18:40:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 18:40:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-08 18:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-08 18:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 18:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 18:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 18:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
431098,Lankelly Lane,2023-08-08 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.74
431098,Lankelly Lane,2023-08-08 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
431098,Lankelly Lane,2023-08-08 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,17.62
431098,Lankelly Lane,2023-08-08 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.6
431098,Lankelly Lane,2023-08-08 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,19.6
431098,Lankelly Lane,2023-08-08 18:40:00+00:00,feeder,10.0,N Current (RMS),A,37.0
431098,Lankelly Lane,2023-08-08 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,72.6
431098,Lankelly Lane,2023-08-08 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,54.3
431098,Lankelly Lane,2023-08-08 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,81.0
431098,Lankelly Lane,2023-08-08 18:40:00+00:00,transformer,,Temperature,C,28.6
431098,Lankelly Lane,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
431098,Lankelly Lane,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
431098,Lankelly Lane,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
431098,Lankelly Lane,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
431098,Lankelly Lane,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
431098,Lankelly Lane,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.71
431098,Lankelly Lane,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
431098,Lankelly Lane,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
431098,Lankelly Lane,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
431098,Lankelly Lane,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,17.62
431098,Lankelly Lane,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,12.63
431098,Lankelly Lane,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,19.58
431098,Lankelly Lane,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,36.9
431098,Lankelly Lane,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,72.6
431098,Lankelly Lane,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,54.4
431098,Lankelly Lane,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,80.9
431098,Lankelly Lane,2023-08-08 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-08 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-08 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-08 18:30:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 18:30:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-08 18:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-08 18:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 18:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 18:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 18:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
431098,Lankelly Lane,2023-08-08 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
431098,Lankelly Lane,2023-08-08 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
431098,Lankelly Lane,2023-08-08 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,18.54
431098,Lankelly Lane,2023-08-08 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.67
431098,Lankelly Lane,2023-08-08 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,19.7
431098,Lankelly Lane,2023-08-08 18:30:00+00:00,feeder,10.0,N Current (RMS),A,32.9
431098,Lankelly Lane,2023-08-08 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,76.0
431098,Lankelly Lane,2023-08-08 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,67.4
431098,Lankelly Lane,2023-08-08 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,81.3
431098,Lankelly Lane,2023-08-08 18:30:00+00:00,transformer,,Temperature,C,28.6
431098,Lankelly Lane,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
431098,Lankelly Lane,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.03
431098,Lankelly Lane,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
431098,Lankelly Lane,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
431098,Lankelly Lane,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
431098,Lankelly Lane,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.43
431098,Lankelly Lane,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
431098,Lankelly Lane,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
431098,Lankelly Lane,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
431098,Lankelly Lane,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,18.55
431098,Lankelly Lane,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,15.69
431098,Lankelly Lane,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,19.68
431098,Lankelly Lane,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,32.8
431098,Lankelly Lane,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,76.0
431098,Lankelly Lane,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,67.5
431098,Lankelly Lane,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,81.2
431098,Lankelly Lane,2023-08-08 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
431098,Lankelly Lane,2023-08-08 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-08 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
431098,Lankelly Lane,2023-08-08 18:20:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 18:20:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-08 18:20:00+00:00,feeder,,L1 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-08 18:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 18:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 18:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 18:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-08 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
431098,Lankelly Lane,2023-08-08 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
431098,Lankelly Lane,2023-08-08 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
431098,Lankelly Lane,2023-08-08 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,20.24
431098,Lankelly Lane,2023-08-08 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.99
431098,Lankelly Lane,2023-08-08 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,24.88
431098,Lankelly Lane,2023-08-08 18:20:00+00:00,feeder,10.0,N Current (RMS),A,45.2
431098,Lankelly Lane,2023-08-08 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,83.0
431098,Lankelly Lane,2023-08-08 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,64.0
431098,Lankelly Lane,2023-08-08 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,102.1
431098,Lankelly Lane,2023-08-08 18:20:00+00:00,transformer,,Temperature,C,28.6
431098,Lankelly Lane,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
431098,Lankelly Lane,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.93
431098,Lankelly Lane,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
431098,Lankelly Lane,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
431098,Lankelly Lane,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
431098,Lankelly Lane,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
431098,Lankelly Lane,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
431098,Lankelly Lane,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
431098,Lankelly Lane,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
431098,Lankelly Lane,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,20.24
431098,Lankelly Lane,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,15.01
431098,Lankelly Lane,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,24.86
431098,Lankelly Lane,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,45.1
431098,Lankelly Lane,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,83.1
431098,Lankelly Lane,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,64.1
431098,Lankelly Lane,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,102.0
431098,Lankelly Lane,2023-08-08 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-08 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-08 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-08 18:10:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-08 18:10:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 18:10:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-08 18:10:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-08 18:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 18:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 18:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-08 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
431098,Lankelly Lane,2023-08-08 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
431098,Lankelly Lane,2023-08-08 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
431098,Lankelly Lane,2023-08-08 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,18.66
431098,Lankelly Lane,2023-08-08 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,19.97
431098,Lankelly Lane,2023-08-08 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,23.35
431098,Lankelly Lane,2023-08-08 18:10:00+00:00,feeder,10.0,N Current (RMS),A,35.4
431098,Lankelly Lane,2023-08-08 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,77.6
431098,Lankelly Lane,2023-08-08 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,84.1
431098,Lankelly Lane,2023-08-08 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,95.9
431098,Lankelly Lane,2023-08-08 18:10:00+00:00,transformer,,Temperature,C,28.6
431098,Lankelly Lane,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
431098,Lankelly Lane,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.51
431098,Lankelly Lane,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
431098,Lankelly Lane,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
431098,Lankelly Lane,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.51
431098,Lankelly Lane,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
431098,Lankelly Lane,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
431098,Lankelly Lane,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
431098,Lankelly Lane,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
431098,Lankelly Lane,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,18.68
431098,Lankelly Lane,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,19.98
431098,Lankelly Lane,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,23.33
431098,Lankelly Lane,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,35.3
431098,Lankelly Lane,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,77.6
431098,Lankelly Lane,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,84.1
431098,Lankelly Lane,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,95.8
431098,Lankelly Lane,2023-08-08 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-08 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-08 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-08 18:00:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 18:00:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 18:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-08 18:00:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-08 18:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 18:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 18:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
431098,Lankelly Lane,2023-08-08 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
431098,Lankelly Lane,2023-08-08 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
431098,Lankelly Lane,2023-08-08 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,19.93
431098,Lankelly Lane,2023-08-08 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,20.97
431098,Lankelly Lane,2023-08-08 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,21.4
431098,Lankelly Lane,2023-08-08 18:00:00+00:00,feeder,10.0,N Current (RMS),A,34.3
431098,Lankelly Lane,2023-08-08 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,81.9
431098,Lankelly Lane,2023-08-08 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,88.5
431098,Lankelly Lane,2023-08-08 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,88.7
431098,Lankelly Lane,2023-08-08 18:00:00+00:00,transformer,,Temperature,C,28.6
431098,Lankelly Lane,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
431098,Lankelly Lane,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
431098,Lankelly Lane,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
431098,Lankelly Lane,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
431098,Lankelly Lane,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
431098,Lankelly Lane,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
431098,Lankelly Lane,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
431098,Lankelly Lane,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431098,Lankelly Lane,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
431098,Lankelly Lane,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,19.94
431098,Lankelly Lane,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,20.98
431098,Lankelly Lane,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,21.39
431098,Lankelly Lane,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,34.1
431098,Lankelly Lane,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,82.0
431098,Lankelly Lane,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,88.5
431098,Lankelly Lane,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,88.6
431098,Lankelly Lane,2023-08-08 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-08 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-08 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-08 17:50:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-08 17:50:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 17:50:00+00:00,feeder,,L1 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-08 17:50:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-08 17:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 17:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 17:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
431098,Lankelly Lane,2023-08-08 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
431098,Lankelly Lane,2023-08-08 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
431098,Lankelly Lane,2023-08-08 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,14.44
431098,Lankelly Lane,2023-08-08 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,18.12
431098,Lankelly Lane,2023-08-08 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,20.98
431098,Lankelly Lane,2023-08-08 17:50:00+00:00,feeder,10.0,N Current (RMS),A,34.8
431098,Lankelly Lane,2023-08-08 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,59.6
431098,Lankelly Lane,2023-08-08 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,76.3
431098,Lankelly Lane,2023-08-08 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,86.4
431098,Lankelly Lane,2023-08-08 17:50:00+00:00,transformer,,Temperature,C,28.6
431098,Lankelly Lane,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
431098,Lankelly Lane,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
431098,Lankelly Lane,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
431098,Lankelly Lane,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
431098,Lankelly Lane,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
431098,Lankelly Lane,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
431098,Lankelly Lane,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
431098,Lankelly Lane,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
431098,Lankelly Lane,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
431098,Lankelly Lane,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,14.46
431098,Lankelly Lane,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,18.13
431098,Lankelly Lane,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,20.95
431098,Lankelly Lane,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,34.6
431098,Lankelly Lane,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,59.7
431098,Lankelly Lane,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,76.3
431098,Lankelly Lane,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,86.3
431098,Lankelly Lane,2023-08-08 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-08 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-08 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-08 17:40:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-08 17:40:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-08 17:40:00+00:00,feeder,,L1 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-08 17:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 17:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 17:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 17:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-08 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
431098,Lankelly Lane,2023-08-08 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
431098,Lankelly Lane,2023-08-08 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,18.16
431098,Lankelly Lane,2023-08-08 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,17.36
431098,Lankelly Lane,2023-08-08 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,23.35
431098,Lankelly Lane,2023-08-08 17:40:00+00:00,feeder,10.0,N Current (RMS),A,39.0
431098,Lankelly Lane,2023-08-08 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,75.0
431098,Lankelly Lane,2023-08-08 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,73.0
431098,Lankelly Lane,2023-08-08 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,95.9
431098,Lankelly Lane,2023-08-08 17:40:00+00:00,transformer,,Temperature,C,28.6
431098,Lankelly Lane,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
431098,Lankelly Lane,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
431098,Lankelly Lane,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
431098,Lankelly Lane,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
431098,Lankelly Lane,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
431098,Lankelly Lane,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
431098,Lankelly Lane,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
431098,Lankelly Lane,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
431098,Lankelly Lane,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
431098,Lankelly Lane,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,18.18
431098,Lankelly Lane,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,17.37
431098,Lankelly Lane,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,23.33
431098,Lankelly Lane,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,38.9
431098,Lankelly Lane,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,75.1
431098,Lankelly Lane,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,73.1
431098,Lankelly Lane,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,95.8
431098,Lankelly Lane,2023-08-08 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
431098,Lankelly Lane,2023-08-08 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-08 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
431098,Lankelly Lane,2023-08-08 17:30:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 17:30:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-08 17:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-08 17:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 17:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 17:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 17:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-08 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
431098,Lankelly Lane,2023-08-08 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
431098,Lankelly Lane,2023-08-08 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
431098,Lankelly Lane,2023-08-08 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,19.26
431098,Lankelly Lane,2023-08-08 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.27
431098,Lankelly Lane,2023-08-08 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,22.8
431098,Lankelly Lane,2023-08-08 17:30:00+00:00,feeder,10.0,N Current (RMS),A,39.1
431098,Lankelly Lane,2023-08-08 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,79.0
431098,Lankelly Lane,2023-08-08 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,65.2
431098,Lankelly Lane,2023-08-08 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,94.1
431098,Lankelly Lane,2023-08-08 17:30:00+00:00,transformer,,Temperature,C,28.5
431098,Lankelly Lane,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
431098,Lankelly Lane,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.45
431098,Lankelly Lane,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
431098,Lankelly Lane,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
431098,Lankelly Lane,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
431098,Lankelly Lane,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
431098,Lankelly Lane,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
431098,Lankelly Lane,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
431098,Lankelly Lane,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
431098,Lankelly Lane,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,19.27
431098,Lankelly Lane,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,15.3
431098,Lankelly Lane,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,22.77
431098,Lankelly Lane,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,39.0
431098,Lankelly Lane,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,79.0
431098,Lankelly Lane,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,65.3
431098,Lankelly Lane,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,94.0
431098,Lankelly Lane,2023-08-08 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-08 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-08 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-08 17:20:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 17:20:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 17:20:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 17:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 17:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 17:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 17:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
431098,Lankelly Lane,2023-08-08 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.76
431098,Lankelly Lane,2023-08-08 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
431098,Lankelly Lane,2023-08-08 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.69
431098,Lankelly Lane,2023-08-08 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.05
431098,Lankelly Lane,2023-08-08 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.93
431098,Lankelly Lane,2023-08-08 17:20:00+00:00,feeder,10.0,N Current (RMS),A,28.5
431098,Lankelly Lane,2023-08-08 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,60.8
431098,Lankelly Lane,2023-08-08 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,60.6
431098,Lankelly Lane,2023-08-08 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,63.2
431098,Lankelly Lane,2023-08-08 17:20:00+00:00,transformer,,Temperature,C,28.5
431098,Lankelly Lane,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
431098,Lankelly Lane,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
431098,Lankelly Lane,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
431098,Lankelly Lane,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
431098,Lankelly Lane,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
431098,Lankelly Lane,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
431098,Lankelly Lane,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
431098,Lankelly Lane,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
431098,Lankelly Lane,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
431098,Lankelly Lane,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,14.7
431098,Lankelly Lane,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,14.06
431098,Lankelly Lane,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,14.92
431098,Lankelly Lane,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,28.4
431098,Lankelly Lane,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,60.8
431098,Lankelly Lane,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,60.6
431098,Lankelly Lane,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,63.1
431098,Lankelly Lane,2023-08-08 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-08 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-08 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-08 17:10:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 17:10:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 17:10:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 17:10:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-08 17:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 17:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 17:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
431098,Lankelly Lane,2023-08-08 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.89
431098,Lankelly Lane,2023-08-08 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
431098,Lankelly Lane,2023-08-08 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,17.72
431098,Lankelly Lane,2023-08-08 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,18.11
431098,Lankelly Lane,2023-08-08 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.22
431098,Lankelly Lane,2023-08-08 17:10:00+00:00,feeder,10.0,N Current (RMS),A,28.8
431098,Lankelly Lane,2023-08-08 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,72.6
431098,Lankelly Lane,2023-08-08 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,76.8
431098,Lankelly Lane,2023-08-08 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,59.9
431098,Lankelly Lane,2023-08-08 17:10:00+00:00,transformer,,Temperature,C,28.5
431098,Lankelly Lane,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
431098,Lankelly Lane,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.1
431098,Lankelly Lane,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
431098,Lankelly Lane,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
431098,Lankelly Lane,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
431098,Lankelly Lane,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
431098,Lankelly Lane,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
431098,Lankelly Lane,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
431098,Lankelly Lane,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
431098,Lankelly Lane,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,17.72
431098,Lankelly Lane,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,18.11
431098,Lankelly Lane,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,14.23
431098,Lankelly Lane,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,28.6
431098,Lankelly Lane,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,72.6
431098,Lankelly Lane,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,76.8
431098,Lankelly Lane,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,59.9
431098,Lankelly Lane,2023-08-08 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-08 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-08 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-08 17:00:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 17:00:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 17:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 17:00:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-08 17:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 17:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 17:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
431098,Lankelly Lane,2023-08-08 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.46
431098,Lankelly Lane,2023-08-08 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
431098,Lankelly Lane,2023-08-08 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,15.59
431098,Lankelly Lane,2023-08-08 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,19.52
431098,Lankelly Lane,2023-08-08 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.34
431098,Lankelly Lane,2023-08-08 17:00:00+00:00,feeder,10.0,N Current (RMS),A,30.7
431098,Lankelly Lane,2023-08-08 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,64.4
431098,Lankelly Lane,2023-08-08 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,81.4
431098,Lankelly Lane,2023-08-08 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,63.9
431098,Lankelly Lane,2023-08-08 17:00:00+00:00,transformer,,Temperature,C,28.5
431098,Lankelly Lane,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
431098,Lankelly Lane,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.09
431098,Lankelly Lane,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
431098,Lankelly Lane,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
431098,Lankelly Lane,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
431098,Lankelly Lane,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.65
431098,Lankelly Lane,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
431098,Lankelly Lane,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
431098,Lankelly Lane,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
431098,Lankelly Lane,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,15.6
431098,Lankelly Lane,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,19.52
431098,Lankelly Lane,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,15.33
431098,Lankelly Lane,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,30.4
431098,Lankelly Lane,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,64.4
431098,Lankelly Lane,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,81.4
431098,Lankelly Lane,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,63.9
431098,Lankelly Lane,2023-08-08 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-08 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-08 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-08 16:50:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 16:50:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 16:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-08 16:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 16:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 16:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 16:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
431098,Lankelly Lane,2023-08-08 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.77
431098,Lankelly Lane,2023-08-08 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
431098,Lankelly Lane,2023-08-08 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,14.97
431098,Lankelly Lane,2023-08-08 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,15.9
431098,Lankelly Lane,2023-08-08 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.14
431098,Lankelly Lane,2023-08-08 16:50:00+00:00,feeder,10.0,N Current (RMS),A,31.8
431098,Lankelly Lane,2023-08-08 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,61.6
431098,Lankelly Lane,2023-08-08 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,67.6
431098,Lankelly Lane,2023-08-08 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,67.9
431098,Lankelly Lane,2023-08-08 16:50:00+00:00,transformer,,Temperature,C,28.5
431098,Lankelly Lane,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
431098,Lankelly Lane,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.22
431098,Lankelly Lane,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
431098,Lankelly Lane,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
431098,Lankelly Lane,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.49
431098,Lankelly Lane,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.78
431098,Lankelly Lane,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
431098,Lankelly Lane,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
431098,Lankelly Lane,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
431098,Lankelly Lane,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,14.98
431098,Lankelly Lane,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,15.9
431098,Lankelly Lane,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,16.13
431098,Lankelly Lane,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,31.6
431098,Lankelly Lane,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,61.6
431098,Lankelly Lane,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,67.6
431098,Lankelly Lane,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,67.8
431098,Lankelly Lane,2023-08-08 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-08 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-08 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
431098,Lankelly Lane,2023-08-08 16:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-08 16:40:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 16:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 16:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 16:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 16:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 16:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
431098,Lankelly Lane,2023-08-08 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.36
431098,Lankelly Lane,2023-08-08 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
431098,Lankelly Lane,2023-08-08 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,18.36
431098,Lankelly Lane,2023-08-08 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,15.62
431098,Lankelly Lane,2023-08-08 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.73
431098,Lankelly Lane,2023-08-08 16:40:00+00:00,feeder,10.0,N Current (RMS),A,28.5
431098,Lankelly Lane,2023-08-08 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,75.0
431098,Lankelly Lane,2023-08-08 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,66.2
431098,Lankelly Lane,2023-08-08 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,65.6
431098,Lankelly Lane,2023-08-08 16:40:00+00:00,transformer,,Temperature,C,28.4
431098,Lankelly Lane,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
431098,Lankelly Lane,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.04
431098,Lankelly Lane,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
431098,Lankelly Lane,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
431098,Lankelly Lane,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
431098,Lankelly Lane,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
431098,Lankelly Lane,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
431098,Lankelly Lane,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
431098,Lankelly Lane,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
431098,Lankelly Lane,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,18.35
431098,Lankelly Lane,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,15.63
431098,Lankelly Lane,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,15.74
431098,Lankelly Lane,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,28.4
431098,Lankelly Lane,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,75.0
431098,Lankelly Lane,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,66.2
431098,Lankelly Lane,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,65.6
431098,Lankelly Lane,2023-08-08 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-08 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-08 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-08 16:30:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 16:30:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 16:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-08 16:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 16:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 16:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 16:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-08 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
431098,Lankelly Lane,2023-08-08 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
431098,Lankelly Lane,2023-08-08 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
431098,Lankelly Lane,2023-08-08 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,17.42
431098,Lankelly Lane,2023-08-08 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,17.79
431098,Lankelly Lane,2023-08-08 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,18.82
431098,Lankelly Lane,2023-08-08 16:30:00+00:00,feeder,10.0,N Current (RMS),A,30.8
431098,Lankelly Lane,2023-08-08 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,72.2
431098,Lankelly Lane,2023-08-08 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,74.6
431098,Lankelly Lane,2023-08-08 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,79.4
431098,Lankelly Lane,2023-08-08 16:30:00+00:00,transformer,,Temperature,C,28.4
431098,Lankelly Lane,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
431098,Lankelly Lane,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
431098,Lankelly Lane,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
431098,Lankelly Lane,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
431098,Lankelly Lane,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
431098,Lankelly Lane,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
431098,Lankelly Lane,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
431098,Lankelly Lane,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
431098,Lankelly Lane,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
431098,Lankelly Lane,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,17.43
431098,Lankelly Lane,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,17.8
431098,Lankelly Lane,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,18.81
431098,Lankelly Lane,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,30.6
431098,Lankelly Lane,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,72.2
431098,Lankelly Lane,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,74.6
431098,Lankelly Lane,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,79.4
431098,Lankelly Lane,2023-08-08 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-08 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-08 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-08 16:20:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 16:20:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 16:20:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 16:20:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-08 16:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 16:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 16:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
431098,Lankelly Lane,2023-08-08 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
431098,Lankelly Lane,2023-08-08 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
431098,Lankelly Lane,2023-08-08 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,17.32
431098,Lankelly Lane,2023-08-08 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,20.57
431098,Lankelly Lane,2023-08-08 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.52
431098,Lankelly Lane,2023-08-08 16:20:00+00:00,feeder,10.0,N Current (RMS),A,32.9
431098,Lankelly Lane,2023-08-08 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,71.7
431098,Lankelly Lane,2023-08-08 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,86.5
431098,Lankelly Lane,2023-08-08 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,65.8
431098,Lankelly Lane,2023-08-08 16:20:00+00:00,transformer,,Temperature,C,28.4
431098,Lankelly Lane,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
431098,Lankelly Lane,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
431098,Lankelly Lane,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
