Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431098,Lankelly Lane,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
431098,Lankelly Lane,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
431098,Lankelly Lane,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.76
431098,Lankelly Lane,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
431098,Lankelly Lane,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
431098,Lankelly Lane,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
431098,Lankelly Lane,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,17.33
431098,Lankelly Lane,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,20.57
431098,Lankelly Lane,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,15.52
431098,Lankelly Lane,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,32.6
431098,Lankelly Lane,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,71.7
431098,Lankelly Lane,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,86.5
431098,Lankelly Lane,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,65.7
431098,Lankelly Lane,2023-08-08 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-08 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-08 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-08 16:10:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 16:10:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 16:10:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 16:10:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-08 16:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 16:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 16:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-08 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
431098,Lankelly Lane,2023-08-08 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
431098,Lankelly Lane,2023-08-08 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
431098,Lankelly Lane,2023-08-08 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,19.12
431098,Lankelly Lane,2023-08-08 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,20.26
431098,Lankelly Lane,2023-08-08 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.02
431098,Lankelly Lane,2023-08-08 16:10:00+00:00,feeder,10.0,N Current (RMS),A,32.7
431098,Lankelly Lane,2023-08-08 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,80.2
431098,Lankelly Lane,2023-08-08 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,84.9
431098,Lankelly Lane,2023-08-08 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,67.7
431098,Lankelly Lane,2023-08-08 16:10:00+00:00,transformer,,Temperature,C,28.3
431098,Lankelly Lane,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
431098,Lankelly Lane,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
431098,Lankelly Lane,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
431098,Lankelly Lane,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
431098,Lankelly Lane,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
431098,Lankelly Lane,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.79
431098,Lankelly Lane,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
431098,Lankelly Lane,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
431098,Lankelly Lane,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
431098,Lankelly Lane,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,19.12
431098,Lankelly Lane,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,20.26
431098,Lankelly Lane,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,16.02
431098,Lankelly Lane,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,32.5
431098,Lankelly Lane,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,80.2
431098,Lankelly Lane,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,84.9
431098,Lankelly Lane,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,67.7
431098,Lankelly Lane,2023-08-08 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-08 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-08 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
431098,Lankelly Lane,2023-08-08 16:00:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 16:00:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 16:00:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-08 16:00:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-08 16:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 16:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 16:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-08 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
431098,Lankelly Lane,2023-08-08 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
431098,Lankelly Lane,2023-08-08 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
431098,Lankelly Lane,2023-08-08 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,20.04
431098,Lankelly Lane,2023-08-08 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,21.16
431098,Lankelly Lane,2023-08-08 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,22.78
431098,Lankelly Lane,2023-08-08 16:00:00+00:00,feeder,10.0,N Current (RMS),A,27.4
431098,Lankelly Lane,2023-08-08 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,82.7
431098,Lankelly Lane,2023-08-08 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,87.4
431098,Lankelly Lane,2023-08-08 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,93.3
431098,Lankelly Lane,2023-08-08 16:00:00+00:00,transformer,,Temperature,C,28.3
431098,Lankelly Lane,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
431098,Lankelly Lane,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.14
431098,Lankelly Lane,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
431098,Lankelly Lane,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
431098,Lankelly Lane,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
431098,Lankelly Lane,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.65
431098,Lankelly Lane,2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
431098,Lankelly Lane,2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
431098,Lankelly Lane,2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
431098,Lankelly Lane,2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,20.05
431098,Lankelly Lane,2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,21.17
431098,Lankelly Lane,2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,22.76
431098,Lankelly Lane,2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,27.3
431098,Lankelly Lane,2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,82.7
431098,Lankelly Lane,2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,87.5
431098,Lankelly Lane,2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,93.2
431098,Lankelly Lane,2023-08-08 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-08 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-08 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
431098,Lankelly Lane,2023-08-08 15:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-08 15:50:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 15:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 15:50:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-08 15:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 15:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 15:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-08 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
431098,Lankelly Lane,2023-08-08 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-08 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
431098,Lankelly Lane,2023-08-08 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,23.34
431098,Lankelly Lane,2023-08-08 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,19.13
431098,Lankelly Lane,2023-08-08 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,17.97
431098,Lankelly Lane,2023-08-08 15:50:00+00:00,feeder,10.0,N Current (RMS),A,40.9
431098,Lankelly Lane,2023-08-08 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,96.1
431098,Lankelly Lane,2023-08-08 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,79.0
431098,Lankelly Lane,2023-08-08 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,74.3
431098,Lankelly Lane,2023-08-08 15:50:00+00:00,transformer,,Temperature,C,28.3
431098,Lankelly Lane,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
431098,Lankelly Lane,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.47
431098,Lankelly Lane,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
431098,Lankelly Lane,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
431098,Lankelly Lane,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.49
431098,Lankelly Lane,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.18
431098,Lankelly Lane,2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
431098,Lankelly Lane,2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
431098,Lankelly Lane,2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,23.32
431098,Lankelly Lane,2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,19.14
431098,Lankelly Lane,2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,17.97
431098,Lankelly Lane,2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,40.7
431098,Lankelly Lane,2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,96.0
431098,Lankelly Lane,2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,79.0
431098,Lankelly Lane,2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,74.3
431098,Lankelly Lane,2023-08-08 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-08 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-08 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
431098,Lankelly Lane,2023-08-08 15:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-08 15:40:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 15:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 15:40:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-08 15:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 15:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 15:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-08 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
431098,Lankelly Lane,2023-08-08 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
431098,Lankelly Lane,2023-08-08 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
431098,Lankelly Lane,2023-08-08 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,22.15
431098,Lankelly Lane,2023-08-08 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,20.95
431098,Lankelly Lane,2023-08-08 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,18.19
431098,Lankelly Lane,2023-08-08 15:40:00+00:00,feeder,10.0,N Current (RMS),A,33.1
431098,Lankelly Lane,2023-08-08 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,90.6
431098,Lankelly Lane,2023-08-08 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,86.1
431098,Lankelly Lane,2023-08-08 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,75.1
431098,Lankelly Lane,2023-08-08 15:40:00+00:00,transformer,,Temperature,C,28.3
431098,Lankelly Lane,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
431098,Lankelly Lane,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.74
431098,Lankelly Lane,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
431098,Lankelly Lane,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
431098,Lankelly Lane,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
431098,Lankelly Lane,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
431098,Lankelly Lane,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.29
431098,Lankelly Lane,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.62
431098,Lankelly Lane,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
431098,Lankelly Lane,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,22.14
431098,Lankelly Lane,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,20.95
431098,Lankelly Lane,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,18.19
431098,Lankelly Lane,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,32.9
431098,Lankelly Lane,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,90.5
431098,Lankelly Lane,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,86.1
431098,Lankelly Lane,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,75.1
431098,Lankelly Lane,2023-08-08 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-08 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-08 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
431098,Lankelly Lane,2023-08-08 15:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-08 15:30:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-08 15:30:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 15:30:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-08 15:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 15:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 15:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-08 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
431098,Lankelly Lane,2023-08-08 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
431098,Lankelly Lane,2023-08-08 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
431098,Lankelly Lane,2023-08-08 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,22.58
431098,Lankelly Lane,2023-08-08 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.22
431098,Lankelly Lane,2023-08-08 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.61
431098,Lankelly Lane,2023-08-08 15:30:00+00:00,feeder,10.0,N Current (RMS),A,50.1
431098,Lankelly Lane,2023-08-08 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,93.0
431098,Lankelly Lane,2023-08-08 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,65.0
431098,Lankelly Lane,2023-08-08 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,69.6
431098,Lankelly Lane,2023-08-08 15:30:00+00:00,transformer,,Temperature,C,28.3
431098,Lankelly Lane,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
431098,Lankelly Lane,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.31
431098,Lankelly Lane,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
431098,Lankelly Lane,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
431098,Lankelly Lane,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
431098,Lankelly Lane,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.68
431098,Lankelly Lane,2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
431098,Lankelly Lane,2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
431098,Lankelly Lane,2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
431098,Lankelly Lane,2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,22.55
431098,Lankelly Lane,2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,15.24
431098,Lankelly Lane,2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,16.62
431098,Lankelly Lane,2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,49.9
431098,Lankelly Lane,2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,92.9
431098,Lankelly Lane,2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,65.0
431098,Lankelly Lane,2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,69.5
431098,Lankelly Lane,2023-08-08 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-08 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-08 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
431098,Lankelly Lane,2023-08-08 15:20:00+00:00,feeder,,L3 Active Power,kW,-0.05
431098,Lankelly Lane,2023-08-08 15:20:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-08 15:20:00+00:00,feeder,,L1 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-08 15:20:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-08 15:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-08 15:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 15:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-08 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
431098,Lankelly Lane,2023-08-08 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
431098,Lankelly Lane,2023-08-08 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
431098,Lankelly Lane,2023-08-08 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,24.92
431098,Lankelly Lane,2023-08-08 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.3
431098,Lankelly Lane,2023-08-08 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.64
431098,Lankelly Lane,2023-08-08 15:20:00+00:00,feeder,10.0,N Current (RMS),A,65.1
431098,Lankelly Lane,2023-08-08 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,104.4
431098,Lankelly Lane,2023-08-08 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,51.9
431098,Lankelly Lane,2023-08-08 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,53.6
431098,Lankelly Lane,2023-08-08 15:20:00+00:00,transformer,,Temperature,C,28.2
431098,Lankelly Lane,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
431098,Lankelly Lane,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
431098,Lankelly Lane,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
431098,Lankelly Lane,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
431098,Lankelly Lane,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
431098,Lankelly Lane,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.49
431098,Lankelly Lane,2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
431098,Lankelly Lane,2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
431098,Lankelly Lane,2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
431098,Lankelly Lane,2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,24.87
431098,Lankelly Lane,2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,12.33
431098,Lankelly Lane,2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,12.67
431098,Lankelly Lane,2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,64.8
431098,Lankelly Lane,2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,104.2
431098,Lankelly Lane,2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,52.0
431098,Lankelly Lane,2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,53.6
431098,Lankelly Lane,2023-08-08 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-08 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-08 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
431098,Lankelly Lane,2023-08-08 15:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-08 15:10:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-08 15:10:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 15:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 15:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 15:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 15:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-08 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
431098,Lankelly Lane,2023-08-08 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
431098,Lankelly Lane,2023-08-08 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
431098,Lankelly Lane,2023-08-08 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,20.24
431098,Lankelly Lane,2023-08-08 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.14
431098,Lankelly Lane,2023-08-08 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.41
431098,Lankelly Lane,2023-08-08 15:10:00+00:00,feeder,10.0,N Current (RMS),A,42.0
431098,Lankelly Lane,2023-08-08 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,83.1
431098,Lankelly Lane,2023-08-08 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,59.3
431098,Lankelly Lane,2023-08-08 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,65.9
431098,Lankelly Lane,2023-08-08 15:10:00+00:00,transformer,,Temperature,C,28.1
431098,Lankelly Lane,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
431098,Lankelly Lane,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
431098,Lankelly Lane,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
431098,Lankelly Lane,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
431098,Lankelly Lane,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
431098,Lankelly Lane,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
431098,Lankelly Lane,2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
431098,Lankelly Lane,2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
431098,Lankelly Lane,2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
431098,Lankelly Lane,2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,20.22
431098,Lankelly Lane,2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,14.16
431098,Lankelly Lane,2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,15.42
431098,Lankelly Lane,2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,41.8
431098,Lankelly Lane,2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,82.9
431098,Lankelly Lane,2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,59.4
431098,Lankelly Lane,2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,65.9
431098,Lankelly Lane,2023-08-08 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-08 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-08 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
431098,Lankelly Lane,2023-08-08 15:00:00+00:00,feeder,,L3 Active Power,kW,-0.04
431098,Lankelly Lane,2023-08-08 15:00:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 15:00:00+00:00,feeder,,L1 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-08 15:00:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-08 15:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 15:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 15:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-08 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
431098,Lankelly Lane,2023-08-08 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
431098,Lankelly Lane,2023-08-08 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
431098,Lankelly Lane,2023-08-08 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,23.93
431098,Lankelly Lane,2023-08-08 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,17.95
431098,Lankelly Lane,2023-08-08 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.91
431098,Lankelly Lane,2023-08-08 15:00:00+00:00,feeder,10.0,N Current (RMS),A,54.4
431098,Lankelly Lane,2023-08-08 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,99.3
431098,Lankelly Lane,2023-08-08 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,74.9
431098,Lankelly Lane,2023-08-08 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,60.5
431098,Lankelly Lane,2023-08-08 15:00:00+00:00,transformer,,Temperature,C,28.1
431098,Lankelly Lane,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
431098,Lankelly Lane,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
431098,Lankelly Lane,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
431098,Lankelly Lane,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
431098,Lankelly Lane,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
431098,Lankelly Lane,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
431098,Lankelly Lane,2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
431098,Lankelly Lane,2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.31
431098,Lankelly Lane,2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
431098,Lankelly Lane,2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,23.9
431098,Lankelly Lane,2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,17.96
431098,Lankelly Lane,2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,13.93
431098,Lankelly Lane,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,54.1
431098,Lankelly Lane,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,99.2
431098,Lankelly Lane,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,74.9
431098,Lankelly Lane,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,60.5
431098,Lankelly Lane,2023-08-08 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-08 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-08 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-08 14:50:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 14:50:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 14:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-08 14:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 14:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 14:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 14:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
431098,Lankelly Lane,2023-08-08 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
431098,Lankelly Lane,2023-08-08 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
431098,Lankelly Lane,2023-08-08 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,14.0
431098,Lankelly Lane,2023-08-08 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,16.5
431098,Lankelly Lane,2023-08-08 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.88
431098,Lankelly Lane,2023-08-08 14:50:00+00:00,feeder,10.0,N Current (RMS),A,30.6
431098,Lankelly Lane,2023-08-08 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,58.1
431098,Lankelly Lane,2023-08-08 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,68.6
431098,Lankelly Lane,2023-08-08 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,71.5
431098,Lankelly Lane,2023-08-08 14:50:00+00:00,transformer,,Temperature,C,28.1
431098,Lankelly Lane,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
431098,Lankelly Lane,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.22
431098,Lankelly Lane,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
431098,Lankelly Lane,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
431098,Lankelly Lane,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
431098,Lankelly Lane,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
431098,Lankelly Lane,2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
431098,Lankelly Lane,2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.45
431098,Lankelly Lane,2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
431098,Lankelly Lane,2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,14.01
431098,Lankelly Lane,2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,16.51
431098,Lankelly Lane,2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,16.87
431098,Lankelly Lane,2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,30.4
431098,Lankelly Lane,2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,58.2
431098,Lankelly Lane,2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,68.6
431098,Lankelly Lane,2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,71.4
431098,Lankelly Lane,2023-08-08 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-08 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-08 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-08 14:40:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 14:40:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 14:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 14:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 14:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 14:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 14:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
431098,Lankelly Lane,2023-08-08 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
431098,Lankelly Lane,2023-08-08 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
431098,Lankelly Lane,2023-08-08 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.38
431098,Lankelly Lane,2023-08-08 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.69
431098,Lankelly Lane,2023-08-08 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.04
431098,Lankelly Lane,2023-08-08 14:40:00+00:00,feeder,10.0,N Current (RMS),A,25.1
431098,Lankelly Lane,2023-08-08 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,36.0
431098,Lankelly Lane,2023-08-08 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,54.4
431098,Lankelly Lane,2023-08-08 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,51.8
431098,Lankelly Lane,2023-08-08 14:40:00+00:00,transformer,,Temperature,C,28.0
431098,Lankelly Lane,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
431098,Lankelly Lane,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.4
431098,Lankelly Lane,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
431098,Lankelly Lane,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.17
431098,Lankelly Lane,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
431098,Lankelly Lane,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.69
431098,Lankelly Lane,2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
431098,Lankelly Lane,2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.55
431098,Lankelly Lane,2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
431098,Lankelly Lane,2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,8.39
431098,Lankelly Lane,2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,12.69
431098,Lankelly Lane,2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,12.04
431098,Lankelly Lane,2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,25.0
431098,Lankelly Lane,2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,36.0
431098,Lankelly Lane,2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,54.4
431098,Lankelly Lane,2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,51.8
431098,Lankelly Lane,2023-08-08 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-08 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-08 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-08 14:30:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 14:30:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 14:30:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 14:30:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-08 14:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 14:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 14:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
431098,Lankelly Lane,2023-08-08 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
431098,Lankelly Lane,2023-08-08 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
431098,Lankelly Lane,2023-08-08 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.79
431098,Lankelly Lane,2023-08-08 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.61
431098,Lankelly Lane,2023-08-08 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.44
431098,Lankelly Lane,2023-08-08 14:30:00+00:00,feeder,10.0,N Current (RMS),A,30.9
431098,Lankelly Lane,2023-08-08 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,45.4
431098,Lankelly Lane,2023-08-08 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,65.0
431098,Lankelly Lane,2023-08-08 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,44.0
431098,Lankelly Lane,2023-08-08 14:30:00+00:00,transformer,,Temperature,C,27.9
431098,Lankelly Lane,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
431098,Lankelly Lane,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.23
431098,Lankelly Lane,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
431098,Lankelly Lane,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.83
431098,Lankelly Lane,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
431098,Lankelly Lane,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.66
431098,Lankelly Lane,2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
431098,Lankelly Lane,2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.99
431098,Lankelly Lane,2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
431098,Lankelly Lane,2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,10.79
431098,Lankelly Lane,2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,15.6
431098,Lankelly Lane,2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,10.44
431098,Lankelly Lane,2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,30.6
431098,Lankelly Lane,2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,45.4
431098,Lankelly Lane,2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,65.0
431098,Lankelly Lane,2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,44.0
431098,Lankelly Lane,2023-08-08 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-08 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-08 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-08 14:20:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 14:20:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 14:20:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 14:20:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-08 14:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 14:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 14:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
431098,Lankelly Lane,2023-08-08 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.57
431098,Lankelly Lane,2023-08-08 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
431098,Lankelly Lane,2023-08-08 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.96
431098,Lankelly Lane,2023-08-08 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,16.37
431098,Lankelly Lane,2023-08-08 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.88
431098,Lankelly Lane,2023-08-08 14:20:00+00:00,feeder,10.0,N Current (RMS),A,32.4
431098,Lankelly Lane,2023-08-08 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,49.2
431098,Lankelly Lane,2023-08-08 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,69.2
431098,Lankelly Lane,2023-08-08 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,51.1
431098,Lankelly Lane,2023-08-08 14:20:00+00:00,transformer,,Temperature,C,27.9
431098,Lankelly Lane,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
431098,Lankelly Lane,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.7
431098,Lankelly Lane,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
431098,Lankelly Lane,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.32
431098,Lankelly Lane,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
431098,Lankelly Lane,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.05
431098,Lankelly Lane,2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
431098,Lankelly Lane,2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.57
431098,Lankelly Lane,2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
431098,Lankelly Lane,2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,11.96
431098,Lankelly Lane,2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,16.37
431098,Lankelly Lane,2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,11.88
431098,Lankelly Lane,2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,32.2
431098,Lankelly Lane,2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,49.2
431098,Lankelly Lane,2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,69.2
431098,Lankelly Lane,2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,51.0
431098,Lankelly Lane,2023-08-08 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-08 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-08 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-08 14:10:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 14:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-08 14:10:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 14:10:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-08 14:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 14:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 14:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
431098,Lankelly Lane,2023-08-08 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
431098,Lankelly Lane,2023-08-08 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
431098,Lankelly Lane,2023-08-08 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.61
431098,Lankelly Lane,2023-08-08 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,19.26
431098,Lankelly Lane,2023-08-08 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.5
431098,Lankelly Lane,2023-08-08 14:10:00+00:00,feeder,10.0,N Current (RMS),A,34.7
431098,Lankelly Lane,2023-08-08 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,44.5
431098,Lankelly Lane,2023-08-08 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,79.6
431098,Lankelly Lane,2023-08-08 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,48.9
431098,Lankelly Lane,2023-08-08 14:10:00+00:00,transformer,,Temperature,C,27.9
431098,Lankelly Lane,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
431098,Lankelly Lane,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.61
431098,Lankelly Lane,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
431098,Lankelly Lane,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
431098,Lankelly Lane,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
431098,Lankelly Lane,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.89
431098,Lankelly Lane,2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
431098,Lankelly Lane,2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.05
431098,Lankelly Lane,2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
431098,Lankelly Lane,2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,10.63
431098,Lankelly Lane,2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,19.25
431098,Lankelly Lane,2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,11.5
431098,Lankelly Lane,2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,34.3
431098,Lankelly Lane,2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,44.5
431098,Lankelly Lane,2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,79.6
431098,Lankelly Lane,2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,48.9
431098,Lankelly Lane,2023-08-08 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-08 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-08 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-08 14:00:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-08 14:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-08 14:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 14:00:00+00:00,feeder,,N Current (RMS),A,0.7
431098,Lankelly Lane,2023-08-08 14:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 14:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 14:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
431098,Lankelly Lane,2023-08-08 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
431098,Lankelly Lane,2023-08-08 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
431098,Lankelly Lane,2023-08-08 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.91
431098,Lankelly Lane,2023-08-08 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,21.9
431098,Lankelly Lane,2023-08-08 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.87
431098,Lankelly Lane,2023-08-08 14:00:00+00:00,feeder,10.0,N Current (RMS),A,46.0
431098,Lankelly Lane,2023-08-08 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,37.4
431098,Lankelly Lane,2023-08-08 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,90.2
431098,Lankelly Lane,2023-08-08 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,50.1
431098,Lankelly Lane,2023-08-08 14:00:00+00:00,transformer,,Temperature,C,27.9
431098,Lankelly Lane,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
431098,Lankelly Lane,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.74
431098,Lankelly Lane,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
431098,Lankelly Lane,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
431098,Lankelly Lane,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
431098,Lankelly Lane,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.74
431098,Lankelly Lane,2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
431098,Lankelly Lane,2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.77
431098,Lankelly Lane,2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
431098,Lankelly Lane,2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,8.94
431098,Lankelly Lane,2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,21.87
431098,Lankelly Lane,2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,11.87
431098,Lankelly Lane,2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,45.4
431098,Lankelly Lane,2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,37.5
431098,Lankelly Lane,2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,90.1
431098,Lankelly Lane,2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,50.1
431098,Lankelly Lane,2023-08-08 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-08 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-08 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-08 13:50:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-08 13:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-08 13:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-08 13:50:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-08 13:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 13:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 13:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
431098,Lankelly Lane,2023-08-08 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
431098,Lankelly Lane,2023-08-08 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
431098,Lankelly Lane,2023-08-08 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.33
431098,Lankelly Lane,2023-08-08 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,19.07
431098,Lankelly Lane,2023-08-08 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.43
431098,Lankelly Lane,2023-08-08 13:50:00+00:00,feeder,10.0,N Current (RMS),A,32.0
431098,Lankelly Lane,2023-08-08 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,42.9
431098,Lankelly Lane,2023-08-08 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,78.7
431098,Lankelly Lane,2023-08-08 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,65.5
431098,Lankelly Lane,2023-08-08 13:50:00+00:00,transformer,,Temperature,C,27.9
431098,Lankelly Lane,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
431098,Lankelly Lane,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.56
431098,Lankelly Lane,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
431098,Lankelly Lane,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.87
431098,Lankelly Lane,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
431098,Lankelly Lane,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.47
431098,Lankelly Lane,2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
431098,Lankelly Lane,2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
431098,Lankelly Lane,2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
431098,Lankelly Lane,2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,10.35
431098,Lankelly Lane,2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,19.07
431098,Lankelly Lane,2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,15.41
431098,Lankelly Lane,2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,31.7
431098,Lankelly Lane,2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,43.0
431098,Lankelly Lane,2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,78.7
431098,Lankelly Lane,2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,65.4
431098,Lankelly Lane,2023-08-08 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-08 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-08 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-08 13:40:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 13:40:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 13:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 13:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 13:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 13:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 13:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
431098,Lankelly Lane,2023-08-08 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
431098,Lankelly Lane,2023-08-08 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
431098,Lankelly Lane,2023-08-08 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.95
431098,Lankelly Lane,2023-08-08 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.0
431098,Lankelly Lane,2023-08-08 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.81
