Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431098,Lankelly Lane,2023-08-08 13:40:00+00:00,feeder,10.0,N Current (RMS),A,23.4
431098,Lankelly Lane,2023-08-08 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,45.3
431098,Lankelly Lane,2023-08-08 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,58.1
431098,Lankelly Lane,2023-08-08 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,49.5
431098,Lankelly Lane,2023-08-08 13:40:00+00:00,transformer,,Temperature,C,27.9
431098,Lankelly Lane,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
431098,Lankelly Lane,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.21
431098,Lankelly Lane,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
431098,Lankelly Lane,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.95
431098,Lankelly Lane,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
431098,Lankelly Lane,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.43
431098,Lankelly Lane,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
431098,Lankelly Lane,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.42
431098,Lankelly Lane,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
431098,Lankelly Lane,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,10.96
431098,Lankelly Lane,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,14.0
431098,Lankelly Lane,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,11.81
431098,Lankelly Lane,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,23.2
431098,Lankelly Lane,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,45.4
431098,Lankelly Lane,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,58.1
431098,Lankelly Lane,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,49.5
431098,Lankelly Lane,2023-08-08 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-08 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-08 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-08 13:30:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 13:30:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 13:30:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 13:30:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-08 13:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 13:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 13:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
431098,Lankelly Lane,2023-08-08 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
431098,Lankelly Lane,2023-08-08 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
431098,Lankelly Lane,2023-08-08 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.23
431098,Lankelly Lane,2023-08-08 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.2
431098,Lankelly Lane,2023-08-08 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.09
431098,Lankelly Lane,2023-08-08 13:30:00+00:00,feeder,10.0,N Current (RMS),A,32.1
431098,Lankelly Lane,2023-08-08 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,50.6
431098,Lankelly Lane,2023-08-08 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,63.4
431098,Lankelly Lane,2023-08-08 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,43.7
431098,Lankelly Lane,2023-08-08 13:30:00+00:00,transformer,,Temperature,C,27.9
431098,Lankelly Lane,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
431098,Lankelly Lane,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.16
431098,Lankelly Lane,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
431098,Lankelly Lane,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
431098,Lankelly Lane,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
431098,Lankelly Lane,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.39
431098,Lankelly Lane,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
431098,Lankelly Lane,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.99
431098,Lankelly Lane,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
431098,Lankelly Lane,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,12.23
431098,Lankelly Lane,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,15.2
431098,Lankelly Lane,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,10.1
431098,Lankelly Lane,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,31.9
431098,Lankelly Lane,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,50.6
431098,Lankelly Lane,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,63.4
431098,Lankelly Lane,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,43.7
431098,Lankelly Lane,2023-08-08 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-08 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-08 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-08 13:20:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 13:20:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 13:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-08 13:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 13:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 13:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 13:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
431098,Lankelly Lane,2023-08-08 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
431098,Lankelly Lane,2023-08-08 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
431098,Lankelly Lane,2023-08-08 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.02
431098,Lankelly Lane,2023-08-08 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.72
431098,Lankelly Lane,2023-08-08 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.67
431098,Lankelly Lane,2023-08-08 13:20:00+00:00,feeder,10.0,N Current (RMS),A,25.7
431098,Lankelly Lane,2023-08-08 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,41.9
431098,Lankelly Lane,2023-08-08 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,58.0
431098,Lankelly Lane,2023-08-08 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,57.6
431098,Lankelly Lane,2023-08-08 13:20:00+00:00,transformer,,Temperature,C,27.8
431098,Lankelly Lane,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
431098,Lankelly Lane,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.56
431098,Lankelly Lane,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
431098,Lankelly Lane,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
431098,Lankelly Lane,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
431098,Lankelly Lane,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.78
431098,Lankelly Lane,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
431098,Lankelly Lane,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
431098,Lankelly Lane,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
431098,Lankelly Lane,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,10.03
431098,Lankelly Lane,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,13.73
431098,Lankelly Lane,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,13.66
431098,Lankelly Lane,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,25.6
431098,Lankelly Lane,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,42.0
431098,Lankelly Lane,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,58.0
431098,Lankelly Lane,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,57.5
431098,Lankelly Lane,2023-08-08 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-08 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-08 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-08 13:10:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 13:10:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 13:10:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 13:10:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-08 13:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 13:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 13:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
431098,Lankelly Lane,2023-08-08 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
431098,Lankelly Lane,2023-08-08 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
431098,Lankelly Lane,2023-08-08 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.85
431098,Lankelly Lane,2023-08-08 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,16.98
431098,Lankelly Lane,2023-08-08 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.68
431098,Lankelly Lane,2023-08-08 13:10:00+00:00,feeder,10.0,N Current (RMS),A,26.6
431098,Lankelly Lane,2023-08-08 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,44.8
431098,Lankelly Lane,2023-08-08 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,70.8
431098,Lankelly Lane,2023-08-08 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,53.3
431098,Lankelly Lane,2023-08-08 13:10:00+00:00,transformer,,Temperature,C,27.8
431098,Lankelly Lane,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
431098,Lankelly Lane,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
431098,Lankelly Lane,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
431098,Lankelly Lane,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
431098,Lankelly Lane,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
431098,Lankelly Lane,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
431098,Lankelly Lane,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
431098,Lankelly Lane,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
431098,Lankelly Lane,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
431098,Lankelly Lane,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,10.87
431098,Lankelly Lane,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,16.98
431098,Lankelly Lane,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,12.68
431098,Lankelly Lane,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,26.4
431098,Lankelly Lane,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,44.9
431098,Lankelly Lane,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,70.7
431098,Lankelly Lane,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,53.3
431098,Lankelly Lane,2023-08-08 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-08 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-08 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-08 13:00:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-08 13:00:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 13:00:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-08 13:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 13:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 13:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 13:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
431098,Lankelly Lane,2023-08-08 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
431098,Lankelly Lane,2023-08-08 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
431098,Lankelly Lane,2023-08-08 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.35
431098,Lankelly Lane,2023-08-08 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.13
431098,Lankelly Lane,2023-08-08 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.83
431098,Lankelly Lane,2023-08-08 13:00:00+00:00,feeder,10.0,N Current (RMS),A,29.1
431098,Lankelly Lane,2023-08-08 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,35.7
431098,Lankelly Lane,2023-08-08 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,58.3
431098,Lankelly Lane,2023-08-08 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,62.1
431098,Lankelly Lane,2023-08-08 13:00:00+00:00,transformer,,Temperature,C,27.7
431098,Lankelly Lane,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
431098,Lankelly Lane,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.78
431098,Lankelly Lane,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
431098,Lankelly Lane,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
431098,Lankelly Lane,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
431098,Lankelly Lane,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
431098,Lankelly Lane,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
431098,Lankelly Lane,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
431098,Lankelly Lane,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
431098,Lankelly Lane,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,8.37
431098,Lankelly Lane,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,14.14
431098,Lankelly Lane,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,14.81
431098,Lankelly Lane,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,28.9
431098,Lankelly Lane,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,35.7
431098,Lankelly Lane,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,58.3
431098,Lankelly Lane,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,62.0
431098,Lankelly Lane,2023-08-08 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-08 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-08 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-08 12:50:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 12:50:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 12:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 12:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 12:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 12:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 12:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
431098,Lankelly Lane,2023-08-08 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
431098,Lankelly Lane,2023-08-08 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
431098,Lankelly Lane,2023-08-08 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.65
431098,Lankelly Lane,2023-08-08 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.45
431098,Lankelly Lane,2023-08-08 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.48
431098,Lankelly Lane,2023-08-08 12:50:00+00:00,feeder,10.0,N Current (RMS),A,23.2
431098,Lankelly Lane,2023-08-08 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,36.1
431098,Lankelly Lane,2023-08-08 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,48.1
431098,Lankelly Lane,2023-08-08 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,41.6
431098,Lankelly Lane,2023-08-08 12:50:00+00:00,transformer,,Temperature,C,27.7
431098,Lankelly Lane,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
431098,Lankelly Lane,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.74
431098,Lankelly Lane,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
431098,Lankelly Lane,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
431098,Lankelly Lane,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
431098,Lankelly Lane,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.07
431098,Lankelly Lane,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
431098,Lankelly Lane,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.34
431098,Lankelly Lane,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
431098,Lankelly Lane,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,8.65
431098,Lankelly Lane,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,11.46
431098,Lankelly Lane,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,9.48
431098,Lankelly Lane,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,23.0
431098,Lankelly Lane,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,36.1
431098,Lankelly Lane,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,48.1
431098,Lankelly Lane,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,41.6
431098,Lankelly Lane,2023-08-08 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-08 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-08 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-08 12:40:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 12:40:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 12:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 12:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 12:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 12:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 12:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
431098,Lankelly Lane,2023-08-08 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
431098,Lankelly Lane,2023-08-08 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.14
431098,Lankelly Lane,2023-08-08 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.85
431098,Lankelly Lane,2023-08-08 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.77
431098,Lankelly Lane,2023-08-08 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.94
431098,Lankelly Lane,2023-08-08 12:40:00+00:00,feeder,10.0,N Current (RMS),A,25.9
431098,Lankelly Lane,2023-08-08 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,37.1
431098,Lankelly Lane,2023-08-08 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,60.8
431098,Lankelly Lane,2023-08-08 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,44.6
431098,Lankelly Lane,2023-08-08 12:40:00+00:00,transformer,,Temperature,C,27.6
431098,Lankelly Lane,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
431098,Lankelly Lane,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.94
431098,Lankelly Lane,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
431098,Lankelly Lane,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
431098,Lankelly Lane,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
431098,Lankelly Lane,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.49
431098,Lankelly Lane,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.17
431098,Lankelly Lane,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
431098,Lankelly Lane,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
431098,Lankelly Lane,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,8.86
431098,Lankelly Lane,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,14.77
431098,Lankelly Lane,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,9.94
431098,Lankelly Lane,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,25.7
431098,Lankelly Lane,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,37.1
431098,Lankelly Lane,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,60.8
431098,Lankelly Lane,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,44.5
431098,Lankelly Lane,2023-08-08 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-08 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-08 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-08 12:30:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 12:30:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 12:30:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 12:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 12:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 12:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 12:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
431098,Lankelly Lane,2023-08-08 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
431098,Lankelly Lane,2023-08-08 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.75
431098,Lankelly Lane,2023-08-08 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.8
431098,Lankelly Lane,2023-08-08 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.52
431098,Lankelly Lane,2023-08-08 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.54
431098,Lankelly Lane,2023-08-08 12:30:00+00:00,feeder,10.0,N Current (RMS),A,25.0
431098,Lankelly Lane,2023-08-08 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,40.8
431098,Lankelly Lane,2023-08-08 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,60.3
431098,Lankelly Lane,2023-08-08 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,46.3
431098,Lankelly Lane,2023-08-08 12:30:00+00:00,transformer,,Temperature,C,27.5
431098,Lankelly Lane,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
431098,Lankelly Lane,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.52
431098,Lankelly Lane,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
431098,Lankelly Lane,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
431098,Lankelly Lane,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
431098,Lankelly Lane,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.81
431098,Lankelly Lane,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
431098,Lankelly Lane,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
431098,Lankelly Lane,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
431098,Lankelly Lane,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,9.81
431098,Lankelly Lane,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,14.52
431098,Lankelly Lane,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,10.54
431098,Lankelly Lane,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,24.8
431098,Lankelly Lane,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,40.8
431098,Lankelly Lane,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,60.3
431098,Lankelly Lane,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,46.3
431098,Lankelly Lane,2023-08-08 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-08 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-08 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-08 12:20:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 12:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-08 12:20:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 12:20:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-08 12:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 12:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 12:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
431098,Lankelly Lane,2023-08-08 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
431098,Lankelly Lane,2023-08-08 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
431098,Lankelly Lane,2023-08-08 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.62
431098,Lankelly Lane,2023-08-08 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,16.52
431098,Lankelly Lane,2023-08-08 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.09
431098,Lankelly Lane,2023-08-08 12:20:00+00:00,feeder,10.0,N Current (RMS),A,30.0
431098,Lankelly Lane,2023-08-08 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,36.5
431098,Lankelly Lane,2023-08-08 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,69.2
431098,Lankelly Lane,2023-08-08 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,47.5
431098,Lankelly Lane,2023-08-08 12:20:00+00:00,transformer,,Temperature,C,27.4
431098,Lankelly Lane,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
431098,Lankelly Lane,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.64
431098,Lankelly Lane,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
431098,Lankelly Lane,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
431098,Lankelly Lane,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
431098,Lankelly Lane,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.8
431098,Lankelly Lane,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
431098,Lankelly Lane,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
431098,Lankelly Lane,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
431098,Lankelly Lane,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,8.64
431098,Lankelly Lane,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,16.51
431098,Lankelly Lane,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,11.09
431098,Lankelly Lane,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,29.6
431098,Lankelly Lane,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,36.6
431098,Lankelly Lane,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,69.2
431098,Lankelly Lane,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,47.5
431098,Lankelly Lane,2023-08-08 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-08 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-08 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-08 12:10:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 12:10:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 12:10:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 12:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 12:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 12:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 12:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
431098,Lankelly Lane,2023-08-08 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
431098,Lankelly Lane,2023-08-08 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.72
431098,Lankelly Lane,2023-08-08 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.96
431098,Lankelly Lane,2023-08-08 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.37
431098,Lankelly Lane,2023-08-08 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.52
431098,Lankelly Lane,2023-08-08 12:10:00+00:00,feeder,10.0,N Current (RMS),A,24.8
431098,Lankelly Lane,2023-08-08 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.6
431098,Lankelly Lane,2023-08-08 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,48.5
431098,Lankelly Lane,2023-08-08 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,37.2
431098,Lankelly Lane,2023-08-08 12:10:00+00:00,transformer,,Temperature,C,27.4
431098,Lankelly Lane,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
431098,Lankelly Lane,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.43
431098,Lankelly Lane,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
431098,Lankelly Lane,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
431098,Lankelly Lane,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
431098,Lankelly Lane,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.55
431098,Lankelly Lane,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
431098,Lankelly Lane,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
431098,Lankelly Lane,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
431098,Lankelly Lane,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,5.98
431098,Lankelly Lane,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,11.38
431098,Lankelly Lane,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,8.51
431098,Lankelly Lane,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,24.6
431098,Lankelly Lane,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,26.6
431098,Lankelly Lane,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,48.5
431098,Lankelly Lane,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,37.2
431098,Lankelly Lane,2023-08-08 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-08 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-08 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-08 12:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-08 12:00:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-08 12:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 12:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 12:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 12:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 12:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
431098,Lankelly Lane,2023-08-08 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
431098,Lankelly Lane,2023-08-08 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.98
431098,Lankelly Lane,2023-08-08 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.32
431098,Lankelly Lane,2023-08-08 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.96
431098,Lankelly Lane,2023-08-08 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.44
431098,Lankelly Lane,2023-08-08 12:00:00+00:00,feeder,10.0,N Current (RMS),A,29.1
431098,Lankelly Lane,2023-08-08 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,42.5
431098,Lankelly Lane,2023-08-08 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,45.1
431098,Lankelly Lane,2023-08-08 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,44.9
431098,Lankelly Lane,2023-08-08 12:00:00+00:00,transformer,,Temperature,C,27.3
431098,Lankelly Lane,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
431098,Lankelly Lane,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.78
431098,Lankelly Lane,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
431098,Lankelly Lane,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.63
431098,Lankelly Lane,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
431098,Lankelly Lane,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.93
431098,Lankelly Lane,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
431098,Lankelly Lane,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
431098,Lankelly Lane,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
431098,Lankelly Lane,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,10.31
431098,Lankelly Lane,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,9.98
431098,Lankelly Lane,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,10.44
431098,Lankelly Lane,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,28.9
431098,Lankelly Lane,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,42.5
431098,Lankelly Lane,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,45.2
431098,Lankelly Lane,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,44.8
431098,Lankelly Lane,2023-08-08 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-08 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-08 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-08 11:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-08 11:50:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-08 11:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 11:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 11:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 11:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 11:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-08 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
431098,Lankelly Lane,2023-08-08 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
431098,Lankelly Lane,2023-08-08 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.65
431098,Lankelly Lane,2023-08-08 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.44
431098,Lankelly Lane,2023-08-08 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.01
431098,Lankelly Lane,2023-08-08 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.06
431098,Lankelly Lane,2023-08-08 11:50:00+00:00,feeder,10.0,N Current (RMS),A,33.3
431098,Lankelly Lane,2023-08-08 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,56.6
431098,Lankelly Lane,2023-08-08 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,45.5
431098,Lankelly Lane,2023-08-08 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,52.0
431098,Lankelly Lane,2023-08-08 11:50:00+00:00,transformer,,Temperature,C,27.2
431098,Lankelly Lane,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
431098,Lankelly Lane,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.16
431098,Lankelly Lane,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
431098,Lankelly Lane,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.97
431098,Lankelly Lane,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
431098,Lankelly Lane,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.37
431098,Lankelly Lane,2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
431098,Lankelly Lane,2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
431098,Lankelly Lane,2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
431098,Lankelly Lane,2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,13.43
431098,Lankelly Lane,2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,11.02
431098,Lankelly Lane,2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,12.07
431098,Lankelly Lane,2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,33.2
431098,Lankelly Lane,2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,56.6
431098,Lankelly Lane,2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,45.6
431098,Lankelly Lane,2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,52.0
431098,Lankelly Lane,2023-08-08 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-08 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-08 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-08 11:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-08 11:40:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 11:40:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 11:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 11:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 11:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 11:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
431098,Lankelly Lane,2023-08-08 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
431098,Lankelly Lane,2023-08-08 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.72
431098,Lankelly Lane,2023-08-08 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.47
431098,Lankelly Lane,2023-08-08 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.11
431098,Lankelly Lane,2023-08-08 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.18
431098,Lankelly Lane,2023-08-08 11:40:00+00:00,feeder,10.0,N Current (RMS),A,35.6
431098,Lankelly Lane,2023-08-08 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,55.7
431098,Lankelly Lane,2023-08-08 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,46.4
431098,Lankelly Lane,2023-08-08 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,46.0
431098,Lankelly Lane,2023-08-08 11:40:00+00:00,transformer,,Temperature,C,27.1
431098,Lankelly Lane,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
431098,Lankelly Lane,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.67
431098,Lankelly Lane,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
431098,Lankelly Lane,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.68
431098,Lankelly Lane,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
431098,Lankelly Lane,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.95
431098,Lankelly Lane,2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
431098,Lankelly Lane,2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
431098,Lankelly Lane,2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
431098,Lankelly Lane,2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,13.46
431098,Lankelly Lane,2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,11.13
431098,Lankelly Lane,2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,10.18
431098,Lankelly Lane,2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,35.4
431098,Lankelly Lane,2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,55.6
431098,Lankelly Lane,2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,46.5
431098,Lankelly Lane,2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,46.0
431098,Lankelly Lane,2023-08-08 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-08 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-08 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-08 11:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-08 11:30:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 11:30:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 11:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 11:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 11:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 11:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
431098,Lankelly Lane,2023-08-08 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
431098,Lankelly Lane,2023-08-08 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.77
431098,Lankelly Lane,2023-08-08 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.5
431098,Lankelly Lane,2023-08-08 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.5
431098,Lankelly Lane,2023-08-08 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.65
431098,Lankelly Lane,2023-08-08 11:30:00+00:00,feeder,10.0,N Current (RMS),A,31.5
431098,Lankelly Lane,2023-08-08 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,52.1
431098,Lankelly Lane,2023-08-08 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,60.1
431098,Lankelly Lane,2023-08-08 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,42.5
431098,Lankelly Lane,2023-08-08 11:30:00+00:00,transformer,,Temperature,C,27.1
431098,Lankelly Lane,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
431098,Lankelly Lane,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.12
431098,Lankelly Lane,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
431098,Lankelly Lane,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
431098,Lankelly Lane,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
431098,Lankelly Lane,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.29
431098,Lankelly Lane,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
431098,Lankelly Lane,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
431098,Lankelly Lane,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
431098,Lankelly Lane,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,12.5
431098,Lankelly Lane,2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,14.5
431098,Lankelly Lane,2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,9.65
431098,Lankelly Lane,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,31.2
431098,Lankelly Lane,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,52.1
431098,Lankelly Lane,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,60.1
431098,Lankelly Lane,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,42.5
431098,Lankelly Lane,2023-08-08 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-08 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-08 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-08 11:20:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 11:20:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 11:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-08 11:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 11:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 11:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 11:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-08 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-08 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-08 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
431098,Lankelly Lane,2023-08-08 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.04
431098,Lankelly Lane,2023-08-08 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.83
431098,Lankelly Lane,2023-08-08 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.52
431098,Lankelly Lane,2023-08-08 11:20:00+00:00,feeder,10.0,N Current (RMS),A,31.8
431098,Lankelly Lane,2023-08-08 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,54.0
431098,Lankelly Lane,2023-08-08 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,61.9
431098,Lankelly Lane,2023-08-08 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,70.0
431098,Lankelly Lane,2023-08-08 11:20:00+00:00,transformer,,Temperature,C,27.1
431098,Lankelly Lane,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
431098,Lankelly Lane,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.18
431098,Lankelly Lane,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
431098,Lankelly Lane,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
431098,Lankelly Lane,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
431098,Lankelly Lane,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.23
431098,Lankelly Lane,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
431098,Lankelly Lane,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
431098,Lankelly Lane,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,13.05
431098,Lankelly Lane,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,14.84
431098,Lankelly Lane,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,16.51
431098,Lankelly Lane,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,31.7
431098,Lankelly Lane,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,54.0
431098,Lankelly Lane,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,61.9
431098,Lankelly Lane,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,69.9
431098,Lankelly Lane,2023-08-08 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-08 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-08 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-08 11:10:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 11:10:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 11:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-08 11:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 11:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 11:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 11:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
431098,Lankelly Lane,2023-08-08 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
431098,Lankelly Lane,2023-08-08 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
431098,Lankelly Lane,2023-08-08 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.41
431098,Lankelly Lane,2023-08-08 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.16
431098,Lankelly Lane,2023-08-08 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.22
431098,Lankelly Lane,2023-08-08 11:10:00+00:00,feeder,10.0,N Current (RMS),A,30.0
431098,Lankelly Lane,2023-08-08 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,50.8
431098,Lankelly Lane,2023-08-08 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,55.2
431098,Lankelly Lane,2023-08-08 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,68.1
431098,Lankelly Lane,2023-08-08 11:10:00+00:00,transformer,,Temperature,C,27.1
431098,Lankelly Lane,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
431098,Lankelly Lane,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.63
431098,Lankelly Lane,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
431098,Lankelly Lane,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.43
431098,Lankelly Lane,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
431098,Lankelly Lane,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.59
431098,Lankelly Lane,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
431098,Lankelly Lane,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
431098,Lankelly Lane,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
431098,Lankelly Lane,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,12.42
431098,Lankelly Lane,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,13.17
431098,Lankelly Lane,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,16.21
431098,Lankelly Lane,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,29.9
431098,Lankelly Lane,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,50.9
431098,Lankelly Lane,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,55.3
431098,Lankelly Lane,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,68.0
431098,Lankelly Lane,2023-08-08 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-08 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-08 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-08 11:00:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 11:00:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 11:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-08 11:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 11:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 11:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
