Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431098,Lankelly Lane,2023-08-08 11:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-08 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
431098,Lankelly Lane,2023-08-08 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.52
431098,Lankelly Lane,2023-08-08 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.88
431098,Lankelly Lane,2023-08-08 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,15.78
431098,Lankelly Lane,2023-08-08 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.11
431098,Lankelly Lane,2023-08-08 11:00:00+00:00,feeder,10.0,N Current (RMS),A,26.5
431098,Lankelly Lane,2023-08-08 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,49.8
431098,Lankelly Lane,2023-08-08 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,65.3
431098,Lankelly Lane,2023-08-08 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,63.4
431098,Lankelly Lane,2023-08-08 11:00:00+00:00,transformer,,Temperature,C,27.1
431098,Lankelly Lane,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
431098,Lankelly Lane,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.92
431098,Lankelly Lane,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
431098,Lankelly Lane,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
431098,Lankelly Lane,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
431098,Lankelly Lane,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.26
431098,Lankelly Lane,2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
431098,Lankelly Lane,2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
431098,Lankelly Lane,2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,11.89
431098,Lankelly Lane,2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,15.79
431098,Lankelly Lane,2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,15.1
431098,Lankelly Lane,2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,26.3
431098,Lankelly Lane,2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,49.9
431098,Lankelly Lane,2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,65.3
431098,Lankelly Lane,2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,63.3
431098,Lankelly Lane,2023-08-08 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-08 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-08 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-08 10:50:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 10:50:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 10:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-08 10:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 10:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 10:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 10:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
431098,Lankelly Lane,2023-08-08 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
431098,Lankelly Lane,2023-08-08 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.15
431098,Lankelly Lane,2023-08-08 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.15
431098,Lankelly Lane,2023-08-08 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.2
431098,Lankelly Lane,2023-08-08 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.9
431098,Lankelly Lane,2023-08-08 10:50:00+00:00,feeder,10.0,N Current (RMS),A,27.6
431098,Lankelly Lane,2023-08-08 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,50.3
431098,Lankelly Lane,2023-08-08 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,55.5
431098,Lankelly Lane,2023-08-08 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,59.0
431098,Lankelly Lane,2023-08-08 10:50:00+00:00,transformer,,Temperature,C,27.0
431098,Lankelly Lane,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
431098,Lankelly Lane,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.79
431098,Lankelly Lane,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
431098,Lankelly Lane,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
431098,Lankelly Lane,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
431098,Lankelly Lane,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.37
431098,Lankelly Lane,2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
431098,Lankelly Lane,2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
431098,Lankelly Lane,2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
431098,Lankelly Lane,2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,12.15
431098,Lankelly Lane,2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,13.22
431098,Lankelly Lane,2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,13.89
431098,Lankelly Lane,2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,27.5
431098,Lankelly Lane,2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,50.3
431098,Lankelly Lane,2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,55.6
431098,Lankelly Lane,2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,59.0
431098,Lankelly Lane,2023-08-08 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-08 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-08 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-08 10:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-08 10:40:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 10:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 10:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 10:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 10:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 10:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
431098,Lankelly Lane,2023-08-08 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
431098,Lankelly Lane,2023-08-08 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.49
431098,Lankelly Lane,2023-08-08 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.5
431098,Lankelly Lane,2023-08-08 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.43
431098,Lankelly Lane,2023-08-08 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.29
431098,Lankelly Lane,2023-08-08 10:40:00+00:00,feeder,10.0,N Current (RMS),A,28.0
431098,Lankelly Lane,2023-08-08 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,47.5
431098,Lankelly Lane,2023-08-08 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,47.7
431098,Lankelly Lane,2023-08-08 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,41.3
431098,Lankelly Lane,2023-08-08 10:40:00+00:00,transformer,,Temperature,C,27.0
431098,Lankelly Lane,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
431098,Lankelly Lane,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.55
431098,Lankelly Lane,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
431098,Lankelly Lane,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.59
431098,Lankelly Lane,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
431098,Lankelly Lane,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.36
431098,Lankelly Lane,2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.6
431098,Lankelly Lane,2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
431098,Lankelly Lane,2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
431098,Lankelly Lane,2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,11.48
431098,Lankelly Lane,2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,11.44
431098,Lankelly Lane,2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,9.3
431098,Lankelly Lane,2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,27.9
431098,Lankelly Lane,2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,47.4
431098,Lankelly Lane,2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,47.8
431098,Lankelly Lane,2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,41.2
431098,Lankelly Lane,2023-08-08 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-08 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-08 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-08 10:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-08 10:30:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 10:30:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 10:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 10:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 10:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 10:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
431098,Lankelly Lane,2023-08-08 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
431098,Lankelly Lane,2023-08-08 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.62
431098,Lankelly Lane,2023-08-08 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.88
431098,Lankelly Lane,2023-08-08 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.57
431098,Lankelly Lane,2023-08-08 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.47
431098,Lankelly Lane,2023-08-08 10:30:00+00:00,feeder,10.0,N Current (RMS),A,25.4
431098,Lankelly Lane,2023-08-08 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,49.0
431098,Lankelly Lane,2023-08-08 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,52.6
431098,Lankelly Lane,2023-08-08 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,49.5
431098,Lankelly Lane,2023-08-08 10:30:00+00:00,transformer,,Temperature,C,26.9
431098,Lankelly Lane,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.39
431098,Lankelly Lane,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.77
431098,Lankelly Lane,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
431098,Lankelly Lane,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.99
431098,Lankelly Lane,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
431098,Lankelly Lane,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.5
431098,Lankelly Lane,2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
431098,Lankelly Lane,2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
431098,Lankelly Lane,2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
431098,Lankelly Lane,2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,11.88
431098,Lankelly Lane,2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,12.59
431098,Lankelly Lane,2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,11.47
431098,Lankelly Lane,2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,25.2
431098,Lankelly Lane,2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,49.0
431098,Lankelly Lane,2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,52.6
431098,Lankelly Lane,2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,49.5
431098,Lankelly Lane,2023-08-08 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-08 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-08 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-08 10:20:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 10:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-08 10:20:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 10:20:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-08 10:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 10:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 10:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
431098,Lankelly Lane,2023-08-08 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
431098,Lankelly Lane,2023-08-08 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.49
431098,Lankelly Lane,2023-08-08 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.89
431098,Lankelly Lane,2023-08-08 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,19.37
431098,Lankelly Lane,2023-08-08 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.48
431098,Lankelly Lane,2023-08-08 10:20:00+00:00,feeder,10.0,N Current (RMS),A,37.0
431098,Lankelly Lane,2023-08-08 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,49.8
431098,Lankelly Lane,2023-08-08 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,82.2
431098,Lankelly Lane,2023-08-08 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,47.1
431098,Lankelly Lane,2023-08-08 10:20:00+00:00,transformer,,Temperature,C,26.8
431098,Lankelly Lane,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
431098,Lankelly Lane,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.33
431098,Lankelly Lane,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
431098,Lankelly Lane,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
431098,Lankelly Lane,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
431098,Lankelly Lane,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.91
431098,Lankelly Lane,2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
431098,Lankelly Lane,2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
431098,Lankelly Lane,2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
431098,Lankelly Lane,2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,11.89
431098,Lankelly Lane,2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,19.36
431098,Lankelly Lane,2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,10.49
431098,Lankelly Lane,2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,36.6
431098,Lankelly Lane,2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,49.8
431098,Lankelly Lane,2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,82.2
431098,Lankelly Lane,2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,47.1
431098,Lankelly Lane,2023-08-08 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-08 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-08 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-08 10:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-08 10:10:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-08 10:10:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 10:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 10:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 10:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 10:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
431098,Lankelly Lane,2023-08-08 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
431098,Lankelly Lane,2023-08-08 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.66
431098,Lankelly Lane,2023-08-08 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,14.87
431098,Lankelly Lane,2023-08-08 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.35
431098,Lankelly Lane,2023-08-08 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.41
431098,Lankelly Lane,2023-08-08 10:10:00+00:00,feeder,10.0,N Current (RMS),A,31.4
431098,Lankelly Lane,2023-08-08 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,61.0
431098,Lankelly Lane,2023-08-08 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,52.6
431098,Lankelly Lane,2023-08-08 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,60.6
431098,Lankelly Lane,2023-08-08 10:10:00+00:00,transformer,,Temperature,C,26.8
431098,Lankelly Lane,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
431098,Lankelly Lane,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.03
431098,Lankelly Lane,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
431098,Lankelly Lane,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.21
431098,Lankelly Lane,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
431098,Lankelly Lane,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.25
431098,Lankelly Lane,2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
431098,Lankelly Lane,2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
431098,Lankelly Lane,2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
431098,Lankelly Lane,2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,14.85
431098,Lankelly Lane,2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,12.37
431098,Lankelly Lane,2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,14.41
431098,Lankelly Lane,2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,31.2
431098,Lankelly Lane,2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,61.0
431098,Lankelly Lane,2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,52.7
431098,Lankelly Lane,2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,60.6
431098,Lankelly Lane,2023-08-08 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-08 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-08 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-08 10:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-08 10:00:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 10:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 10:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 10:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 10:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 10:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
431098,Lankelly Lane,2023-08-08 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
431098,Lankelly Lane,2023-08-08 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.7
431098,Lankelly Lane,2023-08-08 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,16.08
431098,Lankelly Lane,2023-08-08 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,15.53
431098,Lankelly Lane,2023-08-08 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.31
431098,Lankelly Lane,2023-08-08 10:00:00+00:00,feeder,10.0,N Current (RMS),A,30.8
431098,Lankelly Lane,2023-08-08 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,65.9
431098,Lankelly Lane,2023-08-08 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,64.2
431098,Lankelly Lane,2023-08-08 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,56.9
431098,Lankelly Lane,2023-08-08 10:00:00+00:00,transformer,,Temperature,C,26.7
431098,Lankelly Lane,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
431098,Lankelly Lane,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.64
431098,Lankelly Lane,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
431098,Lankelly Lane,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
431098,Lankelly Lane,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
431098,Lankelly Lane,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.91
431098,Lankelly Lane,2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
431098,Lankelly Lane,2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
431098,Lankelly Lane,2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
431098,Lankelly Lane,2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,16.07
431098,Lankelly Lane,2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,15.53
431098,Lankelly Lane,2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,13.31
431098,Lankelly Lane,2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,30.6
431098,Lankelly Lane,2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,65.8
431098,Lankelly Lane,2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,64.2
431098,Lankelly Lane,2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,56.9
431098,Lankelly Lane,2023-08-08 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-08 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-08 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-08 09:50:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 09:50:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-08 09:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-08 09:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 09:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 09:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 09:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
431098,Lankelly Lane,2023-08-08 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
431098,Lankelly Lane,2023-08-08 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.76
431098,Lankelly Lane,2023-08-08 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,14.23
431098,Lankelly Lane,2023-08-08 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.19
431098,Lankelly Lane,2023-08-08 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.58
431098,Lankelly Lane,2023-08-08 09:50:00+00:00,feeder,10.0,N Current (RMS),A,29.5
431098,Lankelly Lane,2023-08-08 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,58.2
431098,Lankelly Lane,2023-08-08 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,56.2
431098,Lankelly Lane,2023-08-08 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,69.2
431098,Lankelly Lane,2023-08-08 09:50:00+00:00,transformer,,Temperature,C,26.6
431098,Lankelly Lane,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
431098,Lankelly Lane,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.4
431098,Lankelly Lane,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
431098,Lankelly Lane,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
431098,Lankelly Lane,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
431098,Lankelly Lane,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.66
431098,Lankelly Lane,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
431098,Lankelly Lane,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.66
431098,Lankelly Lane,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
431098,Lankelly Lane,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,14.23
431098,Lankelly Lane,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,13.21
431098,Lankelly Lane,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,16.57
431098,Lankelly Lane,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,29.4
431098,Lankelly Lane,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,58.2
431098,Lankelly Lane,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,56.2
431098,Lankelly Lane,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,69.1
431098,Lankelly Lane,2023-08-08 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-08 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-08 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-08 09:40:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 09:40:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-08 09:40:00+00:00,feeder,,L1 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-08 09:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 09:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 09:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 09:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
431098,Lankelly Lane,2023-08-08 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
431098,Lankelly Lane,2023-08-08 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.77
431098,Lankelly Lane,2023-08-08 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.34
431098,Lankelly Lane,2023-08-08 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.35
431098,Lankelly Lane,2023-08-08 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,21.66
431098,Lankelly Lane,2023-08-08 09:40:00+00:00,feeder,10.0,N Current (RMS),A,35.3
431098,Lankelly Lane,2023-08-08 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,51.2
431098,Lankelly Lane,2023-08-08 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,60.2
431098,Lankelly Lane,2023-08-08 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,89.7
431098,Lankelly Lane,2023-08-08 09:40:00+00:00,transformer,,Temperature,C,26.6
431098,Lankelly Lane,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
431098,Lankelly Lane,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.11
431098,Lankelly Lane,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
431098,Lankelly Lane,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
431098,Lankelly Lane,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
431098,Lankelly Lane,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
431098,Lankelly Lane,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
431098,Lankelly Lane,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.56
431098,Lankelly Lane,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
431098,Lankelly Lane,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,12.35
431098,Lankelly Lane,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,14.37
431098,Lankelly Lane,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,21.63
431098,Lankelly Lane,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,35.2
431098,Lankelly Lane,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,51.3
431098,Lankelly Lane,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,60.2
431098,Lankelly Lane,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,89.6
431098,Lankelly Lane,2023-08-08 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
431098,Lankelly Lane,2023-08-08 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-08 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-08 09:30:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-08 09:30:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 09:30:00+00:00,feeder,,L1 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-08 09:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 09:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 09:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 09:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-08 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-08 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
431098,Lankelly Lane,2023-08-08 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
431098,Lankelly Lane,2023-08-08 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.95
431098,Lankelly Lane,2023-08-08 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,16.55
431098,Lankelly Lane,2023-08-08 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,23.52
431098,Lankelly Lane,2023-08-08 09:30:00+00:00,feeder,10.0,N Current (RMS),A,39.3
431098,Lankelly Lane,2023-08-08 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,53.7
431098,Lankelly Lane,2023-08-08 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,68.1
431098,Lankelly Lane,2023-08-08 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,97.5
431098,Lankelly Lane,2023-08-08 09:30:00+00:00,transformer,,Temperature,C,26.6
431098,Lankelly Lane,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
431098,Lankelly Lane,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.4
431098,Lankelly Lane,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
431098,Lankelly Lane,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
431098,Lankelly Lane,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
431098,Lankelly Lane,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
431098,Lankelly Lane,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
431098,Lankelly Lane,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
431098,Lankelly Lane,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,12.98
431098,Lankelly Lane,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,16.57
431098,Lankelly Lane,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,23.49
431098,Lankelly Lane,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,39.2
431098,Lankelly Lane,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,53.8
431098,Lankelly Lane,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,68.2
431098,Lankelly Lane,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,97.4
431098,Lankelly Lane,2023-08-08 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-08 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-08 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-08 09:20:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 09:20:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-08 09:20:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-08 09:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 09:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 09:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 09:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
431098,Lankelly Lane,2023-08-08 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
431098,Lankelly Lane,2023-08-08 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
431098,Lankelly Lane,2023-08-08 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.93
431098,Lankelly Lane,2023-08-08 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.49
431098,Lankelly Lane,2023-08-08 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.3
431098,Lankelly Lane,2023-08-08 09:20:00+00:00,feeder,10.0,N Current (RMS),A,31.9
431098,Lankelly Lane,2023-08-08 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,50.4
431098,Lankelly Lane,2023-08-08 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,51.8
431098,Lankelly Lane,2023-08-08 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,71.7
431098,Lankelly Lane,2023-08-08 09:20:00+00:00,transformer,,Temperature,C,26.5
431098,Lankelly Lane,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
431098,Lankelly Lane,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.91
431098,Lankelly Lane,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
431098,Lankelly Lane,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.51
431098,Lankelly Lane,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
431098,Lankelly Lane,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.63
431098,Lankelly Lane,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
431098,Lankelly Lane,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
431098,Lankelly Lane,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
431098,Lankelly Lane,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,11.93
431098,Lankelly Lane,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,12.5
431098,Lankelly Lane,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,17.28
431098,Lankelly Lane,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,31.8
431098,Lankelly Lane,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,50.4
431098,Lankelly Lane,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,51.9
431098,Lankelly Lane,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,71.6
431098,Lankelly Lane,2023-08-08 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-08 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-08 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-08 09:10:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 09:10:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 09:10:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-08 09:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 09:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 09:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 09:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
431098,Lankelly Lane,2023-08-08 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
431098,Lankelly Lane,2023-08-08 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
431098,Lankelly Lane,2023-08-08 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.58
431098,Lankelly Lane,2023-08-08 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.22
431098,Lankelly Lane,2023-08-08 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.01
431098,Lankelly Lane,2023-08-08 09:10:00+00:00,feeder,10.0,N Current (RMS),A,26.9
431098,Lankelly Lane,2023-08-08 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,36.2
431098,Lankelly Lane,2023-08-08 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,46.6
431098,Lankelly Lane,2023-08-08 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,66.0
431098,Lankelly Lane,2023-08-08 09:10:00+00:00,transformer,,Temperature,C,26.5
431098,Lankelly Lane,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
431098,Lankelly Lane,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.37
431098,Lankelly Lane,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
431098,Lankelly Lane,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.93
431098,Lankelly Lane,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
431098,Lankelly Lane,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.17
431098,Lankelly Lane,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
431098,Lankelly Lane,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
431098,Lankelly Lane,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431098,Lankelly Lane,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,8.6
431098,Lankelly Lane,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,11.23
431098,Lankelly Lane,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,16.0
431098,Lankelly Lane,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,26.8
431098,Lankelly Lane,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,36.3
431098,Lankelly Lane,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,46.7
431098,Lankelly Lane,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,66.0
431098,Lankelly Lane,2023-08-08 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
431098,Lankelly Lane,2023-08-08 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-08 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-08 09:00:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 09:00:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-08 09:00:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-08 09:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 09:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 09:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 09:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
431098,Lankelly Lane,2023-08-08 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
431098,Lankelly Lane,2023-08-08 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
431098,Lankelly Lane,2023-08-08 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.45
431098,Lankelly Lane,2023-08-08 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.54
431098,Lankelly Lane,2023-08-08 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,18.34
431098,Lankelly Lane,2023-08-08 09:00:00+00:00,feeder,10.0,N Current (RMS),A,37.5
431098,Lankelly Lane,2023-08-08 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,39.8
431098,Lankelly Lane,2023-08-08 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,36.3
431098,Lankelly Lane,2023-08-08 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,75.0
431098,Lankelly Lane,2023-08-08 09:00:00+00:00,transformer,,Temperature,C,26.5
431098,Lankelly Lane,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
431098,Lankelly Lane,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.49
431098,Lankelly Lane,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
431098,Lankelly Lane,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.24
431098,Lankelly Lane,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
431098,Lankelly Lane,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.4
431098,Lankelly Lane,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
431098,Lankelly Lane,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
431098,Lankelly Lane,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
431098,Lankelly Lane,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,9.46
431098,Lankelly Lane,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,8.57
431098,Lankelly Lane,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,18.32
431098,Lankelly Lane,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,37.4
431098,Lankelly Lane,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,39.9
431098,Lankelly Lane,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,36.4
431098,Lankelly Lane,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,74.9
431098,Lankelly Lane,2023-08-08 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
431098,Lankelly Lane,2023-08-08 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-08 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-08 08:50:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-08 08:50:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-08 08:50:00+00:00,feeder,,L1 Active Power,kW,-0.04
431098,Lankelly Lane,2023-08-08 08:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 08:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 08:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 08:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
431098,Lankelly Lane,2023-08-08 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
431098,Lankelly Lane,2023-08-08 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
431098,Lankelly Lane,2023-08-08 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.13
431098,Lankelly Lane,2023-08-08 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.28
431098,Lankelly Lane,2023-08-08 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,21.44
431098,Lankelly Lane,2023-08-08 08:50:00+00:00,feeder,10.0,N Current (RMS),A,46.6
431098,Lankelly Lane,2023-08-08 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,39.0
431098,Lankelly Lane,2023-08-08 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,45.0
431098,Lankelly Lane,2023-08-08 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,88.0
431098,Lankelly Lane,2023-08-08 08:50:00+00:00,transformer,,Temperature,C,26.5
431098,Lankelly Lane,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
431098,Lankelly Lane,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.59
431098,Lankelly Lane,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
431098,Lankelly Lane,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
431098,Lankelly Lane,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
431098,Lankelly Lane,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.3
431098,Lankelly Lane,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
431098,Lankelly Lane,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.4
431098,Lankelly Lane,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
431098,Lankelly Lane,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,9.16
431098,Lankelly Lane,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,10.3
431098,Lankelly Lane,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,21.41
431098,Lankelly Lane,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,46.5
431098,Lankelly Lane,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,39.1
431098,Lankelly Lane,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,45.1
431098,Lankelly Lane,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,87.9
431098,Lankelly Lane,2023-08-08 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-08 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-08 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-08 08:40:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-08 08:40:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-08 08:40:00+00:00,feeder,,L1 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-08 08:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 08:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 08:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 08:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
431098,Lankelly Lane,2023-08-08 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
431098,Lankelly Lane,2023-08-08 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.79
431098,Lankelly Lane,2023-08-08 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.71
431098,Lankelly Lane,2023-08-08 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.06
431098,Lankelly Lane,2023-08-08 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.8
431098,Lankelly Lane,2023-08-08 08:40:00+00:00,feeder,10.0,N Current (RMS),A,35.7
431098,Lankelly Lane,2023-08-08 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,28.6
431098,Lankelly Lane,2023-08-08 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,42.8
431098,Lankelly Lane,2023-08-08 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,70.1
431098,Lankelly Lane,2023-08-08 08:40:00+00:00,transformer,,Temperature,C,26.5
431098,Lankelly Lane,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
431098,Lankelly Lane,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.16
431098,Lankelly Lane,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
431098,Lankelly Lane,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
431098,Lankelly Lane,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
431098,Lankelly Lane,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.06
431098,Lankelly Lane,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
431098,Lankelly Lane,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
431098,Lankelly Lane,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
431098,Lankelly Lane,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,6.73
431098,Lankelly Lane,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,10.08
431098,Lankelly Lane,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,16.77
431098,Lankelly Lane,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,35.6
431098,Lankelly Lane,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,28.7
431098,Lankelly Lane,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,42.8
431098,Lankelly Lane,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,70.0
431098,Lankelly Lane,2023-08-08 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-08 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-08 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-08 08:30:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-08 08:30:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 08:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-08 08:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 08:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 08:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 08:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
431098,Lankelly Lane,2023-08-08 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
431098,Lankelly Lane,2023-08-08 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.96
431098,Lankelly Lane,2023-08-08 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.72
431098,Lankelly Lane,2023-08-08 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.07
431098,Lankelly Lane,2023-08-08 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.44
431098,Lankelly Lane,2023-08-08 08:30:00+00:00,feeder,10.0,N Current (RMS),A,31.5
431098,Lankelly Lane,2023-08-08 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,36.9
431098,Lankelly Lane,2023-08-08 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,50.0
431098,Lankelly Lane,2023-08-08 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,70.2
431098,Lankelly Lane,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,26.5
431098,Lankelly Lane,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
431098,Lankelly Lane,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.09
431098,Lankelly Lane,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
431098,Lankelly Lane,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
431098,Lankelly Lane,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
431098,Lankelly Lane,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.9
431098,Lankelly Lane,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
431098,Lankelly Lane,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
431098,Lankelly Lane,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
431098,Lankelly Lane,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,8.73
431098,Lankelly Lane,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,12.08
431098,Lankelly Lane,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,16.42
431098,Lankelly Lane,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,31.4
431098,Lankelly Lane,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,37.0
431098,Lankelly Lane,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,50.0
431098,Lankelly Lane,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,70.0
431098,Lankelly Lane,2023-08-08 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
