Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431098,Lankelly Lane,2023-08-08 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-08 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-08 08:20:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-08 08:20:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 08:20:00+00:00,feeder,,L1 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-08 08:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 08:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 08:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 08:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
431098,Lankelly Lane,2023-08-08 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
431098,Lankelly Lane,2023-08-08 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.18
431098,Lankelly Lane,2023-08-08 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.17
431098,Lankelly Lane,2023-08-08 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.77
431098,Lankelly Lane,2023-08-08 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.31
431098,Lankelly Lane,2023-08-08 08:20:00+00:00,feeder,10.0,N Current (RMS),A,34.1
431098,Lankelly Lane,2023-08-08 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,30.3
431098,Lankelly Lane,2023-08-08 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,61.7
431098,Lankelly Lane,2023-08-08 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,71.8
431098,Lankelly Lane,2023-08-08 08:20:00+00:00,transformer,,Temperature,C,26.5
431098,Lankelly Lane,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
431098,Lankelly Lane,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.99
431098,Lankelly Lane,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
431098,Lankelly Lane,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
431098,Lankelly Lane,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
431098,Lankelly Lane,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.82
431098,Lankelly Lane,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
431098,Lankelly Lane,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
431098,Lankelly Lane,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
431098,Lankelly Lane,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,7.2
431098,Lankelly Lane,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,14.78
431098,Lankelly Lane,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,17.28
431098,Lankelly Lane,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,34.0
431098,Lankelly Lane,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,30.4
431098,Lankelly Lane,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,61.7
431098,Lankelly Lane,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,71.7
431098,Lankelly Lane,2023-08-08 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-08 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-08 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-08 08:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-08 08:10:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-08 08:10:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 08:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 08:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 08:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 08:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
431098,Lankelly Lane,2023-08-08 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
431098,Lankelly Lane,2023-08-08 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.21
431098,Lankelly Lane,2023-08-08 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.04
431098,Lankelly Lane,2023-08-08 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.52
431098,Lankelly Lane,2023-08-08 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.77
431098,Lankelly Lane,2023-08-08 08:10:00+00:00,feeder,10.0,N Current (RMS),A,33.9
431098,Lankelly Lane,2023-08-08 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,54.8
431098,Lankelly Lane,2023-08-08 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,40.6
431098,Lankelly Lane,2023-08-08 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,54.6
431098,Lankelly Lane,2023-08-08 08:10:00+00:00,transformer,,Temperature,C,26.5
431098,Lankelly Lane,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
431098,Lankelly Lane,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.86
431098,Lankelly Lane,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
431098,Lankelly Lane,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.85
431098,Lankelly Lane,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
431098,Lankelly Lane,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.2
431098,Lankelly Lane,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
431098,Lankelly Lane,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
431098,Lankelly Lane,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
431098,Lankelly Lane,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,13.03
431098,Lankelly Lane,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,9.54
431098,Lankelly Lane,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,12.77
431098,Lankelly Lane,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,33.8
431098,Lankelly Lane,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,54.7
431098,Lankelly Lane,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,40.7
431098,Lankelly Lane,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,54.5
431098,Lankelly Lane,2023-08-08 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-08 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-08 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-08 08:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-08 08:00:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-08 08:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 08:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 08:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 08:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 08:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
431098,Lankelly Lane,2023-08-08 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-08 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.03
431098,Lankelly Lane,2023-08-08 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.51
431098,Lankelly Lane,2023-08-08 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.91
431098,Lankelly Lane,2023-08-08 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.63
431098,Lankelly Lane,2023-08-08 08:00:00+00:00,feeder,10.0,N Current (RMS),A,34.3
431098,Lankelly Lane,2023-08-08 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,53.2
431098,Lankelly Lane,2023-08-08 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,47.1
431098,Lankelly Lane,2023-08-08 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,59.0
431098,Lankelly Lane,2023-08-08 08:00:00+00:00,transformer,,Temperature,C,26.5
431098,Lankelly Lane,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
431098,Lankelly Lane,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.26
431098,Lankelly Lane,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
431098,Lankelly Lane,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
431098,Lankelly Lane,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
431098,Lankelly Lane,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.15
431098,Lankelly Lane,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
431098,Lankelly Lane,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
431098,Lankelly Lane,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,12.5
431098,Lankelly Lane,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,10.93
431098,Lankelly Lane,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,13.63
431098,Lankelly Lane,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,34.1
431098,Lankelly Lane,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,53.2
431098,Lankelly Lane,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,47.2
431098,Lankelly Lane,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,58.9
431098,Lankelly Lane,2023-08-08 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-08 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-08 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-08 07:50:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-08 07:50:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 07:50:00+00:00,feeder,,L1 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-08 07:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 07:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 07:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 07:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-08 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
431098,Lankelly Lane,2023-08-08 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
431098,Lankelly Lane,2023-08-08 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.68
431098,Lankelly Lane,2023-08-08 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.96
431098,Lankelly Lane,2023-08-08 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.89
431098,Lankelly Lane,2023-08-08 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,18.47
431098,Lankelly Lane,2023-08-08 07:50:00+00:00,feeder,10.0,N Current (RMS),A,39.1
431098,Lankelly Lane,2023-08-08 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,42.3
431098,Lankelly Lane,2023-08-08 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,59.3
431098,Lankelly Lane,2023-08-08 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,78.8
431098,Lankelly Lane,2023-08-08 07:50:00+00:00,transformer,,Temperature,C,26.5
431098,Lankelly Lane,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
431098,Lankelly Lane,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.38
431098,Lankelly Lane,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
431098,Lankelly Lane,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
431098,Lankelly Lane,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
431098,Lankelly Lane,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
431098,Lankelly Lane,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
431098,Lankelly Lane,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
431098,Lankelly Lane,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
431098,Lankelly Lane,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,9.98
431098,Lankelly Lane,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,13.9
431098,Lankelly Lane,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,18.44
431098,Lankelly Lane,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,38.9
431098,Lankelly Lane,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,42.4
431098,Lankelly Lane,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,59.3
431098,Lankelly Lane,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,78.7
431098,Lankelly Lane,2023-08-08 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-08 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-08 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-08 07:40:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-08 07:40:00+00:00,feeder,,L2 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-08 07:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 07:40:00+00:00,feeder,,N Current (RMS),A,0.7
431098,Lankelly Lane,2023-08-08 07:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 07:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 07:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
431098,Lankelly Lane,2023-08-08 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
431098,Lankelly Lane,2023-08-08 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.58
431098,Lankelly Lane,2023-08-08 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.22
431098,Lankelly Lane,2023-08-08 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,21.25
431098,Lankelly Lane,2023-08-08 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.13
431098,Lankelly Lane,2023-08-08 07:40:00+00:00,feeder,10.0,N Current (RMS),A,46.5
431098,Lankelly Lane,2023-08-08 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,43.8
431098,Lankelly Lane,2023-08-08 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,89.6
431098,Lankelly Lane,2023-08-08 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,43.5
431098,Lankelly Lane,2023-08-08 07:40:00+00:00,transformer,,Temperature,C,26.5
431098,Lankelly Lane,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
431098,Lankelly Lane,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.34
431098,Lankelly Lane,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
431098,Lankelly Lane,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
431098,Lankelly Lane,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
431098,Lankelly Lane,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.61
431098,Lankelly Lane,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
431098,Lankelly Lane,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
431098,Lankelly Lane,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
431098,Lankelly Lane,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,10.24
431098,Lankelly Lane,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,21.23
431098,Lankelly Lane,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,10.13
431098,Lankelly Lane,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,46.0
431098,Lankelly Lane,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,43.9
431098,Lankelly Lane,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,89.5
431098,Lankelly Lane,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,43.5
431098,Lankelly Lane,2023-08-08 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-08 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-08 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-08 07:30:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 07:30:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 07:30:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 07:30:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-08 07:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 07:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 07:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
431098,Lankelly Lane,2023-08-08 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
431098,Lankelly Lane,2023-08-08 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
431098,Lankelly Lane,2023-08-08 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.73
431098,Lankelly Lane,2023-08-08 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.0
431098,Lankelly Lane,2023-08-08 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.68
431098,Lankelly Lane,2023-08-08 07:30:00+00:00,feeder,10.0,N Current (RMS),A,29.0
431098,Lankelly Lane,2023-08-08 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,49.1
431098,Lankelly Lane,2023-08-08 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,63.9
431098,Lankelly Lane,2023-08-08 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,45.4
431098,Lankelly Lane,2023-08-08 07:30:00+00:00,transformer,,Temperature,C,26.5
431098,Lankelly Lane,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.39
431098,Lankelly Lane,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.9
431098,Lankelly Lane,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
431098,Lankelly Lane,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
431098,Lankelly Lane,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
431098,Lankelly Lane,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.97
431098,Lankelly Lane,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
431098,Lankelly Lane,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
431098,Lankelly Lane,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
431098,Lankelly Lane,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,11.74
431098,Lankelly Lane,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,15.0
431098,Lankelly Lane,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,10.69
431098,Lankelly Lane,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,28.8
431098,Lankelly Lane,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,49.1
431098,Lankelly Lane,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,63.8
431098,Lankelly Lane,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,45.4
431098,Lankelly Lane,2023-08-08 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-08 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-08 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-08 07:20:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 07:20:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 07:20:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 07:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 07:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 07:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 07:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
431098,Lankelly Lane,2023-08-08 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
431098,Lankelly Lane,2023-08-08 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.69
431098,Lankelly Lane,2023-08-08 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.36
431098,Lankelly Lane,2023-08-08 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.98
431098,Lankelly Lane,2023-08-08 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.49
431098,Lankelly Lane,2023-08-08 07:20:00+00:00,feeder,10.0,N Current (RMS),A,21.8
431098,Lankelly Lane,2023-08-08 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,43.4
431098,Lankelly Lane,2023-08-08 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,45.7
431098,Lankelly Lane,2023-08-08 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,48.7
431098,Lankelly Lane,2023-08-08 07:20:00+00:00,transformer,,Temperature,C,26.5
431098,Lankelly Lane,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
431098,Lankelly Lane,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.05
431098,Lankelly Lane,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
431098,Lankelly Lane,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.49
431098,Lankelly Lane,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
431098,Lankelly Lane,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.1
431098,Lankelly Lane,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
431098,Lankelly Lane,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
431098,Lankelly Lane,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
431098,Lankelly Lane,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,10.36
431098,Lankelly Lane,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,10.99
431098,Lankelly Lane,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,11.49
431098,Lankelly Lane,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,21.7
431098,Lankelly Lane,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,43.4
431098,Lankelly Lane,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,45.8
431098,Lankelly Lane,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,48.7
431098,Lankelly Lane,2023-08-08 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-08 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-08 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-08 07:10:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 07:10:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 07:10:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 07:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 07:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 07:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 07:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
431098,Lankelly Lane,2023-08-08 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
431098,Lankelly Lane,2023-08-08 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
431098,Lankelly Lane,2023-08-08 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,14.76
431098,Lankelly Lane,2023-08-08 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.93
431098,Lankelly Lane,2023-08-08 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.66
431098,Lankelly Lane,2023-08-08 07:10:00+00:00,feeder,10.0,N Current (RMS),A,32.2
431098,Lankelly Lane,2023-08-08 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,62.2
431098,Lankelly Lane,2023-08-08 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,62.6
431098,Lankelly Lane,2023-08-08 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,65.8
431098,Lankelly Lane,2023-08-08 07:10:00+00:00,transformer,,Temperature,C,26.5
431098,Lankelly Lane,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
431098,Lankelly Lane,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.99
431098,Lankelly Lane,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
431098,Lankelly Lane,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
431098,Lankelly Lane,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
431098,Lankelly Lane,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
431098,Lankelly Lane,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
431098,Lankelly Lane,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
431098,Lankelly Lane,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
431098,Lankelly Lane,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,14.76
431098,Lankelly Lane,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,14.94
431098,Lankelly Lane,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,15.65
431098,Lankelly Lane,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,32.1
431098,Lankelly Lane,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,62.2
431098,Lankelly Lane,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,62.7
431098,Lankelly Lane,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,65.8
431098,Lankelly Lane,2023-08-08 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-08 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-08 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
431098,Lankelly Lane,2023-08-08 07:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-08 07:00:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-08 07:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 07:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 07:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 07:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 07:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-08 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
431098,Lankelly Lane,2023-08-08 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
431098,Lankelly Lane,2023-08-08 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
431098,Lankelly Lane,2023-08-08 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,19.34
431098,Lankelly Lane,2023-08-08 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.57
431098,Lankelly Lane,2023-08-08 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,16.43
431098,Lankelly Lane,2023-08-08 07:00:00+00:00,feeder,10.0,N Current (RMS),A,37.3
431098,Lankelly Lane,2023-08-08 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,81.2
431098,Lankelly Lane,2023-08-08 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,60.4
431098,Lankelly Lane,2023-08-08 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,70.4
431098,Lankelly Lane,2023-08-08 07:00:00+00:00,transformer,,Temperature,C,26.6
431098,Lankelly Lane,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
431098,Lankelly Lane,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
431098,Lankelly Lane,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
431098,Lankelly Lane,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
431098,Lankelly Lane,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
431098,Lankelly Lane,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.21
431098,Lankelly Lane,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
431098,Lankelly Lane,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
431098,Lankelly Lane,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
431098,Lankelly Lane,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,19.32
431098,Lankelly Lane,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,14.59
431098,Lankelly Lane,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,16.43
431098,Lankelly Lane,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,37.1
431098,Lankelly Lane,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,81.1
431098,Lankelly Lane,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,60.4
431098,Lankelly Lane,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,70.4
431098,Lankelly Lane,2023-08-08 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-08 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-08 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-08 06:50:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 06:50:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 06:50:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 06:50:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-08 06:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 06:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 06:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
431098,Lankelly Lane,2023-08-08 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
431098,Lankelly Lane,2023-08-08 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
431098,Lankelly Lane,2023-08-08 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.05
431098,Lankelly Lane,2023-08-08 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,15.91
431098,Lankelly Lane,2023-08-08 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.76
431098,Lankelly Lane,2023-08-08 06:50:00+00:00,feeder,10.0,N Current (RMS),A,32.8
431098,Lankelly Lane,2023-08-08 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,50.8
431098,Lankelly Lane,2023-08-08 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,67.1
431098,Lankelly Lane,2023-08-08 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,42.5
431098,Lankelly Lane,2023-08-08 06:50:00+00:00,transformer,,Temperature,C,26.6
431098,Lankelly Lane,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
431098,Lankelly Lane,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
431098,Lankelly Lane,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
431098,Lankelly Lane,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
431098,Lankelly Lane,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
431098,Lankelly Lane,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
431098,Lankelly Lane,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
431098,Lankelly Lane,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
431098,Lankelly Lane,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
431098,Lankelly Lane,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,12.06
431098,Lankelly Lane,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,15.91
431098,Lankelly Lane,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,9.76
431098,Lankelly Lane,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,32.5
431098,Lankelly Lane,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,50.8
431098,Lankelly Lane,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,67.1
431098,Lankelly Lane,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,42.5
431098,Lankelly Lane,2023-08-08 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-08 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-08 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-08 06:40:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 06:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-08 06:40:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 06:40:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-08 06:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 06:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 06:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
431098,Lankelly Lane,2023-08-08 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
431098,Lankelly Lane,2023-08-08 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
431098,Lankelly Lane,2023-08-08 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.84
431098,Lankelly Lane,2023-08-08 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,19.42
431098,Lankelly Lane,2023-08-08 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.89
431098,Lankelly Lane,2023-08-08 06:40:00+00:00,feeder,10.0,N Current (RMS),A,45.1
431098,Lankelly Lane,2023-08-08 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,59.8
431098,Lankelly Lane,2023-08-08 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,81.1
431098,Lankelly Lane,2023-08-08 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,39.3
431098,Lankelly Lane,2023-08-08 06:40:00+00:00,transformer,,Temperature,C,26.6
431098,Lankelly Lane,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
431098,Lankelly Lane,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
431098,Lankelly Lane,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
431098,Lankelly Lane,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
431098,Lankelly Lane,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
431098,Lankelly Lane,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
431098,Lankelly Lane,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
431098,Lankelly Lane,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
431098,Lankelly Lane,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
431098,Lankelly Lane,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,13.84
431098,Lankelly Lane,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,19.4
431098,Lankelly Lane,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,8.9
431098,Lankelly Lane,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,44.7
431098,Lankelly Lane,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,59.7
431098,Lankelly Lane,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,81.1
431098,Lankelly Lane,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,39.3
431098,Lankelly Lane,2023-08-08 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-08 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-08 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-08 06:30:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 06:30:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 06:30:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 06:30:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-08 06:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 06:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 06:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
431098,Lankelly Lane,2023-08-08 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
431098,Lankelly Lane,2023-08-08 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
431098,Lankelly Lane,2023-08-08 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.59
431098,Lankelly Lane,2023-08-08 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.21
431098,Lankelly Lane,2023-08-08 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.38
431098,Lankelly Lane,2023-08-08 06:30:00+00:00,feeder,10.0,N Current (RMS),A,30.4
431098,Lankelly Lane,2023-08-08 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,48.2
431098,Lankelly Lane,2023-08-08 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,64.0
431098,Lankelly Lane,2023-08-08 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,37.0
431098,Lankelly Lane,2023-08-08 06:30:00+00:00,transformer,,Temperature,C,26.6
431098,Lankelly Lane,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
431098,Lankelly Lane,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.21
431098,Lankelly Lane,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
431098,Lankelly Lane,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
431098,Lankelly Lane,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
431098,Lankelly Lane,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.49
431098,Lankelly Lane,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
431098,Lankelly Lane,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
431098,Lankelly Lane,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
431098,Lankelly Lane,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,11.59
431098,Lankelly Lane,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,15.2
431098,Lankelly Lane,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,8.39
431098,Lankelly Lane,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,30.1
431098,Lankelly Lane,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,48.2
431098,Lankelly Lane,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,63.9
431098,Lankelly Lane,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,37.0
431098,Lankelly Lane,2023-08-08 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-08 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-08 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-08 06:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-08 06:20:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-08 06:20:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 06:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 06:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 06:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 06:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
431098,Lankelly Lane,2023-08-08 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
431098,Lankelly Lane,2023-08-08 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
431098,Lankelly Lane,2023-08-08 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.45
431098,Lankelly Lane,2023-08-08 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.92
431098,Lankelly Lane,2023-08-08 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.8
431098,Lankelly Lane,2023-08-08 06:20:00+00:00,feeder,10.0,N Current (RMS),A,30.8
431098,Lankelly Lane,2023-08-08 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,52.2
431098,Lankelly Lane,2023-08-08 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,34.5
431098,Lankelly Lane,2023-08-08 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,47.7
431098,Lankelly Lane,2023-08-08 06:20:00+00:00,transformer,,Temperature,C,26.6
431098,Lankelly Lane,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
431098,Lankelly Lane,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.78
431098,Lankelly Lane,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
431098,Lankelly Lane,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
431098,Lankelly Lane,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
431098,Lankelly Lane,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
431098,Lankelly Lane,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
431098,Lankelly Lane,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
431098,Lankelly Lane,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
431098,Lankelly Lane,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,12.44
431098,Lankelly Lane,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,7.95
431098,Lankelly Lane,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,10.8
431098,Lankelly Lane,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,30.7
431098,Lankelly Lane,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,52.2
431098,Lankelly Lane,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,34.6
431098,Lankelly Lane,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,47.6
431098,Lankelly Lane,2023-08-08 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-08 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-08 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-08 06:10:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 06:10:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-08 06:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-08 06:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 06:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 06:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 06:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
431098,Lankelly Lane,2023-08-08 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.78
431098,Lankelly Lane,2023-08-08 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.58
431098,Lankelly Lane,2023-08-08 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.43
431098,Lankelly Lane,2023-08-08 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.77
431098,Lankelly Lane,2023-08-08 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.94
431098,Lankelly Lane,2023-08-08 06:10:00+00:00,feeder,10.0,N Current (RMS),A,37.7
431098,Lankelly Lane,2023-08-08 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,49.8
431098,Lankelly Lane,2023-08-08 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.4
431098,Lankelly Lane,2023-08-08 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,59.9
431098,Lankelly Lane,2023-08-08 06:10:00+00:00,transformer,,Temperature,C,26.7
431098,Lankelly Lane,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
431098,Lankelly Lane,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.11
431098,Lankelly Lane,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
431098,Lankelly Lane,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
431098,Lankelly Lane,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
431098,Lankelly Lane,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
431098,Lankelly Lane,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
431098,Lankelly Lane,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
431098,Lankelly Lane,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
431098,Lankelly Lane,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,11.42
431098,Lankelly Lane,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,6.79
431098,Lankelly Lane,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,13.93
431098,Lankelly Lane,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,37.6
431098,Lankelly Lane,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,49.8
431098,Lankelly Lane,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,31.5
431098,Lankelly Lane,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,59.8
431098,Lankelly Lane,2023-08-08 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-08 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-08 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-08 06:00:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 06:00:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-08 06:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-08 06:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 06:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 06:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 06:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
431098,Lankelly Lane,2023-08-08 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
431098,Lankelly Lane,2023-08-08 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.52
431098,Lankelly Lane,2023-08-08 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.01
431098,Lankelly Lane,2023-08-08 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.33
431098,Lankelly Lane,2023-08-08 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.82
431098,Lankelly Lane,2023-08-08 06:00:00+00:00,feeder,10.0,N Current (RMS),A,32.8
431098,Lankelly Lane,2023-08-08 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,41.9
431098,Lankelly Lane,2023-08-08 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,44.1
431098,Lankelly Lane,2023-08-08 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,58.5
431098,Lankelly Lane,2023-08-08 06:00:00+00:00,transformer,,Temperature,C,26.8
431098,Lankelly Lane,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
431098,Lankelly Lane,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.63
431098,Lankelly Lane,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
431098,Lankelly Lane,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
431098,Lankelly Lane,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
431098,Lankelly Lane,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.74
431098,Lankelly Lane,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
431098,Lankelly Lane,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
431098,Lankelly Lane,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
431098,Lankelly Lane,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,10.02
431098,Lankelly Lane,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,9.35
431098,Lankelly Lane,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,13.81
431098,Lankelly Lane,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,32.6
431098,Lankelly Lane,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,41.9
431098,Lankelly Lane,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,44.1
431098,Lankelly Lane,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,58.4
431098,Lankelly Lane,2023-08-08 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-08 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-08 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-08 05:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-08 05:50:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-08 05:50:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 05:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 05:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 05:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 05:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
431098,Lankelly Lane,2023-08-08 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.47
431098,Lankelly Lane,2023-08-08 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
431098,Lankelly Lane,2023-08-08 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.27
431098,Lankelly Lane,2023-08-08 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.91
431098,Lankelly Lane,2023-08-08 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.68
431098,Lankelly Lane,2023-08-08 05:50:00+00:00,feeder,10.0,N Current (RMS),A,28.9
431098,Lankelly Lane,2023-08-08 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,47.4
431098,Lankelly Lane,2023-08-08 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.4
431098,Lankelly Lane,2023-08-08 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,37.3
431098,Lankelly Lane,2023-08-08 05:50:00+00:00,transformer,,Temperature,C,26.8
431098,Lankelly Lane,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
431098,Lankelly Lane,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.35
431098,Lankelly Lane,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
431098,Lankelly Lane,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
431098,Lankelly Lane,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
431098,Lankelly Lane,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.46
431098,Lankelly Lane,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
431098,Lankelly Lane,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
431098,Lankelly Lane,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
