Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431098,Lankelly Lane,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,10.26
431098,Lankelly Lane,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,6.92
431098,Lankelly Lane,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,8.69
431098,Lankelly Lane,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,28.8
431098,Lankelly Lane,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,47.3
431098,Lankelly Lane,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,31.5
431098,Lankelly Lane,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,37.3
431098,Lankelly Lane,2023-08-08 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-08 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-08 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-08 05:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-08 05:40:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-08 05:40:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 05:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 05:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 05:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 05:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
431098,Lankelly Lane,2023-08-08 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.64
431098,Lankelly Lane,2023-08-08 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
431098,Lankelly Lane,2023-08-08 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.97
431098,Lankelly Lane,2023-08-08 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.47
431098,Lankelly Lane,2023-08-08 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.85
431098,Lankelly Lane,2023-08-08 05:40:00+00:00,feeder,10.0,N Current (RMS),A,32.2
431098,Lankelly Lane,2023-08-08 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,55.8
431098,Lankelly Lane,2023-08-08 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,30.0
431098,Lankelly Lane,2023-08-08 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,35.1
431098,Lankelly Lane,2023-08-08 05:40:00+00:00,transformer,,Temperature,C,26.8
431098,Lankelly Lane,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
431098,Lankelly Lane,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.82
431098,Lankelly Lane,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.97
431098,Lankelly Lane,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
431098,Lankelly Lane,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
431098,Lankelly Lane,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.1
431098,Lankelly Lane,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
431098,Lankelly Lane,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
431098,Lankelly Lane,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431098,Lankelly Lane,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,12.95
431098,Lankelly Lane,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,6.49
431098,Lankelly Lane,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,7.86
431098,Lankelly Lane,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,32.0
431098,Lankelly Lane,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,55.7
431098,Lankelly Lane,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,30.0
431098,Lankelly Lane,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,35.1
431098,Lankelly Lane,2023-08-08 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-08 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-08 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-08 05:30:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 05:30:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-08 05:30:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 05:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 05:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 05:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 05:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
431098,Lankelly Lane,2023-08-08 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.89
431098,Lankelly Lane,2023-08-08 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
431098,Lankelly Lane,2023-08-08 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.06
431098,Lankelly Lane,2023-08-08 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.2
431098,Lankelly Lane,2023-08-08 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.48
431098,Lankelly Lane,2023-08-08 05:30:00+00:00,feeder,10.0,N Current (RMS),A,28.9
431098,Lankelly Lane,2023-08-08 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,41.2
431098,Lankelly Lane,2023-08-08 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,29.6
431098,Lankelly Lane,2023-08-08 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,48.2
431098,Lankelly Lane,2023-08-08 05:30:00+00:00,transformer,,Temperature,C,26.9
431098,Lankelly Lane,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
431098,Lankelly Lane,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.74
431098,Lankelly Lane,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.99
431098,Lankelly Lane,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.76
431098,Lankelly Lane,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
431098,Lankelly Lane,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.8
431098,Lankelly Lane,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
431098,Lankelly Lane,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
431098,Lankelly Lane,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
431098,Lankelly Lane,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,10.06
431098,Lankelly Lane,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,6.23
431098,Lankelly Lane,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,11.47
431098,Lankelly Lane,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,28.8
431098,Lankelly Lane,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,41.2
431098,Lankelly Lane,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,29.6
431098,Lankelly Lane,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,48.1
431098,Lankelly Lane,2023-08-08 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-08 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-08 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-08 05:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-08 05:20:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-08 05:20:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 05:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 05:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 05:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 05:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
431098,Lankelly Lane,2023-08-08 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.08
431098,Lankelly Lane,2023-08-08 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
431098,Lankelly Lane,2023-08-08 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.59
431098,Lankelly Lane,2023-08-08 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.67
431098,Lankelly Lane,2023-08-08 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.56
431098,Lankelly Lane,2023-08-08 05:20:00+00:00,feeder,10.0,N Current (RMS),A,29.8
431098,Lankelly Lane,2023-08-08 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,47.3
431098,Lankelly Lane,2023-08-08 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,28.0
431098,Lankelly Lane,2023-08-08 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,44.6
431098,Lankelly Lane,2023-08-08 05:20:00+00:00,transformer,,Temperature,C,26.9
431098,Lankelly Lane,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
431098,Lankelly Lane,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.26
431098,Lankelly Lane,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
431098,Lankelly Lane,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
431098,Lankelly Lane,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
431098,Lankelly Lane,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.53
431098,Lankelly Lane,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
431098,Lankelly Lane,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
431098,Lankelly Lane,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
431098,Lankelly Lane,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,11.58
431098,Lankelly Lane,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,5.7
431098,Lankelly Lane,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,10.56
431098,Lankelly Lane,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,29.7
431098,Lankelly Lane,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,47.3
431098,Lankelly Lane,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,28.1
431098,Lankelly Lane,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,44.6
431098,Lankelly Lane,2023-08-08 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-08 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-08 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-08 05:10:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-08 05:10:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-08 05:10:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-08 05:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 05:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 05:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 05:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
431098,Lankelly Lane,2023-08-08 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
431098,Lankelly Lane,2023-08-08 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
431098,Lankelly Lane,2023-08-08 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.92
431098,Lankelly Lane,2023-08-08 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.1
431098,Lankelly Lane,2023-08-08 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.65
431098,Lankelly Lane,2023-08-08 05:10:00+00:00,feeder,10.0,N Current (RMS),A,33.2
431098,Lankelly Lane,2023-08-08 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,36.9
431098,Lankelly Lane,2023-08-08 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,44.3
431098,Lankelly Lane,2023-08-08 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,64.6
431098,Lankelly Lane,2023-08-08 05:10:00+00:00,transformer,,Temperature,C,26.9
431098,Lankelly Lane,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
431098,Lankelly Lane,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.73
431098,Lankelly Lane,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
431098,Lankelly Lane,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
431098,Lankelly Lane,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
431098,Lankelly Lane,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.66
431098,Lankelly Lane,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
431098,Lankelly Lane,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
431098,Lankelly Lane,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
431098,Lankelly Lane,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,8.94
431098,Lankelly Lane,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,10.12
431098,Lankelly Lane,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,15.63
431098,Lankelly Lane,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,33.1
431098,Lankelly Lane,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,37.0
431098,Lankelly Lane,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,44.3
431098,Lankelly Lane,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,64.4
431098,Lankelly Lane,2023-08-08 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-08 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-08 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-08 05:00:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 05:00:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 05:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 05:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 05:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 05:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 05:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
431098,Lankelly Lane,2023-08-08 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
431098,Lankelly Lane,2023-08-08 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
431098,Lankelly Lane,2023-08-08 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.68
431098,Lankelly Lane,2023-08-08 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.44
431098,Lankelly Lane,2023-08-08 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.43
431098,Lankelly Lane,2023-08-08 05:00:00+00:00,feeder,10.0,N Current (RMS),A,18.8
431098,Lankelly Lane,2023-08-08 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,44.1
431098,Lankelly Lane,2023-08-08 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,51.6
431098,Lankelly Lane,2023-08-08 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,43.6
431098,Lankelly Lane,2023-08-08 05:00:00+00:00,transformer,,Temperature,C,26.9
431098,Lankelly Lane,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
431098,Lankelly Lane,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.2
431098,Lankelly Lane,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
431098,Lankelly Lane,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
431098,Lankelly Lane,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
431098,Lankelly Lane,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.57
431098,Lankelly Lane,2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
431098,Lankelly Lane,2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
431098,Lankelly Lane,2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
431098,Lankelly Lane,2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,10.68
431098,Lankelly Lane,2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,12.45
431098,Lankelly Lane,2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,10.43
431098,Lankelly Lane,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,18.6
431098,Lankelly Lane,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,44.1
431098,Lankelly Lane,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,51.6
431098,Lankelly Lane,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,43.6
431098,Lankelly Lane,2023-08-08 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-08 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-08 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-08 04:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-08 04:50:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 04:50:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 04:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 04:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 04:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 04:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
431098,Lankelly Lane,2023-08-08 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
431098,Lankelly Lane,2023-08-08 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
431098,Lankelly Lane,2023-08-08 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.48
431098,Lankelly Lane,2023-08-08 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.25
431098,Lankelly Lane,2023-08-08 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.65
431098,Lankelly Lane,2023-08-08 04:50:00+00:00,feeder,10.0,N Current (RMS),A,19.3
431098,Lankelly Lane,2023-08-08 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,47.1
431098,Lankelly Lane,2023-08-08 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,42.8
431098,Lankelly Lane,2023-08-08 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,32.1
431098,Lankelly Lane,2023-08-08 04:50:00+00:00,transformer,,Temperature,C,27.0
431098,Lankelly Lane,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
431098,Lankelly Lane,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.24
431098,Lankelly Lane,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
431098,Lankelly Lane,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
431098,Lankelly Lane,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
431098,Lankelly Lane,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.48
431098,Lankelly Lane,2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.08
431098,Lankelly Lane,2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431098,Lankelly Lane,2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
431098,Lankelly Lane,2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,11.47
431098,Lankelly Lane,2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,10.26
431098,Lankelly Lane,2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,7.66
431098,Lankelly Lane,2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,19.2
431098,Lankelly Lane,2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,47.0
431098,Lankelly Lane,2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,42.8
431098,Lankelly Lane,2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,32.2
431098,Lankelly Lane,2023-08-08 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-08 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-08 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-08 04:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-08 04:40:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 04:40:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 04:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 04:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 04:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 04:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
431098,Lankelly Lane,2023-08-08 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
431098,Lankelly Lane,2023-08-08 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
431098,Lankelly Lane,2023-08-08 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.64
431098,Lankelly Lane,2023-08-08 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.74
431098,Lankelly Lane,2023-08-08 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.0
431098,Lankelly Lane,2023-08-08 04:40:00+00:00,feeder,10.0,N Current (RMS),A,19.5
431098,Lankelly Lane,2023-08-08 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,43.5
431098,Lankelly Lane,2023-08-08 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,37.1
431098,Lankelly Lane,2023-08-08 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.8
431098,Lankelly Lane,2023-08-08 04:40:00+00:00,transformer,,Temperature,C,27.0
431098,Lankelly Lane,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
431098,Lankelly Lane,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.18
431098,Lankelly Lane,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.21
431098,Lankelly Lane,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
431098,Lankelly Lane,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
431098,Lankelly Lane,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.46
431098,Lankelly Lane,2023-08-08 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.91
431098,Lankelly Lane,2023-08-08 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
431098,Lankelly Lane,2023-08-08 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
431098,Lankelly Lane,2023-08-08 04:40:00+00:00,busbar,,L3 Active Power,kW,10.63
431098,Lankelly Lane,2023-08-08 04:40:00+00:00,busbar,,L2 Active Power,kW,8.76
431098,Lankelly Lane,2023-08-08 04:40:00+00:00,busbar,,L1 Active Power,kW,7.01
431098,Lankelly Lane,2023-08-08 04:40:00+00:00,busbar,,N Current (RMS),A,19.4
431098,Lankelly Lane,2023-08-08 04:40:00+00:00,busbar,,L3 Current (RMS),A,43.5
431098,Lankelly Lane,2023-08-08 04:40:00+00:00,busbar,,L2 Current (RMS),A,37.2
431098,Lankelly Lane,2023-08-08 04:40:00+00:00,busbar,,L1 Current (RMS),A,29.8
431098,Lankelly Lane,2023-08-08 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-08 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-08 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-08 04:30:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 04:30:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 04:30:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 04:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 04:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 04:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 04:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
431098,Lankelly Lane,2023-08-08 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
431098,Lankelly Lane,2023-08-08 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
431098,Lankelly Lane,2023-08-08 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.35
431098,Lankelly Lane,2023-08-08 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.85
431098,Lankelly Lane,2023-08-08 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.86
431098,Lankelly Lane,2023-08-08 04:30:00+00:00,feeder,10.0,N Current (RMS),A,17.4
431098,Lankelly Lane,2023-08-08 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,42.2
431098,Lankelly Lane,2023-08-08 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,41.4
431098,Lankelly Lane,2023-08-08 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,33.2
431098,Lankelly Lane,2023-08-08 04:30:00+00:00,transformer,,Temperature,C,27.0
431098,Lankelly Lane,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
431098,Lankelly Lane,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.6
431098,Lankelly Lane,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
431098,Lankelly Lane,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
431098,Lankelly Lane,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
431098,Lankelly Lane,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.85
431098,Lankelly Lane,2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.85
431098,Lankelly Lane,2023-08-08 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
431098,Lankelly Lane,2023-08-08 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
431098,Lankelly Lane,2023-08-08 04:30:00+00:00,busbar,,L3 Active Power,kW,10.35
431098,Lankelly Lane,2023-08-08 04:30:00+00:00,busbar,,L2 Active Power,kW,9.87
431098,Lankelly Lane,2023-08-08 04:30:00+00:00,busbar,,L1 Active Power,kW,7.87
431098,Lankelly Lane,2023-08-08 04:30:00+00:00,busbar,,N Current (RMS),A,17.3
431098,Lankelly Lane,2023-08-08 04:30:00+00:00,busbar,,L3 Current (RMS),A,42.2
431098,Lankelly Lane,2023-08-08 04:30:00+00:00,busbar,,L2 Current (RMS),A,41.5
431098,Lankelly Lane,2023-08-08 04:30:00+00:00,busbar,,L1 Current (RMS),A,33.2
431098,Lankelly Lane,2023-08-08 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-08 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-08 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-08 04:20:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 04:20:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 04:20:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 04:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 04:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 04:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 04:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
431098,Lankelly Lane,2023-08-08 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
431098,Lankelly Lane,2023-08-08 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
431098,Lankelly Lane,2023-08-08 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.35
431098,Lankelly Lane,2023-08-08 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.19
431098,Lankelly Lane,2023-08-08 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.32
431098,Lankelly Lane,2023-08-08 04:20:00+00:00,feeder,10.0,N Current (RMS),A,17.6
431098,Lankelly Lane,2023-08-08 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,42.2
431098,Lankelly Lane,2023-08-08 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,43.1
431098,Lankelly Lane,2023-08-08 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,30.6
431098,Lankelly Lane,2023-08-08 04:20:00+00:00,transformer,,Temperature,C,27.0
431098,Lankelly Lane,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
431098,Lankelly Lane,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.9
431098,Lankelly Lane,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.25
431098,Lankelly Lane,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.9
431098,Lankelly Lane,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
431098,Lankelly Lane,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.19
431098,Lankelly Lane,2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.76
431098,Lankelly Lane,2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
431098,Lankelly Lane,2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
431098,Lankelly Lane,2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,10.34
431098,Lankelly Lane,2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,10.2
431098,Lankelly Lane,2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,7.33
431098,Lankelly Lane,2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,17.5
431098,Lankelly Lane,2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,42.1
431098,Lankelly Lane,2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,43.1
431098,Lankelly Lane,2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,30.6
431098,Lankelly Lane,2023-08-08 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-08 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-08 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-08 04:10:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 04:10:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 04:10:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 04:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 04:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 04:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 04:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.22
431098,Lankelly Lane,2023-08-08 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
431098,Lankelly Lane,2023-08-08 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
431098,Lankelly Lane,2023-08-08 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.01
431098,Lankelly Lane,2023-08-08 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.33
431098,Lankelly Lane,2023-08-08 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.31
431098,Lankelly Lane,2023-08-08 04:10:00+00:00,feeder,10.0,N Current (RMS),A,17.7
431098,Lankelly Lane,2023-08-08 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,49.3
431098,Lankelly Lane,2023-08-08 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,42.7
431098,Lankelly Lane,2023-08-08 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,34.0
431098,Lankelly Lane,2023-08-08 04:10:00+00:00,transformer,,Temperature,C,27.1
431098,Lankelly Lane,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
431098,Lankelly Lane,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.66
431098,Lankelly Lane,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.31
431098,Lankelly Lane,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.71
431098,Lankelly Lane,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
431098,Lankelly Lane,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.02
431098,Lankelly Lane,2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.21
431098,Lankelly Lane,2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
431098,Lankelly Lane,2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.27
431098,Lankelly Lane,2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,12.01
431098,Lankelly Lane,2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,10.34
431098,Lankelly Lane,2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,8.31
431098,Lankelly Lane,2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,17.6
431098,Lankelly Lane,2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,49.3
431098,Lankelly Lane,2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,42.7
431098,Lankelly Lane,2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,34.1
431098,Lankelly Lane,2023-08-08 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-08 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-08 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-08 04:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-08 04:00:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 04:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 04:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 04:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 04:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 04:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.65
431098,Lankelly Lane,2023-08-08 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
431098,Lankelly Lane,2023-08-08 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
431098,Lankelly Lane,2023-08-08 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.89
431098,Lankelly Lane,2023-08-08 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.82
431098,Lankelly Lane,2023-08-08 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.87
431098,Lankelly Lane,2023-08-08 04:00:00+00:00,feeder,10.0,N Current (RMS),A,18.6
431098,Lankelly Lane,2023-08-08 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,48.5
431098,Lankelly Lane,2023-08-08 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,40.7
431098,Lankelly Lane,2023-08-08 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,32.4
431098,Lankelly Lane,2023-08-08 04:00:00+00:00,transformer,,Temperature,C,27.1
431098,Lankelly Lane,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.91
431098,Lankelly Lane,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.48
431098,Lankelly Lane,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
431098,Lankelly Lane,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
431098,Lankelly Lane,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
431098,Lankelly Lane,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.74
431098,Lankelly Lane,2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.64
431098,Lankelly Lane,2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
431098,Lankelly Lane,2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
431098,Lankelly Lane,2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,11.88
431098,Lankelly Lane,2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,9.83
431098,Lankelly Lane,2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,7.87
431098,Lankelly Lane,2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,18.5
431098,Lankelly Lane,2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,48.5
431098,Lankelly Lane,2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,40.8
431098,Lankelly Lane,2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,32.4
431098,Lankelly Lane,2023-08-08 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-08 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-08 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-08 03:50:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 03:50:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 03:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 03:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 03:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 03:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 03:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
431098,Lankelly Lane,2023-08-08 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
431098,Lankelly Lane,2023-08-08 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
431098,Lankelly Lane,2023-08-08 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.7
431098,Lankelly Lane,2023-08-08 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.7
431098,Lankelly Lane,2023-08-08 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.58
431098,Lankelly Lane,2023-08-08 03:50:00+00:00,feeder,10.0,N Current (RMS),A,14.4
431098,Lankelly Lane,2023-08-08 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,43.6
431098,Lankelly Lane,2023-08-08 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,48.3
431098,Lankelly Lane,2023-08-08 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,39.2
431098,Lankelly Lane,2023-08-08 03:50:00+00:00,transformer,,Temperature,C,27.1
431098,Lankelly Lane,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.95
431098,Lankelly Lane,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.29
431098,Lankelly Lane,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.39
431098,Lankelly Lane,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.14
431098,Lankelly Lane,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
431098,Lankelly Lane,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.49
431098,Lankelly Lane,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.01
431098,Lankelly Lane,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
431098,Lankelly Lane,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
431098,Lankelly Lane,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,10.7
431098,Lankelly Lane,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,11.71
431098,Lankelly Lane,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,9.58
431098,Lankelly Lane,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,14.4
431098,Lankelly Lane,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,43.6
431098,Lankelly Lane,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,48.4
431098,Lankelly Lane,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,39.2
431098,Lankelly Lane,2023-08-08 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-08 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-08 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-08 03:40:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 03:40:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 03:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 03:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 03:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 03:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 03:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
431098,Lankelly Lane,2023-08-08 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
431098,Lankelly Lane,2023-08-08 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
431098,Lankelly Lane,2023-08-08 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.14
431098,Lankelly Lane,2023-08-08 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.45
431098,Lankelly Lane,2023-08-08 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.02
431098,Lankelly Lane,2023-08-08 03:40:00+00:00,feeder,10.0,N Current (RMS),A,17.7
431098,Lankelly Lane,2023-08-08 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,41.4
431098,Lankelly Lane,2023-08-08 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,39.7
431098,Lankelly Lane,2023-08-08 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,44.8
431098,Lankelly Lane,2023-08-08 03:40:00+00:00,transformer,,Temperature,C,27.1
431098,Lankelly Lane,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
431098,Lankelly Lane,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.47
431098,Lankelly Lane,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
431098,Lankelly Lane,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.33
431098,Lankelly Lane,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
431098,Lankelly Lane,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.58
431098,Lankelly Lane,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.57
431098,Lankelly Lane,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
431098,Lankelly Lane,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
431098,Lankelly Lane,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,10.14
431098,Lankelly Lane,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,9.46
431098,Lankelly Lane,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,11.01
431098,Lankelly Lane,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,17.6
431098,Lankelly Lane,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,41.4
431098,Lankelly Lane,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,39.8
431098,Lankelly Lane,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,44.8
431098,Lankelly Lane,2023-08-08 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-08 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-08 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-08 03:30:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 03:30:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 03:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-08 03:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 03:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 03:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 03:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.59
431098,Lankelly Lane,2023-08-08 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
431098,Lankelly Lane,2023-08-08 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
431098,Lankelly Lane,2023-08-08 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.61
431098,Lankelly Lane,2023-08-08 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.16
431098,Lankelly Lane,2023-08-08 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.18
431098,Lankelly Lane,2023-08-08 03:30:00+00:00,feeder,10.0,N Current (RMS),A,21.8
431098,Lankelly Lane,2023-08-08 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,55.6
431098,Lankelly Lane,2023-08-08 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,54.6
431098,Lankelly Lane,2023-08-08 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,53.8
431098,Lankelly Lane,2023-08-08 03:30:00+00:00,transformer,,Temperature,C,27.2
431098,Lankelly Lane,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
431098,Lankelly Lane,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.12
431098,Lankelly Lane,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
431098,Lankelly Lane,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.2
431098,Lankelly Lane,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
431098,Lankelly Lane,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.47
431098,Lankelly Lane,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.57
431098,Lankelly Lane,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
431098,Lankelly Lane,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
431098,Lankelly Lane,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,13.61
431098,Lankelly Lane,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,13.18
431098,Lankelly Lane,2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,13.17
431098,Lankelly Lane,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,21.7
431098,Lankelly Lane,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,55.6
431098,Lankelly Lane,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,54.6
431098,Lankelly Lane,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,53.8
431098,Lankelly Lane,2023-08-08 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-08 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-08 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-08 03:20:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 03:20:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 03:20:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 03:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 03:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 03:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 03:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
431098,Lankelly Lane,2023-08-08 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
431098,Lankelly Lane,2023-08-08 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
431098,Lankelly Lane,2023-08-08 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.45
431098,Lankelly Lane,2023-08-08 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.79
431098,Lankelly Lane,2023-08-08 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.77
431098,Lankelly Lane,2023-08-08 03:20:00+00:00,feeder,10.0,N Current (RMS),A,17.1
431098,Lankelly Lane,2023-08-08 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,50.5
431098,Lankelly Lane,2023-08-08 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,52.9
431098,Lankelly Lane,2023-08-08 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,44.0
431098,Lankelly Lane,2023-08-08 03:20:00+00:00,transformer,,Temperature,C,27.2
431098,Lankelly Lane,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
431098,Lankelly Lane,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.12
431098,Lankelly Lane,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
431098,Lankelly Lane,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.2
431098,Lankelly Lane,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
431098,Lankelly Lane,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.43
431098,Lankelly Lane,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.12
431098,Lankelly Lane,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
431098,Lankelly Lane,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
431098,Lankelly Lane,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,12.46
431098,Lankelly Lane,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,12.8
431098,Lankelly Lane,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,10.77
431098,Lankelly Lane,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,17.0
431098,Lankelly Lane,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,50.5
431098,Lankelly Lane,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,53.0
431098,Lankelly Lane,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,44.0
431098,Lankelly Lane,2023-08-08 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-08 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-08 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-08 03:10:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 03:10:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-08 03:10:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 03:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 03:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 03:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 03:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
431098,Lankelly Lane,2023-08-08 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
431098,Lankelly Lane,2023-08-08 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
431098,Lankelly Lane,2023-08-08 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.03
431098,Lankelly Lane,2023-08-08 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.12
431098,Lankelly Lane,2023-08-08 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.81
431098,Lankelly Lane,2023-08-08 03:10:00+00:00,feeder,10.0,N Current (RMS),A,20.0
431098,Lankelly Lane,2023-08-08 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,48.7
431098,Lankelly Lane,2023-08-08 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,42.9
431098,Lankelly Lane,2023-08-08 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,48.1
431098,Lankelly Lane,2023-08-08 03:10:00+00:00,transformer,,Temperature,C,27.3
431098,Lankelly Lane,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
431098,Lankelly Lane,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.26
