Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431098,Lankelly Lane,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.35
431098,Lankelly Lane,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.3
431098,Lankelly Lane,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
431098,Lankelly Lane,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.42
431098,Lankelly Lane,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.87
431098,Lankelly Lane,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
431098,Lankelly Lane,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
431098,Lankelly Lane,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,12.03
431098,Lankelly Lane,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,10.14
431098,Lankelly Lane,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,11.81
431098,Lankelly Lane,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,20.0
431098,Lankelly Lane,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,48.7
431098,Lankelly Lane,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,43.0
431098,Lankelly Lane,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,48.1
431098,Lankelly Lane,2023-08-08 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-08 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-08 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-08 03:00:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 03:00:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 03:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 03:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 03:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 03:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 03:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
431098,Lankelly Lane,2023-08-08 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
431098,Lankelly Lane,2023-08-08 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
431098,Lankelly Lane,2023-08-08 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.94
431098,Lankelly Lane,2023-08-08 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.33
431098,Lankelly Lane,2023-08-08 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.07
431098,Lankelly Lane,2023-08-08 03:00:00+00:00,feeder,10.0,N Current (RMS),A,18.5
431098,Lankelly Lane,2023-08-08 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,48.3
431098,Lankelly Lane,2023-08-08 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,59.1
431098,Lankelly Lane,2023-08-08 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,45.6
431098,Lankelly Lane,2023-08-08 03:00:00+00:00,transformer,,Temperature,C,27.3
431098,Lankelly Lane,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.91
431098,Lankelly Lane,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.78
431098,Lankelly Lane,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
431098,Lankelly Lane,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.62
431098,Lankelly Lane,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
431098,Lankelly Lane,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.97
431098,Lankelly Lane,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.77
431098,Lankelly Lane,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
431098,Lankelly Lane,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
431098,Lankelly Lane,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,11.94
431098,Lankelly Lane,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,14.33
431098,Lankelly Lane,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,11.07
431098,Lankelly Lane,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,18.3
431098,Lankelly Lane,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,48.3
431098,Lankelly Lane,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,59.1
431098,Lankelly Lane,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,45.5
431098,Lankelly Lane,2023-08-08 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-08 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-08 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-08 02:50:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 02:50:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-08 02:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 02:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 02:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 02:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 02:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
431098,Lankelly Lane,2023-08-08 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
431098,Lankelly Lane,2023-08-08 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
431098,Lankelly Lane,2023-08-08 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.74
431098,Lankelly Lane,2023-08-08 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.4
431098,Lankelly Lane,2023-08-08 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.29
431098,Lankelly Lane,2023-08-08 02:50:00+00:00,feeder,10.0,N Current (RMS),A,23.0
431098,Lankelly Lane,2023-08-08 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,47.5
431098,Lankelly Lane,2023-08-08 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,35.8
431098,Lankelly Lane,2023-08-08 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,46.2
431098,Lankelly Lane,2023-08-08 02:50:00+00:00,transformer,,Temperature,C,27.3
431098,Lankelly Lane,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
431098,Lankelly Lane,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.01
431098,Lankelly Lane,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.36
431098,Lankelly Lane,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.85
431098,Lankelly Lane,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
431098,Lankelly Lane,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.19
431098,Lankelly Lane,2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.7
431098,Lankelly Lane,2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
431098,Lankelly Lane,2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
431098,Lankelly Lane,2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,11.74
431098,Lankelly Lane,2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,8.42
431098,Lankelly Lane,2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,11.28
431098,Lankelly Lane,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,22.9
431098,Lankelly Lane,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,47.5
431098,Lankelly Lane,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,35.8
431098,Lankelly Lane,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,46.2
431098,Lankelly Lane,2023-08-08 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-08 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-08 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-08 02:40:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 02:40:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-08 02:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-08 02:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 02:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 02:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 02:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
431098,Lankelly Lane,2023-08-08 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
431098,Lankelly Lane,2023-08-08 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
431098,Lankelly Lane,2023-08-08 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.79
431098,Lankelly Lane,2023-08-08 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.73
431098,Lankelly Lane,2023-08-08 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.55
431098,Lankelly Lane,2023-08-08 02:40:00+00:00,feeder,10.0,N Current (RMS),A,23.6
431098,Lankelly Lane,2023-08-08 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,47.9
431098,Lankelly Lane,2023-08-08 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,41.3
431098,Lankelly Lane,2023-08-08 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,51.2
431098,Lankelly Lane,2023-08-08 02:40:00+00:00,transformer,,Temperature,C,27.3
431098,Lankelly Lane,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
431098,Lankelly Lane,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.56
431098,Lankelly Lane,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.27
431098,Lankelly Lane,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.29
431098,Lankelly Lane,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
431098,Lankelly Lane,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.68
431098,Lankelly Lane,2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.94
431098,Lankelly Lane,2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
431098,Lankelly Lane,2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
431098,Lankelly Lane,2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,11.8
431098,Lankelly Lane,2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,9.75
431098,Lankelly Lane,2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,12.54
431098,Lankelly Lane,2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,23.5
431098,Lankelly Lane,2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,47.9
431098,Lankelly Lane,2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,41.4
431098,Lankelly Lane,2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,51.1
431098,Lankelly Lane,2023-08-08 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-08 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-08 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-08 02:30:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 02:30:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 02:30:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 02:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 02:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 02:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 02:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
431098,Lankelly Lane,2023-08-08 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
431098,Lankelly Lane,2023-08-08 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
431098,Lankelly Lane,2023-08-08 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.86
431098,Lankelly Lane,2023-08-08 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.05
431098,Lankelly Lane,2023-08-08 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.57
431098,Lankelly Lane,2023-08-08 02:30:00+00:00,feeder,10.0,N Current (RMS),A,18.4
431098,Lankelly Lane,2023-08-08 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,48.1
431098,Lankelly Lane,2023-08-08 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,42.2
431098,Lankelly Lane,2023-08-08 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,43.2
431098,Lankelly Lane,2023-08-08 02:30:00+00:00,transformer,,Temperature,C,27.4
431098,Lankelly Lane,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
431098,Lankelly Lane,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.7
431098,Lankelly Lane,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
431098,Lankelly Lane,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.26
431098,Lankelly Lane,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
431098,Lankelly Lane,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.68
431098,Lankelly Lane,2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.62
431098,Lankelly Lane,2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
431098,Lankelly Lane,2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
431098,Lankelly Lane,2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,11.86
431098,Lankelly Lane,2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,10.07
431098,Lankelly Lane,2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,10.57
431098,Lankelly Lane,2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,18.3
431098,Lankelly Lane,2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,48.1
431098,Lankelly Lane,2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,42.3
431098,Lankelly Lane,2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,43.2
431098,Lankelly Lane,2023-08-08 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-08 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-08 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-08 02:20:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 02:20:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 02:20:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 02:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 02:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 02:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 02:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
431098,Lankelly Lane,2023-08-08 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
431098,Lankelly Lane,2023-08-08 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
431098,Lankelly Lane,2023-08-08 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.5
431098,Lankelly Lane,2023-08-08 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.12
431098,Lankelly Lane,2023-08-08 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.15
431098,Lankelly Lane,2023-08-08 02:20:00+00:00,feeder,10.0,N Current (RMS),A,17.9
431098,Lankelly Lane,2023-08-08 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,50.7
431098,Lankelly Lane,2023-08-08 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,54.4
431098,Lankelly Lane,2023-08-08 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,41.5
431098,Lankelly Lane,2023-08-08 02:20:00+00:00,transformer,,Temperature,C,27.4
431098,Lankelly Lane,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
431098,Lankelly Lane,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.87
431098,Lankelly Lane,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.3
431098,Lankelly Lane,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.49
431098,Lankelly Lane,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
431098,Lankelly Lane,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.08
431098,Lankelly Lane,2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.71
431098,Lankelly Lane,2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
431098,Lankelly Lane,2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
431098,Lankelly Lane,2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,12.5
431098,Lankelly Lane,2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,13.13
431098,Lankelly Lane,2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,10.15
431098,Lankelly Lane,2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,17.8
431098,Lankelly Lane,2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,50.7
431098,Lankelly Lane,2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,54.4
431098,Lankelly Lane,2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,41.5
431098,Lankelly Lane,2023-08-08 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-08 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-08 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-08 02:10:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 02:10:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 02:10:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 02:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 02:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 02:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 02:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
431098,Lankelly Lane,2023-08-08 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
431098,Lankelly Lane,2023-08-08 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
431098,Lankelly Lane,2023-08-08 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.43
431098,Lankelly Lane,2023-08-08 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.27
431098,Lankelly Lane,2023-08-08 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.99
431098,Lankelly Lane,2023-08-08 02:10:00+00:00,feeder,10.0,N Current (RMS),A,16.0
431098,Lankelly Lane,2023-08-08 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,42.4
431098,Lankelly Lane,2023-08-08 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,50.8
431098,Lankelly Lane,2023-08-08 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,40.9
431098,Lankelly Lane,2023-08-08 02:10:00+00:00,transformer,,Temperature,C,27.4
431098,Lankelly Lane,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.85
431098,Lankelly Lane,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.91
431098,Lankelly Lane,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.31
431098,Lankelly Lane,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.55
431098,Lankelly Lane,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
431098,Lankelly Lane,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.15
431098,Lankelly Lane,2023-08-08 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.67
431098,Lankelly Lane,2023-08-08 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
431098,Lankelly Lane,2023-08-08 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
431098,Lankelly Lane,2023-08-08 02:10:00+00:00,busbar,,L3 Active Power,kW,10.43
431098,Lankelly Lane,2023-08-08 02:10:00+00:00,busbar,,L2 Active Power,kW,12.28
431098,Lankelly Lane,2023-08-08 02:10:00+00:00,busbar,,L1 Active Power,kW,9.99
431098,Lankelly Lane,2023-08-08 02:10:00+00:00,busbar,,N Current (RMS),A,15.8
431098,Lankelly Lane,2023-08-08 02:10:00+00:00,busbar,,L3 Current (RMS),A,42.5
431098,Lankelly Lane,2023-08-08 02:10:00+00:00,busbar,,L2 Current (RMS),A,50.8
431098,Lankelly Lane,2023-08-08 02:10:00+00:00,busbar,,L1 Current (RMS),A,40.9
431098,Lankelly Lane,2023-08-08 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-08 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-08 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-08 02:00:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 02:00:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 02:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 02:00:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-08 02:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 02:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 02:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
431098,Lankelly Lane,2023-08-08 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
431098,Lankelly Lane,2023-08-08 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
431098,Lankelly Lane,2023-08-08 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.67
431098,Lankelly Lane,2023-08-08 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,16.85
431098,Lankelly Lane,2023-08-08 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.75
431098,Lankelly Lane,2023-08-08 02:00:00+00:00,feeder,10.0,N Current (RMS),A,25.3
431098,Lankelly Lane,2023-08-08 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,51.3
431098,Lankelly Lane,2023-08-08 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,69.9
431098,Lankelly Lane,2023-08-08 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,43.9
431098,Lankelly Lane,2023-08-08 02:00:00+00:00,transformer,,Temperature,C,27.4
431098,Lankelly Lane,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
431098,Lankelly Lane,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.74
431098,Lankelly Lane,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
431098,Lankelly Lane,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.15
431098,Lankelly Lane,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
431098,Lankelly Lane,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.79
431098,Lankelly Lane,2023-08-08 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.36
431098,Lankelly Lane,2023-08-08 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
431098,Lankelly Lane,2023-08-08 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
431098,Lankelly Lane,2023-08-08 02:00:00+00:00,busbar,,L3 Active Power,kW,12.68
431098,Lankelly Lane,2023-08-08 02:00:00+00:00,busbar,,L2 Active Power,kW,16.84
431098,Lankelly Lane,2023-08-08 02:00:00+00:00,busbar,,L1 Active Power,kW,10.75
431098,Lankelly Lane,2023-08-08 02:00:00+00:00,busbar,,N Current (RMS),A,25.0
431098,Lankelly Lane,2023-08-08 02:00:00+00:00,busbar,,L3 Current (RMS),A,51.3
431098,Lankelly Lane,2023-08-08 02:00:00+00:00,busbar,,L2 Current (RMS),A,69.9
431098,Lankelly Lane,2023-08-08 02:00:00+00:00,busbar,,L1 Current (RMS),A,43.9
431098,Lankelly Lane,2023-08-08 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-08 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-08 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-08 01:50:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-08 01:50:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 01:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-08 01:50:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-08 01:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 01:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 01:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
431098,Lankelly Lane,2023-08-08 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
431098,Lankelly Lane,2023-08-08 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
431098,Lankelly Lane,2023-08-08 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.2
431098,Lankelly Lane,2023-08-08 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,17.28
431098,Lankelly Lane,2023-08-08 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.07
431098,Lankelly Lane,2023-08-08 01:50:00+00:00,feeder,10.0,N Current (RMS),A,27.5
431098,Lankelly Lane,2023-08-08 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,41.4
431098,Lankelly Lane,2023-08-08 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,70.8
431098,Lankelly Lane,2023-08-08 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,54.1
431098,Lankelly Lane,2023-08-08 01:50:00+00:00,transformer,,Temperature,C,27.5
431098,Lankelly Lane,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
431098,Lankelly Lane,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.02
431098,Lankelly Lane,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.35
431098,Lankelly Lane,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.43
431098,Lankelly Lane,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
431098,Lankelly Lane,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.09
431098,Lankelly Lane,2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.88
431098,Lankelly Lane,2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
431098,Lankelly Lane,2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
431098,Lankelly Lane,2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,10.22
431098,Lankelly Lane,2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,17.28
431098,Lankelly Lane,2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,13.06
431098,Lankelly Lane,2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,27.2
431098,Lankelly Lane,2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,41.5
431098,Lankelly Lane,2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,70.8
431098,Lankelly Lane,2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,54.0
431098,Lankelly Lane,2023-08-08 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-08 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-08 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-08 01:40:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-08 01:40:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 01:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-08 01:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 01:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 01:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 01:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
431098,Lankelly Lane,2023-08-08 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
431098,Lankelly Lane,2023-08-08 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
431098,Lankelly Lane,2023-08-08 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.14
431098,Lankelly Lane,2023-08-08 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,15.53
431098,Lankelly Lane,2023-08-08 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.46
431098,Lankelly Lane,2023-08-08 01:40:00+00:00,feeder,10.0,N Current (RMS),A,21.3
431098,Lankelly Lane,2023-08-08 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,41.2
431098,Lankelly Lane,2023-08-08 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,63.6
431098,Lankelly Lane,2023-08-08 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,54.6
431098,Lankelly Lane,2023-08-08 01:40:00+00:00,transformer,,Temperature,C,27.5
431098,Lankelly Lane,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
431098,Lankelly Lane,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.69
431098,Lankelly Lane,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.4
431098,Lankelly Lane,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.18
431098,Lankelly Lane,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
431098,Lankelly Lane,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.8
431098,Lankelly Lane,2023-08-08 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.88
431098,Lankelly Lane,2023-08-08 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
431098,Lankelly Lane,2023-08-08 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
431098,Lankelly Lane,2023-08-08 01:40:00+00:00,busbar,,L3 Active Power,kW,10.16
431098,Lankelly Lane,2023-08-08 01:40:00+00:00,busbar,,L2 Active Power,kW,15.53
431098,Lankelly Lane,2023-08-08 01:40:00+00:00,busbar,,L1 Active Power,kW,13.45
431098,Lankelly Lane,2023-08-08 01:40:00+00:00,busbar,,N Current (RMS),A,21.2
431098,Lankelly Lane,2023-08-08 01:40:00+00:00,busbar,,L3 Current (RMS),A,41.2
431098,Lankelly Lane,2023-08-08 01:40:00+00:00,busbar,,L2 Current (RMS),A,63.6
431098,Lankelly Lane,2023-08-08 01:40:00+00:00,busbar,,L1 Current (RMS),A,54.6
431098,Lankelly Lane,2023-08-08 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-08 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-08 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-08 01:30:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 01:30:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 01:30:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 01:30:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-08 01:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 01:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 01:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
431098,Lankelly Lane,2023-08-08 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
431098,Lankelly Lane,2023-08-08 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
431098,Lankelly Lane,2023-08-08 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.46
431098,Lankelly Lane,2023-08-08 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,16.99
431098,Lankelly Lane,2023-08-08 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.27
431098,Lankelly Lane,2023-08-08 01:30:00+00:00,feeder,10.0,N Current (RMS),A,24.7
431098,Lankelly Lane,2023-08-08 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,54.1
431098,Lankelly Lane,2023-08-08 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,69.7
431098,Lankelly Lane,2023-08-08 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,42.1
431098,Lankelly Lane,2023-08-08 01:30:00+00:00,transformer,,Temperature,C,27.5
431098,Lankelly Lane,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
431098,Lankelly Lane,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.25
431098,Lankelly Lane,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.45
431098,Lankelly Lane,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
431098,Lankelly Lane,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
431098,Lankelly Lane,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.5
431098,Lankelly Lane,2023-08-08 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
431098,Lankelly Lane,2023-08-08 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
431098,Lankelly Lane,2023-08-08 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
431098,Lankelly Lane,2023-08-08 01:30:00+00:00,busbar,,L3 Active Power,kW,13.47
431098,Lankelly Lane,2023-08-08 01:30:00+00:00,busbar,,L2 Active Power,kW,16.99
431098,Lankelly Lane,2023-08-08 01:30:00+00:00,busbar,,L1 Active Power,kW,10.28
431098,Lankelly Lane,2023-08-08 01:30:00+00:00,busbar,,N Current (RMS),A,24.4
431098,Lankelly Lane,2023-08-08 01:30:00+00:00,busbar,,L3 Current (RMS),A,54.1
431098,Lankelly Lane,2023-08-08 01:30:00+00:00,busbar,,L2 Current (RMS),A,69.7
431098,Lankelly Lane,2023-08-08 01:30:00+00:00,busbar,,L1 Current (RMS),A,42.1
431098,Lankelly Lane,2023-08-08 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-08 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-08 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-08 01:20:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 01:20:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 01:20:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 01:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 01:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 01:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 01:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
431098,Lankelly Lane,2023-08-08 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
431098,Lankelly Lane,2023-08-08 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
431098,Lankelly Lane,2023-08-08 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,15.02
431098,Lankelly Lane,2023-08-08 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.98
431098,Lankelly Lane,2023-08-08 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.4
431098,Lankelly Lane,2023-08-08 01:20:00+00:00,feeder,10.0,N Current (RMS),A,22.2
431098,Lankelly Lane,2023-08-08 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,60.7
431098,Lankelly Lane,2023-08-08 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,61.3
431098,Lankelly Lane,2023-08-08 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,42.8
431098,Lankelly Lane,2023-08-08 01:20:00+00:00,transformer,,Temperature,C,27.6
431098,Lankelly Lane,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.01
431098,Lankelly Lane,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.95
431098,Lankelly Lane,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.48
431098,Lankelly Lane,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
431098,Lankelly Lane,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.27
431098,Lankelly Lane,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.27
431098,Lankelly Lane,2023-08-08 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.42
431098,Lankelly Lane,2023-08-08 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
431098,Lankelly Lane,2023-08-08 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
431098,Lankelly Lane,2023-08-08 01:20:00+00:00,busbar,,L3 Active Power,kW,15.02
431098,Lankelly Lane,2023-08-08 01:20:00+00:00,busbar,,L2 Active Power,kW,14.99
431098,Lankelly Lane,2023-08-08 01:20:00+00:00,busbar,,L1 Active Power,kW,10.4
431098,Lankelly Lane,2023-08-08 01:20:00+00:00,busbar,,N Current (RMS),A,22.0
431098,Lankelly Lane,2023-08-08 01:20:00+00:00,busbar,,L3 Current (RMS),A,60.7
431098,Lankelly Lane,2023-08-08 01:20:00+00:00,busbar,,L2 Current (RMS),A,61.3
431098,Lankelly Lane,2023-08-08 01:20:00+00:00,busbar,,L1 Current (RMS),A,42.8
431098,Lankelly Lane,2023-08-08 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-08 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-08 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-08 01:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-08 01:10:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 01:10:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 01:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 01:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 01:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 01:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
431098,Lankelly Lane,2023-08-08 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
431098,Lankelly Lane,2023-08-08 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
431098,Lankelly Lane,2023-08-08 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,16.09
431098,Lankelly Lane,2023-08-08 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.22
431098,Lankelly Lane,2023-08-08 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.87
431098,Lankelly Lane,2023-08-08 01:10:00+00:00,feeder,10.0,N Current (RMS),A,20.4
431098,Lankelly Lane,2023-08-08 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,64.7
431098,Lankelly Lane,2023-08-08 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,58.4
431098,Lankelly Lane,2023-08-08 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,44.1
431098,Lankelly Lane,2023-08-08 01:10:00+00:00,transformer,,Temperature,C,27.6
431098,Lankelly Lane,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.0
431098,Lankelly Lane,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.09
431098,Lankelly Lane,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.49
431098,Lankelly Lane,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
431098,Lankelly Lane,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.23
431098,Lankelly Lane,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.26
431098,Lankelly Lane,2023-08-08 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.1
431098,Lankelly Lane,2023-08-08 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
431098,Lankelly Lane,2023-08-08 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
431098,Lankelly Lane,2023-08-08 01:10:00+00:00,busbar,,L3 Active Power,kW,16.08
431098,Lankelly Lane,2023-08-08 01:10:00+00:00,busbar,,L2 Active Power,kW,14.23
431098,Lankelly Lane,2023-08-08 01:10:00+00:00,busbar,,L1 Active Power,kW,10.88
431098,Lankelly Lane,2023-08-08 01:10:00+00:00,busbar,,N Current (RMS),A,20.2
431098,Lankelly Lane,2023-08-08 01:10:00+00:00,busbar,,L3 Current (RMS),A,64.7
431098,Lankelly Lane,2023-08-08 01:10:00+00:00,busbar,,L2 Current (RMS),A,58.4
431098,Lankelly Lane,2023-08-08 01:10:00+00:00,busbar,,L1 Current (RMS),A,44.1
431098,Lankelly Lane,2023-08-08 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-08 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-08 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-08 01:00:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 01:00:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 01:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-08 01:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 01:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 01:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 01:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
431098,Lankelly Lane,2023-08-08 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
431098,Lankelly Lane,2023-08-08 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
431098,Lankelly Lane,2023-08-08 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.73
431098,Lankelly Lane,2023-08-08 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,16.45
431098,Lankelly Lane,2023-08-08 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.4
431098,Lankelly Lane,2023-08-08 01:00:00+00:00,feeder,10.0,N Current (RMS),A,18.3
431098,Lankelly Lane,2023-08-08 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,55.8
431098,Lankelly Lane,2023-08-08 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,67.1
431098,Lankelly Lane,2023-08-08 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,54.5
431098,Lankelly Lane,2023-08-08 01:00:00+00:00,transformer,,Temperature,C,27.6
431098,Lankelly Lane,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
431098,Lankelly Lane,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.5
431098,Lankelly Lane,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.44
431098,Lankelly Lane,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.18
431098,Lankelly Lane,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
431098,Lankelly Lane,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.59
431098,Lankelly Lane,2023-08-08 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.9
431098,Lankelly Lane,2023-08-08 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
431098,Lankelly Lane,2023-08-08 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
431098,Lankelly Lane,2023-08-08 01:00:00+00:00,busbar,,L3 Active Power,kW,13.74
431098,Lankelly Lane,2023-08-08 01:00:00+00:00,busbar,,L2 Active Power,kW,16.45
431098,Lankelly Lane,2023-08-08 01:00:00+00:00,busbar,,L1 Active Power,kW,13.39
431098,Lankelly Lane,2023-08-08 01:00:00+00:00,busbar,,N Current (RMS),A,18.1
431098,Lankelly Lane,2023-08-08 01:00:00+00:00,busbar,,L3 Current (RMS),A,55.8
431098,Lankelly Lane,2023-08-08 01:00:00+00:00,busbar,,L2 Current (RMS),A,67.2
431098,Lankelly Lane,2023-08-08 01:00:00+00:00,busbar,,L1 Current (RMS),A,54.5
431098,Lankelly Lane,2023-08-08 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-08 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-08 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-08 00:50:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-08 00:50:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 00:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-08 00:50:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-08 00:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 00:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 00:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
431098,Lankelly Lane,2023-08-08 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.56
431098,Lankelly Lane,2023-08-08 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
431098,Lankelly Lane,2023-08-08 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.89
431098,Lankelly Lane,2023-08-08 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,17.32
431098,Lankelly Lane,2023-08-08 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.07
431098,Lankelly Lane,2023-08-08 00:50:00+00:00,feeder,10.0,N Current (RMS),A,24.3
431098,Lankelly Lane,2023-08-08 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,44.2
431098,Lankelly Lane,2023-08-08 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,71.1
431098,Lankelly Lane,2023-08-08 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,57.8
431098,Lankelly Lane,2023-08-08 00:50:00+00:00,transformer,,Temperature,C,27.7
431098,Lankelly Lane,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
431098,Lankelly Lane,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.4
431098,Lankelly Lane,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.47
431098,Lankelly Lane,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.6
431098,Lankelly Lane,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
431098,Lankelly Lane,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.04
431098,Lankelly Lane,2023-08-08 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
431098,Lankelly Lane,2023-08-08 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
431098,Lankelly Lane,2023-08-08 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
431098,Lankelly Lane,2023-08-08 00:50:00+00:00,busbar,,L3 Active Power,kW,10.92
431098,Lankelly Lane,2023-08-08 00:50:00+00:00,busbar,,L2 Active Power,kW,17.32
431098,Lankelly Lane,2023-08-08 00:50:00+00:00,busbar,,L1 Active Power,kW,14.06
431098,Lankelly Lane,2023-08-08 00:50:00+00:00,busbar,,N Current (RMS),A,24.0
431098,Lankelly Lane,2023-08-08 00:50:00+00:00,busbar,,L3 Current (RMS),A,44.3
431098,Lankelly Lane,2023-08-08 00:50:00+00:00,busbar,,L2 Current (RMS),A,71.1
431098,Lankelly Lane,2023-08-08 00:50:00+00:00,busbar,,L1 Current (RMS),A,57.8
431098,Lankelly Lane,2023-08-08 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-08 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-08 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-08 00:40:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 00:40:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 00:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 00:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 00:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 00:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 00:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
431098,Lankelly Lane,2023-08-08 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.68
431098,Lankelly Lane,2023-08-08 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
431098,Lankelly Lane,2023-08-08 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.24
431098,Lankelly Lane,2023-08-08 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.55
431098,Lankelly Lane,2023-08-08 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.12
431098,Lankelly Lane,2023-08-08 00:40:00+00:00,feeder,10.0,N Current (RMS),A,17.7
431098,Lankelly Lane,2023-08-08 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,45.8
431098,Lankelly Lane,2023-08-08 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,56.6
431098,Lankelly Lane,2023-08-08 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,46.6
431098,Lankelly Lane,2023-08-08 00:40:00+00:00,transformer,,Temperature,C,27.8
431098,Lankelly Lane,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
431098,Lankelly Lane,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.85
431098,Lankelly Lane,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.5
431098,Lankelly Lane,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
431098,Lankelly Lane,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.23
431098,Lankelly Lane,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.79
431098,Lankelly Lane,2023-08-08 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
431098,Lankelly Lane,2023-08-08 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
431098,Lankelly Lane,2023-08-08 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
431098,Lankelly Lane,2023-08-08 00:40:00+00:00,busbar,,L3 Active Power,kW,11.25
431098,Lankelly Lane,2023-08-08 00:40:00+00:00,busbar,,L2 Active Power,kW,13.55
431098,Lankelly Lane,2023-08-08 00:40:00+00:00,busbar,,L1 Active Power,kW,11.12
431098,Lankelly Lane,2023-08-08 00:40:00+00:00,busbar,,N Current (RMS),A,17.5
431098,Lankelly Lane,2023-08-08 00:40:00+00:00,busbar,,L3 Current (RMS),A,45.9
431098,Lankelly Lane,2023-08-08 00:40:00+00:00,busbar,,L2 Current (RMS),A,56.6
431098,Lankelly Lane,2023-08-08 00:40:00+00:00,busbar,,L1 Current (RMS),A,46.6
431098,Lankelly Lane,2023-08-08 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-08 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-08 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-08 00:30:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 00:30:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-08 00:30:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 00:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 00:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 00:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 00:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
431098,Lankelly Lane,2023-08-08 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
431098,Lankelly Lane,2023-08-08 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
431098,Lankelly Lane,2023-08-08 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.88
431098,Lankelly Lane,2023-08-08 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.57
