Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431098,Lankelly Lane,2023-08-08 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.16
431098,Lankelly Lane,2023-08-08 00:30:00+00:00,feeder,10.0,N Current (RMS),A,16.3
431098,Lankelly Lane,2023-08-08 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,44.6
431098,Lankelly Lane,2023-08-08 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,45.1
431098,Lankelly Lane,2023-08-08 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,46.9
431098,Lankelly Lane,2023-08-08 00:30:00+00:00,transformer,,Temperature,C,27.8
431098,Lankelly Lane,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.04
431098,Lankelly Lane,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.81
431098,Lankelly Lane,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.46
431098,Lankelly Lane,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.18
431098,Lankelly Lane,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.23
431098,Lankelly Lane,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.83
431098,Lankelly Lane,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
431098,Lankelly Lane,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
431098,Lankelly Lane,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
431098,Lankelly Lane,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,10.88
431098,Lankelly Lane,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,10.58
431098,Lankelly Lane,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,11.16
431098,Lankelly Lane,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,16.2
431098,Lankelly Lane,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,44.6
431098,Lankelly Lane,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,45.2
431098,Lankelly Lane,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,46.8
431098,Lankelly Lane,2023-08-08 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-08 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-08 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-08 00:20:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 00:20:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-08 00:20:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 00:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 00:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 00:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 00:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
431098,Lankelly Lane,2023-08-08 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
431098,Lankelly Lane,2023-08-08 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
431098,Lankelly Lane,2023-08-08 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.78
431098,Lankelly Lane,2023-08-08 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.2
431098,Lankelly Lane,2023-08-08 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.45
431098,Lankelly Lane,2023-08-08 00:20:00+00:00,feeder,10.0,N Current (RMS),A,21.1
431098,Lankelly Lane,2023-08-08 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,44.3
431098,Lankelly Lane,2023-08-08 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,36.8
431098,Lankelly Lane,2023-08-08 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,47.6
431098,Lankelly Lane,2023-08-08 00:20:00+00:00,transformer,,Temperature,C,27.8
431098,Lankelly Lane,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.02
431098,Lankelly Lane,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.86
431098,Lankelly Lane,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.45
431098,Lankelly Lane,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
431098,Lankelly Lane,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.21
431098,Lankelly Lane,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.66
431098,Lankelly Lane,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
431098,Lankelly Lane,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
431098,Lankelly Lane,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
431098,Lankelly Lane,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,10.78
431098,Lankelly Lane,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,8.22
431098,Lankelly Lane,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,11.45
431098,Lankelly Lane,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,21.0
431098,Lankelly Lane,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,44.3
431098,Lankelly Lane,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,36.8
431098,Lankelly Lane,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,47.6
431098,Lankelly Lane,2023-08-08 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-08 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-08 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-08 00:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-08 00:10:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-08 00:10:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 00:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 00:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 00:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 00:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
431098,Lankelly Lane,2023-08-08 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.66
431098,Lankelly Lane,2023-08-08 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.72
431098,Lankelly Lane,2023-08-08 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.52
431098,Lankelly Lane,2023-08-08 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.14
431098,Lankelly Lane,2023-08-08 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.49
431098,Lankelly Lane,2023-08-08 00:10:00+00:00,feeder,10.0,N Current (RMS),A,26.9
431098,Lankelly Lane,2023-08-08 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,47.0
431098,Lankelly Lane,2023-08-08 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,28.4
431098,Lankelly Lane,2023-08-08 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,44.2
431098,Lankelly Lane,2023-08-08 00:10:00+00:00,transformer,,Temperature,C,27.9
431098,Lankelly Lane,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.01
431098,Lankelly Lane,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.04
431098,Lankelly Lane,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.44
431098,Lankelly Lane,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
431098,Lankelly Lane,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
431098,Lankelly Lane,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.26
431098,Lankelly Lane,2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
431098,Lankelly Lane,2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
431098,Lankelly Lane,2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
431098,Lankelly Lane,2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,11.5
431098,Lankelly Lane,2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,6.16
431098,Lankelly Lane,2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,10.49
431098,Lankelly Lane,2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,26.9
431098,Lankelly Lane,2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,47.0
431098,Lankelly Lane,2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,28.5
431098,Lankelly Lane,2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,44.2
431098,Lankelly Lane,2023-08-08 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-08 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-08 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-08 00:00:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 00:00:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-08 00:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-08 00:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 00:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 00:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 00:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-08 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
431098,Lankelly Lane,2023-08-08 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.7
431098,Lankelly Lane,2023-08-08 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.76
431098,Lankelly Lane,2023-08-08 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.26
431098,Lankelly Lane,2023-08-08 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.87
431098,Lankelly Lane,2023-08-08 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.45
431098,Lankelly Lane,2023-08-08 00:00:00+00:00,feeder,10.0,N Current (RMS),A,27.4
431098,Lankelly Lane,2023-08-08 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,43.2
431098,Lankelly Lane,2023-08-08 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,35.5
431098,Lankelly Lane,2023-08-08 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,48.2
431098,Lankelly Lane,2023-08-08 00:00:00+00:00,transformer,,Temperature,C,27.9
431098,Lankelly Lane,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.03
431098,Lankelly Lane,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.0
431098,Lankelly Lane,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.5
431098,Lankelly Lane,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
431098,Lankelly Lane,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
431098,Lankelly Lane,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.07
431098,Lankelly Lane,2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
431098,Lankelly Lane,2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
431098,Lankelly Lane,2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
431098,Lankelly Lane,2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,10.26
431098,Lankelly Lane,2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,7.89
431098,Lankelly Lane,2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,11.45
431098,Lankelly Lane,2023-08-08 00:00:00+00:00,busbar,,N Current (RMS),A,27.3
431098,Lankelly Lane,2023-08-08 00:00:00+00:00,busbar,,L3 Current (RMS),A,43.2
431098,Lankelly Lane,2023-08-08 00:00:00+00:00,busbar,,L2 Current (RMS),A,35.5
431098,Lankelly Lane,2023-08-08 00:00:00+00:00,busbar,,L1 Current (RMS),A,48.2
431098,Lankelly Lane,2023-08-06 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-06 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-06 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-06 23:50:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-06 23:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-06 23:50:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-06 23:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 23:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 23:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 23:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
431098,Lankelly Lane,2023-08-06 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.55
431098,Lankelly Lane,2023-08-06 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.6
431098,Lankelly Lane,2023-08-06 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.52
431098,Lankelly Lane,2023-08-06 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.49
431098,Lankelly Lane,2023-08-06 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.52
431098,Lankelly Lane,2023-08-06 23:50:00+00:00,feeder,10.0,N Current (RMS),A,25.6
431098,Lankelly Lane,2023-08-06 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,31.8
431098,Lankelly Lane,2023-08-06 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,56.3
431098,Lankelly Lane,2023-08-06 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,29.6
431098,Lankelly Lane,2023-08-06 23:50:00+00:00,transformer,,Temperature,C,28.2
431098,Lankelly Lane,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.21
431098,Lankelly Lane,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.91
431098,Lankelly Lane,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.72
431098,Lankelly Lane,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
431098,Lankelly Lane,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.52
431098,Lankelly Lane,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.93
431098,Lankelly Lane,2023-08-06 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
431098,Lankelly Lane,2023-08-06 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
431098,Lankelly Lane,2023-08-06 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
431098,Lankelly Lane,2023-08-06 23:50:00+00:00,busbar,,L3 Active Power,kW,7.54
431098,Lankelly Lane,2023-08-06 23:50:00+00:00,busbar,,L2 Active Power,kW,13.49
431098,Lankelly Lane,2023-08-06 23:50:00+00:00,busbar,,L1 Active Power,kW,6.53
431098,Lankelly Lane,2023-08-06 23:50:00+00:00,busbar,,N Current (RMS),A,25.3
431098,Lankelly Lane,2023-08-06 23:50:00+00:00,busbar,,L3 Current (RMS),A,31.8
431098,Lankelly Lane,2023-08-06 23:50:00+00:00,busbar,,L2 Current (RMS),A,56.2
431098,Lankelly Lane,2023-08-06 23:50:00+00:00,busbar,,L1 Current (RMS),A,29.6
431098,Lankelly Lane,2023-08-06 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-06 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-06 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-06 23:40:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-06 23:40:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-06 23:40:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-06 23:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 23:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 23:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 23:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
431098,Lankelly Lane,2023-08-06 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.7
431098,Lankelly Lane,2023-08-06 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.73
431098,Lankelly Lane,2023-08-06 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.64
431098,Lankelly Lane,2023-08-06 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.12
431098,Lankelly Lane,2023-08-06 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.66
431098,Lankelly Lane,2023-08-06 23:40:00+00:00,feeder,10.0,N Current (RMS),A,19.1
431098,Lankelly Lane,2023-08-06 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,39.7
431098,Lankelly Lane,2023-08-06 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,39.7
431098,Lankelly Lane,2023-08-06 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,30.2
431098,Lankelly Lane,2023-08-06 23:40:00+00:00,transformer,,Temperature,C,28.3
431098,Lankelly Lane,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.24
431098,Lankelly Lane,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.11
431098,Lankelly Lane,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.74
431098,Lankelly Lane,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.62
431098,Lankelly Lane,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.53
431098,Lankelly Lane,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.4
431098,Lankelly Lane,2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
431098,Lankelly Lane,2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
431098,Lankelly Lane,2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
431098,Lankelly Lane,2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,9.63
431098,Lankelly Lane,2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,9.13
431098,Lankelly Lane,2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,6.67
431098,Lankelly Lane,2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,19.0
431098,Lankelly Lane,2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,39.7
431098,Lankelly Lane,2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,39.8
431098,Lankelly Lane,2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,30.2
431098,Lankelly Lane,2023-08-06 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-06 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-06 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-06 23:30:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-06 23:30:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-06 23:30:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-06 23:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 23:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 23:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 23:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
431098,Lankelly Lane,2023-08-06 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.94
431098,Lankelly Lane,2023-08-06 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.07
431098,Lankelly Lane,2023-08-06 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.11
431098,Lankelly Lane,2023-08-06 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.18
431098,Lankelly Lane,2023-08-06 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.5
431098,Lankelly Lane,2023-08-06 23:30:00+00:00,feeder,10.0,N Current (RMS),A,17.7
431098,Lankelly Lane,2023-08-06 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,33.8
431098,Lankelly Lane,2023-08-06 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,43.8
431098,Lankelly Lane,2023-08-06 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,31.0
431098,Lankelly Lane,2023-08-06 23:30:00+00:00,transformer,,Temperature,C,28.4
431098,Lankelly Lane,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.26
431098,Lankelly Lane,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.76
431098,Lankelly Lane,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.76
431098,Lankelly Lane,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.31
431098,Lankelly Lane,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.55
431098,Lankelly Lane,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.92
431098,Lankelly Lane,2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
431098,Lankelly Lane,2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
431098,Lankelly Lane,2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
431098,Lankelly Lane,2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,8.12
431098,Lankelly Lane,2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,10.19
431098,Lankelly Lane,2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,6.51
431098,Lankelly Lane,2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,17.5
431098,Lankelly Lane,2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,33.8
431098,Lankelly Lane,2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,43.8
431098,Lankelly Lane,2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,31.0
431098,Lankelly Lane,2023-08-06 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-06 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-06 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-06 23:20:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-06 23:20:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-06 23:20:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-06 23:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 23:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 23:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 23:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
431098,Lankelly Lane,2023-08-06 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.82
431098,Lankelly Lane,2023-08-06 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.79
431098,Lankelly Lane,2023-08-06 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.67
431098,Lankelly Lane,2023-08-06 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.31
431098,Lankelly Lane,2023-08-06 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.59
431098,Lankelly Lane,2023-08-06 23:20:00+00:00,feeder,10.0,N Current (RMS),A,17.6
431098,Lankelly Lane,2023-08-06 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,32.1
431098,Lankelly Lane,2023-08-06 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,40.6
431098,Lankelly Lane,2023-08-06 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,37.4
431098,Lankelly Lane,2023-08-06 23:20:00+00:00,transformer,,Temperature,C,28.4
431098,Lankelly Lane,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.28
431098,Lankelly Lane,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.84
431098,Lankelly Lane,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.8
431098,Lankelly Lane,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.49
431098,Lankelly Lane,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.57
431098,Lankelly Lane,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.0
431098,Lankelly Lane,2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
431098,Lankelly Lane,2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
431098,Lankelly Lane,2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
431098,Lankelly Lane,2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,7.67
431098,Lankelly Lane,2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,9.32
431098,Lankelly Lane,2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,8.59
431098,Lankelly Lane,2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,17.5
431098,Lankelly Lane,2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,32.1
431098,Lankelly Lane,2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,40.6
431098,Lankelly Lane,2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,37.4
431098,Lankelly Lane,2023-08-06 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-06 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-06 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-06 23:10:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-06 23:10:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-06 23:10:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-06 23:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 23:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 23:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 23:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
431098,Lankelly Lane,2023-08-06 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.59
431098,Lankelly Lane,2023-08-06 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.42
431098,Lankelly Lane,2023-08-06 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.02
431098,Lankelly Lane,2023-08-06 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.46
431098,Lankelly Lane,2023-08-06 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.72
431098,Lankelly Lane,2023-08-06 23:10:00+00:00,feeder,10.0,N Current (RMS),A,17.7
431098,Lankelly Lane,2023-08-06 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,33.3
431098,Lankelly Lane,2023-08-06 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,36.8
431098,Lankelly Lane,2023-08-06 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,37.2
431098,Lankelly Lane,2023-08-06 23:10:00+00:00,transformer,,Temperature,C,28.5
431098,Lankelly Lane,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.27
431098,Lankelly Lane,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.92
431098,Lankelly Lane,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.78
431098,Lankelly Lane,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.52
431098,Lankelly Lane,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.55
431098,Lankelly Lane,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,252.04
431098,Lankelly Lane,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
431098,Lankelly Lane,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
431098,Lankelly Lane,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
431098,Lankelly Lane,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,8.02
431098,Lankelly Lane,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,8.47
431098,Lankelly Lane,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,8.72
431098,Lankelly Lane,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,17.6
431098,Lankelly Lane,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,33.3
431098,Lankelly Lane,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,36.8
431098,Lankelly Lane,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,37.2
431098,Lankelly Lane,2023-08-06 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-06 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-06 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-06 23:00:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-06 23:00:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-06 23:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-06 23:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 23:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 23:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 23:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
431098,Lankelly Lane,2023-08-06 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
431098,Lankelly Lane,2023-08-06 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.61
431098,Lankelly Lane,2023-08-06 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.41
431098,Lankelly Lane,2023-08-06 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.02
431098,Lankelly Lane,2023-08-06 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.93
431098,Lankelly Lane,2023-08-06 23:00:00+00:00,feeder,10.0,N Current (RMS),A,17.9
431098,Lankelly Lane,2023-08-06 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,34.7
431098,Lankelly Lane,2023-08-06 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,42.6
431098,Lankelly Lane,2023-08-06 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,35.0
431098,Lankelly Lane,2023-08-06 23:00:00+00:00,transformer,,Temperature,C,28.5
431098,Lankelly Lane,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.32
431098,Lankelly Lane,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.12
431098,Lankelly Lane,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.85
431098,Lankelly Lane,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.91
431098,Lankelly Lane,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.61
431098,Lankelly Lane,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.35
431098,Lankelly Lane,2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
431098,Lankelly Lane,2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
431098,Lankelly Lane,2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
431098,Lankelly Lane,2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,8.41
431098,Lankelly Lane,2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,10.03
431098,Lankelly Lane,2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,7.93
431098,Lankelly Lane,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,17.8
431098,Lankelly Lane,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,34.7
431098,Lankelly Lane,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,42.6
431098,Lankelly Lane,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,35.0
431098,Lankelly Lane,2023-08-06 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-06 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-06 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-06 22:50:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-06 22:50:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-06 22:50:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-06 22:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 22:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 22:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 22:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
431098,Lankelly Lane,2023-08-06 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
431098,Lankelly Lane,2023-08-06 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.6
431098,Lankelly Lane,2023-08-06 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
431098,Lankelly Lane,2023-08-06 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.03
431098,Lankelly Lane,2023-08-06 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.81
431098,Lankelly Lane,2023-08-06 22:50:00+00:00,feeder,10.0,N Current (RMS),A,21.1
431098,Lankelly Lane,2023-08-06 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,37.2
431098,Lankelly Lane,2023-08-06 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,51.4
431098,Lankelly Lane,2023-08-06 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,34.3
431098,Lankelly Lane,2023-08-06 22:50:00+00:00,transformer,,Temperature,C,28.6
431098,Lankelly Lane,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.33
431098,Lankelly Lane,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.02
431098,Lankelly Lane,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.86
431098,Lankelly Lane,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.8
431098,Lankelly Lane,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.63
431098,Lankelly Lane,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.27
431098,Lankelly Lane,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
431098,Lankelly Lane,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
431098,Lankelly Lane,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
431098,Lankelly Lane,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,9.0
431098,Lankelly Lane,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,12.04
431098,Lankelly Lane,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,7.82
431098,Lankelly Lane,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,20.9
431098,Lankelly Lane,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,37.2
431098,Lankelly Lane,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,51.4
431098,Lankelly Lane,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,34.3
431098,Lankelly Lane,2023-08-06 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-06 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-06 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-06 22:40:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-06 22:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-06 22:40:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-06 22:40:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-06 22:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 22:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 22:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
431098,Lankelly Lane,2023-08-06 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
431098,Lankelly Lane,2023-08-06 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.79
431098,Lankelly Lane,2023-08-06 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.34
431098,Lankelly Lane,2023-08-06 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,16.5
431098,Lankelly Lane,2023-08-06 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.04
431098,Lankelly Lane,2023-08-06 22:40:00+00:00,feeder,10.0,N Current (RMS),A,28.4
431098,Lankelly Lane,2023-08-06 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,46.4
431098,Lankelly Lane,2023-08-06 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,67.9
431098,Lankelly Lane,2023-08-06 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,39.1
431098,Lankelly Lane,2023-08-06 22:40:00+00:00,transformer,,Temperature,C,28.7
431098,Lankelly Lane,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.27
431098,Lankelly Lane,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.84
431098,Lankelly Lane,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.77
431098,Lankelly Lane,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.3
431098,Lankelly Lane,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.59
431098,Lankelly Lane,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.89
431098,Lankelly Lane,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
431098,Lankelly Lane,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
431098,Lankelly Lane,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
431098,Lankelly Lane,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,11.35
431098,Lankelly Lane,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,16.49
431098,Lankelly Lane,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,9.04
431098,Lankelly Lane,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,28.1
431098,Lankelly Lane,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,46.4
431098,Lankelly Lane,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,67.8
431098,Lankelly Lane,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,39.1
431098,Lankelly Lane,2023-08-06 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-06 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-06 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-06 22:30:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-06 22:30:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-06 22:30:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-06 22:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 22:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 22:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 22:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
431098,Lankelly Lane,2023-08-06 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
431098,Lankelly Lane,2023-08-06 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.57
431098,Lankelly Lane,2023-08-06 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.41
431098,Lankelly Lane,2023-08-06 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.4
431098,Lankelly Lane,2023-08-06 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.2
431098,Lankelly Lane,2023-08-06 22:30:00+00:00,feeder,10.0,N Current (RMS),A,23.5
431098,Lankelly Lane,2023-08-06 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,31.7
431098,Lankelly Lane,2023-08-06 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,52.8
431098,Lankelly Lane,2023-08-06 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,47.0
431098,Lankelly Lane,2023-08-06 22:30:00+00:00,transformer,,Temperature,C,28.8
431098,Lankelly Lane,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
431098,Lankelly Lane,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.08
431098,Lankelly Lane,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.76
431098,Lankelly Lane,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.23
431098,Lankelly Lane,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.56
431098,Lankelly Lane,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.74
431098,Lankelly Lane,2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
431098,Lankelly Lane,2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
431098,Lankelly Lane,2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
431098,Lankelly Lane,2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,7.43
431098,Lankelly Lane,2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,12.4
431098,Lankelly Lane,2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,11.2
431098,Lankelly Lane,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,23.3
431098,Lankelly Lane,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,31.7
431098,Lankelly Lane,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,52.8
431098,Lankelly Lane,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,47.0
431098,Lankelly Lane,2023-08-06 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-06 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-06 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-06 22:20:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-06 22:20:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-06 22:20:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-06 22:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 22:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 22:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 22:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
431098,Lankelly Lane,2023-08-06 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
431098,Lankelly Lane,2023-08-06 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.94
431098,Lankelly Lane,2023-08-06 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.61
431098,Lankelly Lane,2023-08-06 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.84
431098,Lankelly Lane,2023-08-06 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.32
431098,Lankelly Lane,2023-08-06 22:20:00+00:00,feeder,10.0,N Current (RMS),A,21.7
431098,Lankelly Lane,2023-08-06 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,36.6
431098,Lankelly Lane,2023-08-06 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,41.7
431098,Lankelly Lane,2023-08-06 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,37.0
431098,Lankelly Lane,2023-08-06 22:20:00+00:00,transformer,,Temperature,C,28.8
431098,Lankelly Lane,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
431098,Lankelly Lane,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.32
431098,Lankelly Lane,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.77
431098,Lankelly Lane,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.8
431098,Lankelly Lane,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.56
431098,Lankelly Lane,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.24
431098,Lankelly Lane,2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
431098,Lankelly Lane,2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
431098,Lankelly Lane,2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
431098,Lankelly Lane,2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,8.61
431098,Lankelly Lane,2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,9.85
431098,Lankelly Lane,2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,8.33
431098,Lankelly Lane,2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,21.6
431098,Lankelly Lane,2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,36.6
431098,Lankelly Lane,2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,41.8
431098,Lankelly Lane,2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,37.0
431098,Lankelly Lane,2023-08-06 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-06 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-06 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-06 22:10:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-06 22:10:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-06 22:10:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-06 22:10:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-06 22:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 22:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 22:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
431098,Lankelly Lane,2023-08-06 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
431098,Lankelly Lane,2023-08-06 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.92
431098,Lankelly Lane,2023-08-06 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.88
431098,Lankelly Lane,2023-08-06 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,16.46
431098,Lankelly Lane,2023-08-06 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.18
431098,Lankelly Lane,2023-08-06 22:10:00+00:00,feeder,10.0,N Current (RMS),A,35.1
431098,Lankelly Lane,2023-08-06 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,52.1
431098,Lankelly Lane,2023-08-06 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,68.8
431098,Lankelly Lane,2023-08-06 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,43.6
431098,Lankelly Lane,2023-08-06 22:10:00+00:00,transformer,,Temperature,C,28.9
431098,Lankelly Lane,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.26
431098,Lankelly Lane,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.95
431098,Lankelly Lane,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.73
431098,Lankelly Lane,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.26
431098,Lankelly Lane,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.57
431098,Lankelly Lane,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.0
431098,Lankelly Lane,2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
431098,Lankelly Lane,2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
431098,Lankelly Lane,2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
431098,Lankelly Lane,2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,11.88
431098,Lankelly Lane,2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,16.46
431098,Lankelly Lane,2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,10.18
431098,Lankelly Lane,2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,34.7
431098,Lankelly Lane,2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,52.0
431098,Lankelly Lane,2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,68.7
431098,Lankelly Lane,2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,43.6
431098,Lankelly Lane,2023-08-06 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-06 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-06 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-06 22:00:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-06 22:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-06 22:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-06 22:00:00+00:00,feeder,,N Current (RMS),A,0.7
431098,Lankelly Lane,2023-08-06 22:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 22:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 22:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
431098,Lankelly Lane,2023-08-06 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
431098,Lankelly Lane,2023-08-06 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
431098,Lankelly Lane,2023-08-06 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.96
431098,Lankelly Lane,2023-08-06 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,21.85
431098,Lankelly Lane,2023-08-06 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.3
431098,Lankelly Lane,2023-08-06 22:00:00+00:00,feeder,10.0,N Current (RMS),A,41.6
431098,Lankelly Lane,2023-08-06 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,41.0
431098,Lankelly Lane,2023-08-06 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,89.4
431098,Lankelly Lane,2023-08-06 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,47.4
431098,Lankelly Lane,2023-08-06 22:00:00+00:00,transformer,,Temperature,C,28.9
431098,Lankelly Lane,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.3
431098,Lankelly Lane,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.9
431098,Lankelly Lane,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.76
431098,Lankelly Lane,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.85
431098,Lankelly Lane,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.55
431098,Lankelly Lane,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.68
431098,Lankelly Lane,2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
431098,Lankelly Lane,2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
431098,Lankelly Lane,2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
431098,Lankelly Lane,2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,9.99
431098,Lankelly Lane,2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,21.83
431098,Lankelly Lane,2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,11.3
431098,Lankelly Lane,2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,41.1
431098,Lankelly Lane,2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,41.1
431098,Lankelly Lane,2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,89.4
431098,Lankelly Lane,2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,47.4
431098,Lankelly Lane,2023-08-06 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-06 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-06 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-06 21:50:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-06 21:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-06 21:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-06 21:50:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-06 21:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
