Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431098,Lankelly Lane,2023-08-06 21:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 21:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
431098,Lankelly Lane,2023-08-06 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
431098,Lankelly Lane,2023-08-06 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
431098,Lankelly Lane,2023-08-06 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.04
431098,Lankelly Lane,2023-08-06 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,20.33
431098,Lankelly Lane,2023-08-06 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.02
431098,Lankelly Lane,2023-08-06 21:50:00+00:00,feeder,10.0,N Current (RMS),A,33.9
431098,Lankelly Lane,2023-08-06 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,41.0
431098,Lankelly Lane,2023-08-06 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,83.2
431098,Lankelly Lane,2023-08-06 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,61.5
431098,Lankelly Lane,2023-08-06 21:50:00+00:00,transformer,,Temperature,C,29.0
431098,Lankelly Lane,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.32
431098,Lankelly Lane,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.06
431098,Lankelly Lane,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.81
431098,Lankelly Lane,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.24
431098,Lankelly Lane,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.53
431098,Lankelly Lane,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.71
431098,Lankelly Lane,2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
431098,Lankelly Lane,2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
431098,Lankelly Lane,2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
431098,Lankelly Lane,2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,10.08
431098,Lankelly Lane,2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,20.32
431098,Lankelly Lane,2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,15.01
431098,Lankelly Lane,2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,33.5
431098,Lankelly Lane,2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,41.2
431098,Lankelly Lane,2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,83.1
431098,Lankelly Lane,2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,61.4
431098,Lankelly Lane,2023-08-06 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-06 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-06 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-06 21:40:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-06 21:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-06 21:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-06 21:40:00+00:00,feeder,,N Current (RMS),A,0.8
431098,Lankelly Lane,2023-08-06 21:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 21:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 21:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
431098,Lankelly Lane,2023-08-06 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
431098,Lankelly Lane,2023-08-06 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
431098,Lankelly Lane,2023-08-06 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.26
431098,Lankelly Lane,2023-08-06 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,25.43
431098,Lankelly Lane,2023-08-06 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.01
431098,Lankelly Lane,2023-08-06 21:40:00+00:00,feeder,10.0,N Current (RMS),A,53.5
431098,Lankelly Lane,2023-08-06 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,45.8
431098,Lankelly Lane,2023-08-06 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,103.7
431098,Lankelly Lane,2023-08-06 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,45.1
431098,Lankelly Lane,2023-08-06 21:40:00+00:00,transformer,,Temperature,C,29.0
431098,Lankelly Lane,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.32
431098,Lankelly Lane,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.57
431098,Lankelly Lane,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.78
431098,Lankelly Lane,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.53
431098,Lankelly Lane,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.53
431098,Lankelly Lane,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.61
431098,Lankelly Lane,2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
431098,Lankelly Lane,2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.52
431098,Lankelly Lane,2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
431098,Lankelly Lane,2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,11.28
431098,Lankelly Lane,2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,25.4
431098,Lankelly Lane,2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,11.01
431098,Lankelly Lane,2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,52.9
431098,Lankelly Lane,2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,45.9
431098,Lankelly Lane,2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,103.5
431098,Lankelly Lane,2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,45.1
431098,Lankelly Lane,2023-08-06 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-06 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-06 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-06 21:30:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-06 21:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-06 21:30:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-06 21:30:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-06 21:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 21:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 21:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
431098,Lankelly Lane,2023-08-06 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
431098,Lankelly Lane,2023-08-06 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.54
431098,Lankelly Lane,2023-08-06 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.57
431098,Lankelly Lane,2023-08-06 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,19.56
431098,Lankelly Lane,2023-08-06 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.99
431098,Lankelly Lane,2023-08-06 21:30:00+00:00,feeder,10.0,N Current (RMS),A,33.9
431098,Lankelly Lane,2023-08-06 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,43.6
431098,Lankelly Lane,2023-08-06 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,79.8
431098,Lankelly Lane,2023-08-06 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,50.2
431098,Lankelly Lane,2023-08-06 21:30:00+00:00,transformer,,Temperature,C,29.1
431098,Lankelly Lane,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.3
431098,Lankelly Lane,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.1
431098,Lankelly Lane,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.77
431098,Lankelly Lane,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.26
431098,Lankelly Lane,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.56
431098,Lankelly Lane,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.9
431098,Lankelly Lane,2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
431098,Lankelly Lane,2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
431098,Lankelly Lane,2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
431098,Lankelly Lane,2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,10.59
431098,Lankelly Lane,2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,19.55
431098,Lankelly Lane,2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,11.99
431098,Lankelly Lane,2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,33.5
431098,Lankelly Lane,2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,43.6
431098,Lankelly Lane,2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,79.8
431098,Lankelly Lane,2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,50.2
431098,Lankelly Lane,2023-08-06 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-06 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-06 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-06 21:20:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-06 21:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-06 21:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-06 21:20:00+00:00,feeder,,N Current (RMS),A,0.7
431098,Lankelly Lane,2023-08-06 21:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 21:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 21:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
431098,Lankelly Lane,2023-08-06 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
431098,Lankelly Lane,2023-08-06 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.57
431098,Lankelly Lane,2023-08-06 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.65
431098,Lankelly Lane,2023-08-06 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,20.48
431098,Lankelly Lane,2023-08-06 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.36
431098,Lankelly Lane,2023-08-06 21:20:00+00:00,feeder,10.0,N Current (RMS),A,42.7
431098,Lankelly Lane,2023-08-06 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,32.6
431098,Lankelly Lane,2023-08-06 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,84.2
431098,Lankelly Lane,2023-08-06 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,55.7
431098,Lankelly Lane,2023-08-06 21:20:00+00:00,transformer,,Temperature,C,29.1
431098,Lankelly Lane,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.36
431098,Lankelly Lane,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.03
431098,Lankelly Lane,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.82
431098,Lankelly Lane,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.99
431098,Lankelly Lane,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.62
431098,Lankelly Lane,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.66
431098,Lankelly Lane,2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
431098,Lankelly Lane,2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
431098,Lankelly Lane,2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
431098,Lankelly Lane,2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,7.69
431098,Lankelly Lane,2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,20.47
431098,Lankelly Lane,2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,13.35
431098,Lankelly Lane,2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,42.2
431098,Lankelly Lane,2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,32.7
431098,Lankelly Lane,2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,84.2
431098,Lankelly Lane,2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,55.6
431098,Lankelly Lane,2023-08-06 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-06 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-06 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-06 21:10:00+00:00,feeder,,L3 Active Power,kW,0.04
431098,Lankelly Lane,2023-08-06 21:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-06 21:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-06 21:10:00+00:00,feeder,,N Current (RMS),A,0.8
431098,Lankelly Lane,2023-08-06 21:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 21:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 21:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
431098,Lankelly Lane,2023-08-06 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
431098,Lankelly Lane,2023-08-06 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
431098,Lankelly Lane,2023-08-06 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.5
431098,Lankelly Lane,2023-08-06 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,25.17
431098,Lankelly Lane,2023-08-06 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.08
431098,Lankelly Lane,2023-08-06 21:10:00+00:00,feeder,10.0,N Current (RMS),A,56.7
431098,Lankelly Lane,2023-08-06 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,36.6
431098,Lankelly Lane,2023-08-06 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,102.7
431098,Lankelly Lane,2023-08-06 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,54.6
431098,Lankelly Lane,2023-08-06 21:10:00+00:00,transformer,,Temperature,C,29.2
431098,Lankelly Lane,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.35
431098,Lankelly Lane,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.67
431098,Lankelly Lane,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.8
431098,Lankelly Lane,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
431098,Lankelly Lane,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.59
431098,Lankelly Lane,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.44
431098,Lankelly Lane,2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
431098,Lankelly Lane,2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
431098,Lankelly Lane,2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
431098,Lankelly Lane,2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,8.54
431098,Lankelly Lane,2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,25.14
431098,Lankelly Lane,2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,13.07
431098,Lankelly Lane,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,56.1
431098,Lankelly Lane,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,36.7
431098,Lankelly Lane,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,102.6
431098,Lankelly Lane,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,54.5
431098,Lankelly Lane,2023-08-06 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-06 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-06 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-06 21:00:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-06 21:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-06 21:00:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-06 21:00:00+00:00,feeder,,N Current (RMS),A,0.7
431098,Lankelly Lane,2023-08-06 21:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 21:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 21:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
431098,Lankelly Lane,2023-08-06 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
431098,Lankelly Lane,2023-08-06 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
431098,Lankelly Lane,2023-08-06 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,14.7
431098,Lankelly Lane,2023-08-06 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,21.35
431098,Lankelly Lane,2023-08-06 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.95
431098,Lankelly Lane,2023-08-06 21:00:00+00:00,feeder,10.0,N Current (RMS),A,41.7
431098,Lankelly Lane,2023-08-06 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,60.2
431098,Lankelly Lane,2023-08-06 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,87.6
431098,Lankelly Lane,2023-08-06 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,46.9
431098,Lankelly Lane,2023-08-06 21:00:00+00:00,transformer,,Temperature,C,29.3
431098,Lankelly Lane,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.24
431098,Lankelly Lane,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.88
431098,Lankelly Lane,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.66
431098,Lankelly Lane,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
431098,Lankelly Lane,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.47
431098,Lankelly Lane,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.84
431098,Lankelly Lane,2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
431098,Lankelly Lane,2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
431098,Lankelly Lane,2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
431098,Lankelly Lane,2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,14.71
431098,Lankelly Lane,2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,21.33
431098,Lankelly Lane,2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,10.96
431098,Lankelly Lane,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,41.2
431098,Lankelly Lane,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,60.2
431098,Lankelly Lane,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,87.5
431098,Lankelly Lane,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,46.9
431098,Lankelly Lane,2023-08-06 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-06 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-06 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-06 20:50:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-06 20:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-06 20:50:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-06 20:50:00+00:00,feeder,,N Current (RMS),A,0.7
431098,Lankelly Lane,2023-08-06 20:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 20:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 20:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
431098,Lankelly Lane,2023-08-06 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
431098,Lankelly Lane,2023-08-06 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
431098,Lankelly Lane,2023-08-06 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.45
431098,Lankelly Lane,2023-08-06 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,20.42
431098,Lankelly Lane,2023-08-06 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.51
431098,Lankelly Lane,2023-08-06 20:50:00+00:00,feeder,10.0,N Current (RMS),A,41.5
431098,Lankelly Lane,2023-08-06 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,55.2
431098,Lankelly Lane,2023-08-06 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,83.5
431098,Lankelly Lane,2023-08-06 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,44.6
431098,Lankelly Lane,2023-08-06 20:50:00+00:00,transformer,,Temperature,C,29.3
431098,Lankelly Lane,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.17
431098,Lankelly Lane,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.41
431098,Lankelly Lane,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.63
431098,Lankelly Lane,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.39
431098,Lankelly Lane,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.48
431098,Lankelly Lane,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.19
431098,Lankelly Lane,2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
431098,Lankelly Lane,2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
431098,Lankelly Lane,2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
431098,Lankelly Lane,2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,13.46
431098,Lankelly Lane,2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,20.41
431098,Lankelly Lane,2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,10.52
431098,Lankelly Lane,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,41.1
431098,Lankelly Lane,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,55.2
431098,Lankelly Lane,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,83.5
431098,Lankelly Lane,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,44.6
431098,Lankelly Lane,2023-08-06 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-06 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-06 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-06 20:40:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-06 20:40:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-06 20:40:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-06 20:40:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-06 20:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 20:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 20:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-06 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
431098,Lankelly Lane,2023-08-06 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
431098,Lankelly Lane,2023-08-06 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
431098,Lankelly Lane,2023-08-06 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,17.49
431098,Lankelly Lane,2023-08-06 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,19.75
431098,Lankelly Lane,2023-08-06 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.93
431098,Lankelly Lane,2023-08-06 20:40:00+00:00,feeder,10.0,N Current (RMS),A,35.1
431098,Lankelly Lane,2023-08-06 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,71.2
431098,Lankelly Lane,2023-08-06 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,81.7
431098,Lankelly Lane,2023-08-06 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,54.3
431098,Lankelly Lane,2023-08-06 20:40:00+00:00,transformer,,Temperature,C,29.4
431098,Lankelly Lane,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.07
431098,Lankelly Lane,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.69
431098,Lankelly Lane,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.58
431098,Lankelly Lane,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
431098,Lankelly Lane,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
431098,Lankelly Lane,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.85
431098,Lankelly Lane,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
431098,Lankelly Lane,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
431098,Lankelly Lane,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
431098,Lankelly Lane,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,17.49
431098,Lankelly Lane,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,19.75
431098,Lankelly Lane,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,12.94
431098,Lankelly Lane,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,34.8
431098,Lankelly Lane,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,71.1
431098,Lankelly Lane,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,81.7
431098,Lankelly Lane,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,54.3
431098,Lankelly Lane,2023-08-06 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-06 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-06 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-06 20:30:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-06 20:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-06 20:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-06 20:30:00+00:00,feeder,,N Current (RMS),A,0.7
431098,Lankelly Lane,2023-08-06 20:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 20:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 20:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
431098,Lankelly Lane,2023-08-06 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
431098,Lankelly Lane,2023-08-06 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
431098,Lankelly Lane,2023-08-06 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,16.62
431098,Lankelly Lane,2023-08-06 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,23.74
431098,Lankelly Lane,2023-08-06 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.85
431098,Lankelly Lane,2023-08-06 20:30:00+00:00,feeder,10.0,N Current (RMS),A,37.5
431098,Lankelly Lane,2023-08-06 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,67.7
431098,Lankelly Lane,2023-08-06 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,97.4
431098,Lankelly Lane,2023-08-06 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,70.5
431098,Lankelly Lane,2023-08-06 20:30:00+00:00,transformer,,Temperature,C,29.4
431098,Lankelly Lane,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.01
431098,Lankelly Lane,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.44
431098,Lankelly Lane,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.54
431098,Lankelly Lane,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
431098,Lankelly Lane,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.38
431098,Lankelly Lane,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.34
431098,Lankelly Lane,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
431098,Lankelly Lane,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
431098,Lankelly Lane,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
431098,Lankelly Lane,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,16.63
431098,Lankelly Lane,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,23.73
431098,Lankelly Lane,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,16.85
431098,Lankelly Lane,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,37.1
431098,Lankelly Lane,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,67.8
431098,Lankelly Lane,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,97.3
431098,Lankelly Lane,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,70.4
431098,Lankelly Lane,2023-08-06 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-06 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-06 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-06 20:20:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-06 20:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-06 20:20:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-06 20:20:00+00:00,feeder,,N Current (RMS),A,0.7
431098,Lankelly Lane,2023-08-06 20:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 20:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 20:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
431098,Lankelly Lane,2023-08-06 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
431098,Lankelly Lane,2023-08-06 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
431098,Lankelly Lane,2023-08-06 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.48
431098,Lankelly Lane,2023-08-06 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,25.31
431098,Lankelly Lane,2023-08-06 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.68
431098,Lankelly Lane,2023-08-06 20:20:00+00:00,feeder,10.0,N Current (RMS),A,44.7
431098,Lankelly Lane,2023-08-06 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,55.8
431098,Lankelly Lane,2023-08-06 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,103.8
431098,Lankelly Lane,2023-08-06 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,73.3
431098,Lankelly Lane,2023-08-06 20:20:00+00:00,transformer,,Temperature,C,29.5
431098,Lankelly Lane,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
431098,Lankelly Lane,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.88
431098,Lankelly Lane,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.37
431098,Lankelly Lane,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
431098,Lankelly Lane,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.25
431098,Lankelly Lane,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.73
431098,Lankelly Lane,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
431098,Lankelly Lane,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
431098,Lankelly Lane,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431098,Lankelly Lane,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,13.51
431098,Lankelly Lane,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,25.29
431098,Lankelly Lane,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,17.66
431098,Lankelly Lane,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,44.2
431098,Lankelly Lane,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,55.9
431098,Lankelly Lane,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,103.7
431098,Lankelly Lane,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,73.2
431098,Lankelly Lane,2023-08-06 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-06 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-06 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-06 20:10:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-06 20:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-06 20:10:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-06 20:10:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-06 20:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 20:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 20:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
431098,Lankelly Lane,2023-08-06 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
431098,Lankelly Lane,2023-08-06 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
431098,Lankelly Lane,2023-08-06 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.85
431098,Lankelly Lane,2023-08-06 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,21.44
431098,Lankelly Lane,2023-08-06 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,18.9
431098,Lankelly Lane,2023-08-06 20:10:00+00:00,feeder,10.0,N Current (RMS),A,37.6
431098,Lankelly Lane,2023-08-06 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,49.4
431098,Lankelly Lane,2023-08-06 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,88.2
431098,Lankelly Lane,2023-08-06 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,78.0
431098,Lankelly Lane,2023-08-06 20:10:00+00:00,transformer,,Temperature,C,29.5
431098,Lankelly Lane,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.91
431098,Lankelly Lane,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.58
431098,Lankelly Lane,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
431098,Lankelly Lane,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
431098,Lankelly Lane,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
431098,Lankelly Lane,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.17
431098,Lankelly Lane,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
431098,Lankelly Lane,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
431098,Lankelly Lane,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
431098,Lankelly Lane,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,11.88
431098,Lankelly Lane,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,21.43
431098,Lankelly Lane,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,18.88
431098,Lankelly Lane,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,37.2
431098,Lankelly Lane,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,49.6
431098,Lankelly Lane,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,88.2
431098,Lankelly Lane,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,77.9
431098,Lankelly Lane,2023-08-06 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-06 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-06 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-06 20:00:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-06 20:00:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-06 20:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-06 20:00:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-06 20:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 20:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 20:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
431098,Lankelly Lane,2023-08-06 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
431098,Lankelly Lane,2023-08-06 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
431098,Lankelly Lane,2023-08-06 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,15.83
431098,Lankelly Lane,2023-08-06 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,20.51
431098,Lankelly Lane,2023-08-06 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,16.04
431098,Lankelly Lane,2023-08-06 20:00:00+00:00,feeder,10.0,N Current (RMS),A,30.7
431098,Lankelly Lane,2023-08-06 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,64.9
431098,Lankelly Lane,2023-08-06 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,85.1
431098,Lankelly Lane,2023-08-06 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,67.0
431098,Lankelly Lane,2023-08-06 20:00:00+00:00,transformer,,Temperature,C,29.6
431098,Lankelly Lane,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
431098,Lankelly Lane,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.27
431098,Lankelly Lane,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.33
431098,Lankelly Lane,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
431098,Lankelly Lane,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
431098,Lankelly Lane,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.09
431098,Lankelly Lane,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
431098,Lankelly Lane,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
431098,Lankelly Lane,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
431098,Lankelly Lane,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,15.84
431098,Lankelly Lane,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,20.5
431098,Lankelly Lane,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,16.03
431098,Lankelly Lane,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,30.4
431098,Lankelly Lane,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,64.9
431098,Lankelly Lane,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,85.1
431098,Lankelly Lane,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,66.9
431098,Lankelly Lane,2023-08-06 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-06 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-06 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-06 19:50:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-06 19:50:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-06 19:50:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-06 19:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 19:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 19:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 19:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-06 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
431098,Lankelly Lane,2023-08-06 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.15
431098,Lankelly Lane,2023-08-06 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
431098,Lankelly Lane,2023-08-06 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.32
431098,Lankelly Lane,2023-08-06 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.95
431098,Lankelly Lane,2023-08-06 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.49
431098,Lankelly Lane,2023-08-06 19:50:00+00:00,feeder,10.0,N Current (RMS),A,34.0
431098,Lankelly Lane,2023-08-06 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,51.0
431098,Lankelly Lane,2023-08-06 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,51.8
431098,Lankelly Lane,2023-08-06 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,68.2
431098,Lankelly Lane,2023-08-06 19:50:00+00:00,transformer,,Temperature,C,29.7
431098,Lankelly Lane,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
431098,Lankelly Lane,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.66
431098,Lankelly Lane,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.33
431098,Lankelly Lane,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
431098,Lankelly Lane,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
431098,Lankelly Lane,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.27
431098,Lankelly Lane,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
431098,Lankelly Lane,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
431098,Lankelly Lane,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
431098,Lankelly Lane,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,12.34
431098,Lankelly Lane,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,11.96
431098,Lankelly Lane,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,16.47
431098,Lankelly Lane,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,33.8
431098,Lankelly Lane,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,51.0
431098,Lankelly Lane,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,51.9
431098,Lankelly Lane,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,68.1
431098,Lankelly Lane,2023-08-06 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-06 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-06 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-06 19:40:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-06 19:40:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-06 19:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-06 19:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 19:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 19:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 19:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
431098,Lankelly Lane,2023-08-06 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.7
431098,Lankelly Lane,2023-08-06 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
431098,Lankelly Lane,2023-08-06 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,15.15
431098,Lankelly Lane,2023-08-06 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.47
431098,Lankelly Lane,2023-08-06 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.06
431098,Lankelly Lane,2023-08-06 19:40:00+00:00,feeder,10.0,N Current (RMS),A,31.9
431098,Lankelly Lane,2023-08-06 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,62.3
431098,Lankelly Lane,2023-08-06 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,62.7
431098,Lankelly Lane,2023-08-06 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,51.0
431098,Lankelly Lane,2023-08-06 19:40:00+00:00,transformer,,Temperature,C,29.8
431098,Lankelly Lane,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
431098,Lankelly Lane,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.16
431098,Lankelly Lane,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.29
431098,Lankelly Lane,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
431098,Lankelly Lane,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
431098,Lankelly Lane,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.29
431098,Lankelly Lane,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
431098,Lankelly Lane,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
431098,Lankelly Lane,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
431098,Lankelly Lane,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,15.15
431098,Lankelly Lane,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,14.47
431098,Lankelly Lane,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,12.06
431098,Lankelly Lane,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,31.7
431098,Lankelly Lane,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,62.3
431098,Lankelly Lane,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,62.7
431098,Lankelly Lane,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,50.9
431098,Lankelly Lane,2023-08-06 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-06 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-06 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-06 19:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-06 19:30:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-06 19:30:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-06 19:30:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-06 19:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 19:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 19:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
431098,Lankelly Lane,2023-08-06 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
431098,Lankelly Lane,2023-08-06 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
431098,Lankelly Lane,2023-08-06 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,18.26
431098,Lankelly Lane,2023-08-06 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,18.35
431098,Lankelly Lane,2023-08-06 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.82
431098,Lankelly Lane,2023-08-06 19:30:00+00:00,feeder,10.0,N Current (RMS),A,35.2
431098,Lankelly Lane,2023-08-06 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,74.7
431098,Lankelly Lane,2023-08-06 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,75.6
431098,Lankelly Lane,2023-08-06 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,49.9
431098,Lankelly Lane,2023-08-06 19:30:00+00:00,transformer,,Temperature,C,29.8
431098,Lankelly Lane,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
431098,Lankelly Lane,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.91
431098,Lankelly Lane,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
431098,Lankelly Lane,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
431098,Lankelly Lane,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
431098,Lankelly Lane,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.15
431098,Lankelly Lane,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
431098,Lankelly Lane,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
431098,Lankelly Lane,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
431098,Lankelly Lane,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,18.26
431098,Lankelly Lane,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,18.35
431098,Lankelly Lane,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,11.83
431098,Lankelly Lane,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,34.9
431098,Lankelly Lane,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,74.6
431098,Lankelly Lane,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,75.6
431098,Lankelly Lane,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,49.9
431098,Lankelly Lane,2023-08-06 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-06 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-06 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-06 19:20:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-06 19:20:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-06 19:20:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-06 19:20:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-06 19:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 19:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 19:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
431098,Lankelly Lane,2023-08-06 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.44
431098,Lankelly Lane,2023-08-06 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
431098,Lankelly Lane,2023-08-06 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.97
431098,Lankelly Lane,2023-08-06 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,18.21
431098,Lankelly Lane,2023-08-06 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
431098,Lankelly Lane,2023-08-06 19:20:00+00:00,feeder,10.0,N Current (RMS),A,29.4
431098,Lankelly Lane,2023-08-06 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,61.7
431098,Lankelly Lane,2023-08-06 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,75.5
431098,Lankelly Lane,2023-08-06 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,54.2
431098,Lankelly Lane,2023-08-06 19:20:00+00:00,transformer,,Temperature,C,29.9
431098,Lankelly Lane,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
431098,Lankelly Lane,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.77
431098,Lankelly Lane,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
431098,Lankelly Lane,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
431098,Lankelly Lane,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
431098,Lankelly Lane,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.68
431098,Lankelly Lane,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
431098,Lankelly Lane,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
431098,Lankelly Lane,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
431098,Lankelly Lane,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,14.97
431098,Lankelly Lane,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,18.2
431098,Lankelly Lane,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,13.0
431098,Lankelly Lane,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,29.1
431098,Lankelly Lane,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,61.7
431098,Lankelly Lane,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,75.5
431098,Lankelly Lane,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,54.2
