Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431098,Lankelly Lane,2023-08-06 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-06 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-06 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-06 19:10:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-06 19:10:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-06 19:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-06 19:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 19:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 19:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 19:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
431098,Lankelly Lane,2023-08-06 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
431098,Lankelly Lane,2023-08-06 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
431098,Lankelly Lane,2023-08-06 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.75
431098,Lankelly Lane,2023-08-06 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.23
431098,Lankelly Lane,2023-08-06 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.61
431098,Lankelly Lane,2023-08-06 19:10:00+00:00,feeder,10.0,N Current (RMS),A,27.9
431098,Lankelly Lane,2023-08-06 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,57.0
431098,Lankelly Lane,2023-08-06 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,59.6
431098,Lankelly Lane,2023-08-06 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,68.9
431098,Lankelly Lane,2023-08-06 19:10:00+00:00,transformer,,Temperature,C,30.0
431098,Lankelly Lane,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
431098,Lankelly Lane,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.29
431098,Lankelly Lane,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
431098,Lankelly Lane,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
431098,Lankelly Lane,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
431098,Lankelly Lane,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
431098,Lankelly Lane,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
431098,Lankelly Lane,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
431098,Lankelly Lane,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
431098,Lankelly Lane,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,13.76
431098,Lankelly Lane,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,14.24
431098,Lankelly Lane,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,16.59
431098,Lankelly Lane,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,27.8
431098,Lankelly Lane,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,57.1
431098,Lankelly Lane,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,59.7
431098,Lankelly Lane,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,68.8
431098,Lankelly Lane,2023-08-06 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-06 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-06 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-06 19:00:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-06 19:00:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-06 19:00:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-06 19:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 19:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 19:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 19:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-06 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
431098,Lankelly Lane,2023-08-06 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
431098,Lankelly Lane,2023-08-06 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
431098,Lankelly Lane,2023-08-06 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,14.75
431098,Lankelly Lane,2023-08-06 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.85
431098,Lankelly Lane,2023-08-06 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,18.03
431098,Lankelly Lane,2023-08-06 19:00:00+00:00,feeder,10.0,N Current (RMS),A,36.9
431098,Lankelly Lane,2023-08-06 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,61.5
431098,Lankelly Lane,2023-08-06 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,50.2
431098,Lankelly Lane,2023-08-06 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,75.3
431098,Lankelly Lane,2023-08-06 19:00:00+00:00,transformer,,Temperature,C,30.0
431098,Lankelly Lane,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
431098,Lankelly Lane,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.27
431098,Lankelly Lane,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
431098,Lankelly Lane,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
431098,Lankelly Lane,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
431098,Lankelly Lane,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.96
431098,Lankelly Lane,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
431098,Lankelly Lane,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
431098,Lankelly Lane,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
431098,Lankelly Lane,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,14.76
431098,Lankelly Lane,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,11.88
431098,Lankelly Lane,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,18.01
431098,Lankelly Lane,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,36.8
431098,Lankelly Lane,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,61.5
431098,Lankelly Lane,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,50.3
431098,Lankelly Lane,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,75.2
431098,Lankelly Lane,2023-08-06 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-06 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-06 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
431098,Lankelly Lane,2023-08-06 18:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-06 18:50:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-06 18:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-06 18:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 18:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 18:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 18:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-06 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
431098,Lankelly Lane,2023-08-06 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.64
431098,Lankelly Lane,2023-08-06 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
431098,Lankelly Lane,2023-08-06 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,17.82
431098,Lankelly Lane,2023-08-06 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.22
431098,Lankelly Lane,2023-08-06 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.14
431098,Lankelly Lane,2023-08-06 18:50:00+00:00,feeder,10.0,N Current (RMS),A,32.6
431098,Lankelly Lane,2023-08-06 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,73.0
431098,Lankelly Lane,2023-08-06 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,56.3
431098,Lankelly Lane,2023-08-06 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,61.0
431098,Lankelly Lane,2023-08-06 18:50:00+00:00,transformer,,Temperature,C,30.1
431098,Lankelly Lane,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
431098,Lankelly Lane,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.87
431098,Lankelly Lane,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
431098,Lankelly Lane,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
431098,Lankelly Lane,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
431098,Lankelly Lane,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.53
431098,Lankelly Lane,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
431098,Lankelly Lane,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
431098,Lankelly Lane,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
431098,Lankelly Lane,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,17.81
431098,Lankelly Lane,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,13.24
431098,Lankelly Lane,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,14.14
431098,Lankelly Lane,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,32.5
431098,Lankelly Lane,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,73.0
431098,Lankelly Lane,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,56.3
431098,Lankelly Lane,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,60.9
431098,Lankelly Lane,2023-08-06 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-06 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-06 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-06 18:40:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-06 18:40:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-06 18:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-06 18:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 18:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 18:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 18:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
431098,Lankelly Lane,2023-08-06 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.6
431098,Lankelly Lane,2023-08-06 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
431098,Lankelly Lane,2023-08-06 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.29
431098,Lankelly Lane,2023-08-06 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.59
431098,Lankelly Lane,2023-08-06 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.54
431098,Lankelly Lane,2023-08-06 18:40:00+00:00,feeder,10.0,N Current (RMS),A,26.6
431098,Lankelly Lane,2023-08-06 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,55.4
431098,Lankelly Lane,2023-08-06 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,57.8
431098,Lankelly Lane,2023-08-06 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,45.6
431098,Lankelly Lane,2023-08-06 18:40:00+00:00,transformer,,Temperature,C,30.2
431098,Lankelly Lane,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
431098,Lankelly Lane,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.64
431098,Lankelly Lane,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
431098,Lankelly Lane,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
431098,Lankelly Lane,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
431098,Lankelly Lane,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
431098,Lankelly Lane,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
431098,Lankelly Lane,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
431098,Lankelly Lane,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
431098,Lankelly Lane,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,13.29
431098,Lankelly Lane,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,13.59
431098,Lankelly Lane,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,10.54
431098,Lankelly Lane,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,26.4
431098,Lankelly Lane,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,55.4
431098,Lankelly Lane,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,57.8
431098,Lankelly Lane,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,45.6
431098,Lankelly Lane,2023-08-06 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-06 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-06 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-06 18:30:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-06 18:30:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-06 18:30:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-06 18:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 18:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 18:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 18:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
431098,Lankelly Lane,2023-08-06 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.66
431098,Lankelly Lane,2023-08-06 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
431098,Lankelly Lane,2023-08-06 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.54
431098,Lankelly Lane,2023-08-06 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.89
431098,Lankelly Lane,2023-08-06 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.28
431098,Lankelly Lane,2023-08-06 18:30:00+00:00,feeder,10.0,N Current (RMS),A,26.5
431098,Lankelly Lane,2023-08-06 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,44.4
431098,Lankelly Lane,2023-08-06 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,47.5
431098,Lankelly Lane,2023-08-06 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,44.8
431098,Lankelly Lane,2023-08-06 18:30:00+00:00,transformer,,Temperature,C,30.3
431098,Lankelly Lane,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
431098,Lankelly Lane,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.71
431098,Lankelly Lane,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
431098,Lankelly Lane,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
431098,Lankelly Lane,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
431098,Lankelly Lane,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.6
431098,Lankelly Lane,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
431098,Lankelly Lane,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
431098,Lankelly Lane,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
431098,Lankelly Lane,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,10.55
431098,Lankelly Lane,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,10.9
431098,Lankelly Lane,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,10.27
431098,Lankelly Lane,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,26.4
431098,Lankelly Lane,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,44.4
431098,Lankelly Lane,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,47.5
431098,Lankelly Lane,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,44.7
431098,Lankelly Lane,2023-08-06 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-06 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-06 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-06 18:20:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-06 18:20:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-06 18:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-06 18:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 18:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 18:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 18:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
431098,Lankelly Lane,2023-08-06 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.05
431098,Lankelly Lane,2023-08-06 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
431098,Lankelly Lane,2023-08-06 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.5
431098,Lankelly Lane,2023-08-06 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.73
431098,Lankelly Lane,2023-08-06 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.62
431098,Lankelly Lane,2023-08-06 18:20:00+00:00,feeder,10.0,N Current (RMS),A,31.4
431098,Lankelly Lane,2023-08-06 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,44.3
431098,Lankelly Lane,2023-08-06 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,47.3
431098,Lankelly Lane,2023-08-06 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,55.0
431098,Lankelly Lane,2023-08-06 18:20:00+00:00,transformer,,Temperature,C,30.3
431098,Lankelly Lane,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
431098,Lankelly Lane,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
431098,Lankelly Lane,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
431098,Lankelly Lane,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
431098,Lankelly Lane,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
431098,Lankelly Lane,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
431098,Lankelly Lane,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
431098,Lankelly Lane,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
431098,Lankelly Lane,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
431098,Lankelly Lane,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,10.51
431098,Lankelly Lane,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,10.75
431098,Lankelly Lane,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,12.61
431098,Lankelly Lane,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,31.2
431098,Lankelly Lane,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,44.3
431098,Lankelly Lane,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,47.3
431098,Lankelly Lane,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,54.9
431098,Lankelly Lane,2023-08-06 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-06 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-06 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-06 18:10:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-06 18:10:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-06 18:10:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-06 18:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 18:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 18:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 18:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
431098,Lankelly Lane,2023-08-06 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.64
431098,Lankelly Lane,2023-08-06 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
431098,Lankelly Lane,2023-08-06 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.31
431098,Lankelly Lane,2023-08-06 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.56
431098,Lankelly Lane,2023-08-06 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.63
431098,Lankelly Lane,2023-08-06 18:10:00+00:00,feeder,10.0,N Current (RMS),A,30.2
431098,Lankelly Lane,2023-08-06 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,39.7
431098,Lankelly Lane,2023-08-06 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,53.8
431098,Lankelly Lane,2023-08-06 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,57.0
431098,Lankelly Lane,2023-08-06 18:10:00+00:00,transformer,,Temperature,C,30.4
431098,Lankelly Lane,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
431098,Lankelly Lane,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.76
431098,Lankelly Lane,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
431098,Lankelly Lane,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
431098,Lankelly Lane,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
431098,Lankelly Lane,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.4
431098,Lankelly Lane,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
431098,Lankelly Lane,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
431098,Lankelly Lane,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
431098,Lankelly Lane,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,9.33
431098,Lankelly Lane,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,12.57
431098,Lankelly Lane,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,13.62
431098,Lankelly Lane,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,30.0
431098,Lankelly Lane,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,39.8
431098,Lankelly Lane,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,53.8
431098,Lankelly Lane,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,57.0
431098,Lankelly Lane,2023-08-06 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-06 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-06 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-06 18:00:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-06 18:00:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-06 18:00:00+00:00,feeder,,L1 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-06 18:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 18:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 18:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 18:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
431098,Lankelly Lane,2023-08-06 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.4
431098,Lankelly Lane,2023-08-06 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
431098,Lankelly Lane,2023-08-06 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.43
431098,Lankelly Lane,2023-08-06 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.22
431098,Lankelly Lane,2023-08-06 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,19.31
431098,Lankelly Lane,2023-08-06 18:00:00+00:00,feeder,10.0,N Current (RMS),A,42.1
431098,Lankelly Lane,2023-08-06 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,44.3
431098,Lankelly Lane,2023-08-06 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,56.5
431098,Lankelly Lane,2023-08-06 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,79.9
431098,Lankelly Lane,2023-08-06 18:00:00+00:00,transformer,,Temperature,C,30.5
431098,Lankelly Lane,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
431098,Lankelly Lane,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.43
431098,Lankelly Lane,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
431098,Lankelly Lane,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
431098,Lankelly Lane,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
431098,Lankelly Lane,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
431098,Lankelly Lane,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
431098,Lankelly Lane,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
431098,Lankelly Lane,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
431098,Lankelly Lane,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,10.46
431098,Lankelly Lane,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,13.24
431098,Lankelly Lane,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,19.28
431098,Lankelly Lane,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,41.9
431098,Lankelly Lane,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,44.4
431098,Lankelly Lane,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,56.5
431098,Lankelly Lane,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,79.8
431098,Lankelly Lane,2023-08-06 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-06 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-06 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-06 17:50:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-06 17:50:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-06 17:50:00+00:00,feeder,,L1 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-06 17:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 17:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 17:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 17:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
431098,Lankelly Lane,2023-08-06 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
431098,Lankelly Lane,2023-08-06 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
431098,Lankelly Lane,2023-08-06 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.02
431098,Lankelly Lane,2023-08-06 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.15
431098,Lankelly Lane,2023-08-06 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,18.82
431098,Lankelly Lane,2023-08-06 17:50:00+00:00,feeder,10.0,N Current (RMS),A,40.3
431098,Lankelly Lane,2023-08-06 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,42.0
431098,Lankelly Lane,2023-08-06 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,55.7
431098,Lankelly Lane,2023-08-06 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,78.0
431098,Lankelly Lane,2023-08-06 17:50:00+00:00,transformer,,Temperature,C,30.5
431098,Lankelly Lane,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
431098,Lankelly Lane,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.0
431098,Lankelly Lane,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
431098,Lankelly Lane,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
431098,Lankelly Lane,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
431098,Lankelly Lane,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.6
431098,Lankelly Lane,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
431098,Lankelly Lane,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
431098,Lankelly Lane,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
431098,Lankelly Lane,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,10.05
431098,Lankelly Lane,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,13.16
431098,Lankelly Lane,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,18.79
431098,Lankelly Lane,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,40.2
431098,Lankelly Lane,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,42.1
431098,Lankelly Lane,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,55.7
431098,Lankelly Lane,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,77.9
431098,Lankelly Lane,2023-08-06 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-06 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-06 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-06 17:40:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-06 17:40:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-06 17:40:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-06 17:40:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-06 17:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 17:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 17:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
431098,Lankelly Lane,2023-08-06 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.47
431098,Lankelly Lane,2023-08-06 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
431098,Lankelly Lane,2023-08-06 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.19
431098,Lankelly Lane,2023-08-06 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,16.3
431098,Lankelly Lane,2023-08-06 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,18.4
431098,Lankelly Lane,2023-08-06 17:40:00+00:00,feeder,10.0,N Current (RMS),A,37.9
431098,Lankelly Lane,2023-08-06 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,59.0
431098,Lankelly Lane,2023-08-06 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,67.8
431098,Lankelly Lane,2023-08-06 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,79.0
431098,Lankelly Lane,2023-08-06 17:40:00+00:00,transformer,,Temperature,C,30.6
431098,Lankelly Lane,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
431098,Lankelly Lane,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.76
431098,Lankelly Lane,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
431098,Lankelly Lane,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.57
431098,Lankelly Lane,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
431098,Lankelly Lane,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.46
431098,Lankelly Lane,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
431098,Lankelly Lane,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
431098,Lankelly Lane,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
431098,Lankelly Lane,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,14.21
431098,Lankelly Lane,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,16.31
431098,Lankelly Lane,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,18.37
431098,Lankelly Lane,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,37.7
431098,Lankelly Lane,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,59.1
431098,Lankelly Lane,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,67.8
431098,Lankelly Lane,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,78.8
431098,Lankelly Lane,2023-08-06 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-06 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-06 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-06 17:30:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-06 17:30:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-06 17:30:00+00:00,feeder,,L1 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-06 17:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 17:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 17:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 17:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
431098,Lankelly Lane,2023-08-06 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
431098,Lankelly Lane,2023-08-06 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
431098,Lankelly Lane,2023-08-06 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.37
431098,Lankelly Lane,2023-08-06 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.81
431098,Lankelly Lane,2023-08-06 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,20.27
431098,Lankelly Lane,2023-08-06 17:30:00+00:00,feeder,10.0,N Current (RMS),A,36.7
431098,Lankelly Lane,2023-08-06 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,59.6
431098,Lankelly Lane,2023-08-06 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,62.4
431098,Lankelly Lane,2023-08-06 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,83.5
431098,Lankelly Lane,2023-08-06 17:30:00+00:00,transformer,,Temperature,C,30.8
431098,Lankelly Lane,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
431098,Lankelly Lane,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.64
431098,Lankelly Lane,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
431098,Lankelly Lane,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.71
431098,Lankelly Lane,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
431098,Lankelly Lane,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.73
431098,Lankelly Lane,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
431098,Lankelly Lane,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
431098,Lankelly Lane,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
431098,Lankelly Lane,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,14.39
431098,Lankelly Lane,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,14.82
431098,Lankelly Lane,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,20.25
431098,Lankelly Lane,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,36.6
431098,Lankelly Lane,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,59.7
431098,Lankelly Lane,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,62.4
431098,Lankelly Lane,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,83.4
431098,Lankelly Lane,2023-08-06 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-06 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-06 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-06 17:20:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-06 17:20:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-06 17:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-06 17:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 17:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 17:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 17:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
431098,Lankelly Lane,2023-08-06 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.73
431098,Lankelly Lane,2023-08-06 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
431098,Lankelly Lane,2023-08-06 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,16.57
431098,Lankelly Lane,2023-08-06 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.85
431098,Lankelly Lane,2023-08-06 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.96
431098,Lankelly Lane,2023-08-06 17:20:00+00:00,feeder,10.0,N Current (RMS),A,33.5
431098,Lankelly Lane,2023-08-06 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,68.1
431098,Lankelly Lane,2023-08-06 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,51.5
431098,Lankelly Lane,2023-08-06 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,66.9
431098,Lankelly Lane,2023-08-06 17:20:00+00:00,transformer,,Temperature,C,30.8
431098,Lankelly Lane,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
431098,Lankelly Lane,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.28
431098,Lankelly Lane,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
431098,Lankelly Lane,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
431098,Lankelly Lane,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
431098,Lankelly Lane,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.72
431098,Lankelly Lane,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
431098,Lankelly Lane,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
431098,Lankelly Lane,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
431098,Lankelly Lane,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,16.57
431098,Lankelly Lane,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,11.87
431098,Lankelly Lane,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,15.95
431098,Lankelly Lane,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,33.4
431098,Lankelly Lane,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,68.1
431098,Lankelly Lane,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,51.6
431098,Lankelly Lane,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,66.9
431098,Lankelly Lane,2023-08-06 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-06 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-06 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
431098,Lankelly Lane,2023-08-06 17:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-06 17:10:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-06 17:10:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-06 17:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 17:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 17:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 17:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-06 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
431098,Lankelly Lane,2023-08-06 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
431098,Lankelly Lane,2023-08-06 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
431098,Lankelly Lane,2023-08-06 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,18.55
431098,Lankelly Lane,2023-08-06 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.5
431098,Lankelly Lane,2023-08-06 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.38
431098,Lankelly Lane,2023-08-06 17:10:00+00:00,feeder,10.0,N Current (RMS),A,38.0
431098,Lankelly Lane,2023-08-06 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,76.5
431098,Lankelly Lane,2023-08-06 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,49.1
431098,Lankelly Lane,2023-08-06 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,63.6
431098,Lankelly Lane,2023-08-06 17:10:00+00:00,transformer,,Temperature,C,30.9
431098,Lankelly Lane,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
431098,Lankelly Lane,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.15
431098,Lankelly Lane,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
431098,Lankelly Lane,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.85
431098,Lankelly Lane,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
431098,Lankelly Lane,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.73
431098,Lankelly Lane,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
431098,Lankelly Lane,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
431098,Lankelly Lane,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
431098,Lankelly Lane,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,18.54
431098,Lankelly Lane,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,11.53
431098,Lankelly Lane,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,15.37
431098,Lankelly Lane,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,37.8
431098,Lankelly Lane,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,76.4
431098,Lankelly Lane,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,49.2
431098,Lankelly Lane,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,63.6
431098,Lankelly Lane,2023-08-06 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-06 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-06 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-06 17:00:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-06 17:00:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-06 17:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-06 17:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 17:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 17:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 17:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
431098,Lankelly Lane,2023-08-06 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.44
431098,Lankelly Lane,2023-08-06 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
431098,Lankelly Lane,2023-08-06 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.44
431098,Lankelly Lane,2023-08-06 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.59
431098,Lankelly Lane,2023-08-06 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.68
431098,Lankelly Lane,2023-08-06 17:00:00+00:00,feeder,10.0,N Current (RMS),A,28.2
431098,Lankelly Lane,2023-08-06 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,48.7
431098,Lankelly Lane,2023-08-06 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,49.9
431098,Lankelly Lane,2023-08-06 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,57.4
431098,Lankelly Lane,2023-08-06 17:00:00+00:00,transformer,,Temperature,C,30.9
431098,Lankelly Lane,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
431098,Lankelly Lane,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.78
431098,Lankelly Lane,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
431098,Lankelly Lane,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.35
431098,Lankelly Lane,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
431098,Lankelly Lane,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.29
431098,Lankelly Lane,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
431098,Lankelly Lane,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
431098,Lankelly Lane,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
431098,Lankelly Lane,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,11.45
431098,Lankelly Lane,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,11.6
431098,Lankelly Lane,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,13.67
431098,Lankelly Lane,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,28.0
431098,Lankelly Lane,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,48.8
431098,Lankelly Lane,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,50.0
431098,Lankelly Lane,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,57.3
431098,Lankelly Lane,2023-08-06 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-06 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-06 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-06 16:50:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-06 16:50:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-06 16:50:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-06 16:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 16:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 16:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 16:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-06 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
431098,Lankelly Lane,2023-08-06 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
431098,Lankelly Lane,2023-08-06 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
431098,Lankelly Lane,2023-08-06 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,14.01
431098,Lankelly Lane,2023-08-06 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.39
431098,Lankelly Lane,2023-08-06 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.61
431098,Lankelly Lane,2023-08-06 16:50:00+00:00,feeder,10.0,N Current (RMS),A,38.4
431098,Lankelly Lane,2023-08-06 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,58.4
431098,Lankelly Lane,2023-08-06 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,45.3
431098,Lankelly Lane,2023-08-06 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,70.0
431098,Lankelly Lane,2023-08-06 16:50:00+00:00,transformer,,Temperature,C,30.9
431098,Lankelly Lane,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
431098,Lankelly Lane,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.54
431098,Lankelly Lane,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
431098,Lankelly Lane,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
431098,Lankelly Lane,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
431098,Lankelly Lane,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.5
431098,Lankelly Lane,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
431098,Lankelly Lane,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
431098,Lankelly Lane,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
431098,Lankelly Lane,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,14.01
431098,Lankelly Lane,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,10.41
431098,Lankelly Lane,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,16.6
431098,Lankelly Lane,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,38.2
431098,Lankelly Lane,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,58.4
431098,Lankelly Lane,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,45.3
431098,Lankelly Lane,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,69.9
431098,Lankelly Lane,2023-08-06 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
431098,Lankelly Lane,2023-08-06 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-06 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
431098,Lankelly Lane,2023-08-06 16:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-06 16:40:00+00:00,feeder,,L2 Active Power,kW,0.04
431098,Lankelly Lane,2023-08-06 16:40:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-06 16:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 16:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-06 16:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 16:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-06 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
431098,Lankelly Lane,2023-08-06 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
431098,Lankelly Lane,2023-08-06 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
431098,Lankelly Lane,2023-08-06 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,15.79
431098,Lankelly Lane,2023-08-06 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.64
431098,Lankelly Lane,2023-08-06 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,19.73
431098,Lankelly Lane,2023-08-06 16:40:00+00:00,feeder,10.0,N Current (RMS),A,60.4
431098,Lankelly Lane,2023-08-06 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,71.0
431098,Lankelly Lane,2023-08-06 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,30.9
431098,Lankelly Lane,2023-08-06 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,81.2
431098,Lankelly Lane,2023-08-06 16:40:00+00:00,transformer,,Temperature,C,30.9
431098,Lankelly Lane,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
431098,Lankelly Lane,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.05
431098,Lankelly Lane,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
431098,Lankelly Lane,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.65
431098,Lankelly Lane,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
431098,Lankelly Lane,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.99
431098,Lankelly Lane,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
431098,Lankelly Lane,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
