Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431098,Lankelly Lane,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
431098,Lankelly Lane,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,15.78
431098,Lankelly Lane,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,6.68
431098,Lankelly Lane,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,19.71
431098,Lankelly Lane,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,60.1
431098,Lankelly Lane,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,70.9
431098,Lankelly Lane,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,31.0
431098,Lankelly Lane,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,81.0
431098,Lankelly Lane,2023-08-06 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
431098,Lankelly Lane,2023-08-06 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-06 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-06 16:30:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-06 16:30:00+00:00,feeder,,L2 Active Power,kW,0.04
431098,Lankelly Lane,2023-08-06 16:30:00+00:00,feeder,,L1 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-06 16:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 16:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-06 16:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 16:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-06 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
431098,Lankelly Lane,2023-08-06 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
431098,Lankelly Lane,2023-08-06 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
431098,Lankelly Lane,2023-08-06 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.78
431098,Lankelly Lane,2023-08-06 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.12
431098,Lankelly Lane,2023-08-06 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,18.35
431098,Lankelly Lane,2023-08-06 16:30:00+00:00,feeder,10.0,N Current (RMS),A,56.1
431098,Lankelly Lane,2023-08-06 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,51.2
431098,Lankelly Lane,2023-08-06 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.1
431098,Lankelly Lane,2023-08-06 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,76.0
431098,Lankelly Lane,2023-08-06 16:30:00+00:00,transformer,,Temperature,C,30.9
431098,Lankelly Lane,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
431098,Lankelly Lane,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.03
431098,Lankelly Lane,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
431098,Lankelly Lane,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
431098,Lankelly Lane,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
431098,Lankelly Lane,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.87
431098,Lankelly Lane,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
431098,Lankelly Lane,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
431098,Lankelly Lane,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
431098,Lankelly Lane,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,11.78
431098,Lankelly Lane,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,4.16
431098,Lankelly Lane,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,18.32
431098,Lankelly Lane,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,55.9
431098,Lankelly Lane,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,51.2
431098,Lankelly Lane,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,23.2
431098,Lankelly Lane,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,75.9
431098,Lankelly Lane,2023-08-06 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-06 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-06 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-06 16:20:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-06 16:20:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-06 16:20:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-06 16:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 16:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 16:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 16:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
431098,Lankelly Lane,2023-08-06 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
431098,Lankelly Lane,2023-08-06 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
431098,Lankelly Lane,2023-08-06 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.1
431098,Lankelly Lane,2023-08-06 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.85
431098,Lankelly Lane,2023-08-06 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.66
431098,Lankelly Lane,2023-08-06 16:20:00+00:00,feeder,10.0,N Current (RMS),A,40.2
431098,Lankelly Lane,2023-08-06 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,37.0
431098,Lankelly Lane,2023-08-06 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.0
431098,Lankelly Lane,2023-08-06 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,57.4
431098,Lankelly Lane,2023-08-06 16:20:00+00:00,transformer,,Temperature,C,30.9
431098,Lankelly Lane,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
431098,Lankelly Lane,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.79
431098,Lankelly Lane,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
431098,Lankelly Lane,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
431098,Lankelly Lane,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
431098,Lankelly Lane,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.75
431098,Lankelly Lane,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
431098,Lankelly Lane,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
431098,Lankelly Lane,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
431098,Lankelly Lane,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,8.11
431098,Lankelly Lane,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,4.88
431098,Lankelly Lane,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,13.64
431098,Lankelly Lane,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,40.0
431098,Lankelly Lane,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,37.0
431098,Lankelly Lane,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,24.1
431098,Lankelly Lane,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,57.3
431098,Lankelly Lane,2023-08-06 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
431098,Lankelly Lane,2023-08-06 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-06 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-06 16:10:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-06 16:10:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-06 16:10:00+00:00,feeder,,L1 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-06 16:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 16:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 16:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 16:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
431098,Lankelly Lane,2023-08-06 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
431098,Lankelly Lane,2023-08-06 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
431098,Lankelly Lane,2023-08-06 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.77
431098,Lankelly Lane,2023-08-06 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.04
431098,Lankelly Lane,2023-08-06 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.76
431098,Lankelly Lane,2023-08-06 16:10:00+00:00,feeder,10.0,N Current (RMS),A,42.6
431098,Lankelly Lane,2023-08-06 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,33.4
431098,Lankelly Lane,2023-08-06 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.2
431098,Lankelly Lane,2023-08-06 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,65.9
431098,Lankelly Lane,2023-08-06 16:10:00+00:00,transformer,,Temperature,C,30.9
431098,Lankelly Lane,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
431098,Lankelly Lane,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.04
431098,Lankelly Lane,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
431098,Lankelly Lane,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.49
431098,Lankelly Lane,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
431098,Lankelly Lane,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.02
431098,Lankelly Lane,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
431098,Lankelly Lane,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
431098,Lankelly Lane,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
431098,Lankelly Lane,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,7.78
431098,Lankelly Lane,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,5.07
431098,Lankelly Lane,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,15.73
431098,Lankelly Lane,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,42.4
431098,Lankelly Lane,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,33.5
431098,Lankelly Lane,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,23.2
431098,Lankelly Lane,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,65.8
431098,Lankelly Lane,2023-08-06 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-06 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-06 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-06 16:00:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-06 16:00:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-06 16:00:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-06 16:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 16:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 16:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 16:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
431098,Lankelly Lane,2023-08-06 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
431098,Lankelly Lane,2023-08-06 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
431098,Lankelly Lane,2023-08-06 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.4
431098,Lankelly Lane,2023-08-06 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.28
431098,Lankelly Lane,2023-08-06 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.9
431098,Lankelly Lane,2023-08-06 16:00:00+00:00,feeder,10.0,N Current (RMS),A,39.5
431098,Lankelly Lane,2023-08-06 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,37.4
431098,Lankelly Lane,2023-08-06 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.9
431098,Lankelly Lane,2023-08-06 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,63.1
431098,Lankelly Lane,2023-08-06 16:00:00+00:00,transformer,,Temperature,C,30.9
431098,Lankelly Lane,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
431098,Lankelly Lane,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.63
431098,Lankelly Lane,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
431098,Lankelly Lane,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
431098,Lankelly Lane,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
431098,Lankelly Lane,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.81
431098,Lankelly Lane,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
431098,Lankelly Lane,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
431098,Lankelly Lane,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
431098,Lankelly Lane,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,8.41
431098,Lankelly Lane,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,5.31
431098,Lankelly Lane,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,14.88
431098,Lankelly Lane,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,39.4
431098,Lankelly Lane,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,37.4
431098,Lankelly Lane,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,26.0
431098,Lankelly Lane,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,63.0
431098,Lankelly Lane,2023-08-06 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
431098,Lankelly Lane,2023-08-06 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-06 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-06 15:50:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-06 15:50:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-06 15:50:00+00:00,feeder,,L1 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-06 15:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 15:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 15:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 15:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-06 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
431098,Lankelly Lane,2023-08-06 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
431098,Lankelly Lane,2023-08-06 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
431098,Lankelly Lane,2023-08-06 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,15.26
431098,Lankelly Lane,2023-08-06 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.66
431098,Lankelly Lane,2023-08-06 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,22.22
431098,Lankelly Lane,2023-08-06 15:50:00+00:00,feeder,10.0,N Current (RMS),A,41.6
431098,Lankelly Lane,2023-08-06 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,64.0
431098,Lankelly Lane,2023-08-06 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,49.8
431098,Lankelly Lane,2023-08-06 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,92.0
431098,Lankelly Lane,2023-08-06 15:50:00+00:00,transformer,,Temperature,C,31.0
431098,Lankelly Lane,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
431098,Lankelly Lane,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.54
431098,Lankelly Lane,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
431098,Lankelly Lane,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
431098,Lankelly Lane,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
431098,Lankelly Lane,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.59
431098,Lankelly Lane,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
431098,Lankelly Lane,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
431098,Lankelly Lane,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
431098,Lankelly Lane,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,15.27
431098,Lankelly Lane,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,11.69
431098,Lankelly Lane,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,22.19
431098,Lankelly Lane,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,41.5
431098,Lankelly Lane,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,64.0
431098,Lankelly Lane,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,49.8
431098,Lankelly Lane,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,91.8
431098,Lankelly Lane,2023-08-06 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-06 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-06 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-06 15:40:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-06 15:40:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-06 15:40:00+00:00,feeder,,L1 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-06 15:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 15:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 15:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 15:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
431098,Lankelly Lane,2023-08-06 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
431098,Lankelly Lane,2023-08-06 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
431098,Lankelly Lane,2023-08-06 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.46
431098,Lankelly Lane,2023-08-06 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.83
431098,Lankelly Lane,2023-08-06 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.47
431098,Lankelly Lane,2023-08-06 15:40:00+00:00,feeder,10.0,N Current (RMS),A,38.6
431098,Lankelly Lane,2023-08-06 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,33.1
431098,Lankelly Lane,2023-08-06 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,45.7
431098,Lankelly Lane,2023-08-06 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,68.7
431098,Lankelly Lane,2023-08-06 15:40:00+00:00,transformer,,Temperature,C,30.9
431098,Lankelly Lane,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
431098,Lankelly Lane,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.06
431098,Lankelly Lane,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.97
431098,Lankelly Lane,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
431098,Lankelly Lane,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
431098,Lankelly Lane,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.91
431098,Lankelly Lane,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
431098,Lankelly Lane,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
431098,Lankelly Lane,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
431098,Lankelly Lane,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,7.49
431098,Lankelly Lane,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,10.84
431098,Lankelly Lane,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,16.44
431098,Lankelly Lane,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,38.4
431098,Lankelly Lane,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,33.2
431098,Lankelly Lane,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,45.7
431098,Lankelly Lane,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,68.6
431098,Lankelly Lane,2023-08-06 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-06 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-06 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-06 15:30:00+00:00,feeder,,L3 Active Power,kW,0.04
431098,Lankelly Lane,2023-08-06 15:30:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-06 15:30:00+00:00,feeder,,L1 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-06 15:30:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-06 15:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 15:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 15:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
431098,Lankelly Lane,2023-08-06 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
431098,Lankelly Lane,2023-08-06 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
431098,Lankelly Lane,2023-08-06 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.07
431098,Lankelly Lane,2023-08-06 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.68
431098,Lankelly Lane,2023-08-06 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.93
431098,Lankelly Lane,2023-08-06 15:30:00+00:00,feeder,10.0,N Current (RMS),A,40.6
431098,Lankelly Lane,2023-08-06 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.8
431098,Lankelly Lane,2023-08-06 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,52.9
431098,Lankelly Lane,2023-08-06 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,63.9
431098,Lankelly Lane,2023-08-06 15:30:00+00:00,transformer,,Temperature,C,30.9
431098,Lankelly Lane,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
431098,Lankelly Lane,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.73
431098,Lankelly Lane,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
431098,Lankelly Lane,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
431098,Lankelly Lane,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
431098,Lankelly Lane,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.44
431098,Lankelly Lane,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
431098,Lankelly Lane,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
431098,Lankelly Lane,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
431098,Lankelly Lane,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,5.11
431098,Lankelly Lane,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,12.68
431098,Lankelly Lane,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,14.9
431098,Lankelly Lane,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,40.4
431098,Lankelly Lane,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,23.9
431098,Lankelly Lane,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,52.9
431098,Lankelly Lane,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,63.8
431098,Lankelly Lane,2023-08-06 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-06 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-06 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-06 15:20:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-06 15:20:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-06 15:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-06 15:20:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-06 15:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 15:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 15:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
431098,Lankelly Lane,2023-08-06 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
431098,Lankelly Lane,2023-08-06 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
431098,Lankelly Lane,2023-08-06 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.78
431098,Lankelly Lane,2023-08-06 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.77
431098,Lankelly Lane,2023-08-06 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.53
431098,Lankelly Lane,2023-08-06 15:20:00+00:00,feeder,10.0,N Current (RMS),A,29.7
431098,Lankelly Lane,2023-08-06 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.2
431098,Lankelly Lane,2023-08-06 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,49.4
431098,Lankelly Lane,2023-08-06 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,40.4
431098,Lankelly Lane,2023-08-06 15:20:00+00:00,transformer,,Temperature,C,30.8
431098,Lankelly Lane,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
431098,Lankelly Lane,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.05
431098,Lankelly Lane,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
431098,Lankelly Lane,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.4
431098,Lankelly Lane,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
431098,Lankelly Lane,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.15
431098,Lankelly Lane,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
431098,Lankelly Lane,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
431098,Lankelly Lane,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
431098,Lankelly Lane,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,3.81
431098,Lankelly Lane,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,11.77
431098,Lankelly Lane,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,9.51
431098,Lankelly Lane,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,29.5
431098,Lankelly Lane,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,19.2
431098,Lankelly Lane,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,49.3
431098,Lankelly Lane,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,40.3
431098,Lankelly Lane,2023-08-06 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-06 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-06 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-06 15:10:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-06 15:10:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-06 15:10:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-06 15:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 15:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 15:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 15:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
431098,Lankelly Lane,2023-08-06 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
431098,Lankelly Lane,2023-08-06 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
431098,Lankelly Lane,2023-08-06 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.29
431098,Lankelly Lane,2023-08-06 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.55
431098,Lankelly Lane,2023-08-06 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.36
431098,Lankelly Lane,2023-08-06 15:10:00+00:00,feeder,10.0,N Current (RMS),A,29.7
431098,Lankelly Lane,2023-08-06 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,33.3
431098,Lankelly Lane,2023-08-06 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,49.1
431098,Lankelly Lane,2023-08-06 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,39.9
431098,Lankelly Lane,2023-08-06 15:10:00+00:00,transformer,,Temperature,C,30.6
431098,Lankelly Lane,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
431098,Lankelly Lane,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.04
431098,Lankelly Lane,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
431098,Lankelly Lane,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.61
431098,Lankelly Lane,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
431098,Lankelly Lane,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.27
431098,Lankelly Lane,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
431098,Lankelly Lane,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
431098,Lankelly Lane,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
431098,Lankelly Lane,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,7.31
431098,Lankelly Lane,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,11.55
431098,Lankelly Lane,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,9.36
431098,Lankelly Lane,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,29.5
431098,Lankelly Lane,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,33.3
431098,Lankelly Lane,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,49.0
431098,Lankelly Lane,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,39.9
431098,Lankelly Lane,2023-08-06 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-06 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-06 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-06 15:00:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-06 15:00:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-06 15:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-06 15:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 15:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 15:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 15:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
431098,Lankelly Lane,2023-08-06 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
431098,Lankelly Lane,2023-08-06 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
431098,Lankelly Lane,2023-08-06 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.51
431098,Lankelly Lane,2023-08-06 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.72
431098,Lankelly Lane,2023-08-06 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.32
431098,Lankelly Lane,2023-08-06 15:00:00+00:00,feeder,10.0,N Current (RMS),A,28.9
431098,Lankelly Lane,2023-08-06 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,32.9
431098,Lankelly Lane,2023-08-06 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.8
431098,Lankelly Lane,2023-08-06 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,38.9
431098,Lankelly Lane,2023-08-06 15:00:00+00:00,transformer,,Temperature,C,30.5
431098,Lankelly Lane,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
431098,Lankelly Lane,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.12
431098,Lankelly Lane,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
431098,Lankelly Lane,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.01
431098,Lankelly Lane,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
431098,Lankelly Lane,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.43
431098,Lankelly Lane,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
431098,Lankelly Lane,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
431098,Lankelly Lane,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
431098,Lankelly Lane,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,7.5
431098,Lankelly Lane,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,3.74
431098,Lankelly Lane,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,9.31
431098,Lankelly Lane,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,28.8
431098,Lankelly Lane,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,32.9
431098,Lankelly Lane,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,19.8
431098,Lankelly Lane,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,38.9
431098,Lankelly Lane,2023-08-06 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-06 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-06 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-06 14:50:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-06 14:50:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-06 14:50:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-06 14:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 14:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 14:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 14:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
431098,Lankelly Lane,2023-08-06 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
431098,Lankelly Lane,2023-08-06 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
431098,Lankelly Lane,2023-08-06 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.75
431098,Lankelly Lane,2023-08-06 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.2
431098,Lankelly Lane,2023-08-06 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.51
431098,Lankelly Lane,2023-08-06 14:50:00+00:00,feeder,10.0,N Current (RMS),A,35.8
431098,Lankelly Lane,2023-08-06 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.5
431098,Lankelly Lane,2023-08-06 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,29.3
431098,Lankelly Lane,2023-08-06 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,43.8
431098,Lankelly Lane,2023-08-06 14:50:00+00:00,transformer,,Temperature,C,30.4
431098,Lankelly Lane,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
431098,Lankelly Lane,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.38
431098,Lankelly Lane,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
431098,Lankelly Lane,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.22
431098,Lankelly Lane,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
431098,Lankelly Lane,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.66
431098,Lankelly Lane,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
431098,Lankelly Lane,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
431098,Lankelly Lane,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
431098,Lankelly Lane,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,1.78
431098,Lankelly Lane,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,6.21
431098,Lankelly Lane,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,10.49
431098,Lankelly Lane,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,35.6
431098,Lankelly Lane,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,14.6
431098,Lankelly Lane,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,29.3
431098,Lankelly Lane,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,43.8
431098,Lankelly Lane,2023-08-06 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-06 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-06 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-06 14:40:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-06 14:40:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-06 14:40:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-06 14:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 14:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 14:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 14:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
431098,Lankelly Lane,2023-08-06 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
431098,Lankelly Lane,2023-08-06 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
431098,Lankelly Lane,2023-08-06 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.51
431098,Lankelly Lane,2023-08-06 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.01
431098,Lankelly Lane,2023-08-06 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.74
431098,Lankelly Lane,2023-08-06 14:40:00+00:00,feeder,10.0,N Current (RMS),A,40.0
431098,Lankelly Lane,2023-08-06 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.1
431098,Lankelly Lane,2023-08-06 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.7
431098,Lankelly Lane,2023-08-06 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,41.1
431098,Lankelly Lane,2023-08-06 14:40:00+00:00,transformer,,Temperature,C,30.2
431098,Lankelly Lane,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
431098,Lankelly Lane,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.55
431098,Lankelly Lane,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
431098,Lankelly Lane,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.81
431098,Lankelly Lane,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
431098,Lankelly Lane,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.8
431098,Lankelly Lane,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
431098,Lankelly Lane,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
431098,Lankelly Lane,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
431098,Lankelly Lane,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,0.54
431098,Lankelly Lane,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,3.03
431098,Lankelly Lane,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,9.72
431098,Lankelly Lane,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,39.8
431098,Lankelly Lane,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,11.1
431098,Lankelly Lane,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,22.7
431098,Lankelly Lane,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,41.0
431098,Lankelly Lane,2023-08-06 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-06 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-06 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-06 14:30:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-06 14:30:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-06 14:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-06 14:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 14:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 14:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 14:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
431098,Lankelly Lane,2023-08-06 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.56
431098,Lankelly Lane,2023-08-06 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
431098,Lankelly Lane,2023-08-06 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.15
431098,Lankelly Lane,2023-08-06 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.84
431098,Lankelly Lane,2023-08-06 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.29
431098,Lankelly Lane,2023-08-06 14:30:00+00:00,feeder,10.0,N Current (RMS),A,42.6
431098,Lankelly Lane,2023-08-06 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
431098,Lankelly Lane,2023-08-06 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.8
431098,Lankelly Lane,2023-08-06 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,43.9
431098,Lankelly Lane,2023-08-06 14:30:00+00:00,transformer,,Temperature,C,30.1
431098,Lankelly Lane,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
431098,Lankelly Lane,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.53
431098,Lankelly Lane,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.09
431098,Lankelly Lane,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.86
431098,Lankelly Lane,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
431098,Lankelly Lane,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.81
431098,Lankelly Lane,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
431098,Lankelly Lane,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
431098,Lankelly Lane,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
431098,Lankelly Lane,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,2.17
431098,Lankelly Lane,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,1.87
431098,Lankelly Lane,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,10.27
431098,Lankelly Lane,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,42.4
431098,Lankelly Lane,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,15.9
431098,Lankelly Lane,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,20.7
431098,Lankelly Lane,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,43.8
431098,Lankelly Lane,2023-08-06 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
431098,Lankelly Lane,2023-08-06 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-06 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-06 14:20:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-06 14:20:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-06 14:20:00+00:00,feeder,,L1 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-06 14:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 14:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 14:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 14:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
431098,Lankelly Lane,2023-08-06 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
431098,Lankelly Lane,2023-08-06 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
431098,Lankelly Lane,2023-08-06 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.53
431098,Lankelly Lane,2023-08-06 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.38
431098,Lankelly Lane,2023-08-06 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.33
431098,Lankelly Lane,2023-08-06 14:20:00+00:00,feeder,10.0,N Current (RMS),A,44.9
431098,Lankelly Lane,2023-08-06 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.3
431098,Lankelly Lane,2023-08-06 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
431098,Lankelly Lane,2023-08-06 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,50.8
431098,Lankelly Lane,2023-08-06 14:20:00+00:00,transformer,,Temperature,C,30.1
431098,Lankelly Lane,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
431098,Lankelly Lane,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.88
431098,Lankelly Lane,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.11
431098,Lankelly Lane,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.14
431098,Lankelly Lane,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
431098,Lankelly Lane,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.93
431098,Lankelly Lane,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
431098,Lankelly Lane,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
431098,Lankelly Lane,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
431098,Lankelly Lane,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,2.55
431098,Lankelly Lane,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,2.41
431098,Lankelly Lane,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,12.31
431098,Lankelly Lane,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,44.7
431098,Lankelly Lane,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,18.3
431098,Lankelly Lane,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,20.5
431098,Lankelly Lane,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,50.7
431098,Lankelly Lane,2023-08-06 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-06 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-06 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-06 14:10:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-06 14:10:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-06 14:10:00+00:00,feeder,,L1 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-06 14:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 14:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 14:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 14:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
431098,Lankelly Lane,2023-08-06 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
431098,Lankelly Lane,2023-08-06 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
431098,Lankelly Lane,2023-08-06 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.26
431098,Lankelly Lane,2023-08-06 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.82
431098,Lankelly Lane,2023-08-06 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.83
431098,Lankelly Lane,2023-08-06 14:10:00+00:00,feeder,10.0,N Current (RMS),A,46.0
431098,Lankelly Lane,2023-08-06 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.1
431098,Lankelly Lane,2023-08-06 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.3
431098,Lankelly Lane,2023-08-06 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,54.5
431098,Lankelly Lane,2023-08-06 14:10:00+00:00,transformer,,Temperature,C,30.0
431098,Lankelly Lane,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
431098,Lankelly Lane,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.58
431098,Lankelly Lane,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
431098,Lankelly Lane,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.47
431098,Lankelly Lane,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
431098,Lankelly Lane,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.57
431098,Lankelly Lane,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
431098,Lankelly Lane,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
431098,Lankelly Lane,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
431098,Lankelly Lane,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,1.29
431098,Lankelly Lane,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,3.85
431098,Lankelly Lane,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,12.8
431098,Lankelly Lane,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,45.7
431098,Lankelly Lane,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,15.1
431098,Lankelly Lane,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,22.3
431098,Lankelly Lane,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,54.4
431098,Lankelly Lane,2023-08-06 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-06 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-06 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-06 14:00:00+00:00,feeder,,L3 Active Power,kW,0.04
431098,Lankelly Lane,2023-08-06 14:00:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-06 14:00:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-06 14:00:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-06 14:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 14:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 14:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
431098,Lankelly Lane,2023-08-06 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
431098,Lankelly Lane,2023-08-06 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
431098,Lankelly Lane,2023-08-06 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,-1.5
431098,Lankelly Lane,2023-08-06 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.46
431098,Lankelly Lane,2023-08-06 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.12
431098,Lankelly Lane,2023-08-06 14:00:00+00:00,feeder,10.0,N Current (RMS),A,43.8
431098,Lankelly Lane,2023-08-06 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
431098,Lankelly Lane,2023-08-06 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,37.4
431098,Lankelly Lane,2023-08-06 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,39.1
431098,Lankelly Lane,2023-08-06 14:00:00+00:00,transformer,,Temperature,C,29.8
