Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431098,Lankelly Lane,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
431098,Lankelly Lane,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.44
431098,Lankelly Lane,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
431098,Lankelly Lane,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.13
431098,Lankelly Lane,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
431098,Lankelly Lane,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.59
431098,Lankelly Lane,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
431098,Lankelly Lane,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
431098,Lankelly Lane,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
431098,Lankelly Lane,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,-1.46
431098,Lankelly Lane,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,8.46
431098,Lankelly Lane,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,9.1
431098,Lankelly Lane,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,43.6
431098,Lankelly Lane,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,12.1
431098,Lankelly Lane,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,37.4
431098,Lankelly Lane,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,39.0
431098,Lankelly Lane,2023-08-06 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-06 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-06 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-06 13:50:00+00:00,feeder,,L3 Active Power,kW,0.04
431098,Lankelly Lane,2023-08-06 13:50:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-06 13:50:00+00:00,feeder,,L1 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-06 13:50:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-06 13:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 13:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 13:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
431098,Lankelly Lane,2023-08-06 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
431098,Lankelly Lane,2023-08-06 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
431098,Lankelly Lane,2023-08-06 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.53
431098,Lankelly Lane,2023-08-06 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.44
431098,Lankelly Lane,2023-08-06 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.73
431098,Lankelly Lane,2023-08-06 13:50:00+00:00,feeder,10.0,N Current (RMS),A,43.9
431098,Lankelly Lane,2023-08-06 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.5
431098,Lankelly Lane,2023-08-06 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,47.3
431098,Lankelly Lane,2023-08-06 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,56.3
431098,Lankelly Lane,2023-08-06 13:50:00+00:00,transformer,,Temperature,C,29.7
431098,Lankelly Lane,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
431098,Lankelly Lane,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,253.08
431098,Lankelly Lane,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.07
431098,Lankelly Lane,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.38
431098,Lankelly Lane,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
431098,Lankelly Lane,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.98
431098,Lankelly Lane,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
431098,Lankelly Lane,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.64
431098,Lankelly Lane,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
431098,Lankelly Lane,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,0.57
431098,Lankelly Lane,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,11.44
431098,Lankelly Lane,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,13.7
431098,Lankelly Lane,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,43.6
431098,Lankelly Lane,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,15.5
431098,Lankelly Lane,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,47.3
431098,Lankelly Lane,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,56.2
431098,Lankelly Lane,2023-08-06 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-06 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-06 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-06 13:40:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-06 13:40:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-06 13:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-06 13:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 13:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 13:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 13:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
431098,Lankelly Lane,2023-08-06 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
431098,Lankelly Lane,2023-08-06 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
431098,Lankelly Lane,2023-08-06 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.84
431098,Lankelly Lane,2023-08-06 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.85
431098,Lankelly Lane,2023-08-06 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.48
431098,Lankelly Lane,2023-08-06 13:40:00+00:00,feeder,10.0,N Current (RMS),A,36.6
431098,Lankelly Lane,2023-08-06 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.2
431098,Lankelly Lane,2023-08-06 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,36.6
431098,Lankelly Lane,2023-08-06 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,40.3
431098,Lankelly Lane,2023-08-06 13:40:00+00:00,transformer,,Temperature,C,29.6
431098,Lankelly Lane,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
431098,Lankelly Lane,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.96
431098,Lankelly Lane,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
431098,Lankelly Lane,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.7
431098,Lankelly Lane,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
431098,Lankelly Lane,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.24
431098,Lankelly Lane,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
431098,Lankelly Lane,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
431098,Lankelly Lane,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
431098,Lankelly Lane,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,1.86
431098,Lankelly Lane,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,6.86
431098,Lankelly Lane,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,9.46
431098,Lankelly Lane,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,36.4
431098,Lankelly Lane,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,18.3
431098,Lankelly Lane,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,36.6
431098,Lankelly Lane,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,40.3
431098,Lankelly Lane,2023-08-06 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-06 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-06 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-06 13:30:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-06 13:30:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-06 13:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-06 13:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 13:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 13:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 13:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
431098,Lankelly Lane,2023-08-06 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
431098,Lankelly Lane,2023-08-06 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
431098,Lankelly Lane,2023-08-06 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.62
431098,Lankelly Lane,2023-08-06 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.51
431098,Lankelly Lane,2023-08-06 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.28
431098,Lankelly Lane,2023-08-06 13:30:00+00:00,feeder,10.0,N Current (RMS),A,44.5
431098,Lankelly Lane,2023-08-06 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.9
431098,Lankelly Lane,2023-08-06 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,29.2
431098,Lankelly Lane,2023-08-06 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,56.1
431098,Lankelly Lane,2023-08-06 13:30:00+00:00,transformer,,Temperature,C,29.4
431098,Lankelly Lane,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
431098,Lankelly Lane,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.83
431098,Lankelly Lane,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
431098,Lankelly Lane,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.03
431098,Lankelly Lane,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
431098,Lankelly Lane,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.15
431098,Lankelly Lane,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
431098,Lankelly Lane,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
431098,Lankelly Lane,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
431098,Lankelly Lane,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,4.64
431098,Lankelly Lane,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,5.53
431098,Lankelly Lane,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,13.25
431098,Lankelly Lane,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,44.3
431098,Lankelly Lane,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,23.9
431098,Lankelly Lane,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,29.2
431098,Lankelly Lane,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,56.0
431098,Lankelly Lane,2023-08-06 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-06 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-06 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-06 13:20:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-06 13:20:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-06 13:20:00+00:00,feeder,,L1 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-06 13:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 13:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 13:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 13:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
431098,Lankelly Lane,2023-08-06 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
431098,Lankelly Lane,2023-08-06 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
431098,Lankelly Lane,2023-08-06 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.49
431098,Lankelly Lane,2023-08-06 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.59
431098,Lankelly Lane,2023-08-06 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.94
431098,Lankelly Lane,2023-08-06 13:20:00+00:00,feeder,10.0,N Current (RMS),A,40.2
431098,Lankelly Lane,2023-08-06 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,28.8
431098,Lankelly Lane,2023-08-06 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,40.1
431098,Lankelly Lane,2023-08-06 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,58.5
431098,Lankelly Lane,2023-08-06 13:20:00+00:00,transformer,,Temperature,C,29.3
431098,Lankelly Lane,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
431098,Lankelly Lane,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.8
431098,Lankelly Lane,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
431098,Lankelly Lane,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
431098,Lankelly Lane,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
431098,Lankelly Lane,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.08
431098,Lankelly Lane,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
431098,Lankelly Lane,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
431098,Lankelly Lane,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
431098,Lankelly Lane,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,5.52
431098,Lankelly Lane,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,8.61
431098,Lankelly Lane,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,13.91
431098,Lankelly Lane,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,40.0
431098,Lankelly Lane,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,28.9
431098,Lankelly Lane,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,40.1
431098,Lankelly Lane,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,58.4
431098,Lankelly Lane,2023-08-06 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
431098,Lankelly Lane,2023-08-06 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-06 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-06 13:10:00+00:00,feeder,,L3 Active Power,kW,0.04
431098,Lankelly Lane,2023-08-06 13:10:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-06 13:10:00+00:00,feeder,,L1 Active Power,kW,-0.04
431098,Lankelly Lane,2023-08-06 13:10:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-06 13:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-06 13:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 13:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-06 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
431098,Lankelly Lane,2023-08-06 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
431098,Lankelly Lane,2023-08-06 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.4
431098,Lankelly Lane,2023-08-06 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.75
431098,Lankelly Lane,2023-08-06 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.56
431098,Lankelly Lane,2023-08-06 13:10:00+00:00,feeder,10.0,N Current (RMS),A,60.5
431098,Lankelly Lane,2023-08-06 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.7
431098,Lankelly Lane,2023-08-06 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.4
431098,Lankelly Lane,2023-08-06 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,68.6
431098,Lankelly Lane,2023-08-06 13:10:00+00:00,transformer,,Temperature,C,29.1
431098,Lankelly Lane,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
431098,Lankelly Lane,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.58
431098,Lankelly Lane,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.03
431098,Lankelly Lane,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
431098,Lankelly Lane,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
431098,Lankelly Lane,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.5
431098,Lankelly Lane,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
431098,Lankelly Lane,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
431098,Lankelly Lane,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
431098,Lankelly Lane,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,1.44
431098,Lankelly Lane,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,4.77
431098,Lankelly Lane,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,16.52
431098,Lankelly Lane,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,60.2
431098,Lankelly Lane,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,17.7
431098,Lankelly Lane,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,27.4
431098,Lankelly Lane,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,68.4
431098,Lankelly Lane,2023-08-06 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-06 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-06 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-06 13:00:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-06 13:00:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-06 13:00:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-06 13:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 13:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 13:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 13:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
431098,Lankelly Lane,2023-08-06 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
431098,Lankelly Lane,2023-08-06 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
431098,Lankelly Lane,2023-08-06 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.63
431098,Lankelly Lane,2023-08-06 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.29
431098,Lankelly Lane,2023-08-06 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.69
431098,Lankelly Lane,2023-08-06 13:00:00+00:00,feeder,10.0,N Current (RMS),A,42.1
431098,Lankelly Lane,2023-08-06 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.1
431098,Lankelly Lane,2023-08-06 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.1
431098,Lankelly Lane,2023-08-06 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,46.2
431098,Lankelly Lane,2023-08-06 13:00:00+00:00,transformer,,Temperature,C,28.9
431098,Lankelly Lane,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
431098,Lankelly Lane,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.17
431098,Lankelly Lane,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
431098,Lankelly Lane,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.08
431098,Lankelly Lane,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
431098,Lankelly Lane,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.35
431098,Lankelly Lane,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
431098,Lankelly Lane,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
431098,Lankelly Lane,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
431098,Lankelly Lane,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,1.65
431098,Lankelly Lane,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,3.31
431098,Lankelly Lane,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,10.67
431098,Lankelly Lane,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,41.9
431098,Lankelly Lane,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,17.2
431098,Lankelly Lane,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,21.1
431098,Lankelly Lane,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,46.2
431098,Lankelly Lane,2023-08-06 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
431098,Lankelly Lane,2023-08-06 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-06 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-06 12:50:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-06 12:50:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-06 12:50:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-06 12:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 12:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 12:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 12:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
431098,Lankelly Lane,2023-08-06 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
431098,Lankelly Lane,2023-08-06 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
431098,Lankelly Lane,2023-08-06 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.25
431098,Lankelly Lane,2023-08-06 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.74
431098,Lankelly Lane,2023-08-06 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.67
431098,Lankelly Lane,2023-08-06 12:50:00+00:00,feeder,10.0,N Current (RMS),A,43.4
431098,Lankelly Lane,2023-08-06 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,24.1
431098,Lankelly Lane,2023-08-06 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.8
431098,Lankelly Lane,2023-08-06 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,49.0
431098,Lankelly Lane,2023-08-06 12:50:00+00:00,transformer,,Temperature,C,28.7
431098,Lankelly Lane,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
431098,Lankelly Lane,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.52
431098,Lankelly Lane,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
431098,Lankelly Lane,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.48
431098,Lankelly Lane,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
431098,Lankelly Lane,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.93
431098,Lankelly Lane,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
431098,Lankelly Lane,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431098,Lankelly Lane,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
431098,Lankelly Lane,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,4.26
431098,Lankelly Lane,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,2.77
431098,Lankelly Lane,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,11.65
431098,Lankelly Lane,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,43.2
431098,Lankelly Lane,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,24.1
431098,Lankelly Lane,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,20.8
431098,Lankelly Lane,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,48.9
431098,Lankelly Lane,2023-08-06 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
431098,Lankelly Lane,2023-08-06 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-06 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-06 12:40:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-06 12:40:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-06 12:40:00+00:00,feeder,,L1 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-06 12:40:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-06 12:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-06 12:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 12:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
431098,Lankelly Lane,2023-08-06 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
431098,Lankelly Lane,2023-08-06 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
431098,Lankelly Lane,2023-08-06 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.19
431098,Lankelly Lane,2023-08-06 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.14
431098,Lankelly Lane,2023-08-06 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.86
431098,Lankelly Lane,2023-08-06 12:40:00+00:00,feeder,10.0,N Current (RMS),A,57.6
431098,Lankelly Lane,2023-08-06 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
431098,Lankelly Lane,2023-08-06 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
431098,Lankelly Lane,2023-08-06 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,58.3
431098,Lankelly Lane,2023-08-06 12:40:00+00:00,transformer,,Temperature,C,28.5
431098,Lankelly Lane,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
431098,Lankelly Lane,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.04
431098,Lankelly Lane,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
431098,Lankelly Lane,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.18
431098,Lankelly Lane,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
431098,Lankelly Lane,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.25
431098,Lankelly Lane,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
431098,Lankelly Lane,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
431098,Lankelly Lane,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
431098,Lankelly Lane,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,1.22
431098,Lankelly Lane,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,0.18
431098,Lankelly Lane,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,13.82
431098,Lankelly Lane,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,57.4
431098,Lankelly Lane,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,11.7
431098,Lankelly Lane,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,13.1
431098,Lankelly Lane,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,58.1
431098,Lankelly Lane,2023-08-06 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-06 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-06 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-06 12:30:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-06 12:30:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-06 12:30:00+00:00,feeder,,L1 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-06 12:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 12:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 12:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 12:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
431098,Lankelly Lane,2023-08-06 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
431098,Lankelly Lane,2023-08-06 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
431098,Lankelly Lane,2023-08-06 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.44
431098,Lankelly Lane,2023-08-06 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.24
431098,Lankelly Lane,2023-08-06 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.5
431098,Lankelly Lane,2023-08-06 12:30:00+00:00,feeder,10.0,N Current (RMS),A,45.2
431098,Lankelly Lane,2023-08-06 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.6
431098,Lankelly Lane,2023-08-06 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,31.1
431098,Lankelly Lane,2023-08-06 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,60.8
431098,Lankelly Lane,2023-08-06 12:30:00+00:00,transformer,,Temperature,C,28.3
431098,Lankelly Lane,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
431098,Lankelly Lane,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.87
431098,Lankelly Lane,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
431098,Lankelly Lane,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.91
431098,Lankelly Lane,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
431098,Lankelly Lane,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.93
431098,Lankelly Lane,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
431098,Lankelly Lane,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
431098,Lankelly Lane,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
431098,Lankelly Lane,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,4.47
431098,Lankelly Lane,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,6.27
431098,Lankelly Lane,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,14.47
431098,Lankelly Lane,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,45.0
431098,Lankelly Lane,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,24.7
431098,Lankelly Lane,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,31.2
431098,Lankelly Lane,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,60.7
431098,Lankelly Lane,2023-08-06 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
431098,Lankelly Lane,2023-08-06 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-06 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-06 12:20:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-06 12:20:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-06 12:20:00+00:00,feeder,,L1 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-06 12:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 12:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 12:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 12:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
431098,Lankelly Lane,2023-08-06 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
431098,Lankelly Lane,2023-08-06 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
431098,Lankelly Lane,2023-08-06 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.84
431098,Lankelly Lane,2023-08-06 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.36
431098,Lankelly Lane,2023-08-06 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.12
431098,Lankelly Lane,2023-08-06 12:20:00+00:00,feeder,10.0,N Current (RMS),A,51.2
431098,Lankelly Lane,2023-08-06 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.2
431098,Lankelly Lane,2023-08-06 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.7
431098,Lankelly Lane,2023-08-06 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,63.7
431098,Lankelly Lane,2023-08-06 12:20:00+00:00,transformer,,Temperature,C,28.2
431098,Lankelly Lane,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
431098,Lankelly Lane,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.46
431098,Lankelly Lane,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
431098,Lankelly Lane,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.55
431098,Lankelly Lane,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
431098,Lankelly Lane,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.78
431098,Lankelly Lane,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
431098,Lankelly Lane,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
431098,Lankelly Lane,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431098,Lankelly Lane,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,3.86
431098,Lankelly Lane,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,3.39
431098,Lankelly Lane,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,15.09
431098,Lankelly Lane,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,51.0
431098,Lankelly Lane,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,23.2
431098,Lankelly Lane,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,21.7
431098,Lankelly Lane,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,63.5
431098,Lankelly Lane,2023-08-06 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-06 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-06 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-06 12:10:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-06 12:10:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-06 12:10:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-06 12:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 12:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 12:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 12:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
431098,Lankelly Lane,2023-08-06 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-06 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
431098,Lankelly Lane,2023-08-06 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.36
431098,Lankelly Lane,2023-08-06 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.82
431098,Lankelly Lane,2023-08-06 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.09
431098,Lankelly Lane,2023-08-06 12:10:00+00:00,feeder,10.0,N Current (RMS),A,35.0
431098,Lankelly Lane,2023-08-06 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.7
431098,Lankelly Lane,2023-08-06 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,48.0
431098,Lankelly Lane,2023-08-06 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,54.5
431098,Lankelly Lane,2023-08-06 12:10:00+00:00,transformer,,Temperature,C,28.1
431098,Lankelly Lane,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
431098,Lankelly Lane,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.74
431098,Lankelly Lane,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
431098,Lankelly Lane,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.38
431098,Lankelly Lane,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
431098,Lankelly Lane,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.08
431098,Lankelly Lane,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
431098,Lankelly Lane,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
431098,Lankelly Lane,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
431098,Lankelly Lane,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,4.39
431098,Lankelly Lane,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,10.83
431098,Lankelly Lane,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,13.07
431098,Lankelly Lane,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,34.8
431098,Lankelly Lane,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,21.8
431098,Lankelly Lane,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,48.0
431098,Lankelly Lane,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,54.4
431098,Lankelly Lane,2023-08-06 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-06 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-06 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-06 12:00:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-06 12:00:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-06 12:00:00+00:00,feeder,,L1 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-06 12:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 12:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 12:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 12:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
431098,Lankelly Lane,2023-08-06 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.39
431098,Lankelly Lane,2023-08-06 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
431098,Lankelly Lane,2023-08-06 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.88
431098,Lankelly Lane,2023-08-06 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.51
431098,Lankelly Lane,2023-08-06 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.73
431098,Lankelly Lane,2023-08-06 12:00:00+00:00,feeder,10.0,N Current (RMS),A,40.2
431098,Lankelly Lane,2023-08-06 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.0
431098,Lankelly Lane,2023-08-06 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,34.4
431098,Lankelly Lane,2023-08-06 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,60.7
431098,Lankelly Lane,2023-08-06 12:00:00+00:00,transformer,,Temperature,C,28.0
431098,Lankelly Lane,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
431098,Lankelly Lane,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.18
431098,Lankelly Lane,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
431098,Lankelly Lane,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.68
431098,Lankelly Lane,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
431098,Lankelly Lane,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.19
431098,Lankelly Lane,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.72
431098,Lankelly Lane,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.41
431098,Lankelly Lane,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
431098,Lankelly Lane,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,4.89
431098,Lankelly Lane,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,6.53
431098,Lankelly Lane,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,14.71
431098,Lankelly Lane,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,40.0
431098,Lankelly Lane,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,26.0
431098,Lankelly Lane,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,34.5
431098,Lankelly Lane,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,60.5
431098,Lankelly Lane,2023-08-06 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
431098,Lankelly Lane,2023-08-06 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-06 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-06 11:50:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-06 11:50:00+00:00,feeder,,L2 Active Power,kW,0.04
431098,Lankelly Lane,2023-08-06 11:50:00+00:00,feeder,,L1 Active Power,kW,-0.04
431098,Lankelly Lane,2023-08-06 11:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 11:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-06 11:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 11:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
431098,Lankelly Lane,2023-08-06 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
431098,Lankelly Lane,2023-08-06 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
431098,Lankelly Lane,2023-08-06 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.73
431098,Lankelly Lane,2023-08-06 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.9
431098,Lankelly Lane,2023-08-06 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,20.74
431098,Lankelly Lane,2023-08-06 11:50:00+00:00,feeder,10.0,N Current (RMS),A,65.1
431098,Lankelly Lane,2023-08-06 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,29.6
431098,Lankelly Lane,2023-08-06 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.3
431098,Lankelly Lane,2023-08-06 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,86.3
431098,Lankelly Lane,2023-08-06 11:50:00+00:00,transformer,,Temperature,C,27.9
431098,Lankelly Lane,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
431098,Lankelly Lane,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.88
431098,Lankelly Lane,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
431098,Lankelly Lane,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.55
431098,Lankelly Lane,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
431098,Lankelly Lane,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.58
431098,Lankelly Lane,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
431098,Lankelly Lane,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
431098,Lankelly Lane,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
431098,Lankelly Lane,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,6.75
431098,Lankelly Lane,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,3.95
431098,Lankelly Lane,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,20.7
431098,Lankelly Lane,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,64.8
431098,Lankelly Lane,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,29.6
431098,Lankelly Lane,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,21.4
431098,Lankelly Lane,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,86.1
431098,Lankelly Lane,2023-08-06 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
431098,Lankelly Lane,2023-08-06 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-06 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-06 11:40:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-06 11:40:00+00:00,feeder,,L2 Active Power,kW,0.04
431098,Lankelly Lane,2023-08-06 11:40:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-06 11:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 11:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 11:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 11:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
431098,Lankelly Lane,2023-08-06 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
431098,Lankelly Lane,2023-08-06 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
431098,Lankelly Lane,2023-08-06 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.67
431098,Lankelly Lane,2023-08-06 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.37
431098,Lankelly Lane,2023-08-06 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.32
431098,Lankelly Lane,2023-08-06 11:40:00+00:00,feeder,10.0,N Current (RMS),A,47.4
431098,Lankelly Lane,2023-08-06 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,36.7
431098,Lankelly Lane,2023-08-06 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.9
431098,Lankelly Lane,2023-08-06 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,64.5
431098,Lankelly Lane,2023-08-06 11:40:00+00:00,transformer,,Temperature,C,27.8
431098,Lankelly Lane,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
431098,Lankelly Lane,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.58
431098,Lankelly Lane,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
431098,Lankelly Lane,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
431098,Lankelly Lane,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
431098,Lankelly Lane,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.13
431098,Lankelly Lane,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
431098,Lankelly Lane,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
431098,Lankelly Lane,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
431098,Lankelly Lane,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,8.68
431098,Lankelly Lane,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,3.41
431098,Lankelly Lane,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,15.29
431098,Lankelly Lane,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,47.2
431098,Lankelly Lane,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,36.7
431098,Lankelly Lane,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,19.0
431098,Lankelly Lane,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,64.3
431098,Lankelly Lane,2023-08-06 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
431098,Lankelly Lane,2023-08-06 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-06 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-06 11:30:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-06 11:30:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-06 11:30:00+00:00,feeder,,L1 Active Power,kW,-0.04
431098,Lankelly Lane,2023-08-06 11:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 11:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-06 11:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 11:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
431098,Lankelly Lane,2023-08-06 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
431098,Lankelly Lane,2023-08-06 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
431098,Lankelly Lane,2023-08-06 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.92
431098,Lankelly Lane,2023-08-06 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.77
431098,Lankelly Lane,2023-08-06 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,20.81
431098,Lankelly Lane,2023-08-06 11:30:00+00:00,feeder,10.0,N Current (RMS),A,57.7
431098,Lankelly Lane,2023-08-06 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,35.1
431098,Lankelly Lane,2023-08-06 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,30.7
431098,Lankelly Lane,2023-08-06 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,85.0
431098,Lankelly Lane,2023-08-06 11:30:00+00:00,transformer,,Temperature,C,27.6
431098,Lankelly Lane,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
431098,Lankelly Lane,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.47
431098,Lankelly Lane,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
431098,Lankelly Lane,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.09
431098,Lankelly Lane,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
431098,Lankelly Lane,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.99
431098,Lankelly Lane,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
431098,Lankelly Lane,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
431098,Lankelly Lane,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
431098,Lankelly Lane,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,7.95
431098,Lankelly Lane,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,6.81
431098,Lankelly Lane,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,20.77
431098,Lankelly Lane,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,57.4
431098,Lankelly Lane,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,35.1
431098,Lankelly Lane,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,30.8
431098,Lankelly Lane,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,84.8
431098,Lankelly Lane,2023-08-06 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-06 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-06 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-06 11:20:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-06 11:20:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-06 11:20:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-06 11:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 11:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 11:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 11:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
431098,Lankelly Lane,2023-08-06 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
431098,Lankelly Lane,2023-08-06 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.76
431098,Lankelly Lane,2023-08-06 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.05
