Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431098,Lankelly Lane,2023-08-06 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.78
431098,Lankelly Lane,2023-08-06 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.5
431098,Lankelly Lane,2023-08-06 11:20:00+00:00,feeder,10.0,N Current (RMS),A,41.9
431098,Lankelly Lane,2023-08-06 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.5
431098,Lankelly Lane,2023-08-06 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,35.0
431098,Lankelly Lane,2023-08-06 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,60.1
431098,Lankelly Lane,2023-08-06 11:20:00+00:00,transformer,,Temperature,C,27.5
431098,Lankelly Lane,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
431098,Lankelly Lane,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.02
431098,Lankelly Lane,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
431098,Lankelly Lane,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
431098,Lankelly Lane,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
431098,Lankelly Lane,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
431098,Lankelly Lane,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
431098,Lankelly Lane,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
431098,Lankelly Lane,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
431098,Lankelly Lane,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,5.07
431098,Lankelly Lane,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,7.8
431098,Lankelly Lane,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,13.48
431098,Lankelly Lane,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,41.7
431098,Lankelly Lane,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,25.5
431098,Lankelly Lane,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,35.1
431098,Lankelly Lane,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,60.0
431098,Lankelly Lane,2023-08-06 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-06 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-06 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-06 11:10:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-06 11:10:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-06 11:10:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-06 11:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 11:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 11:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 11:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
431098,Lankelly Lane,2023-08-06 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
431098,Lankelly Lane,2023-08-06 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.73
431098,Lankelly Lane,2023-08-06 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.43
431098,Lankelly Lane,2023-08-06 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.25
431098,Lankelly Lane,2023-08-06 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.73
431098,Lankelly Lane,2023-08-06 11:10:00+00:00,feeder,10.0,N Current (RMS),A,38.8
431098,Lankelly Lane,2023-08-06 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.2
431098,Lankelly Lane,2023-08-06 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,41.3
431098,Lankelly Lane,2023-08-06 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,54.2
431098,Lankelly Lane,2023-08-06 11:10:00+00:00,transformer,,Temperature,C,27.4
431098,Lankelly Lane,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
431098,Lankelly Lane,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.89
431098,Lankelly Lane,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
431098,Lankelly Lane,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.99
431098,Lankelly Lane,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
431098,Lankelly Lane,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
431098,Lankelly Lane,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
431098,Lankelly Lane,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
431098,Lankelly Lane,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
431098,Lankelly Lane,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,3.46
431098,Lankelly Lane,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,8.26
431098,Lankelly Lane,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,12.71
431098,Lankelly Lane,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,38.6
431098,Lankelly Lane,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,19.3
431098,Lankelly Lane,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,41.3
431098,Lankelly Lane,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,54.1
431098,Lankelly Lane,2023-08-06 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-06 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-06 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-06 11:00:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-06 11:00:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-06 11:00:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-06 11:00:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-06 11:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 11:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 11:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
431098,Lankelly Lane,2023-08-06 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
431098,Lankelly Lane,2023-08-06 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.86
431098,Lankelly Lane,2023-08-06 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.99
431098,Lankelly Lane,2023-08-06 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.07
431098,Lankelly Lane,2023-08-06 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.34
431098,Lankelly Lane,2023-08-06 11:00:00+00:00,feeder,10.0,N Current (RMS),A,37.6
431098,Lankelly Lane,2023-08-06 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,30.9
431098,Lankelly Lane,2023-08-06 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,60.0
431098,Lankelly Lane,2023-08-06 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,56.1
431098,Lankelly Lane,2023-08-06 11:00:00+00:00,transformer,,Temperature,C,27.3
431098,Lankelly Lane,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
431098,Lankelly Lane,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.71
431098,Lankelly Lane,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
431098,Lankelly Lane,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
431098,Lankelly Lane,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
431098,Lankelly Lane,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.29
431098,Lankelly Lane,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
431098,Lankelly Lane,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
431098,Lankelly Lane,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
431098,Lankelly Lane,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,7.01
431098,Lankelly Lane,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,13.08
431098,Lankelly Lane,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,13.32
431098,Lankelly Lane,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,37.3
431098,Lankelly Lane,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,30.9
431098,Lankelly Lane,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,60.0
431098,Lankelly Lane,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,56.0
431098,Lankelly Lane,2023-08-06 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-06 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-06 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-06 10:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-06 10:50:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-06 10:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-06 10:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 10:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 10:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 10:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
431098,Lankelly Lane,2023-08-06 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
431098,Lankelly Lane,2023-08-06 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.94
431098,Lankelly Lane,2023-08-06 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.18
431098,Lankelly Lane,2023-08-06 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.38
431098,Lankelly Lane,2023-08-06 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.55
431098,Lankelly Lane,2023-08-06 10:50:00+00:00,feeder,10.0,N Current (RMS),A,36.1
431098,Lankelly Lane,2023-08-06 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,28.5
431098,Lankelly Lane,2023-08-06 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
431098,Lankelly Lane,2023-08-06 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,34.3
431098,Lankelly Lane,2023-08-06 10:50:00+00:00,transformer,,Temperature,C,27.1
431098,Lankelly Lane,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
431098,Lankelly Lane,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.51
431098,Lankelly Lane,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
431098,Lankelly Lane,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
431098,Lankelly Lane,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
431098,Lankelly Lane,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
431098,Lankelly Lane,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
431098,Lankelly Lane,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
431098,Lankelly Lane,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
431098,Lankelly Lane,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,6.16
431098,Lankelly Lane,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,0.41
431098,Lankelly Lane,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,7.55
431098,Lankelly Lane,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,36.0
431098,Lankelly Lane,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,28.5
431098,Lankelly Lane,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,14.5
431098,Lankelly Lane,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,34.3
431098,Lankelly Lane,2023-08-06 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-06 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-06 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-06 10:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-06 10:40:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-06 10:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-06 10:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 10:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 10:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 10:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
431098,Lankelly Lane,2023-08-06 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
431098,Lankelly Lane,2023-08-06 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
431098,Lankelly Lane,2023-08-06 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.3
431098,Lankelly Lane,2023-08-06 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.8
431098,Lankelly Lane,2023-08-06 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.08
431098,Lankelly Lane,2023-08-06 10:40:00+00:00,feeder,10.0,N Current (RMS),A,31.0
431098,Lankelly Lane,2023-08-06 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,41.4
431098,Lankelly Lane,2023-08-06 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,29.4
431098,Lankelly Lane,2023-08-06 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,38.8
431098,Lankelly Lane,2023-08-06 10:40:00+00:00,transformer,,Temperature,C,27.0
431098,Lankelly Lane,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
431098,Lankelly Lane,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.96
431098,Lankelly Lane,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.91
431098,Lankelly Lane,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
431098,Lankelly Lane,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
431098,Lankelly Lane,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.2
431098,Lankelly Lane,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
431098,Lankelly Lane,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
431098,Lankelly Lane,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
431098,Lankelly Lane,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,9.29
431098,Lankelly Lane,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,5.83
431098,Lankelly Lane,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,9.08
431098,Lankelly Lane,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,30.8
431098,Lankelly Lane,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,41.3
431098,Lankelly Lane,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,29.4
431098,Lankelly Lane,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,38.8
431098,Lankelly Lane,2023-08-06 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-06 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-06 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-06 10:30:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-06 10:30:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-06 10:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-06 10:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 10:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 10:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 10:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
431098,Lankelly Lane,2023-08-06 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
431098,Lankelly Lane,2023-08-06 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
431098,Lankelly Lane,2023-08-06 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.35
431098,Lankelly Lane,2023-08-06 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.07
431098,Lankelly Lane,2023-08-06 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.7
431098,Lankelly Lane,2023-08-06 10:30:00+00:00,feeder,10.0,N Current (RMS),A,29.7
431098,Lankelly Lane,2023-08-06 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,36.0
431098,Lankelly Lane,2023-08-06 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,44.2
431098,Lankelly Lane,2023-08-06 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,49.0
431098,Lankelly Lane,2023-08-06 10:30:00+00:00,transformer,,Temperature,C,26.9
431098,Lankelly Lane,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
431098,Lankelly Lane,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.77
431098,Lankelly Lane,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
431098,Lankelly Lane,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.99
431098,Lankelly Lane,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
431098,Lankelly Lane,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.5
431098,Lankelly Lane,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
431098,Lankelly Lane,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
431098,Lankelly Lane,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
431098,Lankelly Lane,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,7.37
431098,Lankelly Lane,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,9.08
431098,Lankelly Lane,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,11.69
431098,Lankelly Lane,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,29.5
431098,Lankelly Lane,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,36.0
431098,Lankelly Lane,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,44.2
431098,Lankelly Lane,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,48.9
431098,Lankelly Lane,2023-08-06 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-06 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-06 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-06 10:20:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-06 10:20:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-06 10:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-06 10:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 10:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 10:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 10:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-06 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
431098,Lankelly Lane,2023-08-06 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
431098,Lankelly Lane,2023-08-06 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
431098,Lankelly Lane,2023-08-06 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.36
431098,Lankelly Lane,2023-08-06 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.69
431098,Lankelly Lane,2023-08-06 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.08
431098,Lankelly Lane,2023-08-06 10:20:00+00:00,feeder,10.0,N Current (RMS),A,29.1
431098,Lankelly Lane,2023-08-06 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,44.2
431098,Lankelly Lane,2023-08-06 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,54.1
431098,Lankelly Lane,2023-08-06 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,54.9
431098,Lankelly Lane,2023-08-06 10:20:00+00:00,transformer,,Temperature,C,26.9
431098,Lankelly Lane,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
431098,Lankelly Lane,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.41
431098,Lankelly Lane,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
431098,Lankelly Lane,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.47
431098,Lankelly Lane,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
431098,Lankelly Lane,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.72
431098,Lankelly Lane,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
431098,Lankelly Lane,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
431098,Lankelly Lane,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
431098,Lankelly Lane,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,10.37
431098,Lankelly Lane,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,11.7
431098,Lankelly Lane,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,13.07
431098,Lankelly Lane,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,29.0
431098,Lankelly Lane,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,44.2
431098,Lankelly Lane,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,54.1
431098,Lankelly Lane,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,54.9
431098,Lankelly Lane,2023-08-06 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-06 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-06 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-06 10:10:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-06 10:10:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-06 10:10:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-06 10:10:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-06 10:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 10:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 10:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
431098,Lankelly Lane,2023-08-06 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
431098,Lankelly Lane,2023-08-06 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
431098,Lankelly Lane,2023-08-06 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.25
431098,Lankelly Lane,2023-08-06 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.33
431098,Lankelly Lane,2023-08-06 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.25
431098,Lankelly Lane,2023-08-06 10:10:00+00:00,feeder,10.0,N Current (RMS),A,41.3
431098,Lankelly Lane,2023-08-06 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,32.6
431098,Lankelly Lane,2023-08-06 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,70.8
431098,Lankelly Lane,2023-08-06 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,56.3
431098,Lankelly Lane,2023-08-06 10:10:00+00:00,transformer,,Temperature,C,26.7
431098,Lankelly Lane,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
431098,Lankelly Lane,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.18
431098,Lankelly Lane,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
431098,Lankelly Lane,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.24
431098,Lankelly Lane,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
431098,Lankelly Lane,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.72
431098,Lankelly Lane,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
431098,Lankelly Lane,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
431098,Lankelly Lane,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
431098,Lankelly Lane,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,7.28
431098,Lankelly Lane,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,15.33
431098,Lankelly Lane,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,13.24
431098,Lankelly Lane,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,41.0
431098,Lankelly Lane,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,32.7
431098,Lankelly Lane,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,70.7
431098,Lankelly Lane,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,56.2
431098,Lankelly Lane,2023-08-06 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-06 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-06 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-06 10:00:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-06 10:00:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-06 10:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-06 10:00:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-06 10:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 10:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-06 10:00:00+00:00,feeder,,L1 Current (RMS),A,0.7
431098,Lankelly Lane,2023-08-06 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
431098,Lankelly Lane,2023-08-06 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
431098,Lankelly Lane,2023-08-06 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
431098,Lankelly Lane,2023-08-06 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.74
431098,Lankelly Lane,2023-08-06 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.49
431098,Lankelly Lane,2023-08-06 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.34
431098,Lankelly Lane,2023-08-06 10:00:00+00:00,feeder,10.0,N Current (RMS),A,35.0
431098,Lankelly Lane,2023-08-06 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,30.0
431098,Lankelly Lane,2023-08-06 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,62.4
431098,Lankelly Lane,2023-08-06 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,48.3
431098,Lankelly Lane,2023-08-06 10:00:00+00:00,transformer,,Temperature,C,26.5
431098,Lankelly Lane,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
431098,Lankelly Lane,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.5
431098,Lankelly Lane,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
431098,Lankelly Lane,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.64
431098,Lankelly Lane,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
431098,Lankelly Lane,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.88
431098,Lankelly Lane,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
431098,Lankelly Lane,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
431098,Lankelly Lane,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,6.77
431098,Lankelly Lane,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,14.49
431098,Lankelly Lane,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,11.32
431098,Lankelly Lane,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,34.7
431098,Lankelly Lane,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,30.1
431098,Lankelly Lane,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,62.4
431098,Lankelly Lane,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,48.3
431098,Lankelly Lane,2023-08-06 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-06 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-06 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-06 09:50:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-06 09:50:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-06 09:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-06 09:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 09:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 09:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 09:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
431098,Lankelly Lane,2023-08-06 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.46
431098,Lankelly Lane,2023-08-06 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
431098,Lankelly Lane,2023-08-06 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.36
431098,Lankelly Lane,2023-08-06 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.63
431098,Lankelly Lane,2023-08-06 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.22
431098,Lankelly Lane,2023-08-06 09:50:00+00:00,feeder,10.0,N Current (RMS),A,33.0
431098,Lankelly Lane,2023-08-06 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.0
431098,Lankelly Lane,2023-08-06 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,34.7
431098,Lankelly Lane,2023-08-06 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,46.8
431098,Lankelly Lane,2023-08-06 09:50:00+00:00,transformer,,Temperature,C,26.3
431098,Lankelly Lane,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
431098,Lankelly Lane,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.32
431098,Lankelly Lane,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
431098,Lankelly Lane,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.84
431098,Lankelly Lane,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
431098,Lankelly Lane,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.81
431098,Lankelly Lane,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
431098,Lankelly Lane,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
431098,Lankelly Lane,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
431098,Lankelly Lane,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,4.38
431098,Lankelly Lane,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,7.65
431098,Lankelly Lane,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,11.21
431098,Lankelly Lane,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,32.8
431098,Lankelly Lane,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,21.1
431098,Lankelly Lane,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,34.7
431098,Lankelly Lane,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,46.8
431098,Lankelly Lane,2023-08-06 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-06 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-06 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-06 09:40:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-06 09:40:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-06 09:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-06 09:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 09:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 09:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 09:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
431098,Lankelly Lane,2023-08-06 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
431098,Lankelly Lane,2023-08-06 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
431098,Lankelly Lane,2023-08-06 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.24
431098,Lankelly Lane,2023-08-06 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.17
431098,Lankelly Lane,2023-08-06 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.89
431098,Lankelly Lane,2023-08-06 09:40:00+00:00,feeder,10.0,N Current (RMS),A,33.9
431098,Lankelly Lane,2023-08-06 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.1
431098,Lankelly Lane,2023-08-06 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,45.2
431098,Lankelly Lane,2023-08-06 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,43.1
431098,Lankelly Lane,2023-08-06 09:40:00+00:00,transformer,,Temperature,C,26.2
431098,Lankelly Lane,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
431098,Lankelly Lane,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.74
431098,Lankelly Lane,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
431098,Lankelly Lane,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.06
431098,Lankelly Lane,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
431098,Lankelly Lane,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.57
431098,Lankelly Lane,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
431098,Lankelly Lane,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
431098,Lankelly Lane,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
431098,Lankelly Lane,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,4.26
431098,Lankelly Lane,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,10.17
431098,Lankelly Lane,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,9.88
431098,Lankelly Lane,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,33.7
431098,Lankelly Lane,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,22.1
431098,Lankelly Lane,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,45.2
431098,Lankelly Lane,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,43.0
431098,Lankelly Lane,2023-08-06 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-06 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-06 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-06 09:30:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-06 09:30:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-06 09:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-06 09:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 09:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 09:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 09:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
431098,Lankelly Lane,2023-08-06 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
431098,Lankelly Lane,2023-08-06 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
431098,Lankelly Lane,2023-08-06 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.75
431098,Lankelly Lane,2023-08-06 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.38
431098,Lankelly Lane,2023-08-06 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.1
431098,Lankelly Lane,2023-08-06 09:30:00+00:00,feeder,10.0,N Current (RMS),A,33.1
431098,Lankelly Lane,2023-08-06 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,34.2
431098,Lankelly Lane,2023-08-06 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,42.5
431098,Lankelly Lane,2023-08-06 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,54.6
431098,Lankelly Lane,2023-08-06 09:30:00+00:00,transformer,,Temperature,C,26.1
431098,Lankelly Lane,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
431098,Lankelly Lane,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.67
431098,Lankelly Lane,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
431098,Lankelly Lane,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.21
431098,Lankelly Lane,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
431098,Lankelly Lane,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.38
431098,Lankelly Lane,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
431098,Lankelly Lane,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
431098,Lankelly Lane,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
431098,Lankelly Lane,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,7.76
431098,Lankelly Lane,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,9.4
431098,Lankelly Lane,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,13.09
431098,Lankelly Lane,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,33.0
431098,Lankelly Lane,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,34.2
431098,Lankelly Lane,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,42.5
431098,Lankelly Lane,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,54.5
431098,Lankelly Lane,2023-08-06 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-06 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-06 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-06 09:20:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-06 09:20:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-06 09:20:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-06 09:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 09:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 09:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 09:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
431098,Lankelly Lane,2023-08-06 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
431098,Lankelly Lane,2023-08-06 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
431098,Lankelly Lane,2023-08-06 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.28
431098,Lankelly Lane,2023-08-06 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.29
431098,Lankelly Lane,2023-08-06 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.94
431098,Lankelly Lane,2023-08-06 09:20:00+00:00,feeder,10.0,N Current (RMS),A,34.9
431098,Lankelly Lane,2023-08-06 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,35.5
431098,Lankelly Lane,2023-08-06 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,37.1
431098,Lankelly Lane,2023-08-06 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,60.1
431098,Lankelly Lane,2023-08-06 09:20:00+00:00,transformer,,Temperature,C,26.0
431098,Lankelly Lane,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
431098,Lankelly Lane,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.81
431098,Lankelly Lane,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
431098,Lankelly Lane,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.51
431098,Lankelly Lane,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
431098,Lankelly Lane,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
431098,Lankelly Lane,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
431098,Lankelly Lane,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
431098,Lankelly Lane,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
431098,Lankelly Lane,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,8.29
431098,Lankelly Lane,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,8.31
431098,Lankelly Lane,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,13.92
431098,Lankelly Lane,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,34.7
431098,Lankelly Lane,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,35.5
431098,Lankelly Lane,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,37.1
431098,Lankelly Lane,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,60.0
431098,Lankelly Lane,2023-08-06 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
431098,Lankelly Lane,2023-08-06 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-06 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-06 09:10:00+00:00,feeder,,L3 Active Power,kW,0.04
431098,Lankelly Lane,2023-08-06 09:10:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-06 09:10:00+00:00,feeder,,L1 Active Power,kW,-0.05
431098,Lankelly Lane,2023-08-06 09:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 09:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-06 09:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 09:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-06 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
431098,Lankelly Lane,2023-08-06 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
431098,Lankelly Lane,2023-08-06 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
431098,Lankelly Lane,2023-08-06 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.07
431098,Lankelly Lane,2023-08-06 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.39
431098,Lankelly Lane,2023-08-06 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,21.24
431098,Lankelly Lane,2023-08-06 09:10:00+00:00,feeder,10.0,N Current (RMS),A,56.1
431098,Lankelly Lane,2023-08-06 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,27.0
431098,Lankelly Lane,2023-08-06 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,47.9
431098,Lankelly Lane,2023-08-06 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,87.9
431098,Lankelly Lane,2023-08-06 09:10:00+00:00,transformer,,Temperature,C,26.0
431098,Lankelly Lane,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
431098,Lankelly Lane,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.73
431098,Lankelly Lane,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
431098,Lankelly Lane,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
431098,Lankelly Lane,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
431098,Lankelly Lane,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
431098,Lankelly Lane,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
431098,Lankelly Lane,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
431098,Lankelly Lane,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
431098,Lankelly Lane,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,6.12
431098,Lankelly Lane,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,11.4
431098,Lankelly Lane,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,21.19
431098,Lankelly Lane,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,55.8
431098,Lankelly Lane,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,27.2
431098,Lankelly Lane,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,47.9
431098,Lankelly Lane,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,87.7
431098,Lankelly Lane,2023-08-06 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
431098,Lankelly Lane,2023-08-06 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-06 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-06 09:00:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-06 09:00:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-06 09:00:00+00:00,feeder,,L1 Active Power,kW,-0.04
431098,Lankelly Lane,2023-08-06 09:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 09:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-06 09:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 09:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-06 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
431098,Lankelly Lane,2023-08-06 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
431098,Lankelly Lane,2023-08-06 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
431098,Lankelly Lane,2023-08-06 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.5
431098,Lankelly Lane,2023-08-06 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.72
431098,Lankelly Lane,2023-08-06 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,19.94
431098,Lankelly Lane,2023-08-06 09:00:00+00:00,feeder,10.0,N Current (RMS),A,55.4
431098,Lankelly Lane,2023-08-06 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.4
431098,Lankelly Lane,2023-08-06 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,33.6
431098,Lankelly Lane,2023-08-06 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,81.0
431098,Lankelly Lane,2023-08-06 09:00:00+00:00,transformer,,Temperature,C,25.8
431098,Lankelly Lane,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
431098,Lankelly Lane,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.29
431098,Lankelly Lane,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
431098,Lankelly Lane,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.37
431098,Lankelly Lane,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
431098,Lankelly Lane,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.4
431098,Lankelly Lane,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.98
431098,Lankelly Lane,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
431098,Lankelly Lane,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
431098,Lankelly Lane,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,6.54
431098,Lankelly Lane,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,7.75
431098,Lankelly Lane,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,19.9
431098,Lankelly Lane,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,55.2
431098,Lankelly Lane,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,29.4
431098,Lankelly Lane,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,33.7
431098,Lankelly Lane,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,80.8
431098,Lankelly Lane,2023-08-06 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-06 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-06 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-06 08:50:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-06 08:50:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-06 08:50:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-06 08:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 08:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 08:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 08:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
431098,Lankelly Lane,2023-08-06 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
431098,Lankelly Lane,2023-08-06 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
431098,Lankelly Lane,2023-08-06 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.7
431098,Lankelly Lane,2023-08-06 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.86
431098,Lankelly Lane,2023-08-06 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.13
431098,Lankelly Lane,2023-08-06 08:50:00+00:00,feeder,10.0,N Current (RMS),A,39.7
431098,Lankelly Lane,2023-08-06 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,42.5
431098,Lankelly Lane,2023-08-06 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,51.8
431098,Lankelly Lane,2023-08-06 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,60.0
431098,Lankelly Lane,2023-08-06 08:50:00+00:00,transformer,,Temperature,C,25.7
431098,Lankelly Lane,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
431098,Lankelly Lane,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.5
431098,Lankelly Lane,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
431098,Lankelly Lane,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.49
431098,Lankelly Lane,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
431098,Lankelly Lane,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.22
431098,Lankelly Lane,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.47
431098,Lankelly Lane,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
431098,Lankelly Lane,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
431098,Lankelly Lane,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,9.72
431098,Lankelly Lane,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,10.88
431098,Lankelly Lane,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,14.12
431098,Lankelly Lane,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,39.5
431098,Lankelly Lane,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,42.6
431098,Lankelly Lane,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,51.8
431098,Lankelly Lane,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,59.9
431098,Lankelly Lane,2023-08-06 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
431098,Lankelly Lane,2023-08-06 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-06 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-06 08:40:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-06 08:40:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-06 08:40:00+00:00,feeder,,L1 Active Power,kW,-0.03
