Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431098,Lankelly Lane,2023-08-06 08:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 08:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 08:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 08:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
431098,Lankelly Lane,2023-08-06 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
431098,Lankelly Lane,2023-08-06 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
431098,Lankelly Lane,2023-08-06 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.47
431098,Lankelly Lane,2023-08-06 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.23
431098,Lankelly Lane,2023-08-06 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,19.0
431098,Lankelly Lane,2023-08-06 08:40:00+00:00,feeder,10.0,N Current (RMS),A,50.1
431098,Lankelly Lane,2023-08-06 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,43.7
431098,Lankelly Lane,2023-08-06 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,29.0
431098,Lankelly Lane,2023-08-06 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,79.0
431098,Lankelly Lane,2023-08-06 08:40:00+00:00,transformer,,Temperature,C,25.6
431098,Lankelly Lane,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
431098,Lankelly Lane,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.18
431098,Lankelly Lane,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
431098,Lankelly Lane,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.32
431098,Lankelly Lane,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
431098,Lankelly Lane,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.57
431098,Lankelly Lane,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
431098,Lankelly Lane,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
431098,Lankelly Lane,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
431098,Lankelly Lane,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,10.48
431098,Lankelly Lane,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,6.27
431098,Lankelly Lane,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,18.97
431098,Lankelly Lane,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,49.9
431098,Lankelly Lane,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,43.7
431098,Lankelly Lane,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,29.1
431098,Lankelly Lane,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,78.8
431098,Lankelly Lane,2023-08-06 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
431098,Lankelly Lane,2023-08-06 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-06 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-06 08:30:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-06 08:30:00+00:00,feeder,,L2 Active Power,kW,0.04
431098,Lankelly Lane,2023-08-06 08:30:00+00:00,feeder,,L1 Active Power,kW,-0.05
431098,Lankelly Lane,2023-08-06 08:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 08:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-06 08:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 08:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-06 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
431098,Lankelly Lane,2023-08-06 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
431098,Lankelly Lane,2023-08-06 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
431098,Lankelly Lane,2023-08-06 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.03
431098,Lankelly Lane,2023-08-06 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.74
431098,Lankelly Lane,2023-08-06 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,23.3
431098,Lankelly Lane,2023-08-06 08:30:00+00:00,feeder,10.0,N Current (RMS),A,70.2
431098,Lankelly Lane,2023-08-06 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,38.3
431098,Lankelly Lane,2023-08-06 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.8
431098,Lankelly Lane,2023-08-06 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,95.8
431098,Lankelly Lane,2023-08-06 08:30:00+00:00,transformer,,Temperature,C,25.5
431098,Lankelly Lane,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
431098,Lankelly Lane,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.55
431098,Lankelly Lane,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
431098,Lankelly Lane,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.85
431098,Lankelly Lane,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
431098,Lankelly Lane,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
431098,Lankelly Lane,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
431098,Lankelly Lane,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
431098,Lankelly Lane,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
431098,Lankelly Lane,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,9.05
431098,Lankelly Lane,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,4.78
431098,Lankelly Lane,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,23.25
431098,Lankelly Lane,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,69.9
431098,Lankelly Lane,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,38.4
431098,Lankelly Lane,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,24.9
431098,Lankelly Lane,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,95.6
431098,Lankelly Lane,2023-08-06 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
431098,Lankelly Lane,2023-08-06 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-06 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-06 08:20:00+00:00,feeder,,L3 Active Power,kW,0.04
431098,Lankelly Lane,2023-08-06 08:20:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-06 08:20:00+00:00,feeder,,L1 Active Power,kW,-0.05
431098,Lankelly Lane,2023-08-06 08:20:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-06 08:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-06 08:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 08:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-06 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
431098,Lankelly Lane,2023-08-06 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
431098,Lankelly Lane,2023-08-06 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
431098,Lankelly Lane,2023-08-06 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.8
431098,Lankelly Lane,2023-08-06 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
431098,Lankelly Lane,2023-08-06 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,23.56
431098,Lankelly Lane,2023-08-06 08:20:00+00:00,feeder,10.0,N Current (RMS),A,73.2
431098,Lankelly Lane,2023-08-06 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.9
431098,Lankelly Lane,2023-08-06 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,40.2
431098,Lankelly Lane,2023-08-06 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,97.6
431098,Lankelly Lane,2023-08-06 08:20:00+00:00,transformer,,Temperature,C,25.4
431098,Lankelly Lane,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
431098,Lankelly Lane,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.2
431098,Lankelly Lane,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
431098,Lankelly Lane,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.32
431098,Lankelly Lane,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
431098,Lankelly Lane,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.37
431098,Lankelly Lane,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
431098,Lankelly Lane,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
431098,Lankelly Lane,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
431098,Lankelly Lane,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,5.85
431098,Lankelly Lane,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,8.03
431098,Lankelly Lane,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,23.51
431098,Lankelly Lane,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,72.9
431098,Lankelly Lane,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,27.0
431098,Lankelly Lane,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,40.2
431098,Lankelly Lane,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,97.4
431098,Lankelly Lane,2023-08-06 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-06 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-06 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-06 08:10:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-06 08:10:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-06 08:10:00+00:00,feeder,,L1 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-06 08:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 08:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 08:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 08:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
431098,Lankelly Lane,2023-08-06 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
431098,Lankelly Lane,2023-08-06 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
431098,Lankelly Lane,2023-08-06 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.69
431098,Lankelly Lane,2023-08-06 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.55
431098,Lankelly Lane,2023-08-06 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.15
431098,Lankelly Lane,2023-08-06 08:10:00+00:00,feeder,10.0,N Current (RMS),A,45.4
431098,Lankelly Lane,2023-08-06 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.7
431098,Lankelly Lane,2023-08-06 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,48.0
431098,Lankelly Lane,2023-08-06 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,67.2
431098,Lankelly Lane,2023-08-06 08:10:00+00:00,transformer,,Temperature,C,25.4
431098,Lankelly Lane,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
431098,Lankelly Lane,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.31
431098,Lankelly Lane,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
431098,Lankelly Lane,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.31
431098,Lankelly Lane,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
431098,Lankelly Lane,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.55
431098,Lankelly Lane,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
431098,Lankelly Lane,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
431098,Lankelly Lane,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
431098,Lankelly Lane,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,5.72
431098,Lankelly Lane,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,10.56
431098,Lankelly Lane,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,16.12
431098,Lankelly Lane,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,45.2
431098,Lankelly Lane,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,26.8
431098,Lankelly Lane,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,48.0
431098,Lankelly Lane,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,67.0
431098,Lankelly Lane,2023-08-06 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
431098,Lankelly Lane,2023-08-06 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-06 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-06 08:00:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-06 08:00:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-06 08:00:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-06 08:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 08:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 08:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 08:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
431098,Lankelly Lane,2023-08-06 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
431098,Lankelly Lane,2023-08-06 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
431098,Lankelly Lane,2023-08-06 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.25
431098,Lankelly Lane,2023-08-06 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.16
431098,Lankelly Lane,2023-08-06 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.4
431098,Lankelly Lane,2023-08-06 08:00:00+00:00,feeder,10.0,N Current (RMS),A,41.1
431098,Lankelly Lane,2023-08-06 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,39.3
431098,Lankelly Lane,2023-08-06 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.8
431098,Lankelly Lane,2023-08-06 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,60.7
431098,Lankelly Lane,2023-08-06 08:00:00+00:00,transformer,,Temperature,C,25.3
431098,Lankelly Lane,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
431098,Lankelly Lane,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.92
431098,Lankelly Lane,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
431098,Lankelly Lane,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
431098,Lankelly Lane,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
431098,Lankelly Lane,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.15
431098,Lankelly Lane,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
431098,Lankelly Lane,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
431098,Lankelly Lane,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
431098,Lankelly Lane,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,9.25
431098,Lankelly Lane,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,5.19
431098,Lankelly Lane,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,14.38
431098,Lankelly Lane,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,41.0
431098,Lankelly Lane,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,39.3
431098,Lankelly Lane,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,25.9
431098,Lankelly Lane,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,60.6
431098,Lankelly Lane,2023-08-06 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
431098,Lankelly Lane,2023-08-06 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-06 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-06 07:50:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-06 07:50:00+00:00,feeder,,L2 Active Power,kW,0.04
431098,Lankelly Lane,2023-08-06 07:50:00+00:00,feeder,,L1 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-06 07:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 07:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-06 07:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 07:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-06 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
431098,Lankelly Lane,2023-08-06 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
431098,Lankelly Lane,2023-08-06 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
431098,Lankelly Lane,2023-08-06 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.19
431098,Lankelly Lane,2023-08-06 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.67
431098,Lankelly Lane,2023-08-06 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,19.11
431098,Lankelly Lane,2023-08-06 07:50:00+00:00,feeder,10.0,N Current (RMS),A,55.4
431098,Lankelly Lane,2023-08-06 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,38.8
431098,Lankelly Lane,2023-08-06 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,27.1
431098,Lankelly Lane,2023-08-06 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,79.6
431098,Lankelly Lane,2023-08-06 07:50:00+00:00,transformer,,Temperature,C,25.3
431098,Lankelly Lane,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
431098,Lankelly Lane,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.26
431098,Lankelly Lane,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
431098,Lankelly Lane,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.43
431098,Lankelly Lane,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
431098,Lankelly Lane,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.86
431098,Lankelly Lane,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
431098,Lankelly Lane,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
431098,Lankelly Lane,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431098,Lankelly Lane,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,9.21
431098,Lankelly Lane,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,5.71
431098,Lankelly Lane,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,19.08
431098,Lankelly Lane,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,55.2
431098,Lankelly Lane,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,38.9
431098,Lankelly Lane,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,27.1
431098,Lankelly Lane,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,79.4
431098,Lankelly Lane,2023-08-06 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
431098,Lankelly Lane,2023-08-06 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-06 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-06 07:40:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-06 07:40:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-06 07:40:00+00:00,feeder,,L1 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-06 07:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 07:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 07:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 07:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
431098,Lankelly Lane,2023-08-06 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
431098,Lankelly Lane,2023-08-06 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
431098,Lankelly Lane,2023-08-06 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.6
431098,Lankelly Lane,2023-08-06 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.59
431098,Lankelly Lane,2023-08-06 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,19.56
431098,Lankelly Lane,2023-08-06 07:40:00+00:00,feeder,10.0,N Current (RMS),A,44.1
431098,Lankelly Lane,2023-08-06 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,48.7
431098,Lankelly Lane,2023-08-06 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,49.4
431098,Lankelly Lane,2023-08-06 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,81.2
431098,Lankelly Lane,2023-08-06 07:40:00+00:00,transformer,,Temperature,C,25.3
431098,Lankelly Lane,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
431098,Lankelly Lane,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.62
431098,Lankelly Lane,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
431098,Lankelly Lane,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.87
431098,Lankelly Lane,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
431098,Lankelly Lane,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.41
431098,Lankelly Lane,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
431098,Lankelly Lane,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
431098,Lankelly Lane,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
431098,Lankelly Lane,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,11.62
431098,Lankelly Lane,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,11.61
431098,Lankelly Lane,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,19.53
431098,Lankelly Lane,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,44.0
431098,Lankelly Lane,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,48.8
431098,Lankelly Lane,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,49.5
431098,Lankelly Lane,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,81.1
431098,Lankelly Lane,2023-08-06 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-06 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-06 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-06 07:30:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-06 07:30:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-06 07:30:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-06 07:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 07:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 07:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 07:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
431098,Lankelly Lane,2023-08-06 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.55
431098,Lankelly Lane,2023-08-06 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
431098,Lankelly Lane,2023-08-06 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,15.96
431098,Lankelly Lane,2023-08-06 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,18.01
431098,Lankelly Lane,2023-08-06 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.93
431098,Lankelly Lane,2023-08-06 07:30:00+00:00,feeder,10.0,N Current (RMS),A,28.0
431098,Lankelly Lane,2023-08-06 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,65.4
431098,Lankelly Lane,2023-08-06 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,74.8
431098,Lankelly Lane,2023-08-06 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,59.3
431098,Lankelly Lane,2023-08-06 07:30:00+00:00,transformer,,Temperature,C,25.3
431098,Lankelly Lane,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
431098,Lankelly Lane,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.67
431098,Lankelly Lane,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
431098,Lankelly Lane,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.85
431098,Lankelly Lane,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
431098,Lankelly Lane,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.52
431098,Lankelly Lane,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
431098,Lankelly Lane,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
431098,Lankelly Lane,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
431098,Lankelly Lane,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,15.96
431098,Lankelly Lane,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,18.01
431098,Lankelly Lane,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,13.93
431098,Lankelly Lane,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,27.8
431098,Lankelly Lane,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,65.4
431098,Lankelly Lane,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,74.8
431098,Lankelly Lane,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,59.3
431098,Lankelly Lane,2023-08-06 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-06 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-06 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-06 07:20:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-06 07:20:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-06 07:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-06 07:20:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-06 07:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 07:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 07:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
431098,Lankelly Lane,2023-08-06 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
431098,Lankelly Lane,2023-08-06 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.42
431098,Lankelly Lane,2023-08-06 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.02
431098,Lankelly Lane,2023-08-06 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.54
431098,Lankelly Lane,2023-08-06 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.72
431098,Lankelly Lane,2023-08-06 07:20:00+00:00,feeder,10.0,N Current (RMS),A,31.6
431098,Lankelly Lane,2023-08-06 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,34.5
431098,Lankelly Lane,2023-08-06 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,61.6
431098,Lankelly Lane,2023-08-06 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,51.0
431098,Lankelly Lane,2023-08-06 07:20:00+00:00,transformer,,Temperature,C,25.3
431098,Lankelly Lane,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
431098,Lankelly Lane,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.49
431098,Lankelly Lane,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
431098,Lankelly Lane,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.4
431098,Lankelly Lane,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
431098,Lankelly Lane,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.93
431098,Lankelly Lane,2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
431098,Lankelly Lane,2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
431098,Lankelly Lane,2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
431098,Lankelly Lane,2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,8.05
431098,Lankelly Lane,2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,14.54
431098,Lankelly Lane,2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,11.71
431098,Lankelly Lane,2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,31.3
431098,Lankelly Lane,2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,34.6
431098,Lankelly Lane,2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,61.6
431098,Lankelly Lane,2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,51.0
431098,Lankelly Lane,2023-08-06 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-06 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-06 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-06 07:10:00+00:00,feeder,,L3 Active Power,kW,0.04
431098,Lankelly Lane,2023-08-06 07:10:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-06 07:10:00+00:00,feeder,,L1 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-06 07:10:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-06 07:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 07:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 07:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-06 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
431098,Lankelly Lane,2023-08-06 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.58
431098,Lankelly Lane,2023-08-06 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
431098,Lankelly Lane,2023-08-06 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.28
431098,Lankelly Lane,2023-08-06 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,16.04
431098,Lankelly Lane,2023-08-06 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.58
431098,Lankelly Lane,2023-08-06 07:10:00+00:00,feeder,10.0,N Current (RMS),A,47.3
431098,Lankelly Lane,2023-08-06 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,27.8
431098,Lankelly Lane,2023-08-06 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,67.6
431098,Lankelly Lane,2023-08-06 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,69.6
431098,Lankelly Lane,2023-08-06 07:10:00+00:00,transformer,,Temperature,C,25.3
431098,Lankelly Lane,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
431098,Lankelly Lane,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.9
431098,Lankelly Lane,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
431098,Lankelly Lane,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
431098,Lankelly Lane,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
431098,Lankelly Lane,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.9
431098,Lankelly Lane,2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.09
431098,Lankelly Lane,2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
431098,Lankelly Lane,2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
431098,Lankelly Lane,2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,6.33
431098,Lankelly Lane,2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,16.05
431098,Lankelly Lane,2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,16.55
431098,Lankelly Lane,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,47.0
431098,Lankelly Lane,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,28.0
431098,Lankelly Lane,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,67.6
431098,Lankelly Lane,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,69.4
431098,Lankelly Lane,2023-08-06 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-06 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-06 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-06 07:00:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-06 07:00:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-06 07:00:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-06 07:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 07:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 07:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 07:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
431098,Lankelly Lane,2023-08-06 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.33
431098,Lankelly Lane,2023-08-06 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.61
431098,Lankelly Lane,2023-08-06 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.16
431098,Lankelly Lane,2023-08-06 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.76
431098,Lankelly Lane,2023-08-06 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.38
431098,Lankelly Lane,2023-08-06 07:00:00+00:00,feeder,10.0,N Current (RMS),A,37.6
431098,Lankelly Lane,2023-08-06 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,38.0
431098,Lankelly Lane,2023-08-06 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,43.2
431098,Lankelly Lane,2023-08-06 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,60.9
431098,Lankelly Lane,2023-08-06 07:00:00+00:00,transformer,,Temperature,C,25.3
431098,Lankelly Lane,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
431098,Lankelly Lane,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.98
431098,Lankelly Lane,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
431098,Lankelly Lane,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
431098,Lankelly Lane,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
431098,Lankelly Lane,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.68
431098,Lankelly Lane,2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.27
431098,Lankelly Lane,2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
431098,Lankelly Lane,2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
431098,Lankelly Lane,2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,8.17
431098,Lankelly Lane,2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,9.78
431098,Lankelly Lane,2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,14.37
431098,Lankelly Lane,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,37.5
431098,Lankelly Lane,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,38.1
431098,Lankelly Lane,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,43.2
431098,Lankelly Lane,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,60.8
431098,Lankelly Lane,2023-08-06 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-06 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-06 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-06 06:50:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-06 06:50:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-06 06:50:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-06 06:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 06:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 06:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 06:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-06 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
431098,Lankelly Lane,2023-08-06 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
431098,Lankelly Lane,2023-08-06 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.2
431098,Lankelly Lane,2023-08-06 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.53
431098,Lankelly Lane,2023-08-06 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.62
431098,Lankelly Lane,2023-08-06 06:50:00+00:00,feeder,10.0,N Current (RMS),A,33.7
431098,Lankelly Lane,2023-08-06 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,28.3
431098,Lankelly Lane,2023-08-06 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,37.7
431098,Lankelly Lane,2023-08-06 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,53.9
431098,Lankelly Lane,2023-08-06 06:50:00+00:00,transformer,,Temperature,C,25.3
431098,Lankelly Lane,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
431098,Lankelly Lane,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.94
431098,Lankelly Lane,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
431098,Lankelly Lane,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.13
431098,Lankelly Lane,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
431098,Lankelly Lane,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.66
431098,Lankelly Lane,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
431098,Lankelly Lane,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
431098,Lankelly Lane,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,6.22
431098,Lankelly Lane,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,8.55
431098,Lankelly Lane,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,12.61
431098,Lankelly Lane,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,33.6
431098,Lankelly Lane,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,28.3
431098,Lankelly Lane,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,37.7
431098,Lankelly Lane,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,53.8
431098,Lankelly Lane,2023-08-06 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
431098,Lankelly Lane,2023-08-06 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-06 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-06 06:40:00+00:00,feeder,,L3 Active Power,kW,0.04
431098,Lankelly Lane,2023-08-06 06:40:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-06 06:40:00+00:00,feeder,,L1 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-06 06:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 06:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 06:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 06:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
431098,Lankelly Lane,2023-08-06 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.57
431098,Lankelly Lane,2023-08-06 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
431098,Lankelly Lane,2023-08-06 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.93
431098,Lankelly Lane,2023-08-06 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.5
431098,Lankelly Lane,2023-08-06 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.65
431098,Lankelly Lane,2023-08-06 06:40:00+00:00,feeder,10.0,N Current (RMS),A,53.4
431098,Lankelly Lane,2023-08-06 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.5
431098,Lankelly Lane,2023-08-06 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,35.4
431098,Lankelly Lane,2023-08-06 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,70.5
431098,Lankelly Lane,2023-08-06 06:40:00+00:00,transformer,,Temperature,C,25.3
431098,Lankelly Lane,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
431098,Lankelly Lane,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.54
431098,Lankelly Lane,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
431098,Lankelly Lane,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
431098,Lankelly Lane,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
431098,Lankelly Lane,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.66
431098,Lankelly Lane,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
431098,Lankelly Lane,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
431098,Lankelly Lane,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
431098,Lankelly Lane,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,3.97
431098,Lankelly Lane,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,7.52
431098,Lankelly Lane,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,16.61
431098,Lankelly Lane,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,53.2
431098,Lankelly Lane,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,19.6
431098,Lankelly Lane,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,35.4
431098,Lankelly Lane,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,70.3
431098,Lankelly Lane,2023-08-06 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-06 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-06 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-06 06:30:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-06 06:30:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-06 06:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-06 06:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 06:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 06:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 06:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
431098,Lankelly Lane,2023-08-06 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.84
431098,Lankelly Lane,2023-08-06 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
431098,Lankelly Lane,2023-08-06 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.62
431098,Lankelly Lane,2023-08-06 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.44
431098,Lankelly Lane,2023-08-06 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.48
431098,Lankelly Lane,2023-08-06 06:30:00+00:00,feeder,10.0,N Current (RMS),A,36.8
431098,Lankelly Lane,2023-08-06 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.9
431098,Lankelly Lane,2023-08-06 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,26.6
431098,Lankelly Lane,2023-08-06 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,53.4
431098,Lankelly Lane,2023-08-06 06:30:00+00:00,transformer,,Temperature,C,25.3
431098,Lankelly Lane,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
431098,Lankelly Lane,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.6
431098,Lankelly Lane,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
431098,Lankelly Lane,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
431098,Lankelly Lane,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
431098,Lankelly Lane,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.83
431098,Lankelly Lane,2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
431098,Lankelly Lane,2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
431098,Lankelly Lane,2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
431098,Lankelly Lane,2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,4.64
431098,Lankelly Lane,2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,5.47
431098,Lankelly Lane,2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,12.46
431098,Lankelly Lane,2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,36.7
431098,Lankelly Lane,2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,22.0
431098,Lankelly Lane,2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,26.6
431098,Lankelly Lane,2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,53.4
431098,Lankelly Lane,2023-08-06 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-06 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-06 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-06 06:20:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-06 06:20:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-06 06:20:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-06 06:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 06:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 06:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 06:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
431098,Lankelly Lane,2023-08-06 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.84
431098,Lankelly Lane,2023-08-06 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
431098,Lankelly Lane,2023-08-06 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.66
431098,Lankelly Lane,2023-08-06 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.54
431098,Lankelly Lane,2023-08-06 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.78
431098,Lankelly Lane,2023-08-06 06:20:00+00:00,feeder,10.0,N Current (RMS),A,34.3
431098,Lankelly Lane,2023-08-06 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,28.7
431098,Lankelly Lane,2023-08-06 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,30.9
431098,Lankelly Lane,2023-08-06 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,53.7
431098,Lankelly Lane,2023-08-06 06:20:00+00:00,transformer,,Temperature,C,25.4
431098,Lankelly Lane,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
431098,Lankelly Lane,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.14
431098,Lankelly Lane,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
431098,Lankelly Lane,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
431098,Lankelly Lane,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
431098,Lankelly Lane,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.61
431098,Lankelly Lane,2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
431098,Lankelly Lane,2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
431098,Lankelly Lane,2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
431098,Lankelly Lane,2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,6.67
431098,Lankelly Lane,2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,6.56
431098,Lankelly Lane,2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,12.76
431098,Lankelly Lane,2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,34.1
431098,Lankelly Lane,2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,28.7
431098,Lankelly Lane,2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,31.0
431098,Lankelly Lane,2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,53.6
431098,Lankelly Lane,2023-08-06 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-06 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-06 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-06 06:10:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-06 06:10:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-06 06:10:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-06 06:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 06:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 06:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 06:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
431098,Lankelly Lane,2023-08-06 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.86
431098,Lankelly Lane,2023-08-06 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
431098,Lankelly Lane,2023-08-06 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.5
431098,Lankelly Lane,2023-08-06 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.21
431098,Lankelly Lane,2023-08-06 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.26
431098,Lankelly Lane,2023-08-06 06:10:00+00:00,feeder,10.0,N Current (RMS),A,27.6
431098,Lankelly Lane,2023-08-06 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,28.6
431098,Lankelly Lane,2023-08-06 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,43.7
431098,Lankelly Lane,2023-08-06 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,36.4
431098,Lankelly Lane,2023-08-06 06:10:00+00:00,transformer,,Temperature,C,25.4
431098,Lankelly Lane,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
431098,Lankelly Lane,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
431098,Lankelly Lane,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
431098,Lankelly Lane,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
431098,Lankelly Lane,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
431098,Lankelly Lane,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
431098,Lankelly Lane,2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
431098,Lankelly Lane,2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
431098,Lankelly Lane,2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
431098,Lankelly Lane,2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,6.51
431098,Lankelly Lane,2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,9.22
431098,Lankelly Lane,2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,8.26
431098,Lankelly Lane,2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,27.4
431098,Lankelly Lane,2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,28.6
