Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431098,Lankelly Lane,2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,43.7
431098,Lankelly Lane,2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,36.4
431098,Lankelly Lane,2023-08-06 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-06 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-06 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-06 06:00:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-06 06:00:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-06 06:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-06 06:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 06:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 06:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 06:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
431098,Lankelly Lane,2023-08-06 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.01
431098,Lankelly Lane,2023-08-06 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.42
431098,Lankelly Lane,2023-08-06 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.16
431098,Lankelly Lane,2023-08-06 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.41
431098,Lankelly Lane,2023-08-06 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.26
431098,Lankelly Lane,2023-08-06 06:00:00+00:00,feeder,10.0,N Current (RMS),A,27.4
431098,Lankelly Lane,2023-08-06 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,28.4
431098,Lankelly Lane,2023-08-06 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,32.8
431098,Lankelly Lane,2023-08-06 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,40.2
431098,Lankelly Lane,2023-08-06 06:00:00+00:00,transformer,,Temperature,C,25.4
431098,Lankelly Lane,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
431098,Lankelly Lane,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
431098,Lankelly Lane,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
431098,Lankelly Lane,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
431098,Lankelly Lane,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
431098,Lankelly Lane,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
431098,Lankelly Lane,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
431098,Lankelly Lane,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431098,Lankelly Lane,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
431098,Lankelly Lane,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,6.17
431098,Lankelly Lane,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,6.43
431098,Lankelly Lane,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,9.26
431098,Lankelly Lane,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,27.3
431098,Lankelly Lane,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,28.4
431098,Lankelly Lane,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,32.8
431098,Lankelly Lane,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,40.2
431098,Lankelly Lane,2023-08-06 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
431098,Lankelly Lane,2023-08-06 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-06 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-06 05:50:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-06 05:50:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-06 05:50:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-06 05:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 05:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 05:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 05:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
431098,Lankelly Lane,2023-08-06 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.77
431098,Lankelly Lane,2023-08-06 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
431098,Lankelly Lane,2023-08-06 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.08
431098,Lankelly Lane,2023-08-06 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.02
431098,Lankelly Lane,2023-08-06 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.47
431098,Lankelly Lane,2023-08-06 05:50:00+00:00,feeder,10.0,N Current (RMS),A,43.2
431098,Lankelly Lane,2023-08-06 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.9
431098,Lankelly Lane,2023-08-06 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.1
431098,Lankelly Lane,2023-08-06 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,60.8
431098,Lankelly Lane,2023-08-06 05:50:00+00:00,transformer,,Temperature,C,25.4
431098,Lankelly Lane,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
431098,Lankelly Lane,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.12
431098,Lankelly Lane,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
431098,Lankelly Lane,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
431098,Lankelly Lane,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
431098,Lankelly Lane,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.43
431098,Lankelly Lane,2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
431098,Lankelly Lane,2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
431098,Lankelly Lane,2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
431098,Lankelly Lane,2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,5.1
431098,Lankelly Lane,2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,5.04
431098,Lankelly Lane,2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,14.45
431098,Lankelly Lane,2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,43.0
431098,Lankelly Lane,2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,23.0
431098,Lankelly Lane,2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,25.1
431098,Lankelly Lane,2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,60.7
431098,Lankelly Lane,2023-08-06 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-06 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-06 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-06 05:40:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-06 05:40:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-06 05:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-06 05:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 05:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 05:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 05:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
431098,Lankelly Lane,2023-08-06 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
431098,Lankelly Lane,2023-08-06 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
431098,Lankelly Lane,2023-08-06 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.68
431098,Lankelly Lane,2023-08-06 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.42
431098,Lankelly Lane,2023-08-06 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.84
431098,Lankelly Lane,2023-08-06 05:40:00+00:00,feeder,10.0,N Current (RMS),A,23.4
431098,Lankelly Lane,2023-08-06 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,32.6
431098,Lankelly Lane,2023-08-06 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,30.4
431098,Lankelly Lane,2023-08-06 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,41.9
431098,Lankelly Lane,2023-08-06 05:40:00+00:00,transformer,,Temperature,C,25.5
431098,Lankelly Lane,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
431098,Lankelly Lane,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.02
431098,Lankelly Lane,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
431098,Lankelly Lane,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
431098,Lankelly Lane,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
431098,Lankelly Lane,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.37
431098,Lankelly Lane,2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
431098,Lankelly Lane,2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
431098,Lankelly Lane,2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
431098,Lankelly Lane,2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,7.69
431098,Lankelly Lane,2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,6.44
431098,Lankelly Lane,2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,9.83
431098,Lankelly Lane,2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,23.3
431098,Lankelly Lane,2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,32.6
431098,Lankelly Lane,2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,30.4
431098,Lankelly Lane,2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,41.8
431098,Lankelly Lane,2023-08-06 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-06 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-06 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-06 05:30:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-06 05:30:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-06 05:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-06 05:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 05:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 05:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 05:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
431098,Lankelly Lane,2023-08-06 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
431098,Lankelly Lane,2023-08-06 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
431098,Lankelly Lane,2023-08-06 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.32
431098,Lankelly Lane,2023-08-06 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.89
431098,Lankelly Lane,2023-08-06 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.16
431098,Lankelly Lane,2023-08-06 05:30:00+00:00,feeder,10.0,N Current (RMS),A,30.4
431098,Lankelly Lane,2023-08-06 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,31.8
431098,Lankelly Lane,2023-08-06 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,31.7
431098,Lankelly Lane,2023-08-06 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,52.2
431098,Lankelly Lane,2023-08-06 05:30:00+00:00,transformer,,Temperature,C,25.5
431098,Lankelly Lane,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
431098,Lankelly Lane,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.76
431098,Lankelly Lane,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
431098,Lankelly Lane,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
431098,Lankelly Lane,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
431098,Lankelly Lane,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
431098,Lankelly Lane,2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
431098,Lankelly Lane,2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
431098,Lankelly Lane,2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
431098,Lankelly Lane,2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,7.33
431098,Lankelly Lane,2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,6.91
431098,Lankelly Lane,2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,12.15
431098,Lankelly Lane,2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,30.3
431098,Lankelly Lane,2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,31.9
431098,Lankelly Lane,2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,31.8
431098,Lankelly Lane,2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,52.1
431098,Lankelly Lane,2023-08-06 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-06 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-06 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-06 05:20:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-06 05:20:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-06 05:20:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-06 05:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 05:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 05:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 05:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
431098,Lankelly Lane,2023-08-06 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.71
431098,Lankelly Lane,2023-08-06 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
431098,Lankelly Lane,2023-08-06 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.63
431098,Lankelly Lane,2023-08-06 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.51
431098,Lankelly Lane,2023-08-06 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.48
431098,Lankelly Lane,2023-08-06 05:20:00+00:00,feeder,10.0,N Current (RMS),A,22.9
431098,Lankelly Lane,2023-08-06 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,32.1
431098,Lankelly Lane,2023-08-06 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.6
431098,Lankelly Lane,2023-08-06 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,40.9
431098,Lankelly Lane,2023-08-06 05:20:00+00:00,transformer,,Temperature,C,25.5
431098,Lankelly Lane,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
431098,Lankelly Lane,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.2
431098,Lankelly Lane,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.03
431098,Lankelly Lane,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
431098,Lankelly Lane,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
431098,Lankelly Lane,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.54
431098,Lankelly Lane,2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
431098,Lankelly Lane,2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
431098,Lankelly Lane,2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
431098,Lankelly Lane,2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,7.63
431098,Lankelly Lane,2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,5.53
431098,Lankelly Lane,2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,9.48
431098,Lankelly Lane,2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,22.8
431098,Lankelly Lane,2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,32.2
431098,Lankelly Lane,2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,26.6
431098,Lankelly Lane,2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,40.9
431098,Lankelly Lane,2023-08-06 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-06 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-06 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-06 05:10:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-06 05:10:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-06 05:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-06 05:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 05:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 05:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 05:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
431098,Lankelly Lane,2023-08-06 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
431098,Lankelly Lane,2023-08-06 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
431098,Lankelly Lane,2023-08-06 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.5
431098,Lankelly Lane,2023-08-06 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.48
431098,Lankelly Lane,2023-08-06 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.27
431098,Lankelly Lane,2023-08-06 05:10:00+00:00,feeder,10.0,N Current (RMS),A,23.1
431098,Lankelly Lane,2023-08-06 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,31.6
431098,Lankelly Lane,2023-08-06 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,44.5
431098,Lankelly Lane,2023-08-06 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,46.6
431098,Lankelly Lane,2023-08-06 05:10:00+00:00,transformer,,Temperature,C,25.5
431098,Lankelly Lane,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
431098,Lankelly Lane,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.57
431098,Lankelly Lane,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.16
431098,Lankelly Lane,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
431098,Lankelly Lane,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
431098,Lankelly Lane,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.05
431098,Lankelly Lane,2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
431098,Lankelly Lane,2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
431098,Lankelly Lane,2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
431098,Lankelly Lane,2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,7.52
431098,Lankelly Lane,2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,10.49
431098,Lankelly Lane,2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,11.26
431098,Lankelly Lane,2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,23.0
431098,Lankelly Lane,2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,31.6
431098,Lankelly Lane,2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,44.6
431098,Lankelly Lane,2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,46.6
431098,Lankelly Lane,2023-08-06 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-06 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-06 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-06 05:00:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-06 05:00:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-06 05:00:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-06 05:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 05:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 05:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 05:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
431098,Lankelly Lane,2023-08-06 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
431098,Lankelly Lane,2023-08-06 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
431098,Lankelly Lane,2023-08-06 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.63
431098,Lankelly Lane,2023-08-06 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.21
431098,Lankelly Lane,2023-08-06 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.73
431098,Lankelly Lane,2023-08-06 05:00:00+00:00,feeder,10.0,N Current (RMS),A,29.8
431098,Lankelly Lane,2023-08-06 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,32.0
431098,Lankelly Lane,2023-08-06 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,51.8
431098,Lankelly Lane,2023-08-06 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,56.6
431098,Lankelly Lane,2023-08-06 05:00:00+00:00,transformer,,Temperature,C,25.6
431098,Lankelly Lane,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
431098,Lankelly Lane,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.98
431098,Lankelly Lane,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.23
431098,Lankelly Lane,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
431098,Lankelly Lane,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
431098,Lankelly Lane,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
431098,Lankelly Lane,2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
431098,Lankelly Lane,2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
431098,Lankelly Lane,2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,7.66
431098,Lankelly Lane,2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,12.22
431098,Lankelly Lane,2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,13.71
431098,Lankelly Lane,2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,29.6
431098,Lankelly Lane,2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,32.1
431098,Lankelly Lane,2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,51.8
431098,Lankelly Lane,2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,56.6
431098,Lankelly Lane,2023-08-06 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-06 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-06 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-06 04:50:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-06 04:50:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-06 04:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-06 04:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 04:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 04:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 04:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
431098,Lankelly Lane,2023-08-06 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
431098,Lankelly Lane,2023-08-06 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
431098,Lankelly Lane,2023-08-06 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.52
431098,Lankelly Lane,2023-08-06 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.15
431098,Lankelly Lane,2023-08-06 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.03
431098,Lankelly Lane,2023-08-06 04:50:00+00:00,feeder,10.0,N Current (RMS),A,19.8
431098,Lankelly Lane,2023-08-06 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,27.8
431098,Lankelly Lane,2023-08-06 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,40.0
431098,Lankelly Lane,2023-08-06 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,38.0
431098,Lankelly Lane,2023-08-06 04:50:00+00:00,transformer,,Temperature,C,25.6
431098,Lankelly Lane,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
431098,Lankelly Lane,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.72
431098,Lankelly Lane,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.31
431098,Lankelly Lane,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
431098,Lankelly Lane,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
431098,Lankelly Lane,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.33
431098,Lankelly Lane,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
431098,Lankelly Lane,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
431098,Lankelly Lane,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
431098,Lankelly Lane,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,6.53
431098,Lankelly Lane,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,9.16
431098,Lankelly Lane,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,9.03
431098,Lankelly Lane,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,19.6
431098,Lankelly Lane,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,27.9
431098,Lankelly Lane,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,40.0
431098,Lankelly Lane,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,38.0
431098,Lankelly Lane,2023-08-06 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-06 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-06 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-06 04:40:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-06 04:40:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-06 04:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-06 04:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 04:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 04:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 04:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
431098,Lankelly Lane,2023-08-06 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
431098,Lankelly Lane,2023-08-06 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.54
431098,Lankelly Lane,2023-08-06 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.02
431098,Lankelly Lane,2023-08-06 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.81
431098,Lankelly Lane,2023-08-06 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.98
431098,Lankelly Lane,2023-08-06 04:40:00+00:00,feeder,10.0,N Current (RMS),A,22.6
431098,Lankelly Lane,2023-08-06 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.2
431098,Lankelly Lane,2023-08-06 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,35.0
431098,Lankelly Lane,2023-08-06 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,42.7
431098,Lankelly Lane,2023-08-06 04:40:00+00:00,transformer,,Temperature,C,25.6
431098,Lankelly Lane,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
431098,Lankelly Lane,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.38
431098,Lankelly Lane,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
431098,Lankelly Lane,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
431098,Lankelly Lane,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
431098,Lankelly Lane,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
431098,Lankelly Lane,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
431098,Lankelly Lane,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
431098,Lankelly Lane,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
431098,Lankelly Lane,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,6.03
431098,Lankelly Lane,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,7.82
431098,Lankelly Lane,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,9.97
431098,Lankelly Lane,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,22.5
431098,Lankelly Lane,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,26.3
431098,Lankelly Lane,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,35.1
431098,Lankelly Lane,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,42.7
431098,Lankelly Lane,2023-08-06 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-06 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-06 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-06 04:30:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-06 04:30:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-06 04:30:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-06 04:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 04:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 04:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 04:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
431098,Lankelly Lane,2023-08-06 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.47
431098,Lankelly Lane,2023-08-06 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
431098,Lankelly Lane,2023-08-06 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.55
431098,Lankelly Lane,2023-08-06 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.35
431098,Lankelly Lane,2023-08-06 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.76
431098,Lankelly Lane,2023-08-06 04:30:00+00:00,feeder,10.0,N Current (RMS),A,19.2
431098,Lankelly Lane,2023-08-06 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.8
431098,Lankelly Lane,2023-08-06 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,33.6
431098,Lankelly Lane,2023-08-06 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,38.0
431098,Lankelly Lane,2023-08-06 04:30:00+00:00,transformer,,Temperature,C,25.7
431098,Lankelly Lane,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.01
431098,Lankelly Lane,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.59
431098,Lankelly Lane,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.48
431098,Lankelly Lane,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
431098,Lankelly Lane,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
431098,Lankelly Lane,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.29
431098,Lankelly Lane,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
431098,Lankelly Lane,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
431098,Lankelly Lane,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
431098,Lankelly Lane,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,6.56
431098,Lankelly Lane,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,7.36
431098,Lankelly Lane,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,8.76
431098,Lankelly Lane,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,19.1
431098,Lankelly Lane,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,27.8
431098,Lankelly Lane,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,33.7
431098,Lankelly Lane,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,37.9
431098,Lankelly Lane,2023-08-06 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-06 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-06 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-06 04:20:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-06 04:20:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-06 04:20:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-06 04:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 04:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 04:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 04:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
431098,Lankelly Lane,2023-08-06 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
431098,Lankelly Lane,2023-08-06 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
431098,Lankelly Lane,2023-08-06 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.28
431098,Lankelly Lane,2023-08-06 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.7
431098,Lankelly Lane,2023-08-06 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.82
431098,Lankelly Lane,2023-08-06 04:20:00+00:00,feeder,10.0,N Current (RMS),A,17.8
431098,Lankelly Lane,2023-08-06 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,30.5
431098,Lankelly Lane,2023-08-06 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,38.3
431098,Lankelly Lane,2023-08-06 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,33.4
431098,Lankelly Lane,2023-08-06 04:20:00+00:00,transformer,,Temperature,C,25.7
431098,Lankelly Lane,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.97
431098,Lankelly Lane,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.88
431098,Lankelly Lane,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.45
431098,Lankelly Lane,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
431098,Lankelly Lane,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.25
431098,Lankelly Lane,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.46
431098,Lankelly Lane,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
431098,Lankelly Lane,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
431098,Lankelly Lane,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
431098,Lankelly Lane,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,7.29
431098,Lankelly Lane,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,8.71
431098,Lankelly Lane,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,7.82
431098,Lankelly Lane,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,17.7
431098,Lankelly Lane,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,30.6
431098,Lankelly Lane,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,38.3
431098,Lankelly Lane,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,33.4
431098,Lankelly Lane,2023-08-06 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-06 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-06 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-06 04:10:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-06 04:10:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-06 04:10:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-06 04:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 04:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 04:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 04:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
431098,Lankelly Lane,2023-08-06 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
431098,Lankelly Lane,2023-08-06 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
431098,Lankelly Lane,2023-08-06 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.66
431098,Lankelly Lane,2023-08-06 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.83
431098,Lankelly Lane,2023-08-06 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.77
431098,Lankelly Lane,2023-08-06 04:10:00+00:00,feeder,10.0,N Current (RMS),A,16.1
431098,Lankelly Lane,2023-08-06 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,39.7
431098,Lankelly Lane,2023-08-06 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,41.8
431098,Lankelly Lane,2023-08-06 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,36.5
431098,Lankelly Lane,2023-08-06 04:10:00+00:00,transformer,,Temperature,C,25.8
431098,Lankelly Lane,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.01
431098,Lankelly Lane,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.66
431098,Lankelly Lane,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.47
431098,Lankelly Lane,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
431098,Lankelly Lane,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.3
431098,Lankelly Lane,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.43
431098,Lankelly Lane,2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.57
431098,Lankelly Lane,2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
431098,Lankelly Lane,2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
431098,Lankelly Lane,2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,9.66
431098,Lankelly Lane,2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,9.84
431098,Lankelly Lane,2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,8.77
431098,Lankelly Lane,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,16.0
431098,Lankelly Lane,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,39.7
431098,Lankelly Lane,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,41.8
431098,Lankelly Lane,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,36.5
431098,Lankelly Lane,2023-08-06 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-06 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-06 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-06 04:00:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-06 04:00:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-06 04:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-06 04:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 04:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 04:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 04:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
431098,Lankelly Lane,2023-08-06 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
431098,Lankelly Lane,2023-08-06 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
431098,Lankelly Lane,2023-08-06 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.64
431098,Lankelly Lane,2023-08-06 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.65
431098,Lankelly Lane,2023-08-06 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.42
431098,Lankelly Lane,2023-08-06 04:00:00+00:00,feeder,10.0,N Current (RMS),A,18.2
431098,Lankelly Lane,2023-08-06 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,39.6
431098,Lankelly Lane,2023-08-06 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,36.9
431098,Lankelly Lane,2023-08-06 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,39.4
431098,Lankelly Lane,2023-08-06 04:00:00+00:00,transformer,,Temperature,C,25.8
431098,Lankelly Lane,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.01
431098,Lankelly Lane,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.39
431098,Lankelly Lane,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.5
431098,Lankelly Lane,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
431098,Lankelly Lane,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.35
431098,Lankelly Lane,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.25
431098,Lankelly Lane,2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.47
431098,Lankelly Lane,2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
431098,Lankelly Lane,2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
431098,Lankelly Lane,2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,9.64
431098,Lankelly Lane,2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,8.66
431098,Lankelly Lane,2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,9.42
431098,Lankelly Lane,2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,18.2
431098,Lankelly Lane,2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,39.6
431098,Lankelly Lane,2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,37.0
431098,Lankelly Lane,2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,39.4
431098,Lankelly Lane,2023-08-06 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-06 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-06 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-06 03:50:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-06 03:50:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-06 03:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-06 03:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 03:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 03:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 03:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
431098,Lankelly Lane,2023-08-06 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
431098,Lankelly Lane,2023-08-06 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
431098,Lankelly Lane,2023-08-06 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.49
431098,Lankelly Lane,2023-08-06 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.62
431098,Lankelly Lane,2023-08-06 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.42
431098,Lankelly Lane,2023-08-06 03:50:00+00:00,feeder,10.0,N Current (RMS),A,16.9
431098,Lankelly Lane,2023-08-06 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,38.9
431098,Lankelly Lane,2023-08-06 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,37.0
431098,Lankelly Lane,2023-08-06 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,35.2
431098,Lankelly Lane,2023-08-06 03:50:00+00:00,transformer,,Temperature,C,25.8
431098,Lankelly Lane,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
431098,Lankelly Lane,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.09
431098,Lankelly Lane,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.54
431098,Lankelly Lane,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
431098,Lankelly Lane,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.39
431098,Lankelly Lane,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
431098,Lankelly Lane,2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.47
431098,Lankelly Lane,2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
431098,Lankelly Lane,2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
431098,Lankelly Lane,2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,9.49
431098,Lankelly Lane,2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,8.64
431098,Lankelly Lane,2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,8.42
431098,Lankelly Lane,2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,16.8
431098,Lankelly Lane,2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,38.9
431098,Lankelly Lane,2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,37.1
431098,Lankelly Lane,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,35.2
431098,Lankelly Lane,2023-08-06 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-06 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-06 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-06 03:40:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-06 03:40:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-06 03:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-06 03:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 03:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 03:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 03:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
431098,Lankelly Lane,2023-08-06 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
431098,Lankelly Lane,2023-08-06 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
431098,Lankelly Lane,2023-08-06 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.48
431098,Lankelly Lane,2023-08-06 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.86
431098,Lankelly Lane,2023-08-06 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.24
431098,Lankelly Lane,2023-08-06 03:40:00+00:00,feeder,10.0,N Current (RMS),A,18.6
431098,Lankelly Lane,2023-08-06 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,38.9
431098,Lankelly Lane,2023-08-06 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,38.2
431098,Lankelly Lane,2023-08-06 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,34.9
431098,Lankelly Lane,2023-08-06 03:40:00+00:00,transformer,,Temperature,C,25.9
431098,Lankelly Lane,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
431098,Lankelly Lane,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.28
431098,Lankelly Lane,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.57
431098,Lankelly Lane,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
431098,Lankelly Lane,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
431098,Lankelly Lane,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.24
431098,Lankelly Lane,2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.56
431098,Lankelly Lane,2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
431098,Lankelly Lane,2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
431098,Lankelly Lane,2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,9.48
431098,Lankelly Lane,2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,8.87
431098,Lankelly Lane,2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,8.24
431098,Lankelly Lane,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,18.5
431098,Lankelly Lane,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,38.8
431098,Lankelly Lane,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,38.2
431098,Lankelly Lane,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,34.9
431098,Lankelly Lane,2023-08-06 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-06 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-06 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-06 03:30:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-06 03:30:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-06 03:30:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-06 03:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 03:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 03:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 03:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
431098,Lankelly Lane,2023-08-06 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
431098,Lankelly Lane,2023-08-06 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
431098,Lankelly Lane,2023-08-06 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.44
431098,Lankelly Lane,2023-08-06 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.34
431098,Lankelly Lane,2023-08-06 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.06
431098,Lankelly Lane,2023-08-06 03:30:00+00:00,feeder,10.0,N Current (RMS),A,20.2
431098,Lankelly Lane,2023-08-06 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,38.7
431098,Lankelly Lane,2023-08-06 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,55.5
431098,Lankelly Lane,2023-08-06 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,37.7
431098,Lankelly Lane,2023-08-06 03:30:00+00:00,transformer,,Temperature,C,25.9
431098,Lankelly Lane,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.04
431098,Lankelly Lane,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.84
431098,Lankelly Lane,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.54
431098,Lankelly Lane,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
431098,Lankelly Lane,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.39
431098,Lankelly Lane,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.66
431098,Lankelly Lane,2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.46
