Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431098,Lankelly Lane,2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
431098,Lankelly Lane,2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
431098,Lankelly Lane,2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,9.45
431098,Lankelly Lane,2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,13.34
431098,Lankelly Lane,2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,9.07
431098,Lankelly Lane,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,20.0
431098,Lankelly Lane,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,38.7
431098,Lankelly Lane,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,55.5
431098,Lankelly Lane,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,37.7
431098,Lankelly Lane,2023-08-06 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-06 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-06 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-06 03:20:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-06 03:20:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-06 03:20:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-06 03:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 03:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 03:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 03:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
431098,Lankelly Lane,2023-08-06 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
431098,Lankelly Lane,2023-08-06 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
431098,Lankelly Lane,2023-08-06 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.44
431098,Lankelly Lane,2023-08-06 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.37
431098,Lankelly Lane,2023-08-06 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.79
431098,Lankelly Lane,2023-08-06 03:20:00+00:00,feeder,10.0,N Current (RMS),A,25.0
431098,Lankelly Lane,2023-08-06 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,38.8
431098,Lankelly Lane,2023-08-06 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,43.6
431098,Lankelly Lane,2023-08-06 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,56.4
431098,Lankelly Lane,2023-08-06 03:20:00+00:00,transformer,,Temperature,C,25.9
431098,Lankelly Lane,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.03
431098,Lankelly Lane,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.26
431098,Lankelly Lane,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.47
431098,Lankelly Lane,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.18
431098,Lankelly Lane,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.36
431098,Lankelly Lane,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.98
431098,Lankelly Lane,2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.53
431098,Lankelly Lane,2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
431098,Lankelly Lane,2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
431098,Lankelly Lane,2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,9.45
431098,Lankelly Lane,2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,10.38
431098,Lankelly Lane,2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,13.77
431098,Lankelly Lane,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,24.9
431098,Lankelly Lane,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,38.8
431098,Lankelly Lane,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,43.6
431098,Lankelly Lane,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,56.3
431098,Lankelly Lane,2023-08-06 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-06 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-06 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-06 03:10:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-06 03:10:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-06 03:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-06 03:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 03:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 03:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 03:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
431098,Lankelly Lane,2023-08-06 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
431098,Lankelly Lane,2023-08-06 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
431098,Lankelly Lane,2023-08-06 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.37
431098,Lankelly Lane,2023-08-06 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.27
431098,Lankelly Lane,2023-08-06 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.06
431098,Lankelly Lane,2023-08-06 03:10:00+00:00,feeder,10.0,N Current (RMS),A,22.3
431098,Lankelly Lane,2023-08-06 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,38.5
431098,Lankelly Lane,2023-08-06 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,39.1
431098,Lankelly Lane,2023-08-06 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,50.0
431098,Lankelly Lane,2023-08-06 03:10:00+00:00,transformer,,Temperature,C,26.0
431098,Lankelly Lane,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
431098,Lankelly Lane,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.42
431098,Lankelly Lane,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
431098,Lankelly Lane,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.29
431098,Lankelly Lane,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.34
431098,Lankelly Lane,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.2
431098,Lankelly Lane,2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.68
431098,Lankelly Lane,2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
431098,Lankelly Lane,2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
431098,Lankelly Lane,2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,9.38
431098,Lankelly Lane,2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,9.29
431098,Lankelly Lane,2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,12.05
431098,Lankelly Lane,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,22.2
431098,Lankelly Lane,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,38.5
431098,Lankelly Lane,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,39.2
431098,Lankelly Lane,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,50.0
431098,Lankelly Lane,2023-08-06 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-06 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-06 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-06 03:00:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-06 03:00:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-06 03:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-06 03:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 03:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 03:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 03:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
431098,Lankelly Lane,2023-08-06 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
431098,Lankelly Lane,2023-08-06 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
431098,Lankelly Lane,2023-08-06 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.66
431098,Lankelly Lane,2023-08-06 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.21
431098,Lankelly Lane,2023-08-06 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.95
431098,Lankelly Lane,2023-08-06 03:00:00+00:00,feeder,10.0,N Current (RMS),A,20.5
431098,Lankelly Lane,2023-08-06 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,39.6
431098,Lankelly Lane,2023-08-06 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,43.0
431098,Lankelly Lane,2023-08-06 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,49.2
431098,Lankelly Lane,2023-08-06 03:00:00+00:00,transformer,,Temperature,C,26.0
431098,Lankelly Lane,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.07
431098,Lankelly Lane,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.56
431098,Lankelly Lane,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.51
431098,Lankelly Lane,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.4
431098,Lankelly Lane,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
431098,Lankelly Lane,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.38
431098,Lankelly Lane,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
431098,Lankelly Lane,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
431098,Lankelly Lane,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
431098,Lankelly Lane,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,9.66
431098,Lankelly Lane,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,10.22
431098,Lankelly Lane,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,11.94
431098,Lankelly Lane,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,20.5
431098,Lankelly Lane,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,39.7
431098,Lankelly Lane,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,43.0
431098,Lankelly Lane,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,49.1
431098,Lankelly Lane,2023-08-06 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-06 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-06 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-06 02:50:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-06 02:50:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-06 02:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-06 02:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 02:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 02:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 02:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
431098,Lankelly Lane,2023-08-06 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
431098,Lankelly Lane,2023-08-06 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
431098,Lankelly Lane,2023-08-06 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.26
431098,Lankelly Lane,2023-08-06 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.03
431098,Lankelly Lane,2023-08-06 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.17
431098,Lankelly Lane,2023-08-06 02:50:00+00:00,feeder,10.0,N Current (RMS),A,21.5
431098,Lankelly Lane,2023-08-06 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,34.3
431098,Lankelly Lane,2023-08-06 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,54.2
431098,Lankelly Lane,2023-08-06 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,45.9
431098,Lankelly Lane,2023-08-06 02:50:00+00:00,transformer,,Temperature,C,26.0
431098,Lankelly Lane,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.11
431098,Lankelly Lane,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.53
431098,Lankelly Lane,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.56
431098,Lankelly Lane,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
431098,Lankelly Lane,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.41
431098,Lankelly Lane,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.34
431098,Lankelly Lane,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
431098,Lankelly Lane,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
431098,Lankelly Lane,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
431098,Lankelly Lane,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,8.27
431098,Lankelly Lane,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,13.03
431098,Lankelly Lane,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,11.17
431098,Lankelly Lane,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,21.4
431098,Lankelly Lane,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,34.4
431098,Lankelly Lane,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,54.2
431098,Lankelly Lane,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,45.9
431098,Lankelly Lane,2023-08-06 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-06 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-06 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-06 02:40:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-06 02:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-06 02:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-06 02:40:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-06 02:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 02:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 02:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
431098,Lankelly Lane,2023-08-06 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
431098,Lankelly Lane,2023-08-06 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
431098,Lankelly Lane,2023-08-06 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.81
431098,Lankelly Lane,2023-08-06 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,15.97
431098,Lankelly Lane,2023-08-06 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.84
431098,Lankelly Lane,2023-08-06 02:40:00+00:00,feeder,10.0,N Current (RMS),A,27.8
431098,Lankelly Lane,2023-08-06 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,32.3
431098,Lankelly Lane,2023-08-06 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,65.5
431098,Lankelly Lane,2023-08-06 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,48.4
431098,Lankelly Lane,2023-08-06 02:40:00+00:00,transformer,,Temperature,C,26.0
431098,Lankelly Lane,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.09
431098,Lankelly Lane,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.19
431098,Lankelly Lane,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.54
431098,Lankelly Lane,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
431098,Lankelly Lane,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
431098,Lankelly Lane,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.97
431098,Lankelly Lane,2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.38
431098,Lankelly Lane,2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
431098,Lankelly Lane,2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
431098,Lankelly Lane,2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,7.84
431098,Lankelly Lane,2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,15.97
431098,Lankelly Lane,2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,11.83
431098,Lankelly Lane,2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,27.5
431098,Lankelly Lane,2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,32.4
431098,Lankelly Lane,2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,65.5
431098,Lankelly Lane,2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,48.4
431098,Lankelly Lane,2023-08-06 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-06 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-06 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-06 02:30:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-06 02:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-06 02:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-06 02:30:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-06 02:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 02:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 02:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
431098,Lankelly Lane,2023-08-06 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
431098,Lankelly Lane,2023-08-06 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
431098,Lankelly Lane,2023-08-06 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.15
431098,Lankelly Lane,2023-08-06 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,18.95
431098,Lankelly Lane,2023-08-06 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.37
431098,Lankelly Lane,2023-08-06 02:30:00+00:00,feeder,10.0,N Current (RMS),A,36.2
431098,Lankelly Lane,2023-08-06 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,33.8
431098,Lankelly Lane,2023-08-06 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,77.5
431098,Lankelly Lane,2023-08-06 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,46.6
431098,Lankelly Lane,2023-08-06 02:30:00+00:00,transformer,,Temperature,C,26.1
431098,Lankelly Lane,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
431098,Lankelly Lane,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.39
431098,Lankelly Lane,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.51
431098,Lankelly Lane,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.68
431098,Lankelly Lane,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.33
431098,Lankelly Lane,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.99
431098,Lankelly Lane,2023-08-06 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.06
431098,Lankelly Lane,2023-08-06 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
431098,Lankelly Lane,2023-08-06 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431098,Lankelly Lane,2023-08-06 02:30:00+00:00,busbar,,L3 Active Power,kW,8.18
431098,Lankelly Lane,2023-08-06 02:30:00+00:00,busbar,,L2 Active Power,kW,18.93
431098,Lankelly Lane,2023-08-06 02:30:00+00:00,busbar,,L1 Active Power,kW,11.36
431098,Lankelly Lane,2023-08-06 02:30:00+00:00,busbar,,N Current (RMS),A,35.8
431098,Lankelly Lane,2023-08-06 02:30:00+00:00,busbar,,L3 Current (RMS),A,33.9
431098,Lankelly Lane,2023-08-06 02:30:00+00:00,busbar,,L2 Current (RMS),A,77.4
431098,Lankelly Lane,2023-08-06 02:30:00+00:00,busbar,,L1 Current (RMS),A,46.6
431098,Lankelly Lane,2023-08-06 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-06 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-06 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-06 02:20:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-06 02:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-06 02:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-06 02:20:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-06 02:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 02:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 02:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
431098,Lankelly Lane,2023-08-06 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
431098,Lankelly Lane,2023-08-06 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
431098,Lankelly Lane,2023-08-06 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.82
431098,Lankelly Lane,2023-08-06 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,19.97
431098,Lankelly Lane,2023-08-06 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.59
431098,Lankelly Lane,2023-08-06 02:20:00+00:00,feeder,10.0,N Current (RMS),A,36.0
431098,Lankelly Lane,2023-08-06 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,36.7
431098,Lankelly Lane,2023-08-06 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,81.7
431098,Lankelly Lane,2023-08-06 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,47.2
431098,Lankelly Lane,2023-08-06 02:20:00+00:00,transformer,,Temperature,C,26.1
431098,Lankelly Lane,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
431098,Lankelly Lane,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.38
431098,Lankelly Lane,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.48
431098,Lankelly Lane,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
431098,Lankelly Lane,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.31
431098,Lankelly Lane,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.06
431098,Lankelly Lane,2023-08-06 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.28
431098,Lankelly Lane,2023-08-06 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
431098,Lankelly Lane,2023-08-06 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
431098,Lankelly Lane,2023-08-06 02:20:00+00:00,busbar,,L3 Active Power,kW,8.85
431098,Lankelly Lane,2023-08-06 02:20:00+00:00,busbar,,L2 Active Power,kW,19.95
431098,Lankelly Lane,2023-08-06 02:20:00+00:00,busbar,,L1 Active Power,kW,11.58
431098,Lankelly Lane,2023-08-06 02:20:00+00:00,busbar,,N Current (RMS),A,35.6
431098,Lankelly Lane,2023-08-06 02:20:00+00:00,busbar,,L3 Current (RMS),A,36.8
431098,Lankelly Lane,2023-08-06 02:20:00+00:00,busbar,,L2 Current (RMS),A,81.7
431098,Lankelly Lane,2023-08-06 02:20:00+00:00,busbar,,L1 Current (RMS),A,47.2
431098,Lankelly Lane,2023-08-06 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-06 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-06 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-06 02:10:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-06 02:10:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-06 02:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-06 02:10:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-06 02:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 02:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 02:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.97
431098,Lankelly Lane,2023-08-06 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
431098,Lankelly Lane,2023-08-06 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
431098,Lankelly Lane,2023-08-06 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.12
431098,Lankelly Lane,2023-08-06 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,16.94
431098,Lankelly Lane,2023-08-06 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.7
431098,Lankelly Lane,2023-08-06 02:10:00+00:00,feeder,10.0,N Current (RMS),A,20.2
431098,Lankelly Lane,2023-08-06 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,50.0
431098,Lankelly Lane,2023-08-06 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,69.4
431098,Lankelly Lane,2023-08-06 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,47.9
431098,Lankelly Lane,2023-08-06 02:10:00+00:00,transformer,,Temperature,C,26.1
431098,Lankelly Lane,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.01
431098,Lankelly Lane,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.91
431098,Lankelly Lane,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.51
431098,Lankelly Lane,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
431098,Lankelly Lane,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.34
431098,Lankelly Lane,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.81
431098,Lankelly Lane,2023-08-06 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.97
431098,Lankelly Lane,2023-08-06 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
431098,Lankelly Lane,2023-08-06 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
431098,Lankelly Lane,2023-08-06 02:10:00+00:00,busbar,,L3 Active Power,kW,12.13
431098,Lankelly Lane,2023-08-06 02:10:00+00:00,busbar,,L2 Active Power,kW,16.94
431098,Lankelly Lane,2023-08-06 02:10:00+00:00,busbar,,L1 Active Power,kW,11.69
431098,Lankelly Lane,2023-08-06 02:10:00+00:00,busbar,,N Current (RMS),A,20.0
431098,Lankelly Lane,2023-08-06 02:10:00+00:00,busbar,,L3 Current (RMS),A,50.0
431098,Lankelly Lane,2023-08-06 02:10:00+00:00,busbar,,L2 Current (RMS),A,69.3
431098,Lankelly Lane,2023-08-06 02:10:00+00:00,busbar,,L1 Current (RMS),A,47.9
431098,Lankelly Lane,2023-08-06 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-06 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-06 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-06 02:00:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-06 02:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-06 02:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-06 02:00:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-06 02:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 02:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 02:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
431098,Lankelly Lane,2023-08-06 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
431098,Lankelly Lane,2023-08-06 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
431098,Lankelly Lane,2023-08-06 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.54
431098,Lankelly Lane,2023-08-06 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,18.25
431098,Lankelly Lane,2023-08-06 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.73
431098,Lankelly Lane,2023-08-06 02:00:00+00:00,feeder,10.0,N Current (RMS),A,33.5
431098,Lankelly Lane,2023-08-06 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,35.6
431098,Lankelly Lane,2023-08-06 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,75.1
431098,Lankelly Lane,2023-08-06 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,52.3
431098,Lankelly Lane,2023-08-06 02:00:00+00:00,transformer,,Temperature,C,26.1
431098,Lankelly Lane,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
431098,Lankelly Lane,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.76
431098,Lankelly Lane,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.51
431098,Lankelly Lane,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
431098,Lankelly Lane,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.36
431098,Lankelly Lane,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.36
431098,Lankelly Lane,2023-08-06 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.98
431098,Lankelly Lane,2023-08-06 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
431098,Lankelly Lane,2023-08-06 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
431098,Lankelly Lane,2023-08-06 02:00:00+00:00,busbar,,L3 Active Power,kW,8.57
431098,Lankelly Lane,2023-08-06 02:00:00+00:00,busbar,,L2 Active Power,kW,18.24
431098,Lankelly Lane,2023-08-06 02:00:00+00:00,busbar,,L1 Active Power,kW,12.72
431098,Lankelly Lane,2023-08-06 02:00:00+00:00,busbar,,N Current (RMS),A,33.2
431098,Lankelly Lane,2023-08-06 02:00:00+00:00,busbar,,L3 Current (RMS),A,35.7
431098,Lankelly Lane,2023-08-06 02:00:00+00:00,busbar,,L2 Current (RMS),A,75.0
431098,Lankelly Lane,2023-08-06 02:00:00+00:00,busbar,,L1 Current (RMS),A,52.3
431098,Lankelly Lane,2023-08-06 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-06 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-06 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-06 01:50:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-06 01:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-06 01:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-06 01:50:00+00:00,feeder,,N Current (RMS),A,0.7
431098,Lankelly Lane,2023-08-06 01:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 01:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 01:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
431098,Lankelly Lane,2023-08-06 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
431098,Lankelly Lane,2023-08-06 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
431098,Lankelly Lane,2023-08-06 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.48
431098,Lankelly Lane,2023-08-06 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,20.11
431098,Lankelly Lane,2023-08-06 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.98
431098,Lankelly Lane,2023-08-06 01:50:00+00:00,feeder,10.0,N Current (RMS),A,41.6
431098,Lankelly Lane,2023-08-06 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,31.1
431098,Lankelly Lane,2023-08-06 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,82.1
431098,Lankelly Lane,2023-08-06 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,45.3
431098,Lankelly Lane,2023-08-06 01:50:00+00:00,transformer,,Temperature,C,26.2
431098,Lankelly Lane,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.05
431098,Lankelly Lane,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.19
431098,Lankelly Lane,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.51
431098,Lankelly Lane,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
431098,Lankelly Lane,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.35
431098,Lankelly Lane,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.72
431098,Lankelly Lane,2023-08-06 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
431098,Lankelly Lane,2023-08-06 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
431098,Lankelly Lane,2023-08-06 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
431098,Lankelly Lane,2023-08-06 01:50:00+00:00,busbar,,L3 Active Power,kW,7.51
431098,Lankelly Lane,2023-08-06 01:50:00+00:00,busbar,,L2 Active Power,kW,20.09
431098,Lankelly Lane,2023-08-06 01:50:00+00:00,busbar,,L1 Active Power,kW,10.97
431098,Lankelly Lane,2023-08-06 01:50:00+00:00,busbar,,N Current (RMS),A,41.2
431098,Lankelly Lane,2023-08-06 01:50:00+00:00,busbar,,L3 Current (RMS),A,31.2
431098,Lankelly Lane,2023-08-06 01:50:00+00:00,busbar,,L2 Current (RMS),A,82.0
431098,Lankelly Lane,2023-08-06 01:50:00+00:00,busbar,,L1 Current (RMS),A,45.3
431098,Lankelly Lane,2023-08-06 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-06 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-06 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-06 01:40:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-06 01:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-06 01:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-06 01:40:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-06 01:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 01:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 01:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
431098,Lankelly Lane,2023-08-06 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
431098,Lankelly Lane,2023-08-06 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
431098,Lankelly Lane,2023-08-06 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.05
431098,Lankelly Lane,2023-08-06 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,17.05
431098,Lankelly Lane,2023-08-06 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.56
431098,Lankelly Lane,2023-08-06 01:40:00+00:00,feeder,10.0,N Current (RMS),A,29.1
431098,Lankelly Lane,2023-08-06 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,38.0
431098,Lankelly Lane,2023-08-06 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,69.7
431098,Lankelly Lane,2023-08-06 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,47.2
431098,Lankelly Lane,2023-08-06 01:40:00+00:00,transformer,,Temperature,C,26.3
431098,Lankelly Lane,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.09
431098,Lankelly Lane,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.05
431098,Lankelly Lane,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.57
431098,Lankelly Lane,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.41
431098,Lankelly Lane,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
431098,Lankelly Lane,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.64
431098,Lankelly Lane,2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
431098,Lankelly Lane,2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
431098,Lankelly Lane,2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
431098,Lankelly Lane,2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,9.08
431098,Lankelly Lane,2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,17.04
431098,Lankelly Lane,2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,11.55
431098,Lankelly Lane,2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,28.8
431098,Lankelly Lane,2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,38.1
431098,Lankelly Lane,2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,69.6
431098,Lankelly Lane,2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,47.2
431098,Lankelly Lane,2023-08-06 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-06 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-06 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-06 01:30:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-06 01:30:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-06 01:30:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-06 01:30:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-06 01:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 01:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 01:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
431098,Lankelly Lane,2023-08-06 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
431098,Lankelly Lane,2023-08-06 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
431098,Lankelly Lane,2023-08-06 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.75
431098,Lankelly Lane,2023-08-06 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,16.94
431098,Lankelly Lane,2023-08-06 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.19
431098,Lankelly Lane,2023-08-06 01:30:00+00:00,feeder,10.0,N Current (RMS),A,20.5
431098,Lankelly Lane,2023-08-06 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,47.8
431098,Lankelly Lane,2023-08-06 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,69.4
431098,Lankelly Lane,2023-08-06 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,49.8
431098,Lankelly Lane,2023-08-06 01:30:00+00:00,transformer,,Temperature,C,26.3
431098,Lankelly Lane,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
431098,Lankelly Lane,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.6
431098,Lankelly Lane,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.61
431098,Lankelly Lane,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.13
431098,Lankelly Lane,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
431098,Lankelly Lane,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.35
431098,Lankelly Lane,2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.65
431098,Lankelly Lane,2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
431098,Lankelly Lane,2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
431098,Lankelly Lane,2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,11.77
431098,Lankelly Lane,2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,16.94
431098,Lankelly Lane,2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,12.18
431098,Lankelly Lane,2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,20.2
431098,Lankelly Lane,2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,47.9
431098,Lankelly Lane,2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,69.4
431098,Lankelly Lane,2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,49.8
431098,Lankelly Lane,2023-08-06 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-06 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-06 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-06 01:20:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-06 01:20:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-06 01:20:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-06 01:20:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-06 01:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 01:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 01:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
431098,Lankelly Lane,2023-08-06 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
431098,Lankelly Lane,2023-08-06 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
431098,Lankelly Lane,2023-08-06 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.21
431098,Lankelly Lane,2023-08-06 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,17.19
431098,Lankelly Lane,2023-08-06 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.18
431098,Lankelly Lane,2023-08-06 01:20:00+00:00,feeder,10.0,N Current (RMS),A,20.2
431098,Lankelly Lane,2023-08-06 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,49.7
431098,Lankelly Lane,2023-08-06 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,70.3
431098,Lankelly Lane,2023-08-06 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,50.4
431098,Lankelly Lane,2023-08-06 01:20:00+00:00,transformer,,Temperature,C,26.3
431098,Lankelly Lane,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
431098,Lankelly Lane,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.63
431098,Lankelly Lane,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.64
431098,Lankelly Lane,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
431098,Lankelly Lane,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.47
431098,Lankelly Lane,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.44
431098,Lankelly Lane,2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
431098,Lankelly Lane,2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
431098,Lankelly Lane,2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
431098,Lankelly Lane,2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,12.22
431098,Lankelly Lane,2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,17.18
431098,Lankelly Lane,2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,12.17
431098,Lankelly Lane,2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,19.9
431098,Lankelly Lane,2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,49.8
431098,Lankelly Lane,2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,70.3
431098,Lankelly Lane,2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,50.4
431098,Lankelly Lane,2023-08-06 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-06 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-06 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-06 01:10:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-06 01:10:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-06 01:10:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-06 01:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 01:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 01:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 01:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
431098,Lankelly Lane,2023-08-06 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
431098,Lankelly Lane,2023-08-06 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
431098,Lankelly Lane,2023-08-06 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.59
431098,Lankelly Lane,2023-08-06 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,16.3
431098,Lankelly Lane,2023-08-06 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.66
431098,Lankelly Lane,2023-08-06 01:10:00+00:00,feeder,10.0,N Current (RMS),A,16.6
431098,Lankelly Lane,2023-08-06 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,55.4
431098,Lankelly Lane,2023-08-06 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,67.1
431098,Lankelly Lane,2023-08-06 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,55.9
431098,Lankelly Lane,2023-08-06 01:10:00+00:00,transformer,,Temperature,C,26.4
431098,Lankelly Lane,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.15
431098,Lankelly Lane,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.05
431098,Lankelly Lane,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.61
431098,Lankelly Lane,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
431098,Lankelly Lane,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
431098,Lankelly Lane,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.94
431098,Lankelly Lane,2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.69
431098,Lankelly Lane,2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
431098,Lankelly Lane,2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
431098,Lankelly Lane,2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,13.6
431098,Lankelly Lane,2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,16.3
431098,Lankelly Lane,2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,13.65
431098,Lankelly Lane,2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,16.4
431098,Lankelly Lane,2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,55.4
431098,Lankelly Lane,2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,67.1
431098,Lankelly Lane,2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,55.8
431098,Lankelly Lane,2023-08-06 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-06 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-06 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-06 01:00:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-06 01:00:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-06 01:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-06 01:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 01:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 01:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 01:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
431098,Lankelly Lane,2023-08-06 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
431098,Lankelly Lane,2023-08-06 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
431098,Lankelly Lane,2023-08-06 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.66
431098,Lankelly Lane,2023-08-06 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.98
431098,Lankelly Lane,2023-08-06 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.52
431098,Lankelly Lane,2023-08-06 01:00:00+00:00,feeder,10.0,N Current (RMS),A,17.6
431098,Lankelly Lane,2023-08-06 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,43.8
431098,Lankelly Lane,2023-08-06 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,49.9
431098,Lankelly Lane,2023-08-06 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,37.6
431098,Lankelly Lane,2023-08-06 01:00:00+00:00,transformer,,Temperature,C,26.4
431098,Lankelly Lane,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.13
431098,Lankelly Lane,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.36
431098,Lankelly Lane,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.6
431098,Lankelly Lane,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
431098,Lankelly Lane,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.44
431098,Lankelly Lane,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.31
431098,Lankelly Lane,2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.07
431098,Lankelly Lane,2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
431098,Lankelly Lane,2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
431098,Lankelly Lane,2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,10.66
431098,Lankelly Lane,2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,11.98
431098,Lankelly Lane,2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,8.53
431098,Lankelly Lane,2023-08-06 01:00:00+00:00,busbar,,N Current (RMS),A,17.5
431098,Lankelly Lane,2023-08-06 01:00:00+00:00,busbar,,L3 Current (RMS),A,43.8
431098,Lankelly Lane,2023-08-06 01:00:00+00:00,busbar,,L2 Current (RMS),A,49.9
431098,Lankelly Lane,2023-08-06 01:00:00+00:00,busbar,,L1 Current (RMS),A,37.6
431098,Lankelly Lane,2023-08-06 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-06 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-06 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-06 00:50:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-06 00:50:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-06 00:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-06 00:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 00:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 00:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 00:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
431098,Lankelly Lane,2023-08-06 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.33
431098,Lankelly Lane,2023-08-06 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.99
431098,Lankelly Lane,2023-08-06 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.82
431098,Lankelly Lane,2023-08-06 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.48
431098,Lankelly Lane,2023-08-06 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.81
431098,Lankelly Lane,2023-08-06 00:50:00+00:00,feeder,10.0,N Current (RMS),A,19.7
431098,Lankelly Lane,2023-08-06 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,36.8
431098,Lankelly Lane,2023-08-06 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,44.7
431098,Lankelly Lane,2023-08-06 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,44.2
