Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431098,Lankelly Lane,2023-08-06 00:50:00+00:00,transformer,,Temperature,C,26.4
431098,Lankelly Lane,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
431098,Lankelly Lane,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.15
431098,Lankelly Lane,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.61
431098,Lankelly Lane,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
431098,Lankelly Lane,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.44
431098,Lankelly Lane,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.9
431098,Lankelly Lane,2023-08-06 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
431098,Lankelly Lane,2023-08-06 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
431098,Lankelly Lane,2023-08-06 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
431098,Lankelly Lane,2023-08-06 00:50:00+00:00,busbar,,L3 Active Power,kW,8.82
431098,Lankelly Lane,2023-08-06 00:50:00+00:00,busbar,,L2 Active Power,kW,10.49
431098,Lankelly Lane,2023-08-06 00:50:00+00:00,busbar,,L1 Active Power,kW,9.81
431098,Lankelly Lane,2023-08-06 00:50:00+00:00,busbar,,N Current (RMS),A,19.6
431098,Lankelly Lane,2023-08-06 00:50:00+00:00,busbar,,L3 Current (RMS),A,36.8
431098,Lankelly Lane,2023-08-06 00:50:00+00:00,busbar,,L2 Current (RMS),A,44.8
431098,Lankelly Lane,2023-08-06 00:50:00+00:00,busbar,,L1 Current (RMS),A,44.2
431098,Lankelly Lane,2023-08-06 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-06 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-06 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-06 00:40:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-06 00:40:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-06 00:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-06 00:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 00:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 00:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 00:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
431098,Lankelly Lane,2023-08-06 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
431098,Lankelly Lane,2023-08-06 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.98
431098,Lankelly Lane,2023-08-06 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.22
431098,Lankelly Lane,2023-08-06 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.35
431098,Lankelly Lane,2023-08-06 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.38
431098,Lankelly Lane,2023-08-06 00:40:00+00:00,feeder,10.0,N Current (RMS),A,16.1
431098,Lankelly Lane,2023-08-06 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,38.2
431098,Lankelly Lane,2023-08-06 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,48.0
431098,Lankelly Lane,2023-08-06 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,37.1
431098,Lankelly Lane,2023-08-06 00:40:00+00:00,transformer,,Temperature,C,26.5
431098,Lankelly Lane,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.18
431098,Lankelly Lane,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.12
431098,Lankelly Lane,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.61
431098,Lankelly Lane,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
431098,Lankelly Lane,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.47
431098,Lankelly Lane,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.05
431098,Lankelly Lane,2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
431098,Lankelly Lane,2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
431098,Lankelly Lane,2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
431098,Lankelly Lane,2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,9.22
431098,Lankelly Lane,2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,11.35
431098,Lankelly Lane,2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,8.38
431098,Lankelly Lane,2023-08-06 00:40:00+00:00,busbar,,N Current (RMS),A,15.9
431098,Lankelly Lane,2023-08-06 00:40:00+00:00,busbar,,L3 Current (RMS),A,38.2
431098,Lankelly Lane,2023-08-06 00:40:00+00:00,busbar,,L2 Current (RMS),A,48.0
431098,Lankelly Lane,2023-08-06 00:40:00+00:00,busbar,,L1 Current (RMS),A,37.1
431098,Lankelly Lane,2023-08-06 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-06 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-06 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-06 00:30:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-06 00:30:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-06 00:30:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-06 00:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 00:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 00:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 00:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
431098,Lankelly Lane,2023-08-06 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
431098,Lankelly Lane,2023-08-06 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.69
431098,Lankelly Lane,2023-08-06 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.62
431098,Lankelly Lane,2023-08-06 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.2
431098,Lankelly Lane,2023-08-06 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.3
431098,Lankelly Lane,2023-08-06 00:30:00+00:00,feeder,10.0,N Current (RMS),A,19.4
431098,Lankelly Lane,2023-08-06 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,43.8
431098,Lankelly Lane,2023-08-06 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,51.3
431098,Lankelly Lane,2023-08-06 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,36.6
431098,Lankelly Lane,2023-08-06 00:30:00+00:00,transformer,,Temperature,C,26.5
431098,Lankelly Lane,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
431098,Lankelly Lane,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.27
431098,Lankelly Lane,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.61
431098,Lankelly Lane,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
431098,Lankelly Lane,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.46
431098,Lankelly Lane,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.26
431098,Lankelly Lane,2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
431098,Lankelly Lane,2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
431098,Lankelly Lane,2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
431098,Lankelly Lane,2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,10.62
431098,Lankelly Lane,2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,12.21
431098,Lankelly Lane,2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,8.31
431098,Lankelly Lane,2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,19.2
431098,Lankelly Lane,2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,43.8
431098,Lankelly Lane,2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,51.3
431098,Lankelly Lane,2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,36.6
431098,Lankelly Lane,2023-08-06 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-06 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-06 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-06 00:20:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-06 00:20:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-06 00:20:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-06 00:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 00:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 00:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 00:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
431098,Lankelly Lane,2023-08-06 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.63
431098,Lankelly Lane,2023-08-06 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.89
431098,Lankelly Lane,2023-08-06 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.64
431098,Lankelly Lane,2023-08-06 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.11
431098,Lankelly Lane,2023-08-06 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.96
431098,Lankelly Lane,2023-08-06 00:20:00+00:00,feeder,10.0,N Current (RMS),A,27.7
431098,Lankelly Lane,2023-08-06 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,47.8
431098,Lankelly Lane,2023-08-06 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,40.8
431098,Lankelly Lane,2023-08-06 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,48.3
431098,Lankelly Lane,2023-08-06 00:20:00+00:00,transformer,,Temperature,C,26.5
431098,Lankelly Lane,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
431098,Lankelly Lane,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.27
431098,Lankelly Lane,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.66
431098,Lankelly Lane,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
431098,Lankelly Lane,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
431098,Lankelly Lane,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.16
431098,Lankelly Lane,2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
431098,Lankelly Lane,2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
431098,Lankelly Lane,2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
431098,Lankelly Lane,2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,11.64
431098,Lankelly Lane,2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,9.13
431098,Lankelly Lane,2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,10.96
431098,Lankelly Lane,2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,27.6
431098,Lankelly Lane,2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,47.7
431098,Lankelly Lane,2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,40.9
431098,Lankelly Lane,2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,48.2
431098,Lankelly Lane,2023-08-06 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-06 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-06 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-06 00:10:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-06 00:10:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-06 00:10:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-06 00:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 00:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 00:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 00:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
431098,Lankelly Lane,2023-08-06 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.0
431098,Lankelly Lane,2023-08-06 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.0
431098,Lankelly Lane,2023-08-06 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.74
431098,Lankelly Lane,2023-08-06 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.86
431098,Lankelly Lane,2023-08-06 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.13
431098,Lankelly Lane,2023-08-06 00:10:00+00:00,feeder,10.0,N Current (RMS),A,24.5
431098,Lankelly Lane,2023-08-06 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,48.1
431098,Lankelly Lane,2023-08-06 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,43.7
431098,Lankelly Lane,2023-08-06 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,48.2
431098,Lankelly Lane,2023-08-06 00:10:00+00:00,transformer,,Temperature,C,26.6
431098,Lankelly Lane,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.25
431098,Lankelly Lane,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.52
431098,Lankelly Lane,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.71
431098,Lankelly Lane,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
431098,Lankelly Lane,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.54
431098,Lankelly Lane,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.38
431098,Lankelly Lane,2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
431098,Lankelly Lane,2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
431098,Lankelly Lane,2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
431098,Lankelly Lane,2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,11.73
431098,Lankelly Lane,2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,9.88
431098,Lankelly Lane,2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,11.13
431098,Lankelly Lane,2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,24.4
431098,Lankelly Lane,2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,48.1
431098,Lankelly Lane,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,43.7
431098,Lankelly Lane,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,48.1
431098,Lankelly Lane,2023-08-06 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-06 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-06 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-06 00:00:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-06 00:00:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-06 00:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-06 00:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 00:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 00:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 00:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-06 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
431098,Lankelly Lane,2023-08-06 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
431098,Lankelly Lane,2023-08-06 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
431098,Lankelly Lane,2023-08-06 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.81
431098,Lankelly Lane,2023-08-06 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.2
431098,Lankelly Lane,2023-08-06 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.67
431098,Lankelly Lane,2023-08-06 00:00:00+00:00,feeder,10.0,N Current (RMS),A,18.9
431098,Lankelly Lane,2023-08-06 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,48.5
431098,Lankelly Lane,2023-08-06 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,58.8
431098,Lankelly Lane,2023-08-06 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,53.0
431098,Lankelly Lane,2023-08-06 00:00:00+00:00,transformer,,Temperature,C,26.6
431098,Lankelly Lane,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.27
431098,Lankelly Lane,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.52
431098,Lankelly Lane,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.73
431098,Lankelly Lane,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
431098,Lankelly Lane,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.56
431098,Lankelly Lane,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.4
431098,Lankelly Lane,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
431098,Lankelly Lane,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
431098,Lankelly Lane,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
431098,Lankelly Lane,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,11.82
431098,Lankelly Lane,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,14.2
431098,Lankelly Lane,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,12.66
431098,Lankelly Lane,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,18.8
431098,Lankelly Lane,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,48.5
431098,Lankelly Lane,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,58.8
431098,Lankelly Lane,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,53.0
431098,Lankelly Lane,2023-08-11 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-11 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-11 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-11 23:50:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-11 23:50:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-11 23:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-11 23:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 23:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 23:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 23:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
431098,Lankelly Lane,2023-08-11 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.88
431098,Lankelly Lane,2023-08-11 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
431098,Lankelly Lane,2023-08-11 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.79
431098,Lankelly Lane,2023-08-11 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.27
431098,Lankelly Lane,2023-08-11 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.47
431098,Lankelly Lane,2023-08-11 23:50:00+00:00,feeder,10.0,N Current (RMS),A,25.1
431098,Lankelly Lane,2023-08-11 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,28.8
431098,Lankelly Lane,2023-08-11 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,40.3
431098,Lankelly Lane,2023-08-11 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,47.4
431098,Lankelly Lane,2023-08-11 23:50:00+00:00,transformer,,Temperature,C,29.7
431098,Lankelly Lane,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.39
431098,Lankelly Lane,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.71
431098,Lankelly Lane,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.86
431098,Lankelly Lane,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
431098,Lankelly Lane,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.6
431098,Lankelly Lane,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.61
431098,Lankelly Lane,2023-08-11 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
431098,Lankelly Lane,2023-08-11 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
431098,Lankelly Lane,2023-08-11 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
431098,Lankelly Lane,2023-08-11 23:50:00+00:00,busbar,,L3 Active Power,kW,6.82
431098,Lankelly Lane,2023-08-11 23:50:00+00:00,busbar,,L2 Active Power,kW,9.28
431098,Lankelly Lane,2023-08-11 23:50:00+00:00,busbar,,L1 Active Power,kW,11.46
431098,Lankelly Lane,2023-08-11 23:50:00+00:00,busbar,,N Current (RMS),A,24.9
431098,Lankelly Lane,2023-08-11 23:50:00+00:00,busbar,,L3 Current (RMS),A,28.9
431098,Lankelly Lane,2023-08-11 23:50:00+00:00,busbar,,L2 Current (RMS),A,40.4
431098,Lankelly Lane,2023-08-11 23:50:00+00:00,busbar,,L1 Current (RMS),A,47.4
431098,Lankelly Lane,2023-08-11 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-11 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-11 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-11 23:40:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-11 23:40:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-11 23:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-11 23:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 23:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 23:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 23:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
431098,Lankelly Lane,2023-08-11 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.92
431098,Lankelly Lane,2023-08-11 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
431098,Lankelly Lane,2023-08-11 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.62
431098,Lankelly Lane,2023-08-11 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.95
431098,Lankelly Lane,2023-08-11 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.39
431098,Lankelly Lane,2023-08-11 23:40:00+00:00,feeder,10.0,N Current (RMS),A,23.6
431098,Lankelly Lane,2023-08-11 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,28.4
431098,Lankelly Lane,2023-08-11 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,31.9
431098,Lankelly Lane,2023-08-11 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,43.8
431098,Lankelly Lane,2023-08-11 23:40:00+00:00,transformer,,Temperature,C,29.8
431098,Lankelly Lane,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.45
431098,Lankelly Lane,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.51
431098,Lankelly Lane,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.9
431098,Lankelly Lane,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.46
431098,Lankelly Lane,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.63
431098,Lankelly Lane,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.51
431098,Lankelly Lane,2023-08-11 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
431098,Lankelly Lane,2023-08-11 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
431098,Lankelly Lane,2023-08-11 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
431098,Lankelly Lane,2023-08-11 23:40:00+00:00,busbar,,L3 Active Power,kW,6.63
431098,Lankelly Lane,2023-08-11 23:40:00+00:00,busbar,,L2 Active Power,kW,6.97
431098,Lankelly Lane,2023-08-11 23:40:00+00:00,busbar,,L1 Active Power,kW,10.38
431098,Lankelly Lane,2023-08-11 23:40:00+00:00,busbar,,N Current (RMS),A,23.5
431098,Lankelly Lane,2023-08-11 23:40:00+00:00,busbar,,L3 Current (RMS),A,28.5
431098,Lankelly Lane,2023-08-11 23:40:00+00:00,busbar,,L2 Current (RMS),A,32.0
431098,Lankelly Lane,2023-08-11 23:40:00+00:00,busbar,,L1 Current (RMS),A,43.8
431098,Lankelly Lane,2023-08-11 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-11 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-11 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-11 23:30:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-11 23:30:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-11 23:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-11 23:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 23:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 23:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 23:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
431098,Lankelly Lane,2023-08-11 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.33
431098,Lankelly Lane,2023-08-11 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
431098,Lankelly Lane,2023-08-11 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.43
431098,Lankelly Lane,2023-08-11 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.13
431098,Lankelly Lane,2023-08-11 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.24
431098,Lankelly Lane,2023-08-11 23:30:00+00:00,feeder,10.0,N Current (RMS),A,24.3
431098,Lankelly Lane,2023-08-11 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.7
431098,Lankelly Lane,2023-08-11 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,31.9
431098,Lankelly Lane,2023-08-11 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,46.9
431098,Lankelly Lane,2023-08-11 23:30:00+00:00,transformer,,Temperature,C,29.8
431098,Lankelly Lane,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.41
431098,Lankelly Lane,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.98
431098,Lankelly Lane,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.9
431098,Lankelly Lane,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
431098,Lankelly Lane,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.61
431098,Lankelly Lane,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.83
431098,Lankelly Lane,2023-08-11 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
431098,Lankelly Lane,2023-08-11 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
431098,Lankelly Lane,2023-08-11 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
431098,Lankelly Lane,2023-08-11 23:30:00+00:00,busbar,,L3 Active Power,kW,6.44
431098,Lankelly Lane,2023-08-11 23:30:00+00:00,busbar,,L2 Active Power,kW,7.15
431098,Lankelly Lane,2023-08-11 23:30:00+00:00,busbar,,L1 Active Power,kW,11.23
431098,Lankelly Lane,2023-08-11 23:30:00+00:00,busbar,,N Current (RMS),A,24.2
431098,Lankelly Lane,2023-08-11 23:30:00+00:00,busbar,,L3 Current (RMS),A,27.7
431098,Lankelly Lane,2023-08-11 23:30:00+00:00,busbar,,L2 Current (RMS),A,31.9
431098,Lankelly Lane,2023-08-11 23:30:00+00:00,busbar,,L1 Current (RMS),A,46.8
431098,Lankelly Lane,2023-08-11 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-11 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-11 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-11 23:20:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-11 23:20:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-11 23:20:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 23:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 23:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 23:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 23:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
431098,Lankelly Lane,2023-08-11 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.33
431098,Lankelly Lane,2023-08-11 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
431098,Lankelly Lane,2023-08-11 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.09
431098,Lankelly Lane,2023-08-11 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.61
431098,Lankelly Lane,2023-08-11 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.45
431098,Lankelly Lane,2023-08-11 23:20:00+00:00,feeder,10.0,N Current (RMS),A,20.4
431098,Lankelly Lane,2023-08-11 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.4
431098,Lankelly Lane,2023-08-11 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,33.8
431098,Lankelly Lane,2023-08-11 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,40.4
431098,Lankelly Lane,2023-08-11 23:20:00+00:00,transformer,,Temperature,C,29.9
431098,Lankelly Lane,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.42
431098,Lankelly Lane,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.3
431098,Lankelly Lane,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.9
431098,Lankelly Lane,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.18
431098,Lankelly Lane,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.64
431098,Lankelly Lane,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.26
431098,Lankelly Lane,2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
431098,Lankelly Lane,2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
431098,Lankelly Lane,2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
431098,Lankelly Lane,2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,6.1
431098,Lankelly Lane,2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,7.62
431098,Lankelly Lane,2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,9.45
431098,Lankelly Lane,2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,20.3
431098,Lankelly Lane,2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,26.5
431098,Lankelly Lane,2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,33.8
431098,Lankelly Lane,2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,40.4
431098,Lankelly Lane,2023-08-11 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-11 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-11 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-11 23:10:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-11 23:10:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-11 23:10:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 23:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 23:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 23:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 23:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
431098,Lankelly Lane,2023-08-11 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.62
431098,Lankelly Lane,2023-08-11 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
431098,Lankelly Lane,2023-08-11 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.38
431098,Lankelly Lane,2023-08-11 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.3
431098,Lankelly Lane,2023-08-11 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.3
431098,Lankelly Lane,2023-08-11 23:10:00+00:00,feeder,10.0,N Current (RMS),A,18.3
431098,Lankelly Lane,2023-08-11 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,27.8
431098,Lankelly Lane,2023-08-11 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,33.0
431098,Lankelly Lane,2023-08-11 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,35.8
431098,Lankelly Lane,2023-08-11 23:10:00+00:00,transformer,,Temperature,C,29.9
431098,Lankelly Lane,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.39
431098,Lankelly Lane,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.69
431098,Lankelly Lane,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.88
431098,Lankelly Lane,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
431098,Lankelly Lane,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.62
431098,Lankelly Lane,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.58
431098,Lankelly Lane,2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
431098,Lankelly Lane,2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
431098,Lankelly Lane,2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
431098,Lankelly Lane,2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,6.39
431098,Lankelly Lane,2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,7.31
431098,Lankelly Lane,2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,8.3
431098,Lankelly Lane,2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,18.2
431098,Lankelly Lane,2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,27.8
431098,Lankelly Lane,2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,33.0
431098,Lankelly Lane,2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,35.8
431098,Lankelly Lane,2023-08-11 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-11 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-11 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-11 23:00:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-11 23:00:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-11 23:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 23:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 23:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 23:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 23:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
431098,Lankelly Lane,2023-08-11 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.67
431098,Lankelly Lane,2023-08-11 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
431098,Lankelly Lane,2023-08-11 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.04
431098,Lankelly Lane,2023-08-11 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.29
431098,Lankelly Lane,2023-08-11 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.12
431098,Lankelly Lane,2023-08-11 23:00:00+00:00,feeder,10.0,N Current (RMS),A,25.8
431098,Lankelly Lane,2023-08-11 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.5
431098,Lankelly Lane,2023-08-11 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,41.0
431098,Lankelly Lane,2023-08-11 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,43.5
431098,Lankelly Lane,2023-08-11 23:00:00+00:00,transformer,,Temperature,C,30.0
431098,Lankelly Lane,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.37
431098,Lankelly Lane,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.57
431098,Lankelly Lane,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.85
431098,Lankelly Lane,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
431098,Lankelly Lane,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.55
431098,Lankelly Lane,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.36
431098,Lankelly Lane,2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
431098,Lankelly Lane,2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
431098,Lankelly Lane,2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
431098,Lankelly Lane,2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,6.06
431098,Lankelly Lane,2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,9.29
431098,Lankelly Lane,2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,10.11
431098,Lankelly Lane,2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,25.7
431098,Lankelly Lane,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,26.6
431098,Lankelly Lane,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,41.0
431098,Lankelly Lane,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,43.4
431098,Lankelly Lane,2023-08-11 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-11 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-11 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-11 22:50:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 22:50:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-11 22:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 22:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 22:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 22:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 22:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
431098,Lankelly Lane,2023-08-11 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
431098,Lankelly Lane,2023-08-11 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.55
431098,Lankelly Lane,2023-08-11 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.75
431098,Lankelly Lane,2023-08-11 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.05
431098,Lankelly Lane,2023-08-11 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.03
431098,Lankelly Lane,2023-08-11 22:50:00+00:00,feeder,10.0,N Current (RMS),A,17.2
431098,Lankelly Lane,2023-08-11 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,33.0
431098,Lankelly Lane,2023-08-11 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,35.6
431098,Lankelly Lane,2023-08-11 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,35.1
431098,Lankelly Lane,2023-08-11 22:50:00+00:00,transformer,,Temperature,C,30.0
431098,Lankelly Lane,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.39
431098,Lankelly Lane,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.74
431098,Lankelly Lane,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.87
431098,Lankelly Lane,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
431098,Lankelly Lane,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.6
431098,Lankelly Lane,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.74
431098,Lankelly Lane,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
431098,Lankelly Lane,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
431098,Lankelly Lane,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
431098,Lankelly Lane,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,7.76
431098,Lankelly Lane,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,8.06
431098,Lankelly Lane,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,8.03
431098,Lankelly Lane,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,17.1
431098,Lankelly Lane,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,33.0
431098,Lankelly Lane,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,35.6
431098,Lankelly Lane,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,35.1
431098,Lankelly Lane,2023-08-11 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-11 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-11 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-11 22:40:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 22:40:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-11 22:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 22:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 22:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 22:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 22:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
431098,Lankelly Lane,2023-08-11 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
431098,Lankelly Lane,2023-08-11 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.52
431098,Lankelly Lane,2023-08-11 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.23
431098,Lankelly Lane,2023-08-11 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.25
431098,Lankelly Lane,2023-08-11 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.54
431098,Lankelly Lane,2023-08-11 22:40:00+00:00,feeder,10.0,N Current (RMS),A,20.8
431098,Lankelly Lane,2023-08-11 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,34.6
431098,Lankelly Lane,2023-08-11 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,36.4
431098,Lankelly Lane,2023-08-11 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,41.1
431098,Lankelly Lane,2023-08-11 22:40:00+00:00,transformer,,Temperature,C,30.1
431098,Lankelly Lane,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.34
431098,Lankelly Lane,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.73
431098,Lankelly Lane,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.86
431098,Lankelly Lane,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
431098,Lankelly Lane,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.59
431098,Lankelly Lane,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.52
431098,Lankelly Lane,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
431098,Lankelly Lane,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
431098,Lankelly Lane,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
431098,Lankelly Lane,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,8.24
431098,Lankelly Lane,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,8.26
431098,Lankelly Lane,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,9.54
431098,Lankelly Lane,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,20.7
431098,Lankelly Lane,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,34.6
431098,Lankelly Lane,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,36.4
431098,Lankelly Lane,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,41.0
431098,Lankelly Lane,2023-08-11 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-11 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-11 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-11 22:30:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-11 22:30:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-11 22:30:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 22:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 22:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 22:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 22:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
431098,Lankelly Lane,2023-08-11 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
431098,Lankelly Lane,2023-08-11 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
431098,Lankelly Lane,2023-08-11 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.41
431098,Lankelly Lane,2023-08-11 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.46
431098,Lankelly Lane,2023-08-11 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.58
431098,Lankelly Lane,2023-08-11 22:30:00+00:00,feeder,10.0,N Current (RMS),A,20.7
431098,Lankelly Lane,2023-08-11 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,31.3
431098,Lankelly Lane,2023-08-11 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,37.1
431098,Lankelly Lane,2023-08-11 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,40.3
431098,Lankelly Lane,2023-08-11 22:30:00+00:00,transformer,,Temperature,C,30.1
431098,Lankelly Lane,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.26
431098,Lankelly Lane,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.16
431098,Lankelly Lane,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.8
431098,Lankelly Lane,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.89
431098,Lankelly Lane,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.52
431098,Lankelly Lane,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.94
431098,Lankelly Lane,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
431098,Lankelly Lane,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
431098,Lankelly Lane,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
431098,Lankelly Lane,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,7.42
431098,Lankelly Lane,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,8.48
431098,Lankelly Lane,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,9.58
431098,Lankelly Lane,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,20.6
431098,Lankelly Lane,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,31.3
431098,Lankelly Lane,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,37.1
431098,Lankelly Lane,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,40.3
431098,Lankelly Lane,2023-08-11 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-11 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-11 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-11 22:20:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-11 22:20:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-11 22:20:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 22:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 22:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 22:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 22:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
431098,Lankelly Lane,2023-08-11 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
431098,Lankelly Lane,2023-08-11 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
431098,Lankelly Lane,2023-08-11 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.3
431098,Lankelly Lane,2023-08-11 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.61
431098,Lankelly Lane,2023-08-11 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.31
431098,Lankelly Lane,2023-08-11 22:20:00+00:00,feeder,10.0,N Current (RMS),A,22.6
431098,Lankelly Lane,2023-08-11 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,31.0
431098,Lankelly Lane,2023-08-11 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,42.0
431098,Lankelly Lane,2023-08-11 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,42.8
431098,Lankelly Lane,2023-08-11 22:20:00+00:00,transformer,,Temperature,C,30.2
431098,Lankelly Lane,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.22
431098,Lankelly Lane,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.6
431098,Lankelly Lane,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.8
431098,Lankelly Lane,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.23
431098,Lankelly Lane,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.46
431098,Lankelly Lane,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.12
431098,Lankelly Lane,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
431098,Lankelly Lane,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
431098,Lankelly Lane,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
431098,Lankelly Lane,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,7.32
431098,Lankelly Lane,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,9.62
431098,Lankelly Lane,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,10.3
431098,Lankelly Lane,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,22.4
431098,Lankelly Lane,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,31.0
431098,Lankelly Lane,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,42.1
431098,Lankelly Lane,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,42.8
431098,Lankelly Lane,2023-08-11 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-11 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-11 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-11 22:10:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 22:10:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-11 22:10:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 22:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 22:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 22:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 22:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
431098,Lankelly Lane,2023-08-11 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
431098,Lankelly Lane,2023-08-11 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
