Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431098,Lankelly Lane,2023-08-11 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.66
431098,Lankelly Lane,2023-08-11 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.6
431098,Lankelly Lane,2023-08-11 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.65
431098,Lankelly Lane,2023-08-11 22:10:00+00:00,feeder,10.0,N Current (RMS),A,19.3
431098,Lankelly Lane,2023-08-11 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,40.4
431098,Lankelly Lane,2023-08-11 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,41.8
431098,Lankelly Lane,2023-08-11 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,41.0
431098,Lankelly Lane,2023-08-11 22:10:00+00:00,transformer,,Temperature,C,30.3
431098,Lankelly Lane,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
431098,Lankelly Lane,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.81
431098,Lankelly Lane,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.74
431098,Lankelly Lane,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
431098,Lankelly Lane,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.42
431098,Lankelly Lane,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.39
431098,Lankelly Lane,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
431098,Lankelly Lane,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
431098,Lankelly Lane,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
431098,Lankelly Lane,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,9.66
431098,Lankelly Lane,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,9.61
431098,Lankelly Lane,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,9.66
431098,Lankelly Lane,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,19.2
431098,Lankelly Lane,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,40.4
431098,Lankelly Lane,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,41.8
431098,Lankelly Lane,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,41.0
431098,Lankelly Lane,2023-08-11 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-11 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-11 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-11 22:00:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-11 22:00:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-11 22:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 22:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 22:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 22:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 22:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
431098,Lankelly Lane,2023-08-11 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.69
431098,Lankelly Lane,2023-08-11 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
431098,Lankelly Lane,2023-08-11 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.82
431098,Lankelly Lane,2023-08-11 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.63
431098,Lankelly Lane,2023-08-11 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.22
431098,Lankelly Lane,2023-08-11 22:00:00+00:00,feeder,10.0,N Current (RMS),A,21.1
431098,Lankelly Lane,2023-08-11 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,49.2
431098,Lankelly Lane,2023-08-11 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,54.4
431098,Lankelly Lane,2023-08-11 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,51.1
431098,Lankelly Lane,2023-08-11 22:00:00+00:00,transformer,,Temperature,C,30.3
431098,Lankelly Lane,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
431098,Lankelly Lane,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.68
431098,Lankelly Lane,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.75
431098,Lankelly Lane,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.21
431098,Lankelly Lane,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.42
431098,Lankelly Lane,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.35
431098,Lankelly Lane,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
431098,Lankelly Lane,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
431098,Lankelly Lane,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
431098,Lankelly Lane,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,11.83
431098,Lankelly Lane,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,12.64
431098,Lankelly Lane,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,12.22
431098,Lankelly Lane,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,21.0
431098,Lankelly Lane,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,49.2
431098,Lankelly Lane,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,54.4
431098,Lankelly Lane,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,51.1
431098,Lankelly Lane,2023-08-11 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-11 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-11 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-11 21:50:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 21:50:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-11 21:50:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-11 21:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 21:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 21:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 21:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
431098,Lankelly Lane,2023-08-11 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.88
431098,Lankelly Lane,2023-08-11 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
431098,Lankelly Lane,2023-08-11 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.15
431098,Lankelly Lane,2023-08-11 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.68
431098,Lankelly Lane,2023-08-11 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.27
431098,Lankelly Lane,2023-08-11 21:50:00+00:00,feeder,10.0,N Current (RMS),A,28.2
431098,Lankelly Lane,2023-08-11 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,56.2
431098,Lankelly Lane,2023-08-11 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,53.6
431098,Lankelly Lane,2023-08-11 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,39.4
431098,Lankelly Lane,2023-08-11 21:50:00+00:00,transformer,,Temperature,C,30.4
431098,Lankelly Lane,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.07
431098,Lankelly Lane,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.4
431098,Lankelly Lane,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.63
431098,Lankelly Lane,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.03
431098,Lankelly Lane,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.32
431098,Lankelly Lane,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.25
431098,Lankelly Lane,2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
431098,Lankelly Lane,2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
431098,Lankelly Lane,2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
431098,Lankelly Lane,2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,13.15
431098,Lankelly Lane,2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,12.68
431098,Lankelly Lane,2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,9.28
431098,Lankelly Lane,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,28.0
431098,Lankelly Lane,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,56.2
431098,Lankelly Lane,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,53.6
431098,Lankelly Lane,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,39.4
431098,Lankelly Lane,2023-08-11 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-11 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-11 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-11 21:40:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 21:40:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 21:40:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-11 21:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 21:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 21:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 21:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
431098,Lankelly Lane,2023-08-11 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.68
431098,Lankelly Lane,2023-08-11 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
431098,Lankelly Lane,2023-08-11 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.74
431098,Lankelly Lane,2023-08-11 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.69
431098,Lankelly Lane,2023-08-11 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.56
431098,Lankelly Lane,2023-08-11 21:40:00+00:00,feeder,10.0,N Current (RMS),A,27.0
431098,Lankelly Lane,2023-08-11 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,52.6
431098,Lankelly Lane,2023-08-11 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,54.9
431098,Lankelly Lane,2023-08-11 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,37.0
431098,Lankelly Lane,2023-08-11 21:40:00+00:00,transformer,,Temperature,C,30.5
431098,Lankelly Lane,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
431098,Lankelly Lane,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.06
431098,Lankelly Lane,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.61
431098,Lankelly Lane,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
431098,Lankelly Lane,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.33
431098,Lankelly Lane,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.8
431098,Lankelly Lane,2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
431098,Lankelly Lane,2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
431098,Lankelly Lane,2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
431098,Lankelly Lane,2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,12.73
431098,Lankelly Lane,2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,12.69
431098,Lankelly Lane,2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,8.58
431098,Lankelly Lane,2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,26.9
431098,Lankelly Lane,2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,52.6
431098,Lankelly Lane,2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,54.9
431098,Lankelly Lane,2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,37.0
431098,Lankelly Lane,2023-08-11 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-11 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-11 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-11 21:30:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-11 21:30:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 21:30:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 21:30:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-11 21:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 21:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 21:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
431098,Lankelly Lane,2023-08-11 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
431098,Lankelly Lane,2023-08-11 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
431098,Lankelly Lane,2023-08-11 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.26
431098,Lankelly Lane,2023-08-11 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,16.62
431098,Lankelly Lane,2023-08-11 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
431098,Lankelly Lane,2023-08-11 21:30:00+00:00,feeder,10.0,N Current (RMS),A,30.9
431098,Lankelly Lane,2023-08-11 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,47.3
431098,Lankelly Lane,2023-08-11 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,69.1
431098,Lankelly Lane,2023-08-11 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,55.0
431098,Lankelly Lane,2023-08-11 21:30:00+00:00,transformer,,Temperature,C,30.5
431098,Lankelly Lane,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.07
431098,Lankelly Lane,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.26
431098,Lankelly Lane,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.6
431098,Lankelly Lane,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
431098,Lankelly Lane,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.35
431098,Lankelly Lane,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.72
431098,Lankelly Lane,2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
431098,Lankelly Lane,2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
431098,Lankelly Lane,2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
431098,Lankelly Lane,2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,11.28
431098,Lankelly Lane,2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,16.62
431098,Lankelly Lane,2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,13.0
431098,Lankelly Lane,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,30.6
431098,Lankelly Lane,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,47.4
431098,Lankelly Lane,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,69.0
431098,Lankelly Lane,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,55.0
431098,Lankelly Lane,2023-08-11 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-11 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-11 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-11 21:20:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-11 21:20:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 21:20:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 21:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 21:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 21:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 21:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
431098,Lankelly Lane,2023-08-11 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
431098,Lankelly Lane,2023-08-11 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.54
431098,Lankelly Lane,2023-08-11 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.3
431098,Lankelly Lane,2023-08-11 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.89
431098,Lankelly Lane,2023-08-11 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.17
431098,Lankelly Lane,2023-08-11 21:20:00+00:00,feeder,10.0,N Current (RMS),A,23.8
431098,Lankelly Lane,2023-08-11 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,55.2
431098,Lankelly Lane,2023-08-11 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,62.7
431098,Lankelly Lane,2023-08-11 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,59.1
431098,Lankelly Lane,2023-08-11 21:20:00+00:00,transformer,,Temperature,C,30.6
431098,Lankelly Lane,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
431098,Lankelly Lane,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.52
431098,Lankelly Lane,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.6
431098,Lankelly Lane,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
431098,Lankelly Lane,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
431098,Lankelly Lane,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.23
431098,Lankelly Lane,2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
431098,Lankelly Lane,2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
431098,Lankelly Lane,2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
431098,Lankelly Lane,2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,13.3
431098,Lankelly Lane,2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,14.89
431098,Lankelly Lane,2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,14.17
431098,Lankelly Lane,2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,23.6
431098,Lankelly Lane,2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,55.2
431098,Lankelly Lane,2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,62.7
431098,Lankelly Lane,2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,59.1
431098,Lankelly Lane,2023-08-11 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-11 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-11 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-11 21:10:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 21:10:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 21:10:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 21:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 21:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 21:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 21:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
431098,Lankelly Lane,2023-08-11 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
431098,Lankelly Lane,2023-08-11 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
431098,Lankelly Lane,2023-08-11 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.05
431098,Lankelly Lane,2023-08-11 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.21
431098,Lankelly Lane,2023-08-11 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.57
431098,Lankelly Lane,2023-08-11 21:10:00+00:00,feeder,10.0,N Current (RMS),A,27.2
431098,Lankelly Lane,2023-08-11 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,50.0
431098,Lankelly Lane,2023-08-11 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,60.4
431098,Lankelly Lane,2023-08-11 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,45.2
431098,Lankelly Lane,2023-08-11 21:10:00+00:00,transformer,,Temperature,C,30.6
431098,Lankelly Lane,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
431098,Lankelly Lane,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.34
431098,Lankelly Lane,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.52
431098,Lankelly Lane,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
431098,Lankelly Lane,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
431098,Lankelly Lane,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.26
431098,Lankelly Lane,2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
431098,Lankelly Lane,2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
431098,Lankelly Lane,2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
431098,Lankelly Lane,2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,12.05
431098,Lankelly Lane,2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,14.21
431098,Lankelly Lane,2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,10.58
431098,Lankelly Lane,2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,27.0
431098,Lankelly Lane,2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,50.0
431098,Lankelly Lane,2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,60.4
431098,Lankelly Lane,2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,45.2
431098,Lankelly Lane,2023-08-11 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-11 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-11 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-11 21:00:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 21:00:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-11 21:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 21:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 21:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 21:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 21:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
431098,Lankelly Lane,2023-08-11 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.57
431098,Lankelly Lane,2023-08-11 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
431098,Lankelly Lane,2023-08-11 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,14.15
431098,Lankelly Lane,2023-08-11 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.31
431098,Lankelly Lane,2023-08-11 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.5
431098,Lankelly Lane,2023-08-11 21:00:00+00:00,feeder,10.0,N Current (RMS),A,24.0
431098,Lankelly Lane,2023-08-11 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,58.1
431098,Lankelly Lane,2023-08-11 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,60.4
431098,Lankelly Lane,2023-08-11 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,56.2
431098,Lankelly Lane,2023-08-11 21:00:00+00:00,transformer,,Temperature,C,30.7
431098,Lankelly Lane,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.95
431098,Lankelly Lane,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.34
431098,Lankelly Lane,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.41
431098,Lankelly Lane,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.74
431098,Lankelly Lane,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
431098,Lankelly Lane,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.15
431098,Lankelly Lane,2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
431098,Lankelly Lane,2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
431098,Lankelly Lane,2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
431098,Lankelly Lane,2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,14.15
431098,Lankelly Lane,2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,14.31
431098,Lankelly Lane,2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,13.5
431098,Lankelly Lane,2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,23.8
431098,Lankelly Lane,2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,58.1
431098,Lankelly Lane,2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,60.4
431098,Lankelly Lane,2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,56.1
431098,Lankelly Lane,2023-08-11 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-11 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-11 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-11 20:50:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-11 20:50:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 20:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-11 20:50:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-11 20:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 20:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 20:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
431098,Lankelly Lane,2023-08-11 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.57
431098,Lankelly Lane,2023-08-11 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
431098,Lankelly Lane,2023-08-11 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.55
431098,Lankelly Lane,2023-08-11 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.56
431098,Lankelly Lane,2023-08-11 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.03
431098,Lankelly Lane,2023-08-11 20:50:00+00:00,feeder,10.0,N Current (RMS),A,30.9
431098,Lankelly Lane,2023-08-11 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,47.8
431098,Lankelly Lane,2023-08-11 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,62.7
431098,Lankelly Lane,2023-08-11 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,61.4
431098,Lankelly Lane,2023-08-11 20:50:00+00:00,transformer,,Temperature,C,30.8
431098,Lankelly Lane,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.97
431098,Lankelly Lane,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.13
431098,Lankelly Lane,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.45
431098,Lankelly Lane,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.34
431098,Lankelly Lane,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.21
431098,Lankelly Lane,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.49
431098,Lankelly Lane,2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
431098,Lankelly Lane,2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
431098,Lankelly Lane,2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
431098,Lankelly Lane,2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,11.57
431098,Lankelly Lane,2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,14.57
431098,Lankelly Lane,2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,15.02
431098,Lankelly Lane,2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,30.7
431098,Lankelly Lane,2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,47.9
431098,Lankelly Lane,2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,62.7
431098,Lankelly Lane,2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,61.4
431098,Lankelly Lane,2023-08-11 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-11 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-11 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-11 20:40:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-11 20:40:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 20:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-11 20:40:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-11 20:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 20:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 20:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
431098,Lankelly Lane,2023-08-11 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.47
431098,Lankelly Lane,2023-08-11 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
431098,Lankelly Lane,2023-08-11 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.26
431098,Lankelly Lane,2023-08-11 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,15.7
431098,Lankelly Lane,2023-08-11 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.38
431098,Lankelly Lane,2023-08-11 20:40:00+00:00,feeder,10.0,N Current (RMS),A,34.4
431098,Lankelly Lane,2023-08-11 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,49.7
431098,Lankelly Lane,2023-08-11 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,66.8
431098,Lankelly Lane,2023-08-11 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,66.9
431098,Lankelly Lane,2023-08-11 20:40:00+00:00,transformer,,Temperature,C,30.8
431098,Lankelly Lane,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
431098,Lankelly Lane,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.55
431098,Lankelly Lane,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.37
431098,Lankelly Lane,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.26
431098,Lankelly Lane,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
431098,Lankelly Lane,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.25
431098,Lankelly Lane,2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
431098,Lankelly Lane,2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
431098,Lankelly Lane,2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
431098,Lankelly Lane,2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,12.28
431098,Lankelly Lane,2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,15.71
431098,Lankelly Lane,2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,16.36
431098,Lankelly Lane,2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,34.2
431098,Lankelly Lane,2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,49.8
431098,Lankelly Lane,2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,66.8
431098,Lankelly Lane,2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,66.8
431098,Lankelly Lane,2023-08-11 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-11 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-11 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-11 20:30:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-11 20:30:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-11 20:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-11 20:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 20:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 20:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 20:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
431098,Lankelly Lane,2023-08-11 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
431098,Lankelly Lane,2023-08-11 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
431098,Lankelly Lane,2023-08-11 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.11
431098,Lankelly Lane,2023-08-11 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.58
431098,Lankelly Lane,2023-08-11 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,18.0
431098,Lankelly Lane,2023-08-11 20:30:00+00:00,feeder,10.0,N Current (RMS),A,37.6
431098,Lankelly Lane,2023-08-11 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,45.3
431098,Lankelly Lane,2023-08-11 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,48.6
431098,Lankelly Lane,2023-08-11 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,74.0
431098,Lankelly Lane,2023-08-11 20:30:00+00:00,transformer,,Temperature,C,30.9
431098,Lankelly Lane,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
431098,Lankelly Lane,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.74
431098,Lankelly Lane,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
431098,Lankelly Lane,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.16
431098,Lankelly Lane,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
431098,Lankelly Lane,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.31
431098,Lankelly Lane,2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
431098,Lankelly Lane,2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
431098,Lankelly Lane,2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
431098,Lankelly Lane,2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,11.12
431098,Lankelly Lane,2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,11.6
431098,Lankelly Lane,2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,17.97
431098,Lankelly Lane,2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,37.5
431098,Lankelly Lane,2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,45.4
431098,Lankelly Lane,2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,48.6
431098,Lankelly Lane,2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,73.8
431098,Lankelly Lane,2023-08-11 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-11 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-11 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-11 20:20:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-11 20:20:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 20:20:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-11 20:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 20:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 20:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 20:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
431098,Lankelly Lane,2023-08-11 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
431098,Lankelly Lane,2023-08-11 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
431098,Lankelly Lane,2023-08-11 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.35
431098,Lankelly Lane,2023-08-11 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,15.12
431098,Lankelly Lane,2023-08-11 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.04
431098,Lankelly Lane,2023-08-11 20:20:00+00:00,feeder,10.0,N Current (RMS),A,32.1
431098,Lankelly Lane,2023-08-11 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,42.6
431098,Lankelly Lane,2023-08-11 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,62.8
431098,Lankelly Lane,2023-08-11 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,66.4
431098,Lankelly Lane,2023-08-11 20:20:00+00:00,transformer,,Temperature,C,31.0
431098,Lankelly Lane,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
431098,Lankelly Lane,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.17
431098,Lankelly Lane,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.25
431098,Lankelly Lane,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.4
431098,Lankelly Lane,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
431098,Lankelly Lane,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.67
431098,Lankelly Lane,2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
431098,Lankelly Lane,2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
431098,Lankelly Lane,2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
431098,Lankelly Lane,2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,10.37
431098,Lankelly Lane,2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,15.12
431098,Lankelly Lane,2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,16.02
431098,Lankelly Lane,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,31.9
431098,Lankelly Lane,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,42.6
431098,Lankelly Lane,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,62.8
431098,Lankelly Lane,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,66.3
431098,Lankelly Lane,2023-08-11 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-11 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-11 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-11 20:10:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-11 20:10:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-11 20:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-11 20:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 20:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 20:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 20:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
431098,Lankelly Lane,2023-08-11 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
431098,Lankelly Lane,2023-08-11 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
431098,Lankelly Lane,2023-08-11 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.82
431098,Lankelly Lane,2023-08-11 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.9
431098,Lankelly Lane,2023-08-11 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.37
431098,Lankelly Lane,2023-08-11 20:10:00+00:00,feeder,10.0,N Current (RMS),A,26.8
431098,Lankelly Lane,2023-08-11 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,44.6
431098,Lankelly Lane,2023-08-11 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,57.7
431098,Lankelly Lane,2023-08-11 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,63.0
431098,Lankelly Lane,2023-08-11 20:10:00+00:00,transformer,,Temperature,C,31.0
431098,Lankelly Lane,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
431098,Lankelly Lane,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.77
431098,Lankelly Lane,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.17
431098,Lankelly Lane,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.02
431098,Lankelly Lane,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
431098,Lankelly Lane,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.26
431098,Lankelly Lane,2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
431098,Lankelly Lane,2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
431098,Lankelly Lane,2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
431098,Lankelly Lane,2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,10.84
431098,Lankelly Lane,2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,13.9
431098,Lankelly Lane,2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,15.36
431098,Lankelly Lane,2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,26.6
431098,Lankelly Lane,2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,44.6
431098,Lankelly Lane,2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,57.7
431098,Lankelly Lane,2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,62.9
431098,Lankelly Lane,2023-08-11 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-11 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-11 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-11 20:00:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-11 20:00:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 20:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-11 20:00:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-11 20:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 20:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 20:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
431098,Lankelly Lane,2023-08-11 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
431098,Lankelly Lane,2023-08-11 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
431098,Lankelly Lane,2023-08-11 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.42
431098,Lankelly Lane,2023-08-11 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,16.59
431098,Lankelly Lane,2023-08-11 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.62
431098,Lankelly Lane,2023-08-11 20:00:00+00:00,feeder,10.0,N Current (RMS),A,32.8
431098,Lankelly Lane,2023-08-11 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,43.2
431098,Lankelly Lane,2023-08-11 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,69.4
431098,Lankelly Lane,2023-08-11 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,64.0
431098,Lankelly Lane,2023-08-11 20:00:00+00:00,transformer,,Temperature,C,31.1
431098,Lankelly Lane,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
431098,Lankelly Lane,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.9
431098,Lankelly Lane,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
431098,Lankelly Lane,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.99
431098,Lankelly Lane,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
431098,Lankelly Lane,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.1
431098,Lankelly Lane,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
431098,Lankelly Lane,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
431098,Lankelly Lane,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
431098,Lankelly Lane,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,10.45
431098,Lankelly Lane,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,16.59
431098,Lankelly Lane,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,15.61
431098,Lankelly Lane,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,32.6
431098,Lankelly Lane,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,43.3
431098,Lankelly Lane,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,69.4
431098,Lankelly Lane,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,63.9
431098,Lankelly Lane,2023-08-11 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-11 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-11 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-11 19:50:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-11 19:50:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 19:50:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-11 19:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 19:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 19:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 19:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
431098,Lankelly Lane,2023-08-11 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
431098,Lankelly Lane,2023-08-11 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
431098,Lankelly Lane,2023-08-11 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.26
431098,Lankelly Lane,2023-08-11 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,15.43
431098,Lankelly Lane,2023-08-11 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,17.11
431098,Lankelly Lane,2023-08-11 19:50:00+00:00,feeder,10.0,N Current (RMS),A,32.2
431098,Lankelly Lane,2023-08-11 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,42.7
431098,Lankelly Lane,2023-08-11 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,64.5
431098,Lankelly Lane,2023-08-11 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,70.0
431098,Lankelly Lane,2023-08-11 19:50:00+00:00,transformer,,Temperature,C,31.1
431098,Lankelly Lane,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
431098,Lankelly Lane,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.82
431098,Lankelly Lane,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.07
431098,Lankelly Lane,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
431098,Lankelly Lane,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
431098,Lankelly Lane,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.14
431098,Lankelly Lane,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
431098,Lankelly Lane,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
431098,Lankelly Lane,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
431098,Lankelly Lane,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,10.29
431098,Lankelly Lane,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,15.43
431098,Lankelly Lane,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,17.09
431098,Lankelly Lane,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,32.1
431098,Lankelly Lane,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,42.8
431098,Lankelly Lane,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,64.5
431098,Lankelly Lane,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,69.8
431098,Lankelly Lane,2023-08-11 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-11 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-11 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-11 19:40:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-11 19:40:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-11 19:40:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-11 19:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 19:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 19:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 19:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
431098,Lankelly Lane,2023-08-11 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.66
431098,Lankelly Lane,2023-08-11 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
431098,Lankelly Lane,2023-08-11 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.91
431098,Lankelly Lane,2023-08-11 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.54
431098,Lankelly Lane,2023-08-11 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.66
431098,Lankelly Lane,2023-08-11 19:40:00+00:00,feeder,10.0,N Current (RMS),A,36.7
431098,Lankelly Lane,2023-08-11 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,41.2
431098,Lankelly Lane,2023-08-11 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,49.4
431098,Lankelly Lane,2023-08-11 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,68.7
431098,Lankelly Lane,2023-08-11 19:40:00+00:00,transformer,,Temperature,C,31.2
431098,Lankelly Lane,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
431098,Lankelly Lane,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.46
431098,Lankelly Lane,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.97
431098,Lankelly Lane,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.79
431098,Lankelly Lane,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
431098,Lankelly Lane,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.95
431098,Lankelly Lane,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
431098,Lankelly Lane,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
431098,Lankelly Lane,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
431098,Lankelly Lane,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,9.93
431098,Lankelly Lane,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,11.56
431098,Lankelly Lane,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,16.64
431098,Lankelly Lane,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,36.6
431098,Lankelly Lane,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,41.2
431098,Lankelly Lane,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,49.4
431098,Lankelly Lane,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,68.6
431098,Lankelly Lane,2023-08-11 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-11 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-11 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-11 19:30:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 19:30:00+00:00,feeder,,L2 Active Power,kW,0.02
