Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431098,Lankelly Lane,2023-08-11 19:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-11 19:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 19:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 19:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 19:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
431098,Lankelly Lane,2023-08-11 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.54
431098,Lankelly Lane,2023-08-11 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
431098,Lankelly Lane,2023-08-11 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.92
431098,Lankelly Lane,2023-08-11 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.15
431098,Lankelly Lane,2023-08-11 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.88
431098,Lankelly Lane,2023-08-11 19:30:00+00:00,feeder,10.0,N Current (RMS),A,29.7
431098,Lankelly Lane,2023-08-11 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,53.1
431098,Lankelly Lane,2023-08-11 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,44.0
431098,Lankelly Lane,2023-08-11 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,61.1
431098,Lankelly Lane,2023-08-11 19:30:00+00:00,transformer,,Temperature,C,31.3
431098,Lankelly Lane,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
431098,Lankelly Lane,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.96
431098,Lankelly Lane,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
431098,Lankelly Lane,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
431098,Lankelly Lane,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
431098,Lankelly Lane,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.55
431098,Lankelly Lane,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
431098,Lankelly Lane,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
431098,Lankelly Lane,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
431098,Lankelly Lane,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,12.92
431098,Lankelly Lane,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,10.17
431098,Lankelly Lane,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,14.87
431098,Lankelly Lane,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,29.6
431098,Lankelly Lane,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,53.1
431098,Lankelly Lane,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,44.0
431098,Lankelly Lane,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,61.0
431098,Lankelly Lane,2023-08-11 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-11 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-11 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-11 19:20:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 19:20:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-11 19:20:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 19:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 19:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 19:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 19:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
431098,Lankelly Lane,2023-08-11 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
431098,Lankelly Lane,2023-08-11 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
431098,Lankelly Lane,2023-08-11 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,17.3
431098,Lankelly Lane,2023-08-11 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.14
431098,Lankelly Lane,2023-08-11 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.05
431098,Lankelly Lane,2023-08-11 19:20:00+00:00,feeder,10.0,N Current (RMS),A,31.6
431098,Lankelly Lane,2023-08-11 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,70.9
431098,Lankelly Lane,2023-08-11 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,55.6
431098,Lankelly Lane,2023-08-11 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,66.3
431098,Lankelly Lane,2023-08-11 19:20:00+00:00,transformer,,Temperature,C,31.3
431098,Lankelly Lane,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
431098,Lankelly Lane,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.29
431098,Lankelly Lane,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
431098,Lankelly Lane,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
431098,Lankelly Lane,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
431098,Lankelly Lane,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.99
431098,Lankelly Lane,2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
431098,Lankelly Lane,2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
431098,Lankelly Lane,2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
431098,Lankelly Lane,2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,17.3
431098,Lankelly Lane,2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,13.16
431098,Lankelly Lane,2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,16.04
431098,Lankelly Lane,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,31.5
431098,Lankelly Lane,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,70.9
431098,Lankelly Lane,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,55.6
431098,Lankelly Lane,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,66.3
431098,Lankelly Lane,2023-08-11 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-11 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-11 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
431098,Lankelly Lane,2023-08-11 19:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-11 19:10:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-11 19:10:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-11 19:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 19:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 19:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 19:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-11 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
431098,Lankelly Lane,2023-08-11 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
431098,Lankelly Lane,2023-08-11 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
431098,Lankelly Lane,2023-08-11 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,21.67
431098,Lankelly Lane,2023-08-11 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.05
431098,Lankelly Lane,2023-08-11 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.39
431098,Lankelly Lane,2023-08-11 19:10:00+00:00,feeder,10.0,N Current (RMS),A,41.6
431098,Lankelly Lane,2023-08-11 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,87.9
431098,Lankelly Lane,2023-08-11 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,60.1
431098,Lankelly Lane,2023-08-11 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,55.8
431098,Lankelly Lane,2023-08-11 19:10:00+00:00,transformer,,Temperature,C,31.4
431098,Lankelly Lane,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
431098,Lankelly Lane,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.46
431098,Lankelly Lane,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
431098,Lankelly Lane,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
431098,Lankelly Lane,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
431098,Lankelly Lane,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.5
431098,Lankelly Lane,2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
431098,Lankelly Lane,2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
431098,Lankelly Lane,2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
431098,Lankelly Lane,2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,21.64
431098,Lankelly Lane,2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,14.07
431098,Lankelly Lane,2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,13.4
431098,Lankelly Lane,2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,41.5
431098,Lankelly Lane,2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,87.7
431098,Lankelly Lane,2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,60.1
431098,Lankelly Lane,2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,55.8
431098,Lankelly Lane,2023-08-11 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-11 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-11 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
431098,Lankelly Lane,2023-08-11 19:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-11 19:00:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-11 19:00:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-11 19:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 19:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 19:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 19:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-11 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
431098,Lankelly Lane,2023-08-11 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.6
431098,Lankelly Lane,2023-08-11 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
431098,Lankelly Lane,2023-08-11 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,21.02
431098,Lankelly Lane,2023-08-11 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.79
431098,Lankelly Lane,2023-08-11 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.92
431098,Lankelly Lane,2023-08-11 19:00:00+00:00,feeder,10.0,N Current (RMS),A,40.3
431098,Lankelly Lane,2023-08-11 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,85.4
431098,Lankelly Lane,2023-08-11 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,50.2
431098,Lankelly Lane,2023-08-11 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,57.5
431098,Lankelly Lane,2023-08-11 19:00:00+00:00,transformer,,Temperature,C,31.5
431098,Lankelly Lane,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
431098,Lankelly Lane,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.41
431098,Lankelly Lane,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
431098,Lankelly Lane,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.21
431098,Lankelly Lane,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
431098,Lankelly Lane,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.15
431098,Lankelly Lane,2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
431098,Lankelly Lane,2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
431098,Lankelly Lane,2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
431098,Lankelly Lane,2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,20.99
431098,Lankelly Lane,2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,11.81
431098,Lankelly Lane,2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,13.93
431098,Lankelly Lane,2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,40.2
431098,Lankelly Lane,2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,85.2
431098,Lankelly Lane,2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,50.4
431098,Lankelly Lane,2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,57.5
431098,Lankelly Lane,2023-08-11 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-11 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-11 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
431098,Lankelly Lane,2023-08-11 18:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-11 18:50:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-11 18:50:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-11 18:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 18:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 18:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 18:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
431098,Lankelly Lane,2023-08-11 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
431098,Lankelly Lane,2023-08-11 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
431098,Lankelly Lane,2023-08-11 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,19.29
431098,Lankelly Lane,2023-08-11 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.28
431098,Lankelly Lane,2023-08-11 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.06
431098,Lankelly Lane,2023-08-11 18:50:00+00:00,feeder,10.0,N Current (RMS),A,42.0
431098,Lankelly Lane,2023-08-11 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,78.9
431098,Lankelly Lane,2023-08-11 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,41.1
431098,Lankelly Lane,2023-08-11 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,54.1
431098,Lankelly Lane,2023-08-11 18:50:00+00:00,transformer,,Temperature,C,31.5
431098,Lankelly Lane,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
431098,Lankelly Lane,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.69
431098,Lankelly Lane,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
431098,Lankelly Lane,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
431098,Lankelly Lane,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.65
431098,Lankelly Lane,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.37
431098,Lankelly Lane,2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
431098,Lankelly Lane,2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
431098,Lankelly Lane,2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
431098,Lankelly Lane,2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,19.26
431098,Lankelly Lane,2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,9.3
431098,Lankelly Lane,2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,13.07
431098,Lankelly Lane,2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,41.8
431098,Lankelly Lane,2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,78.8
431098,Lankelly Lane,2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,41.2
431098,Lankelly Lane,2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,54.1
431098,Lankelly Lane,2023-08-11 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-11 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-11 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
431098,Lankelly Lane,2023-08-11 18:40:00+00:00,feeder,,L3 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-11 18:40:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-11 18:40:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-11 18:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 18:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 18:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 18:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-11 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
431098,Lankelly Lane,2023-08-11 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
431098,Lankelly Lane,2023-08-11 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
431098,Lankelly Lane,2023-08-11 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,22.47
431098,Lankelly Lane,2023-08-11 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.49
431098,Lankelly Lane,2023-08-11 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.16
431098,Lankelly Lane,2023-08-11 18:40:00+00:00,feeder,10.0,N Current (RMS),A,46.0
431098,Lankelly Lane,2023-08-11 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,91.9
431098,Lankelly Lane,2023-08-11 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,49.5
431098,Lankelly Lane,2023-08-11 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,54.4
431098,Lankelly Lane,2023-08-11 18:40:00+00:00,transformer,,Temperature,C,31.6
431098,Lankelly Lane,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
431098,Lankelly Lane,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.0
431098,Lankelly Lane,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
431098,Lankelly Lane,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
431098,Lankelly Lane,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
431098,Lankelly Lane,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.74
431098,Lankelly Lane,2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
431098,Lankelly Lane,2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
431098,Lankelly Lane,2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
431098,Lankelly Lane,2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,22.44
431098,Lankelly Lane,2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,11.52
431098,Lankelly Lane,2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,13.18
431098,Lankelly Lane,2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,45.8
431098,Lankelly Lane,2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,91.8
431098,Lankelly Lane,2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,49.6
431098,Lankelly Lane,2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,54.5
431098,Lankelly Lane,2023-08-11 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-11 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-11 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
431098,Lankelly Lane,2023-08-11 18:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-11 18:30:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-11 18:30:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 18:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 18:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 18:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 18:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
431098,Lankelly Lane,2023-08-11 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.07
431098,Lankelly Lane,2023-08-11 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
431098,Lankelly Lane,2023-08-11 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,16.63
431098,Lankelly Lane,2023-08-11 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.68
431098,Lankelly Lane,2023-08-11 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.69
431098,Lankelly Lane,2023-08-11 18:30:00+00:00,feeder,10.0,N Current (RMS),A,32.5
431098,Lankelly Lane,2023-08-11 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,69.2
431098,Lankelly Lane,2023-08-11 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,50.4
431098,Lankelly Lane,2023-08-11 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,53.0
431098,Lankelly Lane,2023-08-11 18:30:00+00:00,transformer,,Temperature,C,31.7
431098,Lankelly Lane,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
431098,Lankelly Lane,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.62
431098,Lankelly Lane,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
431098,Lankelly Lane,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
431098,Lankelly Lane,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
431098,Lankelly Lane,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
431098,Lankelly Lane,2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
431098,Lankelly Lane,2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
431098,Lankelly Lane,2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
431098,Lankelly Lane,2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,16.62
431098,Lankelly Lane,2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,11.7
431098,Lankelly Lane,2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,12.69
431098,Lankelly Lane,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,32.4
431098,Lankelly Lane,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,69.1
431098,Lankelly Lane,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,50.4
431098,Lankelly Lane,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,53.0
431098,Lankelly Lane,2023-08-11 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-11 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-11 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
431098,Lankelly Lane,2023-08-11 18:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-11 18:20:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-11 18:20:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-11 18:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 18:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 18:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 18:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-11 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
431098,Lankelly Lane,2023-08-11 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.88
431098,Lankelly Lane,2023-08-11 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
431098,Lankelly Lane,2023-08-11 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,20.02
431098,Lankelly Lane,2023-08-11 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.06
431098,Lankelly Lane,2023-08-11 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.66
431098,Lankelly Lane,2023-08-11 18:20:00+00:00,feeder,10.0,N Current (RMS),A,40.6
431098,Lankelly Lane,2023-08-11 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,83.6
431098,Lankelly Lane,2023-08-11 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,55.7
431098,Lankelly Lane,2023-08-11 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,53.7
431098,Lankelly Lane,2023-08-11 18:20:00+00:00,transformer,,Temperature,C,31.8
431098,Lankelly Lane,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
431098,Lankelly Lane,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.44
431098,Lankelly Lane,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
431098,Lankelly Lane,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
431098,Lankelly Lane,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
431098,Lankelly Lane,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
431098,Lankelly Lane,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
431098,Lankelly Lane,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
431098,Lankelly Lane,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
431098,Lankelly Lane,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,20.0
431098,Lankelly Lane,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,13.08
431098,Lankelly Lane,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,12.68
431098,Lankelly Lane,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,40.5
431098,Lankelly Lane,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,83.4
431098,Lankelly Lane,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,55.8
431098,Lankelly Lane,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,53.7
431098,Lankelly Lane,2023-08-11 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-11 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-11 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
431098,Lankelly Lane,2023-08-11 18:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-11 18:10:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-11 18:10:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-11 18:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 18:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 18:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 18:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-11 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
431098,Lankelly Lane,2023-08-11 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.13
431098,Lankelly Lane,2023-08-11 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.58
431098,Lankelly Lane,2023-08-11 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,18.62
431098,Lankelly Lane,2023-08-11 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.27
431098,Lankelly Lane,2023-08-11 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.18
431098,Lankelly Lane,2023-08-11 18:10:00+00:00,feeder,10.0,N Current (RMS),A,40.7
431098,Lankelly Lane,2023-08-11 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,77.1
431098,Lankelly Lane,2023-08-11 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,45.9
431098,Lankelly Lane,2023-08-11 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,51.5
431098,Lankelly Lane,2023-08-11 18:10:00+00:00,transformer,,Temperature,C,31.8
431098,Lankelly Lane,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
431098,Lankelly Lane,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.78
431098,Lankelly Lane,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
431098,Lankelly Lane,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.87
431098,Lankelly Lane,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
431098,Lankelly Lane,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.42
431098,Lankelly Lane,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
431098,Lankelly Lane,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
431098,Lankelly Lane,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
431098,Lankelly Lane,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,18.59
431098,Lankelly Lane,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,10.29
431098,Lankelly Lane,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,12.19
431098,Lankelly Lane,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,40.6
431098,Lankelly Lane,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,77.0
431098,Lankelly Lane,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,46.0
431098,Lankelly Lane,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,51.5
431098,Lankelly Lane,2023-08-11 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-11 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-11 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
431098,Lankelly Lane,2023-08-11 18:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-11 18:00:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-11 18:00:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-11 18:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 18:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 18:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 18:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-11 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
431098,Lankelly Lane,2023-08-11 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.13
431098,Lankelly Lane,2023-08-11 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
431098,Lankelly Lane,2023-08-11 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,19.77
431098,Lankelly Lane,2023-08-11 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.29
431098,Lankelly Lane,2023-08-11 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.17
431098,Lankelly Lane,2023-08-11 18:00:00+00:00,feeder,10.0,N Current (RMS),A,43.8
431098,Lankelly Lane,2023-08-11 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,81.9
431098,Lankelly Lane,2023-08-11 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,45.2
431098,Lankelly Lane,2023-08-11 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,51.4
431098,Lankelly Lane,2023-08-11 18:00:00+00:00,transformer,,Temperature,C,31.9
431098,Lankelly Lane,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
431098,Lankelly Lane,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.44
431098,Lankelly Lane,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
431098,Lankelly Lane,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
431098,Lankelly Lane,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
431098,Lankelly Lane,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.84
431098,Lankelly Lane,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
431098,Lankelly Lane,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
431098,Lankelly Lane,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
431098,Lankelly Lane,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,19.74
431098,Lankelly Lane,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,10.31
431098,Lankelly Lane,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,12.18
431098,Lankelly Lane,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,43.6
431098,Lankelly Lane,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,81.8
431098,Lankelly Lane,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,45.3
431098,Lankelly Lane,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,51.5
431098,Lankelly Lane,2023-08-11 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
431098,Lankelly Lane,2023-08-11 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-11 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
431098,Lankelly Lane,2023-08-11 17:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-11 17:50:00+00:00,feeder,,L2 Active Power,kW,0.04
431098,Lankelly Lane,2023-08-11 17:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-11 17:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 17:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 17:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 17:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
431098,Lankelly Lane,2023-08-11 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.7
431098,Lankelly Lane,2023-08-11 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
431098,Lankelly Lane,2023-08-11 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,17.21
431098,Lankelly Lane,2023-08-11 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.85
431098,Lankelly Lane,2023-08-11 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,18.19
431098,Lankelly Lane,2023-08-11 17:50:00+00:00,feeder,10.0,N Current (RMS),A,45.2
431098,Lankelly Lane,2023-08-11 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,69.8
431098,Lankelly Lane,2023-08-11 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,35.5
431098,Lankelly Lane,2023-08-11 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,74.7
431098,Lankelly Lane,2023-08-11 17:50:00+00:00,transformer,,Temperature,C,31.9
431098,Lankelly Lane,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
431098,Lankelly Lane,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.56
431098,Lankelly Lane,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
431098,Lankelly Lane,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.6
431098,Lankelly Lane,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
431098,Lankelly Lane,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
431098,Lankelly Lane,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
431098,Lankelly Lane,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
431098,Lankelly Lane,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
431098,Lankelly Lane,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,17.2
431098,Lankelly Lane,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,7.89
431098,Lankelly Lane,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,18.18
431098,Lankelly Lane,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,45.0
431098,Lankelly Lane,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,69.8
431098,Lankelly Lane,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,35.6
431098,Lankelly Lane,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,74.7
431098,Lankelly Lane,2023-08-11 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-11 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-11 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
431098,Lankelly Lane,2023-08-11 17:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-11 17:40:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-11 17:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 17:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 17:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 17:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 17:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-11 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
431098,Lankelly Lane,2023-08-11 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.86
431098,Lankelly Lane,2023-08-11 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
431098,Lankelly Lane,2023-08-11 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,20.4
431098,Lankelly Lane,2023-08-11 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.01
431098,Lankelly Lane,2023-08-11 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.25
431098,Lankelly Lane,2023-08-11 17:40:00+00:00,feeder,10.0,N Current (RMS),A,44.4
431098,Lankelly Lane,2023-08-11 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,83.8
431098,Lankelly Lane,2023-08-11 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,47.6
431098,Lankelly Lane,2023-08-11 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,67.0
431098,Lankelly Lane,2023-08-11 17:40:00+00:00,transformer,,Temperature,C,32.0
431098,Lankelly Lane,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
431098,Lankelly Lane,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.53
431098,Lankelly Lane,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
431098,Lankelly Lane,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
431098,Lankelly Lane,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
431098,Lankelly Lane,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.96
431098,Lankelly Lane,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
431098,Lankelly Lane,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
431098,Lankelly Lane,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
431098,Lankelly Lane,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,20.37
431098,Lankelly Lane,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,11.05
431098,Lankelly Lane,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,16.25
431098,Lankelly Lane,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,44.3
431098,Lankelly Lane,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,83.7
431098,Lankelly Lane,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,47.7
431098,Lankelly Lane,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,67.0
431098,Lankelly Lane,2023-08-11 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-11 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-11 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
431098,Lankelly Lane,2023-08-11 17:30:00+00:00,feeder,,L3 Active Power,kW,-0.04
431098,Lankelly Lane,2023-08-11 17:30:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-11 17:30:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-11 17:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 17:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 17:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 17:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-11 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
431098,Lankelly Lane,2023-08-11 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
431098,Lankelly Lane,2023-08-11 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
431098,Lankelly Lane,2023-08-11 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,21.05
431098,Lankelly Lane,2023-08-11 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.6
431098,Lankelly Lane,2023-08-11 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.38
431098,Lankelly Lane,2023-08-11 17:30:00+00:00,feeder,10.0,N Current (RMS),A,48.2
431098,Lankelly Lane,2023-08-11 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,85.4
431098,Lankelly Lane,2023-08-11 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,41.9
431098,Lankelly Lane,2023-08-11 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,55.9
431098,Lankelly Lane,2023-08-11 17:30:00+00:00,transformer,,Temperature,C,32.0
431098,Lankelly Lane,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
431098,Lankelly Lane,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.46
431098,Lankelly Lane,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
431098,Lankelly Lane,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.05
431098,Lankelly Lane,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
431098,Lankelly Lane,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.4
431098,Lankelly Lane,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
431098,Lankelly Lane,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
431098,Lankelly Lane,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
431098,Lankelly Lane,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,21.01
431098,Lankelly Lane,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,9.63
431098,Lankelly Lane,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,13.39
431098,Lankelly Lane,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,48.0
431098,Lankelly Lane,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,85.2
431098,Lankelly Lane,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,42.0
431098,Lankelly Lane,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,55.9
431098,Lankelly Lane,2023-08-11 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-11 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-11 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
431098,Lankelly Lane,2023-08-11 17:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-11 17:20:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-11 17:20:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 17:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 17:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 17:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 17:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-11 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
431098,Lankelly Lane,2023-08-11 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
431098,Lankelly Lane,2023-08-11 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
431098,Lankelly Lane,2023-08-11 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,19.79
431098,Lankelly Lane,2023-08-11 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.53
431098,Lankelly Lane,2023-08-11 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.66
431098,Lankelly Lane,2023-08-11 17:20:00+00:00,feeder,10.0,N Current (RMS),A,48.0
431098,Lankelly Lane,2023-08-11 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,81.9
431098,Lankelly Lane,2023-08-11 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,36.6
431098,Lankelly Lane,2023-08-11 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,64.4
431098,Lankelly Lane,2023-08-11 17:20:00+00:00,transformer,,Temperature,C,32.1
431098,Lankelly Lane,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
431098,Lankelly Lane,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.92
431098,Lankelly Lane,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
431098,Lankelly Lane,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.43
431098,Lankelly Lane,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
431098,Lankelly Lane,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.67
431098,Lankelly Lane,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
431098,Lankelly Lane,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
431098,Lankelly Lane,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
431098,Lankelly Lane,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,19.76
431098,Lankelly Lane,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,8.56
431098,Lankelly Lane,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,15.66
431098,Lankelly Lane,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,47.8
431098,Lankelly Lane,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,81.7
431098,Lankelly Lane,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,36.7
431098,Lankelly Lane,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,64.3
431098,Lankelly Lane,2023-08-11 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-11 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-11 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
431098,Lankelly Lane,2023-08-11 17:10:00+00:00,feeder,,L3 Active Power,kW,-0.04
431098,Lankelly Lane,2023-08-11 17:10:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-11 17:10:00+00:00,feeder,,L1 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-11 17:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 17:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 17:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 17:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-11 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
431098,Lankelly Lane,2023-08-11 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
431098,Lankelly Lane,2023-08-11 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
431098,Lankelly Lane,2023-08-11 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,21.36
431098,Lankelly Lane,2023-08-11 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.02
431098,Lankelly Lane,2023-08-11 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.32
431098,Lankelly Lane,2023-08-11 17:10:00+00:00,feeder,10.0,N Current (RMS),A,54.0
431098,Lankelly Lane,2023-08-11 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,88.0
431098,Lankelly Lane,2023-08-11 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,38.9
431098,Lankelly Lane,2023-08-11 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,44.8
431098,Lankelly Lane,2023-08-11 17:10:00+00:00,transformer,,Temperature,C,32.1
431098,Lankelly Lane,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
431098,Lankelly Lane,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.55
431098,Lankelly Lane,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
431098,Lankelly Lane,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
431098,Lankelly Lane,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
431098,Lankelly Lane,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.73
431098,Lankelly Lane,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
431098,Lankelly Lane,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
431098,Lankelly Lane,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
431098,Lankelly Lane,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,21.32
431098,Lankelly Lane,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,9.05
431098,Lankelly Lane,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,10.34
431098,Lankelly Lane,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,53.8
431098,Lankelly Lane,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,87.8
431098,Lankelly Lane,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,39.0
431098,Lankelly Lane,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,44.8
431098,Lankelly Lane,2023-08-11 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-11 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-11 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
431098,Lankelly Lane,2023-08-11 17:00:00+00:00,feeder,,L3 Active Power,kW,-0.05
431098,Lankelly Lane,2023-08-11 17:00:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-11 17:00:00+00:00,feeder,,L1 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-11 17:00:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-11 17:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 17:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 17:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-11 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
431098,Lankelly Lane,2023-08-11 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
431098,Lankelly Lane,2023-08-11 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
431098,Lankelly Lane,2023-08-11 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,19.27
431098,Lankelly Lane,2023-08-11 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.38
431098,Lankelly Lane,2023-08-11 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.03
431098,Lankelly Lane,2023-08-11 17:00:00+00:00,feeder,10.0,N Current (RMS),A,57.8
431098,Lankelly Lane,2023-08-11 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,78.8
431098,Lankelly Lane,2023-08-11 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,44.1
431098,Lankelly Lane,2023-08-11 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.3
431098,Lankelly Lane,2023-08-11 17:00:00+00:00,transformer,,Temperature,C,32.2
431098,Lankelly Lane,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
431098,Lankelly Lane,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.14
431098,Lankelly Lane,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
431098,Lankelly Lane,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
431098,Lankelly Lane,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
431098,Lankelly Lane,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.29
431098,Lankelly Lane,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
431098,Lankelly Lane,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.1
431098,Lankelly Lane,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
431098,Lankelly Lane,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,19.22
431098,Lankelly Lane,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,10.4
431098,Lankelly Lane,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,7.06
431098,Lankelly Lane,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,57.5
