Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431098,Lankelly Lane,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,78.6
431098,Lankelly Lane,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,44.2
431098,Lankelly Lane,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,31.3
431098,Lankelly Lane,2023-08-11 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-11 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-11 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
431098,Lankelly Lane,2023-08-11 16:50:00+00:00,feeder,,L3 Active Power,kW,-0.04
431098,Lankelly Lane,2023-08-11 16:50:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-11 16:50:00+00:00,feeder,,L1 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-11 16:50:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-11 16:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 16:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 16:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-11 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
431098,Lankelly Lane,2023-08-11 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.75
431098,Lankelly Lane,2023-08-11 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
431098,Lankelly Lane,2023-08-11 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,18.26
431098,Lankelly Lane,2023-08-11 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.61
431098,Lankelly Lane,2023-08-11 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.69
431098,Lankelly Lane,2023-08-11 16:50:00+00:00,feeder,10.0,N Current (RMS),A,57.6
431098,Lankelly Lane,2023-08-11 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,75.4
431098,Lankelly Lane,2023-08-11 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,51.5
431098,Lankelly Lane,2023-08-11 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,37.9
431098,Lankelly Lane,2023-08-11 16:50:00+00:00,transformer,,Temperature,C,32.2
431098,Lankelly Lane,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
431098,Lankelly Lane,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.01
431098,Lankelly Lane,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
431098,Lankelly Lane,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
431098,Lankelly Lane,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
431098,Lankelly Lane,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.07
431098,Lankelly Lane,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
431098,Lankelly Lane,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.72
431098,Lankelly Lane,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
431098,Lankelly Lane,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,18.21
431098,Lankelly Lane,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,11.63
431098,Lankelly Lane,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,8.72
431098,Lankelly Lane,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,57.2
431098,Lankelly Lane,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,75.2
431098,Lankelly Lane,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,51.5
431098,Lankelly Lane,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,37.9
431098,Lankelly Lane,2023-08-11 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-11 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-11 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
431098,Lankelly Lane,2023-08-11 16:40:00+00:00,feeder,,L3 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-11 16:40:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 16:40:00+00:00,feeder,,L1 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-11 16:40:00+00:00,feeder,,N Current (RMS),A,0.7
431098,Lankelly Lane,2023-08-11 16:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 16:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 16:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
431098,Lankelly Lane,2023-08-11 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
431098,Lankelly Lane,2023-08-11 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
431098,Lankelly Lane,2023-08-11 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,20.26
431098,Lankelly Lane,2023-08-11 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,17.92
431098,Lankelly Lane,2023-08-11 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.69
431098,Lankelly Lane,2023-08-11 16:40:00+00:00,feeder,10.0,N Current (RMS),A,53.8
431098,Lankelly Lane,2023-08-11 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,83.6
431098,Lankelly Lane,2023-08-11 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,76.7
431098,Lankelly Lane,2023-08-11 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,45.1
431098,Lankelly Lane,2023-08-11 16:40:00+00:00,transformer,,Temperature,C,32.3
431098,Lankelly Lane,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
431098,Lankelly Lane,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.24
431098,Lankelly Lane,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
431098,Lankelly Lane,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
431098,Lankelly Lane,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
431098,Lankelly Lane,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.18
431098,Lankelly Lane,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
431098,Lankelly Lane,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.85
431098,Lankelly Lane,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
431098,Lankelly Lane,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,20.24
431098,Lankelly Lane,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,17.92
431098,Lankelly Lane,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,10.71
431098,Lankelly Lane,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,53.4
431098,Lankelly Lane,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,83.5
431098,Lankelly Lane,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,76.7
431098,Lankelly Lane,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,45.2
431098,Lankelly Lane,2023-08-11 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-11 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-11 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-11 16:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-11 16:30:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-11 16:30:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 16:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 16:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 16:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 16:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
431098,Lankelly Lane,2023-08-11 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
431098,Lankelly Lane,2023-08-11 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
431098,Lankelly Lane,2023-08-11 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.82
431098,Lankelly Lane,2023-08-11 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.77
431098,Lankelly Lane,2023-08-11 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
431098,Lankelly Lane,2023-08-11 16:30:00+00:00,feeder,10.0,N Current (RMS),A,36.0
431098,Lankelly Lane,2023-08-11 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,59.1
431098,Lankelly Lane,2023-08-11 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,41.4
431098,Lankelly Lane,2023-08-11 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,46.7
431098,Lankelly Lane,2023-08-11 16:30:00+00:00,transformer,,Temperature,C,32.3
431098,Lankelly Lane,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
431098,Lankelly Lane,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.47
431098,Lankelly Lane,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
431098,Lankelly Lane,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.87
431098,Lankelly Lane,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
431098,Lankelly Lane,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.67
431098,Lankelly Lane,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
431098,Lankelly Lane,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.69
431098,Lankelly Lane,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
431098,Lankelly Lane,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,13.8
431098,Lankelly Lane,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,9.79
431098,Lankelly Lane,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,11.0
431098,Lankelly Lane,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,35.8
431098,Lankelly Lane,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,59.0
431098,Lankelly Lane,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,41.4
431098,Lankelly Lane,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,46.7
431098,Lankelly Lane,2023-08-11 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-11 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-11 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-11 16:20:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 16:20:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-11 16:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-11 16:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 16:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 16:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 16:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
431098,Lankelly Lane,2023-08-11 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.2
431098,Lankelly Lane,2023-08-11 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
431098,Lankelly Lane,2023-08-11 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.37
431098,Lankelly Lane,2023-08-11 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.22
431098,Lankelly Lane,2023-08-11 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.64
431098,Lankelly Lane,2023-08-11 16:20:00+00:00,feeder,10.0,N Current (RMS),A,25.8
431098,Lankelly Lane,2023-08-11 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,47.5
431098,Lankelly Lane,2023-08-11 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,50.9
431098,Lankelly Lane,2023-08-11 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,57.3
431098,Lankelly Lane,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,32.4
431098,Lankelly Lane,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
431098,Lankelly Lane,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.52
431098,Lankelly Lane,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
431098,Lankelly Lane,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
431098,Lankelly Lane,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.43
431098,Lankelly Lane,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.51
431098,Lankelly Lane,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.55
431098,Lankelly Lane,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.2
431098,Lankelly Lane,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
431098,Lankelly Lane,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,11.37
431098,Lankelly Lane,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,12.23
431098,Lankelly Lane,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,13.63
431098,Lankelly Lane,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,25.7
431098,Lankelly Lane,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,47.5
431098,Lankelly Lane,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,51.0
431098,Lankelly Lane,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,57.2
431098,Lankelly Lane,2023-08-11 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-11 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-11 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-11 16:10:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 16:10:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-11 16:10:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 16:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 16:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 16:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 16:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
431098,Lankelly Lane,2023-08-11 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
431098,Lankelly Lane,2023-08-11 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
431098,Lankelly Lane,2023-08-11 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.96
431098,Lankelly Lane,2023-08-11 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.47
431098,Lankelly Lane,2023-08-11 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.96
431098,Lankelly Lane,2023-08-11 16:10:00+00:00,feeder,10.0,N Current (RMS),A,28.0
431098,Lankelly Lane,2023-08-11 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,43.1
431098,Lankelly Lane,2023-08-11 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,41.6
431098,Lankelly Lane,2023-08-11 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,50.2
431098,Lankelly Lane,2023-08-11 16:10:00+00:00,transformer,,Temperature,C,32.5
431098,Lankelly Lane,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
431098,Lankelly Lane,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.31
431098,Lankelly Lane,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
431098,Lankelly Lane,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
431098,Lankelly Lane,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
431098,Lankelly Lane,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
431098,Lankelly Lane,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.23
431098,Lankelly Lane,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.07
431098,Lankelly Lane,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
431098,Lankelly Lane,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,9.96
431098,Lankelly Lane,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,9.48
431098,Lankelly Lane,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,10.95
431098,Lankelly Lane,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,27.8
431098,Lankelly Lane,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,43.1
431098,Lankelly Lane,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,41.7
431098,Lankelly Lane,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,50.1
431098,Lankelly Lane,2023-08-11 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-11 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-11 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-11 16:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-11 16:00:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-11 16:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 16:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 16:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 16:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 16:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
431098,Lankelly Lane,2023-08-11 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
431098,Lankelly Lane,2023-08-11 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
431098,Lankelly Lane,2023-08-11 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.46
431098,Lankelly Lane,2023-08-11 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.01
431098,Lankelly Lane,2023-08-11 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.65
431098,Lankelly Lane,2023-08-11 16:00:00+00:00,feeder,10.0,N Current (RMS),A,25.3
431098,Lankelly Lane,2023-08-11 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,44.4
431098,Lankelly Lane,2023-08-11 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,34.8
431098,Lankelly Lane,2023-08-11 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,45.6
431098,Lankelly Lane,2023-08-11 16:00:00+00:00,transformer,,Temperature,C,32.5
431098,Lankelly Lane,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
431098,Lankelly Lane,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
431098,Lankelly Lane,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
431098,Lankelly Lane,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
431098,Lankelly Lane,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
431098,Lankelly Lane,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
431098,Lankelly Lane,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
431098,Lankelly Lane,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.87
431098,Lankelly Lane,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
431098,Lankelly Lane,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,10.45
431098,Lankelly Lane,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,8.03
431098,Lankelly Lane,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,10.65
431098,Lankelly Lane,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,25.2
431098,Lankelly Lane,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,44.3
431098,Lankelly Lane,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,34.8
431098,Lankelly Lane,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,45.6
431098,Lankelly Lane,2023-08-11 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-11 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-11 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-11 15:50:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-11 15:50:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-11 15:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 15:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 15:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 15:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 15:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
431098,Lankelly Lane,2023-08-11 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.2
431098,Lankelly Lane,2023-08-11 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
431098,Lankelly Lane,2023-08-11 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.43
431098,Lankelly Lane,2023-08-11 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.94
431098,Lankelly Lane,2023-08-11 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.49
431098,Lankelly Lane,2023-08-11 15:50:00+00:00,feeder,10.0,N Current (RMS),A,24.6
431098,Lankelly Lane,2023-08-11 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.9
431098,Lankelly Lane,2023-08-11 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,27.5
431098,Lankelly Lane,2023-08-11 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,36.9
431098,Lankelly Lane,2023-08-11 15:50:00+00:00,transformer,,Temperature,C,32.6
431098,Lankelly Lane,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
431098,Lankelly Lane,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
431098,Lankelly Lane,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
431098,Lankelly Lane,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
431098,Lankelly Lane,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
431098,Lankelly Lane,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.65
431098,Lankelly Lane,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
431098,Lankelly Lane,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.2
431098,Lankelly Lane,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
431098,Lankelly Lane,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,4.44
431098,Lankelly Lane,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,5.95
431098,Lankelly Lane,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,8.48
431098,Lankelly Lane,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,24.5
431098,Lankelly Lane,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,23.9
431098,Lankelly Lane,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,27.5
431098,Lankelly Lane,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,36.9
431098,Lankelly Lane,2023-08-11 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-11 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-11 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-11 15:40:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 15:40:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-11 15:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 15:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 15:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 15:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 15:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
431098,Lankelly Lane,2023-08-11 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.58
431098,Lankelly Lane,2023-08-11 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
431098,Lankelly Lane,2023-08-11 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.47
431098,Lankelly Lane,2023-08-11 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.81
431098,Lankelly Lane,2023-08-11 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.24
431098,Lankelly Lane,2023-08-11 15:40:00+00:00,feeder,10.0,N Current (RMS),A,25.1
431098,Lankelly Lane,2023-08-11 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.8
431098,Lankelly Lane,2023-08-11 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,24.5
431098,Lankelly Lane,2023-08-11 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,39.4
431098,Lankelly Lane,2023-08-11 15:40:00+00:00,transformer,,Temperature,C,32.6
431098,Lankelly Lane,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
431098,Lankelly Lane,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.54
431098,Lankelly Lane,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
431098,Lankelly Lane,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
431098,Lankelly Lane,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
431098,Lankelly Lane,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.57
431098,Lankelly Lane,2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
431098,Lankelly Lane,2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.59
431098,Lankelly Lane,2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
431098,Lankelly Lane,2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,5.47
431098,Lankelly Lane,2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,4.83
431098,Lankelly Lane,2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,9.24
431098,Lankelly Lane,2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,25.0
431098,Lankelly Lane,2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,26.8
431098,Lankelly Lane,2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,24.5
431098,Lankelly Lane,2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,39.3
431098,Lankelly Lane,2023-08-11 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-11 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-11 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-11 15:30:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 15:30:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-11 15:30:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 15:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 15:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 15:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 15:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
431098,Lankelly Lane,2023-08-11 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.61
431098,Lankelly Lane,2023-08-11 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
431098,Lankelly Lane,2023-08-11 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.41
431098,Lankelly Lane,2023-08-11 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.58
431098,Lankelly Lane,2023-08-11 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.81
431098,Lankelly Lane,2023-08-11 15:30:00+00:00,feeder,10.0,N Current (RMS),A,29.2
431098,Lankelly Lane,2023-08-11 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,32.0
431098,Lankelly Lane,2023-08-11 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
431098,Lankelly Lane,2023-08-11 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,45.9
431098,Lankelly Lane,2023-08-11 15:30:00+00:00,transformer,,Temperature,C,32.6
431098,Lankelly Lane,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
431098,Lankelly Lane,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.29
431098,Lankelly Lane,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
431098,Lankelly Lane,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
431098,Lankelly Lane,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
431098,Lankelly Lane,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
431098,Lankelly Lane,2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
431098,Lankelly Lane,2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.61
431098,Lankelly Lane,2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
431098,Lankelly Lane,2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,7.4
431098,Lankelly Lane,2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,3.61
431098,Lankelly Lane,2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,10.81
431098,Lankelly Lane,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,29.1
431098,Lankelly Lane,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,32.0
431098,Lankelly Lane,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,18.9
431098,Lankelly Lane,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,45.8
431098,Lankelly Lane,2023-08-11 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-11 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-11 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-11 15:20:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-11 15:20:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-11 15:20:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-11 15:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 15:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 15:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 15:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
431098,Lankelly Lane,2023-08-11 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.57
431098,Lankelly Lane,2023-08-11 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
431098,Lankelly Lane,2023-08-11 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.73
431098,Lankelly Lane,2023-08-11 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.15
431098,Lankelly Lane,2023-08-11 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.57
431098,Lankelly Lane,2023-08-11 15:20:00+00:00,feeder,10.0,N Current (RMS),A,31.2
431098,Lankelly Lane,2023-08-11 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.8
431098,Lankelly Lane,2023-08-11 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.0
431098,Lankelly Lane,2023-08-11 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,52.3
431098,Lankelly Lane,2023-08-11 15:20:00+00:00,transformer,,Temperature,C,32.6
431098,Lankelly Lane,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
431098,Lankelly Lane,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.85
431098,Lankelly Lane,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
431098,Lankelly Lane,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.35
431098,Lankelly Lane,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
431098,Lankelly Lane,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.63
431098,Lankelly Lane,2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
431098,Lankelly Lane,2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.59
431098,Lankelly Lane,2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
431098,Lankelly Lane,2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,2.75
431098,Lankelly Lane,2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,5.17
431098,Lankelly Lane,2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,12.55
431098,Lankelly Lane,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,31.0
431098,Lankelly Lane,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,16.8
431098,Lankelly Lane,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,24.0
431098,Lankelly Lane,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,52.2
431098,Lankelly Lane,2023-08-11 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-11 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-11 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-11 15:10:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-11 15:10:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-11 15:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-11 15:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 15:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 15:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 15:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
431098,Lankelly Lane,2023-08-11 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.24
431098,Lankelly Lane,2023-08-11 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-11 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.19
431098,Lankelly Lane,2023-08-11 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.84
431098,Lankelly Lane,2023-08-11 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.9
431098,Lankelly Lane,2023-08-11 15:10:00+00:00,feeder,10.0,N Current (RMS),A,24.3
431098,Lankelly Lane,2023-08-11 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
431098,Lankelly Lane,2023-08-11 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,24.6
431098,Lankelly Lane,2023-08-11 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,42.1
431098,Lankelly Lane,2023-08-11 15:10:00+00:00,transformer,,Temperature,C,32.5
431098,Lankelly Lane,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
431098,Lankelly Lane,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.6
431098,Lankelly Lane,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
431098,Lankelly Lane,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.13
431098,Lankelly Lane,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
431098,Lankelly Lane,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.53
431098,Lankelly Lane,2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
431098,Lankelly Lane,2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.25
431098,Lankelly Lane,2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,2.2
431098,Lankelly Lane,2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,4.85
431098,Lankelly Lane,2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,9.88
431098,Lankelly Lane,2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,24.2
431098,Lankelly Lane,2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,16.0
431098,Lankelly Lane,2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,24.7
431098,Lankelly Lane,2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,42.0
431098,Lankelly Lane,2023-08-11 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
431098,Lankelly Lane,2023-08-11 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-11 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-11 15:00:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-11 15:00:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-11 15:00:00+00:00,feeder,,L1 Active Power,kW,-0.04
431098,Lankelly Lane,2023-08-11 15:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 15:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-11 15:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 15:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
431098,Lankelly Lane,2023-08-11 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.39
431098,Lankelly Lane,2023-08-11 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
431098,Lankelly Lane,2023-08-11 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.36
431098,Lankelly Lane,2023-08-11 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.58
431098,Lankelly Lane,2023-08-11 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,18.72
431098,Lankelly Lane,2023-08-11 15:00:00+00:00,feeder,10.0,N Current (RMS),A,58.6
431098,Lankelly Lane,2023-08-11 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.7
431098,Lankelly Lane,2023-08-11 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.3
431098,Lankelly Lane,2023-08-11 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,78.0
431098,Lankelly Lane,2023-08-11 15:00:00+00:00,transformer,,Temperature,C,32.5
431098,Lankelly Lane,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
431098,Lankelly Lane,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.09
431098,Lankelly Lane,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
431098,Lankelly Lane,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
431098,Lankelly Lane,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
431098,Lankelly Lane,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.67
431098,Lankelly Lane,2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
431098,Lankelly Lane,2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.42
431098,Lankelly Lane,2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
431098,Lankelly Lane,2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,1.39
431098,Lankelly Lane,2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,1.62
431098,Lankelly Lane,2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,18.67
431098,Lankelly Lane,2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,58.4
431098,Lankelly Lane,2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,14.7
431098,Lankelly Lane,2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,15.4
431098,Lankelly Lane,2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,77.8
431098,Lankelly Lane,2023-08-11 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-11 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-11 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-11 14:50:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-11 14:50:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-11 14:50:00+00:00,feeder,,L1 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-11 14:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 14:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 14:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 14:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
431098,Lankelly Lane,2023-08-11 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.16
431098,Lankelly Lane,2023-08-11 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
431098,Lankelly Lane,2023-08-11 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.89
431098,Lankelly Lane,2023-08-11 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.51
431098,Lankelly Lane,2023-08-11 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.22
431098,Lankelly Lane,2023-08-11 14:50:00+00:00,feeder,10.0,N Current (RMS),A,40.5
431098,Lankelly Lane,2023-08-11 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.5
431098,Lankelly Lane,2023-08-11 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.0
431098,Lankelly Lane,2023-08-11 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,63.5
431098,Lankelly Lane,2023-08-11 14:50:00+00:00,transformer,,Temperature,C,32.5
431098,Lankelly Lane,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
431098,Lankelly Lane,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.63
431098,Lankelly Lane,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
431098,Lankelly Lane,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.49
431098,Lankelly Lane,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
431098,Lankelly Lane,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.52
431098,Lankelly Lane,2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
431098,Lankelly Lane,2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.18
431098,Lankelly Lane,2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
431098,Lankelly Lane,2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,3.91
431098,Lankelly Lane,2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,4.53
431098,Lankelly Lane,2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,15.2
431098,Lankelly Lane,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,40.4
431098,Lankelly Lane,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,22.6
431098,Lankelly Lane,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,23.1
431098,Lankelly Lane,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,63.4
431098,Lankelly Lane,2023-08-11 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-11 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-11 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-11 14:40:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-11 14:40:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-11 14:40:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-11 14:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 14:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 14:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 14:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
431098,Lankelly Lane,2023-08-11 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.18
431098,Lankelly Lane,2023-08-11 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
431098,Lankelly Lane,2023-08-11 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
431098,Lankelly Lane,2023-08-11 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.8
431098,Lankelly Lane,2023-08-11 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.9
431098,Lankelly Lane,2023-08-11 14:40:00+00:00,feeder,10.0,N Current (RMS),A,36.1
431098,Lankelly Lane,2023-08-11 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.7
431098,Lankelly Lane,2023-08-11 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.9
431098,Lankelly Lane,2023-08-11 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,53.1
431098,Lankelly Lane,2023-08-11 14:40:00+00:00,transformer,,Temperature,C,32.4
431098,Lankelly Lane,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
431098,Lankelly Lane,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.44
431098,Lankelly Lane,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
431098,Lankelly Lane,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.04
431098,Lankelly Lane,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
431098,Lankelly Lane,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.04
431098,Lankelly Lane,2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
431098,Lankelly Lane,2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.2
431098,Lankelly Lane,2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
431098,Lankelly Lane,2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,0.59
431098,Lankelly Lane,2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,2.82
431098,Lankelly Lane,2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,12.88
431098,Lankelly Lane,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,36.0
431098,Lankelly Lane,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,10.7
431098,Lankelly Lane,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,19.0
431098,Lankelly Lane,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,53.0
431098,Lankelly Lane,2023-08-11 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-11 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-11 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-11 14:30:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-11 14:30:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 14:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-11 14:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 14:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 14:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 14:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
431098,Lankelly Lane,2023-08-11 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.44
431098,Lankelly Lane,2023-08-11 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
431098,Lankelly Lane,2023-08-11 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.18
431098,Lankelly Lane,2023-08-11 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.54
431098,Lankelly Lane,2023-08-11 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.51
431098,Lankelly Lane,2023-08-11 14:30:00+00:00,feeder,10.0,N Current (RMS),A,28.2
431098,Lankelly Lane,2023-08-11 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.2
431098,Lankelly Lane,2023-08-11 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,44.5
431098,Lankelly Lane,2023-08-11 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,36.9
431098,Lankelly Lane,2023-08-11 14:30:00+00:00,transformer,,Temperature,C,32.3
431098,Lankelly Lane,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
431098,Lankelly Lane,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.4
431098,Lankelly Lane,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
431098,Lankelly Lane,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.0
431098,Lankelly Lane,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
431098,Lankelly Lane,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.68
431098,Lankelly Lane,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
431098,Lankelly Lane,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.45
431098,Lankelly Lane,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
431098,Lankelly Lane,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,2.2
431098,Lankelly Lane,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,10.54
431098,Lankelly Lane,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,8.5
431098,Lankelly Lane,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,28.0
431098,Lankelly Lane,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,14.2
431098,Lankelly Lane,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,44.5
431098,Lankelly Lane,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,36.9
431098,Lankelly Lane,2023-08-11 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-11 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-11 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-11 14:20:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-11 14:20:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 14:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-11 14:20:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-11 14:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 14:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 14:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
431098,Lankelly Lane,2023-08-11 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.24
431098,Lankelly Lane,2023-08-11 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
431098,Lankelly Lane,2023-08-11 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.9
431098,Lankelly Lane,2023-08-11 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.7
431098,Lankelly Lane,2023-08-11 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.19
431098,Lankelly Lane,2023-08-11 14:20:00+00:00,feeder,10.0,N Current (RMS),A,33.4
431098,Lankelly Lane,2023-08-11 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
431098,Lankelly Lane,2023-08-11 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,47.0
431098,Lankelly Lane,2023-08-11 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,42.4
431098,Lankelly Lane,2023-08-11 14:20:00+00:00,transformer,,Temperature,C,32.3
431098,Lankelly Lane,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
431098,Lankelly Lane,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.95
431098,Lankelly Lane,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
431098,Lankelly Lane,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.49
431098,Lankelly Lane,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
431098,Lankelly Lane,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.12
