Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431098,Lankelly Lane,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
431098,Lankelly Lane,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.25
431098,Lankelly Lane,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
431098,Lankelly Lane,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,0.94
431098,Lankelly Lane,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,10.69
431098,Lankelly Lane,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,10.17
431098,Lankelly Lane,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,33.2
431098,Lankelly Lane,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,11.6
431098,Lankelly Lane,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,47.0
431098,Lankelly Lane,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,42.4
431098,Lankelly Lane,2023-08-11 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-11 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-11 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-11 14:10:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-11 14:10:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-11 14:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-11 14:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 14:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 14:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 14:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
431098,Lankelly Lane,2023-08-11 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.78
431098,Lankelly Lane,2023-08-11 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
431098,Lankelly Lane,2023-08-11 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.4
431098,Lankelly Lane,2023-08-11 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.01
431098,Lankelly Lane,2023-08-11 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.02
431098,Lankelly Lane,2023-08-11 14:10:00+00:00,feeder,10.0,N Current (RMS),A,30.6
431098,Lankelly Lane,2023-08-11 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
431098,Lankelly Lane,2023-08-11 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.4
431098,Lankelly Lane,2023-08-11 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,42.7
431098,Lankelly Lane,2023-08-11 14:10:00+00:00,transformer,,Temperature,C,32.2
431098,Lankelly Lane,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
431098,Lankelly Lane,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.95
431098,Lankelly Lane,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
431098,Lankelly Lane,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
431098,Lankelly Lane,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
431098,Lankelly Lane,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.22
431098,Lankelly Lane,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
431098,Lankelly Lane,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.79
431098,Lankelly Lane,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
431098,Lankelly Lane,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,0.42
431098,Lankelly Lane,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,5.02
431098,Lankelly Lane,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,10.01
431098,Lankelly Lane,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,30.4
431098,Lankelly Lane,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,12.4
431098,Lankelly Lane,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,27.4
431098,Lankelly Lane,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,42.6
431098,Lankelly Lane,2023-08-11 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-11 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-11 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-11 14:00:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-11 14:00:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 14:00:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-11 14:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 14:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 14:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 14:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
431098,Lankelly Lane,2023-08-11 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.06
431098,Lankelly Lane,2023-08-11 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
431098,Lankelly Lane,2023-08-11 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.67
431098,Lankelly Lane,2023-08-11 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.39
431098,Lankelly Lane,2023-08-11 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.78
431098,Lankelly Lane,2023-08-11 14:00:00+00:00,feeder,10.0,N Current (RMS),A,30.0
431098,Lankelly Lane,2023-08-11 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
431098,Lankelly Lane,2023-08-11 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,42.3
431098,Lankelly Lane,2023-08-11 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,48.4
431098,Lankelly Lane,2023-08-11 14:00:00+00:00,transformer,,Temperature,C,32.1
431098,Lankelly Lane,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
431098,Lankelly Lane,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.36
431098,Lankelly Lane,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
431098,Lankelly Lane,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.12
431098,Lankelly Lane,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
431098,Lankelly Lane,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.84
431098,Lankelly Lane,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.17
431098,Lankelly Lane,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.08
431098,Lankelly Lane,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.16
431098,Lankelly Lane,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,1.7
431098,Lankelly Lane,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,8.4
431098,Lankelly Lane,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,11.76
431098,Lankelly Lane,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,29.8
431098,Lankelly Lane,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,12.9
431098,Lankelly Lane,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,42.3
431098,Lankelly Lane,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,48.3
431098,Lankelly Lane,2023-08-11 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-11 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-11 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-11 13:50:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-11 13:50:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 13:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-11 13:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 13:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 13:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 13:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
431098,Lankelly Lane,2023-08-11 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.11
431098,Lankelly Lane,2023-08-11 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
431098,Lankelly Lane,2023-08-11 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.14
431098,Lankelly Lane,2023-08-11 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.82
431098,Lankelly Lane,2023-08-11 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.67
431098,Lankelly Lane,2023-08-11 13:50:00+00:00,feeder,10.0,N Current (RMS),A,29.8
431098,Lankelly Lane,2023-08-11 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
431098,Lankelly Lane,2023-08-11 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,47.9
431098,Lankelly Lane,2023-08-11 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,45.1
431098,Lankelly Lane,2023-08-11 13:50:00+00:00,transformer,,Temperature,C,32.0
431098,Lankelly Lane,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
431098,Lankelly Lane,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.94
431098,Lankelly Lane,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
431098,Lankelly Lane,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.47
431098,Lankelly Lane,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
431098,Lankelly Lane,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.35
431098,Lankelly Lane,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
431098,Lankelly Lane,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.13
431098,Lankelly Lane,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
431098,Lankelly Lane,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,1.17
431098,Lankelly Lane,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,10.81
431098,Lankelly Lane,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,10.65
431098,Lankelly Lane,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,29.6
431098,Lankelly Lane,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,12.1
431098,Lankelly Lane,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,47.9
431098,Lankelly Lane,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,45.0
431098,Lankelly Lane,2023-08-11 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-11 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-11 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-11 13:40:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-11 13:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-11 13:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-11 13:40:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-11 13:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 13:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 13:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
431098,Lankelly Lane,2023-08-11 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.82
431098,Lankelly Lane,2023-08-11 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
431098,Lankelly Lane,2023-08-11 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.26
431098,Lankelly Lane,2023-08-11 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.67
431098,Lankelly Lane,2023-08-11 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
431098,Lankelly Lane,2023-08-11 13:40:00+00:00,feeder,10.0,N Current (RMS),A,36.8
431098,Lankelly Lane,2023-08-11 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.8
431098,Lankelly Lane,2023-08-11 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,63.8
431098,Lankelly Lane,2023-08-11 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,46.6
431098,Lankelly Lane,2023-08-11 13:40:00+00:00,transformer,,Temperature,C,32.0
431098,Lankelly Lane,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
431098,Lankelly Lane,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.21
431098,Lankelly Lane,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
431098,Lankelly Lane,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.44
431098,Lankelly Lane,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
431098,Lankelly Lane,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.29
431098,Lankelly Lane,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
431098,Lankelly Lane,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.83
431098,Lankelly Lane,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
431098,Lankelly Lane,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,3.28
431098,Lankelly Lane,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,14.66
431098,Lankelly Lane,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,10.99
431098,Lankelly Lane,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,36.5
431098,Lankelly Lane,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,17.8
431098,Lankelly Lane,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,63.7
431098,Lankelly Lane,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,46.6
431098,Lankelly Lane,2023-08-11 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-11 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-11 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-11 13:30:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-11 13:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-11 13:30:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 13:30:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-11 13:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 13:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 13:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
431098,Lankelly Lane,2023-08-11 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
431098,Lankelly Lane,2023-08-11 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
431098,Lankelly Lane,2023-08-11 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.16
431098,Lankelly Lane,2023-08-11 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.98
431098,Lankelly Lane,2023-08-11 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.35
431098,Lankelly Lane,2023-08-11 13:30:00+00:00,feeder,10.0,N Current (RMS),A,37.0
431098,Lankelly Lane,2023-08-11 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.1
431098,Lankelly Lane,2023-08-11 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,57.8
431098,Lankelly Lane,2023-08-11 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,31.8
431098,Lankelly Lane,2023-08-11 13:30:00+00:00,transformer,,Temperature,C,31.9
431098,Lankelly Lane,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
431098,Lankelly Lane,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.54
431098,Lankelly Lane,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
431098,Lankelly Lane,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.11
431098,Lankelly Lane,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
431098,Lankelly Lane,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.8
431098,Lankelly Lane,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
431098,Lankelly Lane,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.05
431098,Lankelly Lane,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
431098,Lankelly Lane,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,2.19
431098,Lankelly Lane,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,13.96
431098,Lankelly Lane,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,7.35
431098,Lankelly Lane,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,36.6
431098,Lankelly Lane,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,14.2
431098,Lankelly Lane,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,57.8
431098,Lankelly Lane,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,31.8
431098,Lankelly Lane,2023-08-11 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-11 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-11 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-11 13:20:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-11 13:20:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 13:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-11 13:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 13:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 13:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 13:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
431098,Lankelly Lane,2023-08-11 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.2
431098,Lankelly Lane,2023-08-11 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
431098,Lankelly Lane,2023-08-11 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.61
431098,Lankelly Lane,2023-08-11 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.76
431098,Lankelly Lane,2023-08-11 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.82
431098,Lankelly Lane,2023-08-11 13:20:00+00:00,feeder,10.0,N Current (RMS),A,34.0
431098,Lankelly Lane,2023-08-11 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
431098,Lankelly Lane,2023-08-11 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,34.5
431098,Lankelly Lane,2023-08-11 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,36.0
431098,Lankelly Lane,2023-08-11 13:20:00+00:00,transformer,,Temperature,C,31.8
431098,Lankelly Lane,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
431098,Lankelly Lane,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.53
431098,Lankelly Lane,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
431098,Lankelly Lane,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.14
431098,Lankelly Lane,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
431098,Lankelly Lane,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.01
431098,Lankelly Lane,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
431098,Lankelly Lane,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.22
431098,Lankelly Lane,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
431098,Lankelly Lane,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,-0.59
431098,Lankelly Lane,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,7.76
431098,Lankelly Lane,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,7.8
431098,Lankelly Lane,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,33.8
431098,Lankelly Lane,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,10.9
431098,Lankelly Lane,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,34.5
431098,Lankelly Lane,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,35.9
431098,Lankelly Lane,2023-08-11 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-11 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-11 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-11 13:10:00+00:00,feeder,,L3 Active Power,kW,0.04
431098,Lankelly Lane,2023-08-11 13:10:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-11 13:10:00+00:00,feeder,,L1 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-11 13:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 13:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 13:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 13:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
431098,Lankelly Lane,2023-08-11 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-11 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
431098,Lankelly Lane,2023-08-11 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-11 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.43
431098,Lankelly Lane,2023-08-11 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.82
431098,Lankelly Lane,2023-08-11 13:10:00+00:00,feeder,10.0,N Current (RMS),A,45.7
431098,Lankelly Lane,2023-08-11 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
431098,Lankelly Lane,2023-08-11 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,36.3
431098,Lankelly Lane,2023-08-11 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,56.5
431098,Lankelly Lane,2023-08-11 13:10:00+00:00,transformer,,Temperature,C,31.6
431098,Lankelly Lane,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
431098,Lankelly Lane,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.33
431098,Lankelly Lane,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
431098,Lankelly Lane,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.08
431098,Lankelly Lane,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
431098,Lankelly Lane,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.95
431098,Lankelly Lane,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.29
431098,Lankelly Lane,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
431098,Lankelly Lane,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
431098,Lankelly Lane,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,8.44
431098,Lankelly Lane,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,13.78
431098,Lankelly Lane,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,45.5
431098,Lankelly Lane,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,11.1
431098,Lankelly Lane,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,36.3
431098,Lankelly Lane,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,56.4
431098,Lankelly Lane,2023-08-11 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-11 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-11 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-11 13:00:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-11 13:00:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 13:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 13:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 13:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 13:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 13:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-11 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
431098,Lankelly Lane,2023-08-11 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
431098,Lankelly Lane,2023-08-11 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.67
431098,Lankelly Lane,2023-08-11 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.89
431098,Lankelly Lane,2023-08-11 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.66
431098,Lankelly Lane,2023-08-11 13:00:00+00:00,feeder,10.0,N Current (RMS),A,28.1
431098,Lankelly Lane,2023-08-11 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
431098,Lankelly Lane,2023-08-11 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,39.3
431098,Lankelly Lane,2023-08-11 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.2
431098,Lankelly Lane,2023-08-11 13:00:00+00:00,transformer,,Temperature,C,31.5
431098,Lankelly Lane,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
431098,Lankelly Lane,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.94
431098,Lankelly Lane,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
431098,Lankelly Lane,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.51
431098,Lankelly Lane,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
431098,Lankelly Lane,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.78
431098,Lankelly Lane,2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.12
431098,Lankelly Lane,2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
431098,Lankelly Lane,2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,1.69
431098,Lankelly Lane,2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,8.89
431098,Lankelly Lane,2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,6.66
431098,Lankelly Lane,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,27.9
431098,Lankelly Lane,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,12.2
431098,Lankelly Lane,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,39.3
431098,Lankelly Lane,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,31.2
431098,Lankelly Lane,2023-08-11 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-11 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-11 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-11 12:50:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-11 12:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-11 12:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 12:50:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-11 12:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 12:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 12:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
431098,Lankelly Lane,2023-08-11 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.59
431098,Lankelly Lane,2023-08-11 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
431098,Lankelly Lane,2023-08-11 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.59
431098,Lankelly Lane,2023-08-11 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.19
431098,Lankelly Lane,2023-08-11 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.61
431098,Lankelly Lane,2023-08-11 12:50:00+00:00,feeder,10.0,N Current (RMS),A,31.2
431098,Lankelly Lane,2023-08-11 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
431098,Lankelly Lane,2023-08-11 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,52.2
431098,Lankelly Lane,2023-08-11 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,29.8
431098,Lankelly Lane,2023-08-11 12:50:00+00:00,transformer,,Temperature,C,31.4
431098,Lankelly Lane,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
431098,Lankelly Lane,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.06
431098,Lankelly Lane,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
431098,Lankelly Lane,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.59
431098,Lankelly Lane,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
431098,Lankelly Lane,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.09
431098,Lankelly Lane,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.43
431098,Lankelly Lane,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.6
431098,Lankelly Lane,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
431098,Lankelly Lane,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,1.62
431098,Lankelly Lane,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,12.19
431098,Lankelly Lane,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,6.61
431098,Lankelly Lane,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,31.0
431098,Lankelly Lane,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,13.2
431098,Lankelly Lane,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,52.2
431098,Lankelly Lane,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,29.8
431098,Lankelly Lane,2023-08-11 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-11 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-11 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-11 12:40:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-11 12:40:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 12:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-11 12:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 12:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 12:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 12:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
431098,Lankelly Lane,2023-08-11 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.17
431098,Lankelly Lane,2023-08-11 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
431098,Lankelly Lane,2023-08-11 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.16
431098,Lankelly Lane,2023-08-11 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.53
431098,Lankelly Lane,2023-08-11 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.52
431098,Lankelly Lane,2023-08-11 12:40:00+00:00,feeder,10.0,N Current (RMS),A,21.7
431098,Lankelly Lane,2023-08-11 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
431098,Lankelly Lane,2023-08-11 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,34.6
431098,Lankelly Lane,2023-08-11 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,32.0
431098,Lankelly Lane,2023-08-11 12:40:00+00:00,transformer,,Temperature,C,31.3
431098,Lankelly Lane,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
431098,Lankelly Lane,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.38
431098,Lankelly Lane,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
431098,Lankelly Lane,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.85
431098,Lankelly Lane,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
431098,Lankelly Lane,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.98
431098,Lankelly Lane,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.44
431098,Lankelly Lane,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.18
431098,Lankelly Lane,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
431098,Lankelly Lane,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,0.18
431098,Lankelly Lane,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,7.54
431098,Lankelly Lane,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,7.51
431098,Lankelly Lane,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,21.6
431098,Lankelly Lane,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,12.4
431098,Lankelly Lane,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,34.6
431098,Lankelly Lane,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,32.0
431098,Lankelly Lane,2023-08-11 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-11 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-11 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-11 12:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-11 12:30:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-11 12:30:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 12:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 12:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 12:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 12:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
431098,Lankelly Lane,2023-08-11 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.56
431098,Lankelly Lane,2023-08-11 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
431098,Lankelly Lane,2023-08-11 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.71
431098,Lankelly Lane,2023-08-11 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.81
431098,Lankelly Lane,2023-08-11 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.61
431098,Lankelly Lane,2023-08-11 12:30:00+00:00,feeder,10.0,N Current (RMS),A,34.9
431098,Lankelly Lane,2023-08-11 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,39.6
431098,Lankelly Lane,2023-08-11 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,28.2
431098,Lankelly Lane,2023-08-11 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,32.4
431098,Lankelly Lane,2023-08-11 12:30:00+00:00,transformer,,Temperature,C,31.2
431098,Lankelly Lane,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
431098,Lankelly Lane,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.1
431098,Lankelly Lane,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
431098,Lankelly Lane,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.86
431098,Lankelly Lane,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
431098,Lankelly Lane,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.67
431098,Lankelly Lane,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.41
431098,Lankelly Lane,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.56
431098,Lankelly Lane,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
431098,Lankelly Lane,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,6.7
431098,Lankelly Lane,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,5.83
431098,Lankelly Lane,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,7.61
431098,Lankelly Lane,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,34.7
431098,Lankelly Lane,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,39.5
431098,Lankelly Lane,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,28.3
431098,Lankelly Lane,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,32.4
431098,Lankelly Lane,2023-08-11 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-11 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-11 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-11 12:20:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-11 12:20:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 12:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-11 12:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 12:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 12:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 12:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
431098,Lankelly Lane,2023-08-11 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-11 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
431098,Lankelly Lane,2023-08-11 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.21
431098,Lankelly Lane,2023-08-11 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.45
431098,Lankelly Lane,2023-08-11 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.67
431098,Lankelly Lane,2023-08-11 12:20:00+00:00,feeder,10.0,N Current (RMS),A,26.2
431098,Lankelly Lane,2023-08-11 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.6
431098,Lankelly Lane,2023-08-11 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,36.0
431098,Lankelly Lane,2023-08-11 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,36.9
431098,Lankelly Lane,2023-08-11 12:20:00+00:00,transformer,,Temperature,C,31.1
431098,Lankelly Lane,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
431098,Lankelly Lane,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.1
431098,Lankelly Lane,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
431098,Lankelly Lane,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.83
431098,Lankelly Lane,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
431098,Lankelly Lane,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.27
431098,Lankelly Lane,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
431098,Lankelly Lane,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
431098,Lankelly Lane,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,2.23
431098,Lankelly Lane,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,8.45
431098,Lankelly Lane,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,8.66
431098,Lankelly Lane,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,26.0
431098,Lankelly Lane,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,15.6
431098,Lankelly Lane,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,36.0
431098,Lankelly Lane,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,36.9
431098,Lankelly Lane,2023-08-11 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-11 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-11 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-11 12:10:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-11 12:10:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-11 12:10:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 12:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 12:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 12:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 12:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
431098,Lankelly Lane,2023-08-11 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
431098,Lankelly Lane,2023-08-11 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
431098,Lankelly Lane,2023-08-11 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
431098,Lankelly Lane,2023-08-11 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.61
431098,Lankelly Lane,2023-08-11 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.68
431098,Lankelly Lane,2023-08-11 12:10:00+00:00,feeder,10.0,N Current (RMS),A,27.1
431098,Lankelly Lane,2023-08-11 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.1
431098,Lankelly Lane,2023-08-11 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.7
431098,Lankelly Lane,2023-08-11 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,26.4
431098,Lankelly Lane,2023-08-11 12:10:00+00:00,transformer,,Temperature,C,31.0
431098,Lankelly Lane,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
431098,Lankelly Lane,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.09
431098,Lankelly Lane,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
431098,Lankelly Lane,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.01
431098,Lankelly Lane,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
431098,Lankelly Lane,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.55
431098,Lankelly Lane,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
431098,Lankelly Lane,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
431098,Lankelly Lane,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
431098,Lankelly Lane,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,0.58
431098,Lankelly Lane,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,3.63
431098,Lankelly Lane,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,5.67
431098,Lankelly Lane,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,26.9
431098,Lankelly Lane,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,18.0
431098,Lankelly Lane,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,21.7
431098,Lankelly Lane,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,26.4
431098,Lankelly Lane,2023-08-11 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-11 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-11 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-11 12:00:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-11 12:00:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-11 12:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-11 12:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 12:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 12:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 12:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
431098,Lankelly Lane,2023-08-11 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.42
431098,Lankelly Lane,2023-08-11 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
431098,Lankelly Lane,2023-08-11 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.79
431098,Lankelly Lane,2023-08-11 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.3
431098,Lankelly Lane,2023-08-11 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.09
431098,Lankelly Lane,2023-08-11 12:00:00+00:00,feeder,10.0,N Current (RMS),A,29.9
431098,Lankelly Lane,2023-08-11 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
431098,Lankelly Lane,2023-08-11 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.9
431098,Lankelly Lane,2023-08-11 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,33.8
431098,Lankelly Lane,2023-08-11 12:00:00+00:00,transformer,,Temperature,C,30.9
431098,Lankelly Lane,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
431098,Lankelly Lane,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.89
431098,Lankelly Lane,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
431098,Lankelly Lane,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.6
431098,Lankelly Lane,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
431098,Lankelly Lane,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.38
431098,Lankelly Lane,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
431098,Lankelly Lane,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.44
431098,Lankelly Lane,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
431098,Lankelly Lane,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,-0.78
431098,Lankelly Lane,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,3.31
431098,Lankelly Lane,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,7.08
431098,Lankelly Lane,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,29.7
431098,Lankelly Lane,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,13.9
431098,Lankelly Lane,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,18.9
431098,Lankelly Lane,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,33.8
431098,Lankelly Lane,2023-08-11 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-11 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-11 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-11 11:50:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-11 11:50:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-11 11:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-11 11:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 11:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 11:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 11:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
431098,Lankelly Lane,2023-08-11 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.04
431098,Lankelly Lane,2023-08-11 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
431098,Lankelly Lane,2023-08-11 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.09
431098,Lankelly Lane,2023-08-11 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.91
431098,Lankelly Lane,2023-08-11 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.05
431098,Lankelly Lane,2023-08-11 11:50:00+00:00,feeder,10.0,N Current (RMS),A,21.8
431098,Lankelly Lane,2023-08-11 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.9
431098,Lankelly Lane,2023-08-11 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.5
431098,Lankelly Lane,2023-08-11 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,34.6
431098,Lankelly Lane,2023-08-11 11:50:00+00:00,transformer,,Temperature,C,30.8
431098,Lankelly Lane,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
431098,Lankelly Lane,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.64
431098,Lankelly Lane,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
431098,Lankelly Lane,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.35
431098,Lankelly Lane,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
431098,Lankelly Lane,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.31
431098,Lankelly Lane,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
431098,Lankelly Lane,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.05
431098,Lankelly Lane,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
431098,Lankelly Lane,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,1.1
431098,Lankelly Lane,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,2.93
431098,Lankelly Lane,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,8.04
431098,Lankelly Lane,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,21.7
431098,Lankelly Lane,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,11.0
431098,Lankelly Lane,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,17.6
431098,Lankelly Lane,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,34.5
431098,Lankelly Lane,2023-08-11 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-11 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-11 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-11 11:40:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-11 11:40:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-11 11:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-11 11:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 11:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 11:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 11:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
431098,Lankelly Lane,2023-08-11 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
431098,Lankelly Lane,2023-08-11 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
431098,Lankelly Lane,2023-08-11 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.64
431098,Lankelly Lane,2023-08-11 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.49
431098,Lankelly Lane,2023-08-11 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.98
431098,Lankelly Lane,2023-08-11 11:40:00+00:00,feeder,10.0,N Current (RMS),A,26.3
431098,Lankelly Lane,2023-08-11 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.6
431098,Lankelly Lane,2023-08-11 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,32.6
431098,Lankelly Lane,2023-08-11 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,46.7
