Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431098,Lankelly Lane,2023-08-11 11:40:00+00:00,transformer,,Temperature,C,30.7
431098,Lankelly Lane,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
431098,Lankelly Lane,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.92
431098,Lankelly Lane,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
431098,Lankelly Lane,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.62
431098,Lankelly Lane,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
431098,Lankelly Lane,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.32
431098,Lankelly Lane,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
431098,Lankelly Lane,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.32
431098,Lankelly Lane,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
431098,Lankelly Lane,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,5.65
431098,Lankelly Lane,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,7.5
431098,Lankelly Lane,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,10.97
431098,Lankelly Lane,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,26.2
431098,Lankelly Lane,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,26.6
431098,Lankelly Lane,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,32.7
431098,Lankelly Lane,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,46.7
431098,Lankelly Lane,2023-08-11 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-11 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-11 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-11 11:30:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 11:30:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-11 11:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-11 11:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 11:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 11:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 11:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
431098,Lankelly Lane,2023-08-11 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
431098,Lankelly Lane,2023-08-11 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.63
431098,Lankelly Lane,2023-08-11 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.39
431098,Lankelly Lane,2023-08-11 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.78
431098,Lankelly Lane,2023-08-11 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.9
431098,Lankelly Lane,2023-08-11 11:30:00+00:00,feeder,10.0,N Current (RMS),A,29.9
431098,Lankelly Lane,2023-08-11 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.0
431098,Lankelly Lane,2023-08-11 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.0
431098,Lankelly Lane,2023-08-11 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,42.8
431098,Lankelly Lane,2023-08-11 11:30:00+00:00,transformer,,Temperature,C,30.6
431098,Lankelly Lane,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
431098,Lankelly Lane,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.5
431098,Lankelly Lane,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
431098,Lankelly Lane,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.55
431098,Lankelly Lane,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
431098,Lankelly Lane,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.09
431098,Lankelly Lane,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
431098,Lankelly Lane,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.95
431098,Lankelly Lane,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
431098,Lankelly Lane,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,5.38
431098,Lankelly Lane,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,4.8
431098,Lankelly Lane,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,9.89
431098,Lankelly Lane,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,29.8
431098,Lankelly Lane,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,26.0
431098,Lankelly Lane,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,23.1
431098,Lankelly Lane,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,42.7
431098,Lankelly Lane,2023-08-11 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-11 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-11 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-11 11:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-11 11:20:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-11 11:20:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-11 11:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 11:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 11:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 11:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
431098,Lankelly Lane,2023-08-11 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.11
431098,Lankelly Lane,2023-08-11 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
431098,Lankelly Lane,2023-08-11 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.86
431098,Lankelly Lane,2023-08-11 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.59
431098,Lankelly Lane,2023-08-11 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.6
431098,Lankelly Lane,2023-08-11 11:20:00+00:00,feeder,10.0,N Current (RMS),A,31.5
431098,Lankelly Lane,2023-08-11 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,32.5
431098,Lankelly Lane,2023-08-11 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,29.8
431098,Lankelly Lane,2023-08-11 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,30.9
431098,Lankelly Lane,2023-08-11 11:20:00+00:00,transformer,,Temperature,C,30.5
431098,Lankelly Lane,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
431098,Lankelly Lane,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.22
431098,Lankelly Lane,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
431098,Lankelly Lane,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.18
431098,Lankelly Lane,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
431098,Lankelly Lane,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.04
431098,Lankelly Lane,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.33
431098,Lankelly Lane,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.1
431098,Lankelly Lane,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
431098,Lankelly Lane,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,6.85
431098,Lankelly Lane,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,6.61
431098,Lankelly Lane,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,6.61
431098,Lankelly Lane,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,31.3
431098,Lankelly Lane,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,32.4
431098,Lankelly Lane,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,29.8
431098,Lankelly Lane,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,30.8
431098,Lankelly Lane,2023-08-11 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-11 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-11 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-11 11:10:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-11 11:10:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 11:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-11 11:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 11:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 11:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 11:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
431098,Lankelly Lane,2023-08-11 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
431098,Lankelly Lane,2023-08-11 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
431098,Lankelly Lane,2023-08-11 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.15
431098,Lankelly Lane,2023-08-11 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.83
431098,Lankelly Lane,2023-08-11 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.42
431098,Lankelly Lane,2023-08-11 11:10:00+00:00,feeder,10.0,N Current (RMS),A,27.9
431098,Lankelly Lane,2023-08-11 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.3
431098,Lankelly Lane,2023-08-11 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,52.4
431098,Lankelly Lane,2023-08-11 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,43.7
431098,Lankelly Lane,2023-08-11 11:10:00+00:00,transformer,,Temperature,C,30.4
431098,Lankelly Lane,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
431098,Lankelly Lane,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.68
431098,Lankelly Lane,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
431098,Lankelly Lane,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.32
431098,Lankelly Lane,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
431098,Lankelly Lane,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.0
431098,Lankelly Lane,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.23
431098,Lankelly Lane,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.42
431098,Lankelly Lane,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
431098,Lankelly Lane,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,5.16
431098,Lankelly Lane,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,11.84
431098,Lankelly Lane,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,10.41
431098,Lankelly Lane,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,27.7
431098,Lankelly Lane,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,23.3
431098,Lankelly Lane,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,52.4
431098,Lankelly Lane,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,43.7
431098,Lankelly Lane,2023-08-11 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-11 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-11 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-11 11:00:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-11 11:00:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 11:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 11:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 11:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 11:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 11:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
431098,Lankelly Lane,2023-08-11 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
431098,Lankelly Lane,2023-08-11 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
431098,Lankelly Lane,2023-08-11 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.48
431098,Lankelly Lane,2023-08-11 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.16
431098,Lankelly Lane,2023-08-11 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.66
431098,Lankelly Lane,2023-08-11 11:00:00+00:00,feeder,10.0,N Current (RMS),A,28.1
431098,Lankelly Lane,2023-08-11 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.3
431098,Lankelly Lane,2023-08-11 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,50.4
431098,Lankelly Lane,2023-08-11 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,27.4
431098,Lankelly Lane,2023-08-11 11:00:00+00:00,transformer,,Temperature,C,30.3
431098,Lankelly Lane,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
431098,Lankelly Lane,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.94
431098,Lankelly Lane,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
431098,Lankelly Lane,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.9
431098,Lankelly Lane,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
431098,Lankelly Lane,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.58
431098,Lankelly Lane,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
431098,Lankelly Lane,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
431098,Lankelly Lane,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
431098,Lankelly Lane,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,4.49
431098,Lankelly Lane,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,12.15
431098,Lankelly Lane,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,5.67
431098,Lankelly Lane,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,27.8
431098,Lankelly Lane,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,22.3
431098,Lankelly Lane,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,50.4
431098,Lankelly Lane,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,27.4
431098,Lankelly Lane,2023-08-11 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-11 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-11 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-11 10:50:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-11 10:50:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 10:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 10:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 10:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 10:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 10:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
431098,Lankelly Lane,2023-08-11 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
431098,Lankelly Lane,2023-08-11 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.54
431098,Lankelly Lane,2023-08-11 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.69
431098,Lankelly Lane,2023-08-11 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.12
431098,Lankelly Lane,2023-08-11 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.14
431098,Lankelly Lane,2023-08-11 10:50:00+00:00,feeder,10.0,N Current (RMS),A,21.0
431098,Lankelly Lane,2023-08-11 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.2
431098,Lankelly Lane,2023-08-11 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,38.4
431098,Lankelly Lane,2023-08-11 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,32.5
431098,Lankelly Lane,2023-08-11 10:50:00+00:00,transformer,,Temperature,C,30.2
431098,Lankelly Lane,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
431098,Lankelly Lane,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.8
431098,Lankelly Lane,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
431098,Lankelly Lane,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.36
431098,Lankelly Lane,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
431098,Lankelly Lane,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.21
431098,Lankelly Lane,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
431098,Lankelly Lane,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.56
431098,Lankelly Lane,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
431098,Lankelly Lane,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,3.7
431098,Lankelly Lane,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,9.12
431098,Lankelly Lane,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,7.14
431098,Lankelly Lane,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,20.9
431098,Lankelly Lane,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,18.2
431098,Lankelly Lane,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,38.4
431098,Lankelly Lane,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,32.5
431098,Lankelly Lane,2023-08-11 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-11 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-11 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-11 10:40:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-11 10:40:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-11 10:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-11 10:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 10:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 10:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 10:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
431098,Lankelly Lane,2023-08-11 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.68
431098,Lankelly Lane,2023-08-11 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
431098,Lankelly Lane,2023-08-11 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.38
431098,Lankelly Lane,2023-08-11 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.53
431098,Lankelly Lane,2023-08-11 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.27
431098,Lankelly Lane,2023-08-11 10:40:00+00:00,feeder,10.0,N Current (RMS),A,25.5
431098,Lankelly Lane,2023-08-11 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.2
431098,Lankelly Lane,2023-08-11 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,37.1
431098,Lankelly Lane,2023-08-11 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,49.4
431098,Lankelly Lane,2023-08-11 10:40:00+00:00,transformer,,Temperature,C,30.0
431098,Lankelly Lane,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
431098,Lankelly Lane,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.17
431098,Lankelly Lane,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
431098,Lankelly Lane,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.76
431098,Lankelly Lane,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
431098,Lankelly Lane,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.54
431098,Lankelly Lane,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
431098,Lankelly Lane,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.69
431098,Lankelly Lane,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
431098,Lankelly Lane,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,4.4
431098,Lankelly Lane,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,8.54
431098,Lankelly Lane,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,11.26
431098,Lankelly Lane,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,25.4
431098,Lankelly Lane,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,21.3
431098,Lankelly Lane,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,37.2
431098,Lankelly Lane,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,49.4
431098,Lankelly Lane,2023-08-11 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-11 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-11 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-11 10:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-11 10:30:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-11 10:30:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 10:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 10:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 10:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 10:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
431098,Lankelly Lane,2023-08-11 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
431098,Lankelly Lane,2023-08-11 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
431098,Lankelly Lane,2023-08-11 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.59
431098,Lankelly Lane,2023-08-11 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.31
431098,Lankelly Lane,2023-08-11 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.56
431098,Lankelly Lane,2023-08-11 10:30:00+00:00,feeder,10.0,N Current (RMS),A,34.9
431098,Lankelly Lane,2023-08-11 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,37.9
431098,Lankelly Lane,2023-08-11 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.9
431098,Lankelly Lane,2023-08-11 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,34.8
431098,Lankelly Lane,2023-08-11 10:30:00+00:00,transformer,,Temperature,C,29.9
431098,Lankelly Lane,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
431098,Lankelly Lane,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.12
431098,Lankelly Lane,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
431098,Lankelly Lane,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.11
431098,Lankelly Lane,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
431098,Lankelly Lane,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.45
431098,Lankelly Lane,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
431098,Lankelly Lane,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
431098,Lankelly Lane,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
431098,Lankelly Lane,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,7.58
431098,Lankelly Lane,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,4.34
431098,Lankelly Lane,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,7.57
431098,Lankelly Lane,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,34.7
431098,Lankelly Lane,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,37.8
431098,Lankelly Lane,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,21.9
431098,Lankelly Lane,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,34.7
431098,Lankelly Lane,2023-08-11 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-11 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-11 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-11 10:20:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 10:20:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-11 10:20:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 10:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 10:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 10:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 10:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
431098,Lankelly Lane,2023-08-11 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
431098,Lankelly Lane,2023-08-11 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.71
431098,Lankelly Lane,2023-08-11 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.62
431098,Lankelly Lane,2023-08-11 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.96
431098,Lankelly Lane,2023-08-11 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.87
431098,Lankelly Lane,2023-08-11 10:20:00+00:00,feeder,10.0,N Current (RMS),A,34.6
431098,Lankelly Lane,2023-08-11 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.4
431098,Lankelly Lane,2023-08-11 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.6
431098,Lankelly Lane,2023-08-11 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,37.3
431098,Lankelly Lane,2023-08-11 10:20:00+00:00,transformer,,Temperature,C,29.7
431098,Lankelly Lane,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
431098,Lankelly Lane,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.15
431098,Lankelly Lane,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
431098,Lankelly Lane,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.2
431098,Lankelly Lane,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
431098,Lankelly Lane,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.61
431098,Lankelly Lane,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
431098,Lankelly Lane,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
431098,Lankelly Lane,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
431098,Lankelly Lane,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,4.62
431098,Lankelly Lane,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,2.99
431098,Lankelly Lane,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,7.86
431098,Lankelly Lane,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,34.4
431098,Lankelly Lane,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,26.3
431098,Lankelly Lane,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,17.6
431098,Lankelly Lane,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,37.3
431098,Lankelly Lane,2023-08-11 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-11 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-11 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-11 10:10:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-11 10:10:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 10:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-11 10:10:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-11 10:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 10:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 10:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
431098,Lankelly Lane,2023-08-11 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
431098,Lankelly Lane,2023-08-11 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
431098,Lankelly Lane,2023-08-11 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.25
431098,Lankelly Lane,2023-08-11 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.96
431098,Lankelly Lane,2023-08-11 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.63
431098,Lankelly Lane,2023-08-11 10:10:00+00:00,feeder,10.0,N Current (RMS),A,37.4
431098,Lankelly Lane,2023-08-11 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,29.0
431098,Lankelly Lane,2023-08-11 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,50.5
431098,Lankelly Lane,2023-08-11 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,42.1
431098,Lankelly Lane,2023-08-11 10:10:00+00:00,transformer,,Temperature,C,29.6
431098,Lankelly Lane,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
431098,Lankelly Lane,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.91
431098,Lankelly Lane,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
431098,Lankelly Lane,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.21
431098,Lankelly Lane,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
431098,Lankelly Lane,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.18
431098,Lankelly Lane,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
431098,Lankelly Lane,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
431098,Lankelly Lane,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
431098,Lankelly Lane,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,5.26
431098,Lankelly Lane,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,10.96
431098,Lankelly Lane,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,9.62
431098,Lankelly Lane,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,37.2
431098,Lankelly Lane,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,29.0
431098,Lankelly Lane,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,50.5
431098,Lankelly Lane,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,42.1
431098,Lankelly Lane,2023-08-11 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-11 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-11 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-11 10:00:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-11 10:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-11 10:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-11 10:00:00+00:00,feeder,,N Current (RMS),A,0.7
431098,Lankelly Lane,2023-08-11 10:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 10:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 10:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
431098,Lankelly Lane,2023-08-11 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
431098,Lankelly Lane,2023-08-11 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
431098,Lankelly Lane,2023-08-11 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.05
431098,Lankelly Lane,2023-08-11 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,19.59
431098,Lankelly Lane,2023-08-11 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.91
431098,Lankelly Lane,2023-08-11 10:00:00+00:00,feeder,10.0,N Current (RMS),A,46.1
431098,Lankelly Lane,2023-08-11 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.5
431098,Lankelly Lane,2023-08-11 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,80.1
431098,Lankelly Lane,2023-08-11 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,47.8
431098,Lankelly Lane,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,29.5
431098,Lankelly Lane,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
431098,Lankelly Lane,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.59
431098,Lankelly Lane,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
431098,Lankelly Lane,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.62
431098,Lankelly Lane,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
431098,Lankelly Lane,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.69
431098,Lankelly Lane,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
431098,Lankelly Lane,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
431098,Lankelly Lane,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
431098,Lankelly Lane,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,5.09
431098,Lankelly Lane,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,19.57
431098,Lankelly Lane,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,10.9
431098,Lankelly Lane,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,45.6
431098,Lankelly Lane,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,23.6
431098,Lankelly Lane,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,80.0
431098,Lankelly Lane,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,47.7
431098,Lankelly Lane,2023-08-11 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-11 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-11 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-11 09:50:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-11 09:50:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-11 09:50:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-11 09:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 09:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 09:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 09:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
431098,Lankelly Lane,2023-08-11 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
431098,Lankelly Lane,2023-08-11 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.52
431098,Lankelly Lane,2023-08-11 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.66
431098,Lankelly Lane,2023-08-11 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.11
431098,Lankelly Lane,2023-08-11 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.97
431098,Lankelly Lane,2023-08-11 09:50:00+00:00,feeder,10.0,N Current (RMS),A,34.6
431098,Lankelly Lane,2023-08-11 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.9
431098,Lankelly Lane,2023-08-11 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,30.5
431098,Lankelly Lane,2023-08-11 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,54.4
431098,Lankelly Lane,2023-08-11 09:50:00+00:00,transformer,,Temperature,C,29.3
431098,Lankelly Lane,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
431098,Lankelly Lane,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.32
431098,Lankelly Lane,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
431098,Lankelly Lane,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
431098,Lankelly Lane,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
431098,Lankelly Lane,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.55
431098,Lankelly Lane,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
431098,Lankelly Lane,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
431098,Lankelly Lane,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
431098,Lankelly Lane,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,3.68
431098,Lankelly Lane,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,6.13
431098,Lankelly Lane,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,12.96
431098,Lankelly Lane,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,34.4
431098,Lankelly Lane,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,17.9
431098,Lankelly Lane,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,30.5
431098,Lankelly Lane,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,54.3
431098,Lankelly Lane,2023-08-11 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-11 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-11 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-11 09:40:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-11 09:40:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-11 09:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-11 09:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 09:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 09:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 09:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
431098,Lankelly Lane,2023-08-11 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
431098,Lankelly Lane,2023-08-11 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
431098,Lankelly Lane,2023-08-11 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.7
431098,Lankelly Lane,2023-08-11 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.38
431098,Lankelly Lane,2023-08-11 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.58
431098,Lankelly Lane,2023-08-11 09:40:00+00:00,feeder,10.0,N Current (RMS),A,25.8
431098,Lankelly Lane,2023-08-11 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.4
431098,Lankelly Lane,2023-08-11 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,35.9
431098,Lankelly Lane,2023-08-11 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,45.1
431098,Lankelly Lane,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,29.2
431098,Lankelly Lane,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
431098,Lankelly Lane,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.61
431098,Lankelly Lane,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
431098,Lankelly Lane,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
431098,Lankelly Lane,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
431098,Lankelly Lane,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.93
431098,Lankelly Lane,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
431098,Lankelly Lane,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.49
431098,Lankelly Lane,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
431098,Lankelly Lane,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,3.72
431098,Lankelly Lane,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,8.39
431098,Lankelly Lane,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,10.57
431098,Lankelly Lane,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,25.7
431098,Lankelly Lane,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,19.4
431098,Lankelly Lane,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,36.0
431098,Lankelly Lane,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,45.0
431098,Lankelly Lane,2023-08-11 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-11 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-11 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-11 09:30:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 09:30:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-11 09:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-11 09:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 09:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 09:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 09:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
431098,Lankelly Lane,2023-08-11 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.25
431098,Lankelly Lane,2023-08-11 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
431098,Lankelly Lane,2023-08-11 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.91
431098,Lankelly Lane,2023-08-11 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.09
431098,Lankelly Lane,2023-08-11 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.61
431098,Lankelly Lane,2023-08-11 09:30:00+00:00,feeder,10.0,N Current (RMS),A,25.1
431098,Lankelly Lane,2023-08-11 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,34.7
431098,Lankelly Lane,2023-08-11 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,38.6
431098,Lankelly Lane,2023-08-11 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,44.7
431098,Lankelly Lane,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,29.0
431098,Lankelly Lane,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
431098,Lankelly Lane,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.11
431098,Lankelly Lane,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
431098,Lankelly Lane,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.4
431098,Lankelly Lane,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
431098,Lankelly Lane,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.55
431098,Lankelly Lane,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.32
431098,Lankelly Lane,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.25
431098,Lankelly Lane,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
431098,Lankelly Lane,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,7.92
431098,Lankelly Lane,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,9.11
431098,Lankelly Lane,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,10.61
431098,Lankelly Lane,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,25.0
431098,Lankelly Lane,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,34.6
431098,Lankelly Lane,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,38.6
431098,Lankelly Lane,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,44.7
431098,Lankelly Lane,2023-08-11 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-11 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-11 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-11 09:20:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-11 09:20:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-11 09:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-11 09:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 09:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 09:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 09:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
431098,Lankelly Lane,2023-08-11 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
431098,Lankelly Lane,2023-08-11 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
431098,Lankelly Lane,2023-08-11 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.47
431098,Lankelly Lane,2023-08-11 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.69
431098,Lankelly Lane,2023-08-11 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.05
431098,Lankelly Lane,2023-08-11 09:20:00+00:00,feeder,10.0,N Current (RMS),A,29.5
431098,Lankelly Lane,2023-08-11 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,40.4
431098,Lankelly Lane,2023-08-11 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,40.9
431098,Lankelly Lane,2023-08-11 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,46.3
431098,Lankelly Lane,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,28.9
431098,Lankelly Lane,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
431098,Lankelly Lane,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.96
431098,Lankelly Lane,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
431098,Lankelly Lane,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.26
431098,Lankelly Lane,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
431098,Lankelly Lane,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.36
431098,Lankelly Lane,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.99
431098,Lankelly Lane,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
431098,Lankelly Lane,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
431098,Lankelly Lane,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,8.48
431098,Lankelly Lane,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,9.71
431098,Lankelly Lane,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,11.05
431098,Lankelly Lane,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,29.4
431098,Lankelly Lane,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,40.4
431098,Lankelly Lane,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,41.0
431098,Lankelly Lane,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,46.3
431098,Lankelly Lane,2023-08-11 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-11 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-11 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-11 09:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-11 09:10:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-11 09:10:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 09:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 09:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 09:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 09:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
431098,Lankelly Lane,2023-08-11 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
431098,Lankelly Lane,2023-08-11 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.57
431098,Lankelly Lane,2023-08-11 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.28
431098,Lankelly Lane,2023-08-11 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.71
431098,Lankelly Lane,2023-08-11 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.66
431098,Lankelly Lane,2023-08-11 09:10:00+00:00,feeder,10.0,N Current (RMS),A,28.8
431098,Lankelly Lane,2023-08-11 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,32.3
431098,Lankelly Lane,2023-08-11 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,26.5
431098,Lankelly Lane,2023-08-11 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,37.8
431098,Lankelly Lane,2023-08-11 09:10:00+00:00,transformer,,Temperature,C,28.7
431098,Lankelly Lane,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
431098,Lankelly Lane,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.76
431098,Lankelly Lane,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
431098,Lankelly Lane,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.67
431098,Lankelly Lane,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
431098,Lankelly Lane,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.76
431098,Lankelly Lane,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
431098,Lankelly Lane,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
431098,Lankelly Lane,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
431098,Lankelly Lane,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,7.27
431098,Lankelly Lane,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,5.73
431098,Lankelly Lane,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,8.66
431098,Lankelly Lane,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,28.7
431098,Lankelly Lane,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,32.3
431098,Lankelly Lane,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,26.6
431098,Lankelly Lane,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,37.8
431098,Lankelly Lane,2023-08-11 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-11 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-11 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-11 09:00:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 09:00:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-11 09:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 09:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 09:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 09:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 09:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
431098,Lankelly Lane,2023-08-11 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
431098,Lankelly Lane,2023-08-11 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.82
