Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431098,Lankelly Lane,2023-08-11 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.44
431098,Lankelly Lane,2023-08-11 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.86
431098,Lankelly Lane,2023-08-11 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.92
431098,Lankelly Lane,2023-08-11 09:00:00+00:00,feeder,10.0,N Current (RMS),A,30.4
431098,Lankelly Lane,2023-08-11 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,33.4
431098,Lankelly Lane,2023-08-11 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,32.2
431098,Lankelly Lane,2023-08-11 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,43.4
431098,Lankelly Lane,2023-08-11 09:00:00+00:00,transformer,,Temperature,C,28.6
431098,Lankelly Lane,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
431098,Lankelly Lane,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.22
431098,Lankelly Lane,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
431098,Lankelly Lane,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.26
431098,Lankelly Lane,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
431098,Lankelly Lane,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.53
431098,Lankelly Lane,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
431098,Lankelly Lane,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
431098,Lankelly Lane,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
431098,Lankelly Lane,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,7.44
431098,Lankelly Lane,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,6.88
431098,Lankelly Lane,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,9.92
431098,Lankelly Lane,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,30.3
431098,Lankelly Lane,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,33.4
431098,Lankelly Lane,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,32.3
431098,Lankelly Lane,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,43.3
431098,Lankelly Lane,2023-08-11 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-11 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-11 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-11 08:50:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-11 08:50:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 08:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 08:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 08:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 08:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 08:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
431098,Lankelly Lane,2023-08-11 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
431098,Lankelly Lane,2023-08-11 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.62
431098,Lankelly Lane,2023-08-11 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.17
431098,Lankelly Lane,2023-08-11 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.23
431098,Lankelly Lane,2023-08-11 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.56
431098,Lankelly Lane,2023-08-11 08:50:00+00:00,feeder,10.0,N Current (RMS),A,28.1
431098,Lankelly Lane,2023-08-11 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,24.5
431098,Lankelly Lane,2023-08-11 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,45.4
431098,Lankelly Lane,2023-08-11 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,38.9
431098,Lankelly Lane,2023-08-11 08:50:00+00:00,transformer,,Temperature,C,28.5
431098,Lankelly Lane,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
431098,Lankelly Lane,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.44
431098,Lankelly Lane,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
431098,Lankelly Lane,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.47
431098,Lankelly Lane,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
431098,Lankelly Lane,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.84
431098,Lankelly Lane,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
431098,Lankelly Lane,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
431098,Lankelly Lane,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
431098,Lankelly Lane,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,5.18
431098,Lankelly Lane,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,10.24
431098,Lankelly Lane,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,8.56
431098,Lankelly Lane,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,27.9
431098,Lankelly Lane,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,24.5
431098,Lankelly Lane,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,45.4
431098,Lankelly Lane,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,38.8
431098,Lankelly Lane,2023-08-11 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-11 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-11 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-11 08:40:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-11 08:40:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 08:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-11 08:40:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-11 08:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 08:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 08:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
431098,Lankelly Lane,2023-08-11 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
431098,Lankelly Lane,2023-08-11 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
431098,Lankelly Lane,2023-08-11 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.98
431098,Lankelly Lane,2023-08-11 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.28
431098,Lankelly Lane,2023-08-11 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.97
431098,Lankelly Lane,2023-08-11 08:40:00+00:00,feeder,10.0,N Current (RMS),A,31.4
431098,Lankelly Lane,2023-08-11 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.9
431098,Lankelly Lane,2023-08-11 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,60.1
431098,Lankelly Lane,2023-08-11 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,51.0
431098,Lankelly Lane,2023-08-11 08:40:00+00:00,transformer,,Temperature,C,28.5
431098,Lankelly Lane,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
431098,Lankelly Lane,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.42
431098,Lankelly Lane,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
431098,Lankelly Lane,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.19
431098,Lankelly Lane,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
431098,Lankelly Lane,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.26
431098,Lankelly Lane,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
431098,Lankelly Lane,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.71
431098,Lankelly Lane,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
431098,Lankelly Lane,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,6.0
431098,Lankelly Lane,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,14.28
431098,Lankelly Lane,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,11.96
431098,Lankelly Lane,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,31.2
431098,Lankelly Lane,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,28.0
431098,Lankelly Lane,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,60.1
431098,Lankelly Lane,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,51.0
431098,Lankelly Lane,2023-08-11 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-11 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-11 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-11 08:30:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 08:30:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-11 08:30:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 08:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 08:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 08:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 08:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
431098,Lankelly Lane,2023-08-11 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
431098,Lankelly Lane,2023-08-11 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
431098,Lankelly Lane,2023-08-11 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.9
431098,Lankelly Lane,2023-08-11 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.38
431098,Lankelly Lane,2023-08-11 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.26
431098,Lankelly Lane,2023-08-11 08:30:00+00:00,feeder,10.0,N Current (RMS),A,23.6
431098,Lankelly Lane,2023-08-11 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,38.1
431098,Lankelly Lane,2023-08-11 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,49.1
431098,Lankelly Lane,2023-08-11 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,44.3
431098,Lankelly Lane,2023-08-11 08:30:00+00:00,transformer,,Temperature,C,28.4
431098,Lankelly Lane,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
431098,Lankelly Lane,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.94
431098,Lankelly Lane,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
431098,Lankelly Lane,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
431098,Lankelly Lane,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
431098,Lankelly Lane,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.64
431098,Lankelly Lane,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
431098,Lankelly Lane,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
431098,Lankelly Lane,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
431098,Lankelly Lane,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,8.9
431098,Lankelly Lane,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,11.39
431098,Lankelly Lane,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,10.26
431098,Lankelly Lane,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,23.4
431098,Lankelly Lane,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,38.1
431098,Lankelly Lane,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,49.1
431098,Lankelly Lane,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,44.2
431098,Lankelly Lane,2023-08-11 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-11 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-11 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-11 08:20:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 08:20:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-11 08:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-11 08:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 08:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 08:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 08:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
431098,Lankelly Lane,2023-08-11 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
431098,Lankelly Lane,2023-08-11 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.68
431098,Lankelly Lane,2023-08-11 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.59
431098,Lankelly Lane,2023-08-11 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.99
431098,Lankelly Lane,2023-08-11 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.64
431098,Lankelly Lane,2023-08-11 08:20:00+00:00,feeder,10.0,N Current (RMS),A,29.8
431098,Lankelly Lane,2023-08-11 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,54.2
431098,Lankelly Lane,2023-08-11 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,50.5
431098,Lankelly Lane,2023-08-11 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,61.6
431098,Lankelly Lane,2023-08-11 08:20:00+00:00,transformer,,Temperature,C,28.4
431098,Lankelly Lane,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
431098,Lankelly Lane,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.67
431098,Lankelly Lane,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
431098,Lankelly Lane,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
431098,Lankelly Lane,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
431098,Lankelly Lane,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
431098,Lankelly Lane,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
431098,Lankelly Lane,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
431098,Lankelly Lane,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
431098,Lankelly Lane,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,12.59
431098,Lankelly Lane,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,12.01
431098,Lankelly Lane,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,14.63
431098,Lankelly Lane,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,29.7
431098,Lankelly Lane,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,54.2
431098,Lankelly Lane,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,50.5
431098,Lankelly Lane,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,61.5
431098,Lankelly Lane,2023-08-11 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
431098,Lankelly Lane,2023-08-11 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-11 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-11 08:10:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-11 08:10:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-11 08:10:00+00:00,feeder,,L1 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-11 08:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 08:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 08:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 08:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-11 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
431098,Lankelly Lane,2023-08-11 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
431098,Lankelly Lane,2023-08-11 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
431098,Lankelly Lane,2023-08-11 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.53
431098,Lankelly Lane,2023-08-11 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.14
431098,Lankelly Lane,2023-08-11 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,20.65
431098,Lankelly Lane,2023-08-11 08:10:00+00:00,feeder,10.0,N Current (RMS),A,53.4
431098,Lankelly Lane,2023-08-11 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,58.7
431098,Lankelly Lane,2023-08-11 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,41.8
431098,Lankelly Lane,2023-08-11 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,85.4
431098,Lankelly Lane,2023-08-11 08:10:00+00:00,transformer,,Temperature,C,28.4
431098,Lankelly Lane,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
431098,Lankelly Lane,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.32
431098,Lankelly Lane,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
431098,Lankelly Lane,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
431098,Lankelly Lane,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
431098,Lankelly Lane,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
431098,Lankelly Lane,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
431098,Lankelly Lane,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
431098,Lankelly Lane,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
431098,Lankelly Lane,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,13.54
431098,Lankelly Lane,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,9.17
431098,Lankelly Lane,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,20.62
431098,Lankelly Lane,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,53.2
431098,Lankelly Lane,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,58.7
431098,Lankelly Lane,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,41.9
431098,Lankelly Lane,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,85.2
431098,Lankelly Lane,2023-08-11 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
431098,Lankelly Lane,2023-08-11 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-11 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-11 08:00:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-11 08:00:00+00:00,feeder,,L2 Active Power,kW,0.04
431098,Lankelly Lane,2023-08-11 08:00:00+00:00,feeder,,L1 Active Power,kW,-0.04
431098,Lankelly Lane,2023-08-11 08:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 08:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-11 08:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 08:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
431098,Lankelly Lane,2023-08-11 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
431098,Lankelly Lane,2023-08-11 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
431098,Lankelly Lane,2023-08-11 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.75
431098,Lankelly Lane,2023-08-11 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.26
431098,Lankelly Lane,2023-08-11 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,21.48
431098,Lankelly Lane,2023-08-11 08:00:00+00:00,feeder,10.0,N Current (RMS),A,58.0
431098,Lankelly Lane,2023-08-11 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,41.5
431098,Lankelly Lane,2023-08-11 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,32.7
431098,Lankelly Lane,2023-08-11 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,88.6
431098,Lankelly Lane,2023-08-11 08:00:00+00:00,transformer,,Temperature,C,28.3
431098,Lankelly Lane,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
431098,Lankelly Lane,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.08
431098,Lankelly Lane,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
431098,Lankelly Lane,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
431098,Lankelly Lane,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
431098,Lankelly Lane,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
431098,Lankelly Lane,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
431098,Lankelly Lane,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
431098,Lankelly Lane,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
431098,Lankelly Lane,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,9.77
431098,Lankelly Lane,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,7.3
431098,Lankelly Lane,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,21.45
431098,Lankelly Lane,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,57.8
431098,Lankelly Lane,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,41.6
431098,Lankelly Lane,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,32.8
431098,Lankelly Lane,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,88.5
431098,Lankelly Lane,2023-08-11 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-11 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-11 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-11 07:50:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-11 07:50:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-11 07:50:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-11 07:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 07:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 07:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 07:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
431098,Lankelly Lane,2023-08-11 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
431098,Lankelly Lane,2023-08-11 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
431098,Lankelly Lane,2023-08-11 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.76
431098,Lankelly Lane,2023-08-11 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.63
431098,Lankelly Lane,2023-08-11 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,18.48
431098,Lankelly Lane,2023-08-11 07:50:00+00:00,feeder,10.0,N Current (RMS),A,38.7
431098,Lankelly Lane,2023-08-11 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,51.4
431098,Lankelly Lane,2023-08-11 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,62.8
431098,Lankelly Lane,2023-08-11 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,79.8
431098,Lankelly Lane,2023-08-11 07:50:00+00:00,transformer,,Temperature,C,28.3
431098,Lankelly Lane,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
431098,Lankelly Lane,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
431098,Lankelly Lane,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
431098,Lankelly Lane,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
431098,Lankelly Lane,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
431098,Lankelly Lane,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.31
431098,Lankelly Lane,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.27
431098,Lankelly Lane,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
431098,Lankelly Lane,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
431098,Lankelly Lane,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,11.79
431098,Lankelly Lane,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,14.64
431098,Lankelly Lane,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,18.46
431098,Lankelly Lane,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,38.6
431098,Lankelly Lane,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,51.5
431098,Lankelly Lane,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,62.8
431098,Lankelly Lane,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,79.7
431098,Lankelly Lane,2023-08-11 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-11 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-11 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-11 07:40:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-11 07:40:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 07:40:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-11 07:40:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-11 07:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 07:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 07:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
431098,Lankelly Lane,2023-08-11 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
431098,Lankelly Lane,2023-08-11 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
431098,Lankelly Lane,2023-08-11 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.73
431098,Lankelly Lane,2023-08-11 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,18.4
431098,Lankelly Lane,2023-08-11 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.82
431098,Lankelly Lane,2023-08-11 07:40:00+00:00,feeder,10.0,N Current (RMS),A,44.1
431098,Lankelly Lane,2023-08-11 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,48.6
431098,Lankelly Lane,2023-08-11 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,82.5
431098,Lankelly Lane,2023-08-11 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,66.1
431098,Lankelly Lane,2023-08-11 07:40:00+00:00,transformer,,Temperature,C,28.3
431098,Lankelly Lane,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
431098,Lankelly Lane,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.47
431098,Lankelly Lane,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
431098,Lankelly Lane,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
431098,Lankelly Lane,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
431098,Lankelly Lane,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.32
431098,Lankelly Lane,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.59
431098,Lankelly Lane,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
431098,Lankelly Lane,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
431098,Lankelly Lane,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,11.75
431098,Lankelly Lane,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,18.4
431098,Lankelly Lane,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,15.8
431098,Lankelly Lane,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,43.7
431098,Lankelly Lane,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,48.7
431098,Lankelly Lane,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,82.4
431098,Lankelly Lane,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,66.0
431098,Lankelly Lane,2023-08-11 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-11 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-11 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-11 07:30:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-11 07:30:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-11 07:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-11 07:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 07:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 07:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 07:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
431098,Lankelly Lane,2023-08-11 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
431098,Lankelly Lane,2023-08-11 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
431098,Lankelly Lane,2023-08-11 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
431098,Lankelly Lane,2023-08-11 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.36
431098,Lankelly Lane,2023-08-11 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.49
431098,Lankelly Lane,2023-08-11 07:30:00+00:00,feeder,10.0,N Current (RMS),A,36.5
431098,Lankelly Lane,2023-08-11 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,46.0
431098,Lankelly Lane,2023-08-11 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,42.0
431098,Lankelly Lane,2023-08-11 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,66.3
431098,Lankelly Lane,2023-08-11 07:30:00+00:00,transformer,,Temperature,C,28.3
431098,Lankelly Lane,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
431098,Lankelly Lane,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.33
431098,Lankelly Lane,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
431098,Lankelly Lane,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
431098,Lankelly Lane,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
431098,Lankelly Lane,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.1
431098,Lankelly Lane,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
431098,Lankelly Lane,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
431098,Lankelly Lane,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,11.01
431098,Lankelly Lane,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,9.38
431098,Lankelly Lane,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,15.47
431098,Lankelly Lane,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,36.4
431098,Lankelly Lane,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,46.0
431098,Lankelly Lane,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,42.0
431098,Lankelly Lane,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,66.2
431098,Lankelly Lane,2023-08-11 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-11 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-11 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-11 07:20:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 07:20:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-11 07:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-11 07:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 07:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 07:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 07:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
431098,Lankelly Lane,2023-08-11 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
431098,Lankelly Lane,2023-08-11 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
431098,Lankelly Lane,2023-08-11 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.74
431098,Lankelly Lane,2023-08-11 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.08
431098,Lankelly Lane,2023-08-11 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.41
431098,Lankelly Lane,2023-08-11 07:20:00+00:00,feeder,10.0,N Current (RMS),A,35.7
431098,Lankelly Lane,2023-08-11 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,48.5
431098,Lankelly Lane,2023-08-11 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,37.0
431098,Lankelly Lane,2023-08-11 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,57.1
431098,Lankelly Lane,2023-08-11 07:20:00+00:00,transformer,,Temperature,C,28.3
431098,Lankelly Lane,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
431098,Lankelly Lane,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.02
431098,Lankelly Lane,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
431098,Lankelly Lane,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.23
431098,Lankelly Lane,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
431098,Lankelly Lane,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.99
431098,Lankelly Lane,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
431098,Lankelly Lane,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
431098,Lankelly Lane,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
431098,Lankelly Lane,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,11.74
431098,Lankelly Lane,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,8.11
431098,Lankelly Lane,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,13.4
431098,Lankelly Lane,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,35.6
431098,Lankelly Lane,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,48.5
431098,Lankelly Lane,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,37.0
431098,Lankelly Lane,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,57.1
431098,Lankelly Lane,2023-08-11 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-11 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-11 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-11 07:10:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 07:10:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-11 07:10:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 07:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 07:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 07:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 07:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
431098,Lankelly Lane,2023-08-11 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.46
431098,Lankelly Lane,2023-08-11 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
431098,Lankelly Lane,2023-08-11 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.82
431098,Lankelly Lane,2023-08-11 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.05
431098,Lankelly Lane,2023-08-11 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.59
431098,Lankelly Lane,2023-08-11 07:10:00+00:00,feeder,10.0,N Current (RMS),A,33.7
431098,Lankelly Lane,2023-08-11 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,52.9
431098,Lankelly Lane,2023-08-11 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,60.6
431098,Lankelly Lane,2023-08-11 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,59.4
431098,Lankelly Lane,2023-08-11 07:10:00+00:00,transformer,,Temperature,C,28.3
431098,Lankelly Lane,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
431098,Lankelly Lane,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.12
431098,Lankelly Lane,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
431098,Lankelly Lane,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.29
431098,Lankelly Lane,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
431098,Lankelly Lane,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.2
431098,Lankelly Lane,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
431098,Lankelly Lane,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
431098,Lankelly Lane,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
431098,Lankelly Lane,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,12.83
431098,Lankelly Lane,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,14.06
431098,Lankelly Lane,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,12.59
431098,Lankelly Lane,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,33.6
431098,Lankelly Lane,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,52.9
431098,Lankelly Lane,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,60.6
431098,Lankelly Lane,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,59.4
431098,Lankelly Lane,2023-08-11 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-11 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-11 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-11 07:00:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 07:00:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 07:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 07:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 07:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 07:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 07:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
431098,Lankelly Lane,2023-08-11 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
431098,Lankelly Lane,2023-08-11 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
431098,Lankelly Lane,2023-08-11 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.16
431098,Lankelly Lane,2023-08-11 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,15.23
431098,Lankelly Lane,2023-08-11 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.66
431098,Lankelly Lane,2023-08-11 07:00:00+00:00,feeder,10.0,N Current (RMS),A,26.8
431098,Lankelly Lane,2023-08-11 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,50.3
431098,Lankelly Lane,2023-08-11 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,63.5
431098,Lankelly Lane,2023-08-11 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,41.3
431098,Lankelly Lane,2023-08-11 07:00:00+00:00,transformer,,Temperature,C,28.3
431098,Lankelly Lane,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
431098,Lankelly Lane,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.37
431098,Lankelly Lane,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
431098,Lankelly Lane,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
431098,Lankelly Lane,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
431098,Lankelly Lane,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.59
431098,Lankelly Lane,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
431098,Lankelly Lane,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
431098,Lankelly Lane,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
431098,Lankelly Lane,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,12.16
431098,Lankelly Lane,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,15.23
431098,Lankelly Lane,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,9.67
431098,Lankelly Lane,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,26.6
431098,Lankelly Lane,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,50.3
431098,Lankelly Lane,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,63.4
431098,Lankelly Lane,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,41.3
431098,Lankelly Lane,2023-08-11 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-11 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-11 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-11 06:50:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-11 06:50:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-11 06:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-11 06:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 06:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 06:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 06:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
431098,Lankelly Lane,2023-08-11 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
431098,Lankelly Lane,2023-08-11 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
431098,Lankelly Lane,2023-08-11 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.38
431098,Lankelly Lane,2023-08-11 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.14
431098,Lankelly Lane,2023-08-11 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.95
431098,Lankelly Lane,2023-08-11 06:50:00+00:00,feeder,10.0,N Current (RMS),A,26.8
431098,Lankelly Lane,2023-08-11 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,39.5
431098,Lankelly Lane,2023-08-11 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,51.0
431098,Lankelly Lane,2023-08-11 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,58.6
431098,Lankelly Lane,2023-08-11 06:50:00+00:00,transformer,,Temperature,C,28.3
431098,Lankelly Lane,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
431098,Lankelly Lane,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.06
431098,Lankelly Lane,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
431098,Lankelly Lane,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
431098,Lankelly Lane,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
431098,Lankelly Lane,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.24
431098,Lankelly Lane,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.07
431098,Lankelly Lane,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
431098,Lankelly Lane,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
431098,Lankelly Lane,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,9.4
431098,Lankelly Lane,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,12.15
431098,Lankelly Lane,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,13.94
431098,Lankelly Lane,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,26.7
431098,Lankelly Lane,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,39.5
431098,Lankelly Lane,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,51.1
431098,Lankelly Lane,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,58.5
431098,Lankelly Lane,2023-08-11 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-11 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-11 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-11 06:40:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 06:40:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-11 06:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 06:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 06:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 06:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 06:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
431098,Lankelly Lane,2023-08-11 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
431098,Lankelly Lane,2023-08-11 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
431098,Lankelly Lane,2023-08-11 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.35
431098,Lankelly Lane,2023-08-11 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.9
431098,Lankelly Lane,2023-08-11 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.7
431098,Lankelly Lane,2023-08-11 06:40:00+00:00,feeder,10.0,N Current (RMS),A,27.9
431098,Lankelly Lane,2023-08-11 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,55.8
431098,Lankelly Lane,2023-08-11 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,54.9
431098,Lankelly Lane,2023-08-11 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,49.8
431098,Lankelly Lane,2023-08-11 06:40:00+00:00,transformer,,Temperature,C,28.3
431098,Lankelly Lane,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
431098,Lankelly Lane,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.29
431098,Lankelly Lane,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
431098,Lankelly Lane,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
431098,Lankelly Lane,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
431098,Lankelly Lane,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.77
431098,Lankelly Lane,2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.44
431098,Lankelly Lane,2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
431098,Lankelly Lane,2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
431098,Lankelly Lane,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,13.34
431098,Lankelly Lane,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,12.91
431098,Lankelly Lane,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,11.7
431098,Lankelly Lane,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,27.8
431098,Lankelly Lane,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,55.8
431098,Lankelly Lane,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,54.9
431098,Lankelly Lane,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,49.8
431098,Lankelly Lane,2023-08-11 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-11 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-11 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-11 06:30:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 06:30:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 06:30:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-11 06:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 06:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 06:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 06:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
431098,Lankelly Lane,2023-08-11 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
431098,Lankelly Lane,2023-08-11 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
431098,Lankelly Lane,2023-08-11 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.9
431098,Lankelly Lane,2023-08-11 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.7
431098,Lankelly Lane,2023-08-11 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.41
431098,Lankelly Lane,2023-08-11 06:30:00+00:00,feeder,10.0,N Current (RMS),A,27.1
431098,Lankelly Lane,2023-08-11 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,57.6
431098,Lankelly Lane,2023-08-11 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,61.9
431098,Lankelly Lane,2023-08-11 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,40.7
431098,Lankelly Lane,2023-08-11 06:30:00+00:00,transformer,,Temperature,C,28.3
431098,Lankelly Lane,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
431098,Lankelly Lane,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.71
431098,Lankelly Lane,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
431098,Lankelly Lane,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
431098,Lankelly Lane,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
431098,Lankelly Lane,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.13
431098,Lankelly Lane,2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
431098,Lankelly Lane,2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
431098,Lankelly Lane,2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
431098,Lankelly Lane,2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,13.9
431098,Lankelly Lane,2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,14.7
431098,Lankelly Lane,2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,9.42
431098,Lankelly Lane,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,26.9
431098,Lankelly Lane,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,57.5
431098,Lankelly Lane,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,61.9
431098,Lankelly Lane,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,40.7
431098,Lankelly Lane,2023-08-11 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-11 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-11 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-11 06:20:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-11 06:20:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 06:20:00+00:00,feeder,,L1 Active Power,kW,0.0
