Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431098,Lankelly Lane,2023-08-11 06:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 06:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 06:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 06:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
431098,Lankelly Lane,2023-08-11 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.57
431098,Lankelly Lane,2023-08-11 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
431098,Lankelly Lane,2023-08-11 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.42
431098,Lankelly Lane,2023-08-11 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.83
431098,Lankelly Lane,2023-08-11 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.56
431098,Lankelly Lane,2023-08-11 06:20:00+00:00,feeder,10.0,N Current (RMS),A,29.7
431098,Lankelly Lane,2023-08-11 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,48.9
431098,Lankelly Lane,2023-08-11 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,60.6
431098,Lankelly Lane,2023-08-11 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,44.9
431098,Lankelly Lane,2023-08-11 06:20:00+00:00,transformer,,Temperature,C,28.3
431098,Lankelly Lane,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
431098,Lankelly Lane,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.13
431098,Lankelly Lane,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
431098,Lankelly Lane,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
431098,Lankelly Lane,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
431098,Lankelly Lane,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.24
431098,Lankelly Lane,2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
431098,Lankelly Lane,2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
431098,Lankelly Lane,2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
431098,Lankelly Lane,2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,11.43
431098,Lankelly Lane,2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,13.83
431098,Lankelly Lane,2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,10.57
431098,Lankelly Lane,2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,29.4
431098,Lankelly Lane,2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,48.9
431098,Lankelly Lane,2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,60.5
431098,Lankelly Lane,2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,44.8
431098,Lankelly Lane,2023-08-11 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-11 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-11 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-11 06:10:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 06:10:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-11 06:10:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 06:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 06:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 06:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 06:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
431098,Lankelly Lane,2023-08-11 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
431098,Lankelly Lane,2023-08-11 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
431098,Lankelly Lane,2023-08-11 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.04
431098,Lankelly Lane,2023-08-11 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.07
431098,Lankelly Lane,2023-08-11 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.97
431098,Lankelly Lane,2023-08-11 06:10:00+00:00,feeder,10.0,N Current (RMS),A,26.8
431098,Lankelly Lane,2023-08-11 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,50.0
431098,Lankelly Lane,2023-08-11 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,39.5
431098,Lankelly Lane,2023-08-11 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,50.4
431098,Lankelly Lane,2023-08-11 06:10:00+00:00,transformer,,Temperature,C,28.3
431098,Lankelly Lane,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
431098,Lankelly Lane,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.76
431098,Lankelly Lane,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
431098,Lankelly Lane,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
431098,Lankelly Lane,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
431098,Lankelly Lane,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.77
431098,Lankelly Lane,2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
431098,Lankelly Lane,2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
431098,Lankelly Lane,2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
431098,Lankelly Lane,2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,12.04
431098,Lankelly Lane,2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,9.09
431098,Lankelly Lane,2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,11.97
431098,Lankelly Lane,2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,26.7
431098,Lankelly Lane,2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,49.9
431098,Lankelly Lane,2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,39.6
431098,Lankelly Lane,2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,50.4
431098,Lankelly Lane,2023-08-11 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-11 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-11 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-11 06:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-11 06:00:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-11 06:00:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-11 06:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 06:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 06:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 06:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
431098,Lankelly Lane,2023-08-11 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
431098,Lankelly Lane,2023-08-11 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
431098,Lankelly Lane,2023-08-11 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.45
431098,Lankelly Lane,2023-08-11 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.52
431098,Lankelly Lane,2023-08-11 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.79
431098,Lankelly Lane,2023-08-11 06:00:00+00:00,feeder,10.0,N Current (RMS),A,26.8
431098,Lankelly Lane,2023-08-11 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,51.6
431098,Lankelly Lane,2023-08-11 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,37.2
431098,Lankelly Lane,2023-08-11 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,38.7
431098,Lankelly Lane,2023-08-11 06:00:00+00:00,transformer,,Temperature,C,28.3
431098,Lankelly Lane,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
431098,Lankelly Lane,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.74
431098,Lankelly Lane,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
431098,Lankelly Lane,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.49
431098,Lankelly Lane,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
431098,Lankelly Lane,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.52
431098,Lankelly Lane,2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
431098,Lankelly Lane,2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
431098,Lankelly Lane,2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
431098,Lankelly Lane,2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,12.44
431098,Lankelly Lane,2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,8.54
431098,Lankelly Lane,2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,8.8
431098,Lankelly Lane,2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,26.7
431098,Lankelly Lane,2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,51.5
431098,Lankelly Lane,2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,37.3
431098,Lankelly Lane,2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,38.7
431098,Lankelly Lane,2023-08-11 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-11 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-11 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-11 05:50:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-11 05:50:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-11 05:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 05:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 05:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 05:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 05:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-11 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
431098,Lankelly Lane,2023-08-11 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
431098,Lankelly Lane,2023-08-11 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.42
431098,Lankelly Lane,2023-08-11 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.64
431098,Lankelly Lane,2023-08-11 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.37
431098,Lankelly Lane,2023-08-11 05:50:00+00:00,feeder,10.0,N Current (RMS),A,26.3
431098,Lankelly Lane,2023-08-11 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,43.2
431098,Lankelly Lane,2023-08-11 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,50.8
431098,Lankelly Lane,2023-08-11 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,44.3
431098,Lankelly Lane,2023-08-11 05:50:00+00:00,transformer,,Temperature,C,28.3
431098,Lankelly Lane,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
431098,Lankelly Lane,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.54
431098,Lankelly Lane,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
431098,Lankelly Lane,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
431098,Lankelly Lane,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
431098,Lankelly Lane,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.46
431098,Lankelly Lane,2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
431098,Lankelly Lane,2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
431098,Lankelly Lane,2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,10.42
431098,Lankelly Lane,2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,11.65
431098,Lankelly Lane,2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,10.37
431098,Lankelly Lane,2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,26.1
431098,Lankelly Lane,2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,43.2
431098,Lankelly Lane,2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,50.8
431098,Lankelly Lane,2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,44.3
431098,Lankelly Lane,2023-08-11 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-11 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-11 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-11 05:40:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-11 05:40:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-11 05:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-11 05:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 05:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 05:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 05:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
431098,Lankelly Lane,2023-08-11 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
431098,Lankelly Lane,2023-08-11 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
431098,Lankelly Lane,2023-08-11 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.78
431098,Lankelly Lane,2023-08-11 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.71
431098,Lankelly Lane,2023-08-11 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.11
431098,Lankelly Lane,2023-08-11 05:40:00+00:00,feeder,10.0,N Current (RMS),A,21.3
431098,Lankelly Lane,2023-08-11 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,48.6
431098,Lankelly Lane,2023-08-11 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,57.5
431098,Lankelly Lane,2023-08-11 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,54.1
431098,Lankelly Lane,2023-08-11 05:40:00+00:00,transformer,,Temperature,C,28.3
431098,Lankelly Lane,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
431098,Lankelly Lane,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.23
431098,Lankelly Lane,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
431098,Lankelly Lane,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
431098,Lankelly Lane,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
431098,Lankelly Lane,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.01
431098,Lankelly Lane,2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.02
431098,Lankelly Lane,2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
431098,Lankelly Lane,2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
431098,Lankelly Lane,2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,11.79
431098,Lankelly Lane,2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,13.72
431098,Lankelly Lane,2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,13.1
431098,Lankelly Lane,2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,21.2
431098,Lankelly Lane,2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,48.7
431098,Lankelly Lane,2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,57.5
431098,Lankelly Lane,2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,54.0
431098,Lankelly Lane,2023-08-11 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-11 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-11 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-11 05:30:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 05:30:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-11 05:30:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 05:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 05:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 05:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 05:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
431098,Lankelly Lane,2023-08-11 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
431098,Lankelly Lane,2023-08-11 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
431098,Lankelly Lane,2023-08-11 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.99
431098,Lankelly Lane,2023-08-11 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.67
431098,Lankelly Lane,2023-08-11 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.56
431098,Lankelly Lane,2023-08-11 05:30:00+00:00,feeder,10.0,N Current (RMS),A,18.6
431098,Lankelly Lane,2023-08-11 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,41.0
431098,Lankelly Lane,2023-08-11 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,40.5
431098,Lankelly Lane,2023-08-11 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,43.6
431098,Lankelly Lane,2023-08-11 05:30:00+00:00,transformer,,Temperature,C,28.3
431098,Lankelly Lane,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
431098,Lankelly Lane,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.29
431098,Lankelly Lane,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
431098,Lankelly Lane,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
431098,Lankelly Lane,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
431098,Lankelly Lane,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.1
431098,Lankelly Lane,2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.57
431098,Lankelly Lane,2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
431098,Lankelly Lane,2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
431098,Lankelly Lane,2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,10.0
431098,Lankelly Lane,2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,9.68
431098,Lankelly Lane,2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,10.56
431098,Lankelly Lane,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,18.6
431098,Lankelly Lane,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,41.0
431098,Lankelly Lane,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,40.6
431098,Lankelly Lane,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,43.6
431098,Lankelly Lane,2023-08-11 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-11 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-11 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-11 05:20:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-11 05:20:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 05:20:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 05:20:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-11 05:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 05:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 05:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
431098,Lankelly Lane,2023-08-11 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
431098,Lankelly Lane,2023-08-11 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
431098,Lankelly Lane,2023-08-11 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.19
431098,Lankelly Lane,2023-08-11 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.56
431098,Lankelly Lane,2023-08-11 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.06
431098,Lankelly Lane,2023-08-11 05:20:00+00:00,feeder,10.0,N Current (RMS),A,25.4
431098,Lankelly Lane,2023-08-11 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,37.9
431098,Lankelly Lane,2023-08-11 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,60.0
431098,Lankelly Lane,2023-08-11 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,33.6
431098,Lankelly Lane,2023-08-11 05:20:00+00:00,transformer,,Temperature,C,28.3
431098,Lankelly Lane,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
431098,Lankelly Lane,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.6
431098,Lankelly Lane,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.03
431098,Lankelly Lane,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
431098,Lankelly Lane,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
431098,Lankelly Lane,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.68
431098,Lankelly Lane,2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
431098,Lankelly Lane,2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
431098,Lankelly Lane,2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
431098,Lankelly Lane,2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,9.21
431098,Lankelly Lane,2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,14.55
431098,Lankelly Lane,2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,8.06
431098,Lankelly Lane,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,25.1
431098,Lankelly Lane,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,37.9
431098,Lankelly Lane,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,59.9
431098,Lankelly Lane,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,33.7
431098,Lankelly Lane,2023-08-11 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-11 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-11 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-11 05:10:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-11 05:10:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 05:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-11 05:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 05:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 05:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 05:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
431098,Lankelly Lane,2023-08-11 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
431098,Lankelly Lane,2023-08-11 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
431098,Lankelly Lane,2023-08-11 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.63
431098,Lankelly Lane,2023-08-11 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.87
431098,Lankelly Lane,2023-08-11 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.9
431098,Lankelly Lane,2023-08-11 05:10:00+00:00,feeder,10.0,N Current (RMS),A,26.8
431098,Lankelly Lane,2023-08-11 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,35.7
431098,Lankelly Lane,2023-08-11 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,54.2
431098,Lankelly Lane,2023-08-11 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,50.4
431098,Lankelly Lane,2023-08-11 05:10:00+00:00,transformer,,Temperature,C,28.3
431098,Lankelly Lane,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
431098,Lankelly Lane,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.67
431098,Lankelly Lane,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.09
431098,Lankelly Lane,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
431098,Lankelly Lane,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
431098,Lankelly Lane,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.46
431098,Lankelly Lane,2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.6
431098,Lankelly Lane,2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
431098,Lankelly Lane,2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
431098,Lankelly Lane,2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,8.65
431098,Lankelly Lane,2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,12.87
431098,Lankelly Lane,2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,11.89
431098,Lankelly Lane,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,26.6
431098,Lankelly Lane,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,35.8
431098,Lankelly Lane,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,54.2
431098,Lankelly Lane,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,50.3
431098,Lankelly Lane,2023-08-11 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-11 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-11 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-11 05:00:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 05:00:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-11 05:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 05:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 05:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 05:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 05:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
431098,Lankelly Lane,2023-08-11 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
431098,Lankelly Lane,2023-08-11 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
431098,Lankelly Lane,2023-08-11 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.94
431098,Lankelly Lane,2023-08-11 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.91
431098,Lankelly Lane,2023-08-11 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.14
431098,Lankelly Lane,2023-08-11 05:00:00+00:00,feeder,10.0,N Current (RMS),A,20.2
431098,Lankelly Lane,2023-08-11 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,41.0
431098,Lankelly Lane,2023-08-11 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,45.8
431098,Lankelly Lane,2023-08-11 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,43.1
431098,Lankelly Lane,2023-08-11 05:00:00+00:00,transformer,,Temperature,C,28.4
431098,Lankelly Lane,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
431098,Lankelly Lane,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.35
431098,Lankelly Lane,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.17
431098,Lankelly Lane,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
431098,Lankelly Lane,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
431098,Lankelly Lane,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.46
431098,Lankelly Lane,2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.62
431098,Lankelly Lane,2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
431098,Lankelly Lane,2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
431098,Lankelly Lane,2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,9.94
431098,Lankelly Lane,2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,10.92
431098,Lankelly Lane,2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,10.14
431098,Lankelly Lane,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,20.1
431098,Lankelly Lane,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,41.0
431098,Lankelly Lane,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,45.9
431098,Lankelly Lane,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,43.0
431098,Lankelly Lane,2023-08-11 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-11 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-11 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-11 04:50:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 04:50:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-11 04:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 04:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 04:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 04:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 04:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
431098,Lankelly Lane,2023-08-11 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
431098,Lankelly Lane,2023-08-11 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
431098,Lankelly Lane,2023-08-11 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
431098,Lankelly Lane,2023-08-11 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.91
431098,Lankelly Lane,2023-08-11 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.93
431098,Lankelly Lane,2023-08-11 04:50:00+00:00,feeder,10.0,N Current (RMS),A,18.0
431098,Lankelly Lane,2023-08-11 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,41.3
431098,Lankelly Lane,2023-08-11 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,37.4
431098,Lankelly Lane,2023-08-11 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,37.4
431098,Lankelly Lane,2023-08-11 04:50:00+00:00,transformer,,Temperature,C,28.4
431098,Lankelly Lane,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.97
431098,Lankelly Lane,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.83
431098,Lankelly Lane,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
431098,Lankelly Lane,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.74
431098,Lankelly Lane,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
431098,Lankelly Lane,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.07
431098,Lankelly Lane,2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.88
431098,Lankelly Lane,2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
431098,Lankelly Lane,2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
431098,Lankelly Lane,2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,10.0
431098,Lankelly Lane,2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,8.92
431098,Lankelly Lane,2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,8.93
431098,Lankelly Lane,2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,18.0
431098,Lankelly Lane,2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,41.3
431098,Lankelly Lane,2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,37.4
431098,Lankelly Lane,2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,37.4
431098,Lankelly Lane,2023-08-11 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-11 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-11 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-11 04:40:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 04:40:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 04:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 04:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 04:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 04:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 04:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
431098,Lankelly Lane,2023-08-11 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
431098,Lankelly Lane,2023-08-11 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
431098,Lankelly Lane,2023-08-11 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.71
431098,Lankelly Lane,2023-08-11 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.24
431098,Lankelly Lane,2023-08-11 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.26
431098,Lankelly Lane,2023-08-11 04:40:00+00:00,feeder,10.0,N Current (RMS),A,15.8
431098,Lankelly Lane,2023-08-11 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,35.9
431098,Lankelly Lane,2023-08-11 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,47.1
431098,Lankelly Lane,2023-08-11 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,34.6
431098,Lankelly Lane,2023-08-11 04:40:00+00:00,transformer,,Temperature,C,28.4
431098,Lankelly Lane,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
431098,Lankelly Lane,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.64
431098,Lankelly Lane,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.37
431098,Lankelly Lane,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
431098,Lankelly Lane,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
431098,Lankelly Lane,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.8
431098,Lankelly Lane,2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.88
431098,Lankelly Lane,2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
431098,Lankelly Lane,2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
431098,Lankelly Lane,2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,8.72
431098,Lankelly Lane,2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,11.24
431098,Lankelly Lane,2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,8.26
431098,Lankelly Lane,2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,15.7
431098,Lankelly Lane,2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,35.9
431098,Lankelly Lane,2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,47.1
431098,Lankelly Lane,2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,34.6
431098,Lankelly Lane,2023-08-11 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-11 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-11 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-11 04:30:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 04:30:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-11 04:30:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 04:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 04:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 04:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 04:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
431098,Lankelly Lane,2023-08-11 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
431098,Lankelly Lane,2023-08-11 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
431098,Lankelly Lane,2023-08-11 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.75
431098,Lankelly Lane,2023-08-11 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.57
431098,Lankelly Lane,2023-08-11 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.02
431098,Lankelly Lane,2023-08-11 04:30:00+00:00,feeder,10.0,N Current (RMS),A,15.6
431098,Lankelly Lane,2023-08-11 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,35.9
431098,Lankelly Lane,2023-08-11 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,40.4
431098,Lankelly Lane,2023-08-11 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,29.6
431098,Lankelly Lane,2023-08-11 04:30:00+00:00,transformer,,Temperature,C,28.4
431098,Lankelly Lane,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
431098,Lankelly Lane,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.25
431098,Lankelly Lane,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.34
431098,Lankelly Lane,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.1
431098,Lankelly Lane,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
431098,Lankelly Lane,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.48
431098,Lankelly Lane,2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.81
431098,Lankelly Lane,2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431098,Lankelly Lane,2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
431098,Lankelly Lane,2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,8.75
431098,Lankelly Lane,2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,9.58
431098,Lankelly Lane,2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,7.03
431098,Lankelly Lane,2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,15.5
431098,Lankelly Lane,2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,35.9
431098,Lankelly Lane,2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,40.4
431098,Lankelly Lane,2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,29.6
431098,Lankelly Lane,2023-08-11 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-11 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-11 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-11 04:20:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 04:20:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-11 04:20:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 04:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 04:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 04:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 04:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
431098,Lankelly Lane,2023-08-11 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
431098,Lankelly Lane,2023-08-11 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
431098,Lankelly Lane,2023-08-11 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.04
431098,Lankelly Lane,2023-08-11 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.37
431098,Lankelly Lane,2023-08-11 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.7
431098,Lankelly Lane,2023-08-11 04:20:00+00:00,feeder,10.0,N Current (RMS),A,13.7
431098,Lankelly Lane,2023-08-11 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,33.0
431098,Lankelly Lane,2023-08-11 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,35.2
431098,Lankelly Lane,2023-08-11 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,32.3
431098,Lankelly Lane,2023-08-11 04:20:00+00:00,transformer,,Temperature,C,28.4
431098,Lankelly Lane,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
431098,Lankelly Lane,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.43
431098,Lankelly Lane,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
431098,Lankelly Lane,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.17
431098,Lankelly Lane,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
431098,Lankelly Lane,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.6
431098,Lankelly Lane,2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
431098,Lankelly Lane,2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
431098,Lankelly Lane,2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
431098,Lankelly Lane,2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,8.05
431098,Lankelly Lane,2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,8.38
431098,Lankelly Lane,2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,7.71
431098,Lankelly Lane,2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,13.7
431098,Lankelly Lane,2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,33.0
431098,Lankelly Lane,2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,35.2
431098,Lankelly Lane,2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,32.3
431098,Lankelly Lane,2023-08-11 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-11 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-11 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-11 04:10:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 04:10:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-11 04:10:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 04:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 04:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 04:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 04:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
431098,Lankelly Lane,2023-08-11 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
431098,Lankelly Lane,2023-08-11 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
431098,Lankelly Lane,2023-08-11 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.19
431098,Lankelly Lane,2023-08-11 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.61
431098,Lankelly Lane,2023-08-11 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.54
431098,Lankelly Lane,2023-08-11 04:10:00+00:00,feeder,10.0,N Current (RMS),A,16.0
431098,Lankelly Lane,2023-08-11 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,37.8
431098,Lankelly Lane,2023-08-11 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,44.2
431098,Lankelly Lane,2023-08-11 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,35.7
431098,Lankelly Lane,2023-08-11 04:10:00+00:00,transformer,,Temperature,C,28.4
431098,Lankelly Lane,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
431098,Lankelly Lane,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.4
431098,Lankelly Lane,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.47
431098,Lankelly Lane,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
431098,Lankelly Lane,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
431098,Lankelly Lane,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.72
431098,Lankelly Lane,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
431098,Lankelly Lane,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
431098,Lankelly Lane,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
431098,Lankelly Lane,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,9.19
431098,Lankelly Lane,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,10.62
431098,Lankelly Lane,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,8.55
431098,Lankelly Lane,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,15.9
431098,Lankelly Lane,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,37.8
431098,Lankelly Lane,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,44.3
431098,Lankelly Lane,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,35.7
431098,Lankelly Lane,2023-08-11 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-11 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-11 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-11 04:00:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-11 04:00:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 04:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 04:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 04:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 04:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 04:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
431098,Lankelly Lane,2023-08-11 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
431098,Lankelly Lane,2023-08-11 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
431098,Lankelly Lane,2023-08-11 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.06
431098,Lankelly Lane,2023-08-11 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.69
431098,Lankelly Lane,2023-08-11 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.88
431098,Lankelly Lane,2023-08-11 04:00:00+00:00,feeder,10.0,N Current (RMS),A,17.2
431098,Lankelly Lane,2023-08-11 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,33.2
431098,Lankelly Lane,2023-08-11 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,48.5
431098,Lankelly Lane,2023-08-11 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,33.6
431098,Lankelly Lane,2023-08-11 04:00:00+00:00,transformer,,Temperature,C,28.5
431098,Lankelly Lane,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
431098,Lankelly Lane,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.37
431098,Lankelly Lane,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.44
431098,Lankelly Lane,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
431098,Lankelly Lane,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
431098,Lankelly Lane,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.86
431098,Lankelly Lane,2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
431098,Lankelly Lane,2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
431098,Lankelly Lane,2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
431098,Lankelly Lane,2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,8.07
431098,Lankelly Lane,2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,11.7
431098,Lankelly Lane,2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,7.88
431098,Lankelly Lane,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,17.1
431098,Lankelly Lane,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,33.3
431098,Lankelly Lane,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,48.6
431098,Lankelly Lane,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,33.6
431098,Lankelly Lane,2023-08-11 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-11 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-11 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-11 03:50:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 03:50:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-11 03:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 03:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 03:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 03:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 03:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
431098,Lankelly Lane,2023-08-11 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
431098,Lankelly Lane,2023-08-11 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
431098,Lankelly Lane,2023-08-11 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.02
431098,Lankelly Lane,2023-08-11 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.13
431098,Lankelly Lane,2023-08-11 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.72
431098,Lankelly Lane,2023-08-11 03:50:00+00:00,feeder,10.0,N Current (RMS),A,15.1
431098,Lankelly Lane,2023-08-11 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,33.2
431098,Lankelly Lane,2023-08-11 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,34.8
431098,Lankelly Lane,2023-08-11 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,32.7
431098,Lankelly Lane,2023-08-11 03:50:00+00:00,transformer,,Temperature,C,28.5
431098,Lankelly Lane,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.03
431098,Lankelly Lane,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.65
431098,Lankelly Lane,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
431098,Lankelly Lane,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
431098,Lankelly Lane,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
431098,Lankelly Lane,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
431098,Lankelly Lane,2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.61
431098,Lankelly Lane,2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
431098,Lankelly Lane,2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
431098,Lankelly Lane,2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,8.03
431098,Lankelly Lane,2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,8.14
431098,Lankelly Lane,2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,7.72
431098,Lankelly Lane,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,15.1
431098,Lankelly Lane,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,33.2
431098,Lankelly Lane,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,34.8
