Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431098,Lankelly Lane,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,32.7
431098,Lankelly Lane,2023-08-11 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-11 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-11 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-11 03:40:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-11 03:40:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 03:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 03:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 03:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 03:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 03:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
431098,Lankelly Lane,2023-08-11 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
431098,Lankelly Lane,2023-08-11 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
431098,Lankelly Lane,2023-08-11 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.4
431098,Lankelly Lane,2023-08-11 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.41
431098,Lankelly Lane,2023-08-11 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.62
431098,Lankelly Lane,2023-08-11 03:40:00+00:00,feeder,10.0,N Current (RMS),A,21.1
431098,Lankelly Lane,2023-08-11 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,34.7
431098,Lankelly Lane,2023-08-11 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,56.0
431098,Lankelly Lane,2023-08-11 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,33.0
431098,Lankelly Lane,2023-08-11 03:40:00+00:00,transformer,,Temperature,C,28.5
431098,Lankelly Lane,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
431098,Lankelly Lane,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.7
431098,Lankelly Lane,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.44
431098,Lankelly Lane,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
431098,Lankelly Lane,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
431098,Lankelly Lane,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.11
431098,Lankelly Lane,2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.84
431098,Lankelly Lane,2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
431098,Lankelly Lane,2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
431098,Lankelly Lane,2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,8.41
431098,Lankelly Lane,2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,13.41
431098,Lankelly Lane,2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,7.62
431098,Lankelly Lane,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,20.9
431098,Lankelly Lane,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,34.8
431098,Lankelly Lane,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,56.0
431098,Lankelly Lane,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,33.0
431098,Lankelly Lane,2023-08-11 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-11 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-11 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-11 03:30:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-11 03:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-11 03:30:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 03:30:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-11 03:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 03:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 03:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
431098,Lankelly Lane,2023-08-11 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
431098,Lankelly Lane,2023-08-11 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
431098,Lankelly Lane,2023-08-11 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.34
431098,Lankelly Lane,2023-08-11 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.26
431098,Lankelly Lane,2023-08-11 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.02
431098,Lankelly Lane,2023-08-11 03:30:00+00:00,feeder,10.0,N Current (RMS),A,24.2
431098,Lankelly Lane,2023-08-11 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,34.4
431098,Lankelly Lane,2023-08-11 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,58.8
431098,Lankelly Lane,2023-08-11 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,29.8
431098,Lankelly Lane,2023-08-11 03:30:00+00:00,transformer,,Temperature,C,28.5
431098,Lankelly Lane,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.03
431098,Lankelly Lane,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.64
431098,Lankelly Lane,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.42
431098,Lankelly Lane,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
431098,Lankelly Lane,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
431098,Lankelly Lane,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.89
431098,Lankelly Lane,2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.64
431098,Lankelly Lane,2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
431098,Lankelly Lane,2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
431098,Lankelly Lane,2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,8.35
431098,Lankelly Lane,2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,14.26
431098,Lankelly Lane,2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,7.02
431098,Lankelly Lane,2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,23.9
431098,Lankelly Lane,2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,34.4
431098,Lankelly Lane,2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,58.8
431098,Lankelly Lane,2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,29.8
431098,Lankelly Lane,2023-08-11 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-11 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-11 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-11 03:20:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-11 03:20:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 03:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-11 03:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 03:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 03:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 03:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
431098,Lankelly Lane,2023-08-11 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
431098,Lankelly Lane,2023-08-11 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
431098,Lankelly Lane,2023-08-11 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.23
431098,Lankelly Lane,2023-08-11 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.84
431098,Lankelly Lane,2023-08-11 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.18
431098,Lankelly Lane,2023-08-11 03:20:00+00:00,feeder,10.0,N Current (RMS),A,22.2
431098,Lankelly Lane,2023-08-11 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,34.1
431098,Lankelly Lane,2023-08-11 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,57.5
431098,Lankelly Lane,2023-08-11 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,46.6
431098,Lankelly Lane,2023-08-11 03:20:00+00:00,transformer,,Temperature,C,28.5
431098,Lankelly Lane,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
431098,Lankelly Lane,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.81
431098,Lankelly Lane,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
431098,Lankelly Lane,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
431098,Lankelly Lane,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.21
431098,Lankelly Lane,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
431098,Lankelly Lane,2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.46
431098,Lankelly Lane,2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
431098,Lankelly Lane,2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
431098,Lankelly Lane,2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,8.25
431098,Lankelly Lane,2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,13.84
431098,Lankelly Lane,2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,11.17
431098,Lankelly Lane,2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,22.0
431098,Lankelly Lane,2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,34.2
431098,Lankelly Lane,2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,57.4
431098,Lankelly Lane,2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,46.6
431098,Lankelly Lane,2023-08-11 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-11 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-11 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-11 03:10:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-11 03:10:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 03:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-11 03:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 03:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 03:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 03:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
431098,Lankelly Lane,2023-08-11 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
431098,Lankelly Lane,2023-08-11 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
431098,Lankelly Lane,2023-08-11 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.85
431098,Lankelly Lane,2023-08-11 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.97
431098,Lankelly Lane,2023-08-11 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.35
431098,Lankelly Lane,2023-08-11 03:10:00+00:00,feeder,10.0,N Current (RMS),A,26.0
431098,Lankelly Lane,2023-08-11 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,32.5
431098,Lankelly Lane,2023-08-11 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,57.8
431098,Lankelly Lane,2023-08-11 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,50.8
431098,Lankelly Lane,2023-08-11 03:10:00+00:00,transformer,,Temperature,C,28.5
431098,Lankelly Lane,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
431098,Lankelly Lane,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.87
431098,Lankelly Lane,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.39
431098,Lankelly Lane,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
431098,Lankelly Lane,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
431098,Lankelly Lane,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.96
431098,Lankelly Lane,2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
431098,Lankelly Lane,2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
431098,Lankelly Lane,2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
431098,Lankelly Lane,2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,7.87
431098,Lankelly Lane,2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,13.97
431098,Lankelly Lane,2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,12.34
431098,Lankelly Lane,2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,25.8
431098,Lankelly Lane,2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,32.6
431098,Lankelly Lane,2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,57.8
431098,Lankelly Lane,2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,50.8
431098,Lankelly Lane,2023-08-11 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-11 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-11 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-11 03:00:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-11 03:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-11 03:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-11 03:00:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-11 03:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 03:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 03:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
431098,Lankelly Lane,2023-08-11 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
431098,Lankelly Lane,2023-08-11 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
431098,Lankelly Lane,2023-08-11 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.58
431098,Lankelly Lane,2023-08-11 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,15.88
431098,Lankelly Lane,2023-08-11 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.24
431098,Lankelly Lane,2023-08-11 03:00:00+00:00,feeder,10.0,N Current (RMS),A,29.1
431098,Lankelly Lane,2023-08-11 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,31.6
431098,Lankelly Lane,2023-08-11 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,65.5
431098,Lankelly Lane,2023-08-11 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,46.3
431098,Lankelly Lane,2023-08-11 03:00:00+00:00,transformer,,Temperature,C,28.5
431098,Lankelly Lane,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
431098,Lankelly Lane,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.61
431098,Lankelly Lane,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
431098,Lankelly Lane,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
431098,Lankelly Lane,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
431098,Lankelly Lane,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.63
431098,Lankelly Lane,2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
431098,Lankelly Lane,2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
431098,Lankelly Lane,2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
431098,Lankelly Lane,2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,7.61
431098,Lankelly Lane,2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,15.87
431098,Lankelly Lane,2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,11.23
431098,Lankelly Lane,2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,28.8
431098,Lankelly Lane,2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,31.7
431098,Lankelly Lane,2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,65.4
431098,Lankelly Lane,2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,46.3
431098,Lankelly Lane,2023-08-11 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-11 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-11 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-11 02:50:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-11 02:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-11 02:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-11 02:50:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-11 02:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 02:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 02:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
431098,Lankelly Lane,2023-08-11 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
431098,Lankelly Lane,2023-08-11 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
431098,Lankelly Lane,2023-08-11 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.24
431098,Lankelly Lane,2023-08-11 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,18.39
431098,Lankelly Lane,2023-08-11 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.33
431098,Lankelly Lane,2023-08-11 02:50:00+00:00,feeder,10.0,N Current (RMS),A,36.5
431098,Lankelly Lane,2023-08-11 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,30.0
431098,Lankelly Lane,2023-08-11 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,75.7
431098,Lankelly Lane,2023-08-11 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,46.8
431098,Lankelly Lane,2023-08-11 02:50:00+00:00,transformer,,Temperature,C,28.5
431098,Lankelly Lane,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.03
431098,Lankelly Lane,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.72
431098,Lankelly Lane,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.46
431098,Lankelly Lane,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
431098,Lankelly Lane,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
431098,Lankelly Lane,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.77
431098,Lankelly Lane,2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
431098,Lankelly Lane,2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
431098,Lankelly Lane,2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
431098,Lankelly Lane,2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,7.27
431098,Lankelly Lane,2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,18.37
431098,Lankelly Lane,2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,11.32
431098,Lankelly Lane,2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,36.1
431098,Lankelly Lane,2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,30.1
431098,Lankelly Lane,2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,75.7
431098,Lankelly Lane,2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,46.8
431098,Lankelly Lane,2023-08-11 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-11 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-11 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-11 02:40:00+00:00,feeder,,L3 Active Power,kW,0.04
431098,Lankelly Lane,2023-08-11 02:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-11 02:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-11 02:40:00+00:00,feeder,,N Current (RMS),A,0.8
431098,Lankelly Lane,2023-08-11 02:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 02:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 02:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
431098,Lankelly Lane,2023-08-11 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
431098,Lankelly Lane,2023-08-11 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
431098,Lankelly Lane,2023-08-11 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.56
431098,Lankelly Lane,2023-08-11 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,25.06
431098,Lankelly Lane,2023-08-11 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.06
431098,Lankelly Lane,2023-08-11 02:40:00+00:00,feeder,10.0,N Current (RMS),A,54.1
431098,Lankelly Lane,2023-08-11 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,35.4
431098,Lankelly Lane,2023-08-11 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,102.4
431098,Lankelly Lane,2023-08-11 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,45.7
431098,Lankelly Lane,2023-08-11 02:40:00+00:00,transformer,,Temperature,C,28.5
431098,Lankelly Lane,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.97
431098,Lankelly Lane,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.81
431098,Lankelly Lane,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
431098,Lankelly Lane,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
431098,Lankelly Lane,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.17
431098,Lankelly Lane,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
431098,Lankelly Lane,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.85
431098,Lankelly Lane,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
431098,Lankelly Lane,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
431098,Lankelly Lane,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,8.6
431098,Lankelly Lane,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,25.02
431098,Lankelly Lane,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,11.05
431098,Lankelly Lane,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,53.5
431098,Lankelly Lane,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,35.6
431098,Lankelly Lane,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,102.3
431098,Lankelly Lane,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,45.7
431098,Lankelly Lane,2023-08-11 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-11 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-11 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-11 02:30:00+00:00,feeder,,L3 Active Power,kW,0.04
431098,Lankelly Lane,2023-08-11 02:30:00+00:00,feeder,,L2 Active Power,kW,-0.04
431098,Lankelly Lane,2023-08-11 02:30:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 02:30:00+00:00,feeder,,N Current (RMS),A,0.8
431098,Lankelly Lane,2023-08-11 02:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 02:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 02:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
431098,Lankelly Lane,2023-08-11 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
431098,Lankelly Lane,2023-08-11 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
431098,Lankelly Lane,2023-08-11 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.24
431098,Lankelly Lane,2023-08-11 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,25.38
431098,Lankelly Lane,2023-08-11 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.25
431098,Lankelly Lane,2023-08-11 02:30:00+00:00,feeder,10.0,N Current (RMS),A,59.2
431098,Lankelly Lane,2023-08-11 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,34.1
431098,Lankelly Lane,2023-08-11 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,103.9
431098,Lankelly Lane,2023-08-11 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,42.2
431098,Lankelly Lane,2023-08-11 02:30:00+00:00,transformer,,Temperature,C,28.6
431098,Lankelly Lane,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
431098,Lankelly Lane,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.87
431098,Lankelly Lane,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
431098,Lankelly Lane,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
431098,Lankelly Lane,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
431098,Lankelly Lane,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.96
431098,Lankelly Lane,2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.46
431098,Lankelly Lane,2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
431098,Lankelly Lane,2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
431098,Lankelly Lane,2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,8.28
431098,Lankelly Lane,2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,25.35
431098,Lankelly Lane,2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,10.25
431098,Lankelly Lane,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,58.6
431098,Lankelly Lane,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,34.3
431098,Lankelly Lane,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,103.7
431098,Lankelly Lane,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,42.2
431098,Lankelly Lane,2023-08-11 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-11 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-11 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-11 02:20:00+00:00,feeder,,L3 Active Power,kW,0.04
431098,Lankelly Lane,2023-08-11 02:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-11 02:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-11 02:20:00+00:00,feeder,,N Current (RMS),A,0.7
431098,Lankelly Lane,2023-08-11 02:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 02:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 02:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
431098,Lankelly Lane,2023-08-11 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
431098,Lankelly Lane,2023-08-11 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
431098,Lankelly Lane,2023-08-11 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.54
431098,Lankelly Lane,2023-08-11 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,21.11
431098,Lankelly Lane,2023-08-11 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.75
431098,Lankelly Lane,2023-08-11 02:20:00+00:00,feeder,10.0,N Current (RMS),A,41.0
431098,Lankelly Lane,2023-08-11 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,39.2
431098,Lankelly Lane,2023-08-11 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,86.5
431098,Lankelly Lane,2023-08-11 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,52.4
431098,Lankelly Lane,2023-08-11 02:20:00+00:00,transformer,,Temperature,C,28.6
431098,Lankelly Lane,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.03
431098,Lankelly Lane,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.2
431098,Lankelly Lane,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
431098,Lankelly Lane,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
431098,Lankelly Lane,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
431098,Lankelly Lane,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.17
431098,Lankelly Lane,2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.52
431098,Lankelly Lane,2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
431098,Lankelly Lane,2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
431098,Lankelly Lane,2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,9.58
431098,Lankelly Lane,2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,21.09
431098,Lankelly Lane,2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,12.74
431098,Lankelly Lane,2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,40.5
431098,Lankelly Lane,2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,39.3
431098,Lankelly Lane,2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,86.4
431098,Lankelly Lane,2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,52.4
431098,Lankelly Lane,2023-08-11 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-11 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-11 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-11 02:10:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-11 02:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-11 02:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-11 02:10:00+00:00,feeder,,N Current (RMS),A,0.7
431098,Lankelly Lane,2023-08-11 02:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 02:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 02:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
431098,Lankelly Lane,2023-08-11 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
431098,Lankelly Lane,2023-08-11 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
431098,Lankelly Lane,2023-08-11 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.9
431098,Lankelly Lane,2023-08-11 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,22.26
431098,Lankelly Lane,2023-08-11 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.46
431098,Lankelly Lane,2023-08-11 02:10:00+00:00,feeder,10.0,N Current (RMS),A,42.1
431098,Lankelly Lane,2023-08-11 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,40.6
431098,Lankelly Lane,2023-08-11 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,90.7
431098,Lankelly Lane,2023-08-11 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,46.8
431098,Lankelly Lane,2023-08-11 02:10:00+00:00,transformer,,Temperature,C,28.6
431098,Lankelly Lane,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
431098,Lankelly Lane,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.66
431098,Lankelly Lane,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
431098,Lankelly Lane,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
431098,Lankelly Lane,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
431098,Lankelly Lane,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.75
431098,Lankelly Lane,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.9
431098,Lankelly Lane,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
431098,Lankelly Lane,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
431098,Lankelly Lane,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,9.94
431098,Lankelly Lane,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,22.24
431098,Lankelly Lane,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,11.46
431098,Lankelly Lane,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,41.6
431098,Lankelly Lane,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,40.8
431098,Lankelly Lane,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,90.6
431098,Lankelly Lane,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,46.7
431098,Lankelly Lane,2023-08-11 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-11 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-11 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-11 02:00:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-11 02:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-11 02:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 02:00:00+00:00,feeder,,N Current (RMS),A,0.7
431098,Lankelly Lane,2023-08-11 02:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 02:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 02:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
431098,Lankelly Lane,2023-08-11 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
431098,Lankelly Lane,2023-08-11 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
431098,Lankelly Lane,2023-08-11 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.27
431098,Lankelly Lane,2023-08-11 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,22.64
431098,Lankelly Lane,2023-08-11 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.54
431098,Lankelly Lane,2023-08-11 02:00:00+00:00,feeder,10.0,N Current (RMS),A,41.8
431098,Lankelly Lane,2023-08-11 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,42.0
431098,Lankelly Lane,2023-08-11 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,91.8
431098,Lankelly Lane,2023-08-11 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,43.1
431098,Lankelly Lane,2023-08-11 02:00:00+00:00,transformer,,Temperature,C,28.6
431098,Lankelly Lane,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
431098,Lankelly Lane,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.08
431098,Lankelly Lane,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.45
431098,Lankelly Lane,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.49
431098,Lankelly Lane,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
431098,Lankelly Lane,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.23
431098,Lankelly Lane,2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.97
431098,Lankelly Lane,2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
431098,Lankelly Lane,2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431098,Lankelly Lane,2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,10.3
431098,Lankelly Lane,2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,22.61
431098,Lankelly Lane,2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,10.54
431098,Lankelly Lane,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,41.3
431098,Lankelly Lane,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,42.1
431098,Lankelly Lane,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,91.8
431098,Lankelly Lane,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,43.1
431098,Lankelly Lane,2023-08-11 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-11 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-11 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-11 01:50:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-11 01:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-11 01:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 01:50:00+00:00,feeder,,N Current (RMS),A,0.7
431098,Lankelly Lane,2023-08-11 01:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 01:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 01:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
431098,Lankelly Lane,2023-08-11 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
431098,Lankelly Lane,2023-08-11 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
431098,Lankelly Lane,2023-08-11 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.28
431098,Lankelly Lane,2023-08-11 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,21.6
431098,Lankelly Lane,2023-08-11 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.97
431098,Lankelly Lane,2023-08-11 01:50:00+00:00,feeder,10.0,N Current (RMS),A,39.5
431098,Lankelly Lane,2023-08-11 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,42.1
431098,Lankelly Lane,2023-08-11 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,88.1
431098,Lankelly Lane,2023-08-11 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,45.1
431098,Lankelly Lane,2023-08-11 01:50:00+00:00,transformer,,Temperature,C,28.6
431098,Lankelly Lane,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
431098,Lankelly Lane,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.74
431098,Lankelly Lane,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.45
431098,Lankelly Lane,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
431098,Lankelly Lane,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
431098,Lankelly Lane,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.84
431098,Lankelly Lane,2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.7
431098,Lankelly Lane,2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
431098,Lankelly Lane,2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
431098,Lankelly Lane,2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,10.32
431098,Lankelly Lane,2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,21.58
431098,Lankelly Lane,2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,10.97
431098,Lankelly Lane,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,39.0
431098,Lankelly Lane,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,42.3
431098,Lankelly Lane,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,88.0
431098,Lankelly Lane,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,45.1
431098,Lankelly Lane,2023-08-11 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-11 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-11 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-11 01:40:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-11 01:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-11 01:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-11 01:40:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-11 01:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 01:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 01:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
431098,Lankelly Lane,2023-08-11 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
431098,Lankelly Lane,2023-08-11 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
431098,Lankelly Lane,2023-08-11 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.85
431098,Lankelly Lane,2023-08-11 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,18.91
431098,Lankelly Lane,2023-08-11 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.2
431098,Lankelly Lane,2023-08-11 01:40:00+00:00,feeder,10.0,N Current (RMS),A,30.4
431098,Lankelly Lane,2023-08-11 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,40.4
431098,Lankelly Lane,2023-08-11 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,77.1
431098,Lankelly Lane,2023-08-11 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,57.9
431098,Lankelly Lane,2023-08-11 01:40:00+00:00,transformer,,Temperature,C,28.6
431098,Lankelly Lane,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
431098,Lankelly Lane,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.59
431098,Lankelly Lane,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.5
431098,Lankelly Lane,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
431098,Lankelly Lane,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.28
431098,Lankelly Lane,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.53
431098,Lankelly Lane,2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.76
431098,Lankelly Lane,2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
431098,Lankelly Lane,2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
431098,Lankelly Lane,2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,9.88
431098,Lankelly Lane,2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,18.9
431098,Lankelly Lane,2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,14.18
431098,Lankelly Lane,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,30.1
431098,Lankelly Lane,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,40.5
431098,Lankelly Lane,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,77.0
431098,Lankelly Lane,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,57.9
431098,Lankelly Lane,2023-08-11 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-11 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-11 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-11 01:30:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-11 01:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-11 01:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-11 01:30:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-11 01:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 01:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 01:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
431098,Lankelly Lane,2023-08-11 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
431098,Lankelly Lane,2023-08-11 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
431098,Lankelly Lane,2023-08-11 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.76
431098,Lankelly Lane,2023-08-11 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,19.23
431098,Lankelly Lane,2023-08-11 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.63
431098,Lankelly Lane,2023-08-11 01:30:00+00:00,feeder,10.0,N Current (RMS),A,30.4
431098,Lankelly Lane,2023-08-11 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,44.4
431098,Lankelly Lane,2023-08-11 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,78.3
431098,Lankelly Lane,2023-08-11 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,52.3
431098,Lankelly Lane,2023-08-11 01:30:00+00:00,transformer,,Temperature,C,28.6
431098,Lankelly Lane,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.07
431098,Lankelly Lane,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.44
431098,Lankelly Lane,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.53
431098,Lankelly Lane,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
431098,Lankelly Lane,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.29
431098,Lankelly Lane,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.49
431098,Lankelly Lane,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.71
431098,Lankelly Lane,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
431098,Lankelly Lane,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
431098,Lankelly Lane,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,10.79
431098,Lankelly Lane,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,19.22
431098,Lankelly Lane,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,12.63
431098,Lankelly Lane,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,30.0
431098,Lankelly Lane,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,44.5
431098,Lankelly Lane,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,78.3
431098,Lankelly Lane,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,52.2
431098,Lankelly Lane,2023-08-11 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-11 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-11 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-11 01:20:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-11 01:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-11 01:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-11 01:20:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-11 01:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 01:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 01:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
431098,Lankelly Lane,2023-08-11 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
431098,Lankelly Lane,2023-08-11 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
431098,Lankelly Lane,2023-08-11 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.6
431098,Lankelly Lane,2023-08-11 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,19.5
431098,Lankelly Lane,2023-08-11 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.97
431098,Lankelly Lane,2023-08-11 01:20:00+00:00,feeder,10.0,N Current (RMS),A,28.0
431098,Lankelly Lane,2023-08-11 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,47.6
431098,Lankelly Lane,2023-08-11 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,79.6
431098,Lankelly Lane,2023-08-11 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,58.1
431098,Lankelly Lane,2023-08-11 01:20:00+00:00,transformer,,Temperature,C,28.6
431098,Lankelly Lane,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.09
431098,Lankelly Lane,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.22
431098,Lankelly Lane,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.56
431098,Lankelly Lane,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
431098,Lankelly Lane,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.28
431098,Lankelly Lane,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.38
431098,Lankelly Lane,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
431098,Lankelly Lane,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
431098,Lankelly Lane,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
431098,Lankelly Lane,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,11.62
431098,Lankelly Lane,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,19.5
431098,Lankelly Lane,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,13.96
431098,Lankelly Lane,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,27.7
431098,Lankelly Lane,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,47.7
431098,Lankelly Lane,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,79.5
431098,Lankelly Lane,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,58.1
431098,Lankelly Lane,2023-08-11 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-11 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-11 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-11 01:10:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-11 01:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-11 01:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-11 01:10:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-11 01:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 01:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 01:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
431098,Lankelly Lane,2023-08-11 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
431098,Lankelly Lane,2023-08-11 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
431098,Lankelly Lane,2023-08-11 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.49
431098,Lankelly Lane,2023-08-11 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,18.84
431098,Lankelly Lane,2023-08-11 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.56
431098,Lankelly Lane,2023-08-11 01:10:00+00:00,feeder,10.0,N Current (RMS),A,32.4
431098,Lankelly Lane,2023-08-11 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,39.3
431098,Lankelly Lane,2023-08-11 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,77.4
431098,Lankelly Lane,2023-08-11 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,47.6
431098,Lankelly Lane,2023-08-11 01:10:00+00:00,transformer,,Temperature,C,28.7
431098,Lankelly Lane,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
431098,Lankelly Lane,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.43
431098,Lankelly Lane,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.53
431098,Lankelly Lane,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
431098,Lankelly Lane,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.25
431098,Lankelly Lane,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.8
431098,Lankelly Lane,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.67
