Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431098,Lankelly Lane,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
431098,Lankelly Lane,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
431098,Lankelly Lane,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,9.52
431098,Lankelly Lane,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,18.83
431098,Lankelly Lane,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,11.55
431098,Lankelly Lane,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,32.1
431098,Lankelly Lane,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,39.4
431098,Lankelly Lane,2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,77.3
431098,Lankelly Lane,2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,47.6
431098,Lankelly Lane,2023-08-11 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-11 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-11 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-11 01:00:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-11 01:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-11 01:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 01:00:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-11 01:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 01:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 01:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
431098,Lankelly Lane,2023-08-11 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
431098,Lankelly Lane,2023-08-11 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
431098,Lankelly Lane,2023-08-11 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.38
431098,Lankelly Lane,2023-08-11 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,18.05
431098,Lankelly Lane,2023-08-11 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.6
431098,Lankelly Lane,2023-08-11 01:00:00+00:00,feeder,10.0,N Current (RMS),A,25.2
431098,Lankelly Lane,2023-08-11 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,51.1
431098,Lankelly Lane,2023-08-11 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,74.4
431098,Lankelly Lane,2023-08-11 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,48.2
431098,Lankelly Lane,2023-08-11 01:00:00+00:00,transformer,,Temperature,C,28.7
431098,Lankelly Lane,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.09
431098,Lankelly Lane,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
431098,Lankelly Lane,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.5
431098,Lankelly Lane,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
431098,Lankelly Lane,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
431098,Lankelly Lane,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.66
431098,Lankelly Lane,2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
431098,Lankelly Lane,2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
431098,Lankelly Lane,2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
431098,Lankelly Lane,2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,12.4
431098,Lankelly Lane,2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,18.04
431098,Lankelly Lane,2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,11.6
431098,Lankelly Lane,2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,24.9
431098,Lankelly Lane,2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,51.1
431098,Lankelly Lane,2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,74.3
431098,Lankelly Lane,2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,48.1
431098,Lankelly Lane,2023-08-11 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-11 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-11 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-11 00:50:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-11 00:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-11 00:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 00:50:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-11 00:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 00:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 00:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
431098,Lankelly Lane,2023-08-11 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
431098,Lankelly Lane,2023-08-11 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.55
431098,Lankelly Lane,2023-08-11 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.84
431098,Lankelly Lane,2023-08-11 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,18.57
431098,Lankelly Lane,2023-08-11 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.8
431098,Lankelly Lane,2023-08-11 00:50:00+00:00,feeder,10.0,N Current (RMS),A,32.9
431098,Lankelly Lane,2023-08-11 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,36.5
431098,Lankelly Lane,2023-08-11 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,76.2
431098,Lankelly Lane,2023-08-11 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,46.0
431098,Lankelly Lane,2023-08-11 00:50:00+00:00,transformer,,Temperature,C,28.7
431098,Lankelly Lane,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.13
431098,Lankelly Lane,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.2
431098,Lankelly Lane,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.57
431098,Lankelly Lane,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
431098,Lankelly Lane,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.32
431098,Lankelly Lane,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.36
431098,Lankelly Lane,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
431098,Lankelly Lane,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
431098,Lankelly Lane,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
431098,Lankelly Lane,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,8.86
431098,Lankelly Lane,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,18.55
431098,Lankelly Lane,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,10.79
431098,Lankelly Lane,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,32.5
431098,Lankelly Lane,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,36.6
431098,Lankelly Lane,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,76.1
431098,Lankelly Lane,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,46.0
431098,Lankelly Lane,2023-08-11 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-11 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-11 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-11 00:40:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-11 00:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-11 00:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-11 00:40:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-11 00:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 00:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 00:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
431098,Lankelly Lane,2023-08-11 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
431098,Lankelly Lane,2023-08-11 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.68
431098,Lankelly Lane,2023-08-11 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.85
431098,Lankelly Lane,2023-08-11 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,19.76
431098,Lankelly Lane,2023-08-11 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.75
431098,Lankelly Lane,2023-08-11 00:40:00+00:00,feeder,10.0,N Current (RMS),A,34.2
431098,Lankelly Lane,2023-08-11 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,36.3
431098,Lankelly Lane,2023-08-11 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,80.7
431098,Lankelly Lane,2023-08-11 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,53.2
431098,Lankelly Lane,2023-08-11 00:40:00+00:00,transformer,,Temperature,C,28.8
431098,Lankelly Lane,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
431098,Lankelly Lane,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.49
431098,Lankelly Lane,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.58
431098,Lankelly Lane,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.9
431098,Lankelly Lane,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.32
431098,Lankelly Lane,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.56
431098,Lankelly Lane,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
431098,Lankelly Lane,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
431098,Lankelly Lane,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
431098,Lankelly Lane,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,8.88
431098,Lankelly Lane,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,19.74
431098,Lankelly Lane,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,12.74
431098,Lankelly Lane,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,33.8
431098,Lankelly Lane,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,36.5
431098,Lankelly Lane,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,80.6
431098,Lankelly Lane,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,53.2
431098,Lankelly Lane,2023-08-11 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-11 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-11 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-11 00:30:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-11 00:30:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 00:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-11 00:30:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-11 00:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 00:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 00:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
431098,Lankelly Lane,2023-08-11 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
431098,Lankelly Lane,2023-08-11 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
431098,Lankelly Lane,2023-08-11 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.7
431098,Lankelly Lane,2023-08-11 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.65
431098,Lankelly Lane,2023-08-11 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.38
431098,Lankelly Lane,2023-08-11 00:30:00+00:00,feeder,10.0,N Current (RMS),A,27.5
431098,Lankelly Lane,2023-08-11 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,35.9
431098,Lankelly Lane,2023-08-11 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,64.5
431098,Lankelly Lane,2023-08-11 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,59.4
431098,Lankelly Lane,2023-08-11 00:30:00+00:00,transformer,,Temperature,C,28.8
431098,Lankelly Lane,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
431098,Lankelly Lane,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.74
431098,Lankelly Lane,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.57
431098,Lankelly Lane,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
431098,Lankelly Lane,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.3
431098,Lankelly Lane,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.87
431098,Lankelly Lane,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
431098,Lankelly Lane,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
431098,Lankelly Lane,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
431098,Lankelly Lane,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,8.73
431098,Lankelly Lane,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,15.65
431098,Lankelly Lane,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,14.36
431098,Lankelly Lane,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,27.3
431098,Lankelly Lane,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,36.0
431098,Lankelly Lane,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,64.5
431098,Lankelly Lane,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,59.3
431098,Lankelly Lane,2023-08-11 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-11 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-11 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-11 00:20:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-11 00:20:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 00:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-11 00:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 00:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 00:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 00:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
431098,Lankelly Lane,2023-08-11 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
431098,Lankelly Lane,2023-08-11 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
431098,Lankelly Lane,2023-08-11 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
431098,Lankelly Lane,2023-08-11 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,15.28
431098,Lankelly Lane,2023-08-11 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.94
431098,Lankelly Lane,2023-08-11 00:20:00+00:00,feeder,10.0,N Current (RMS),A,26.2
431098,Lankelly Lane,2023-08-11 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,37.0
431098,Lankelly Lane,2023-08-11 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,63.2
431098,Lankelly Lane,2023-08-11 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,61.3
431098,Lankelly Lane,2023-08-11 00:20:00+00:00,transformer,,Temperature,C,28.8
431098,Lankelly Lane,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
431098,Lankelly Lane,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.21
431098,Lankelly Lane,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.58
431098,Lankelly Lane,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
431098,Lankelly Lane,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
431098,Lankelly Lane,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.3
431098,Lankelly Lane,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
431098,Lankelly Lane,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
431098,Lankelly Lane,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
431098,Lankelly Lane,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,9.03
431098,Lankelly Lane,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,15.28
431098,Lankelly Lane,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,14.92
431098,Lankelly Lane,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,26.0
431098,Lankelly Lane,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,37.1
431098,Lankelly Lane,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,63.1
431098,Lankelly Lane,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,61.2
431098,Lankelly Lane,2023-08-11 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-11 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-11 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-11 00:10:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-11 00:10:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-11 00:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-11 00:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 00:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 00:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 00:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
431098,Lankelly Lane,2023-08-11 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.55
431098,Lankelly Lane,2023-08-11 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
431098,Lankelly Lane,2023-08-11 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.82
431098,Lankelly Lane,2023-08-11 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.89
431098,Lankelly Lane,2023-08-11 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.51
431098,Lankelly Lane,2023-08-11 00:10:00+00:00,feeder,10.0,N Current (RMS),A,24.9
431098,Lankelly Lane,2023-08-11 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,36.4
431098,Lankelly Lane,2023-08-11 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,50.2
431098,Lankelly Lane,2023-08-11 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,59.7
431098,Lankelly Lane,2023-08-11 00:10:00+00:00,transformer,,Temperature,C,28.8
431098,Lankelly Lane,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
431098,Lankelly Lane,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.24
431098,Lankelly Lane,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.56
431098,Lankelly Lane,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
431098,Lankelly Lane,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.31
431098,Lankelly Lane,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.36
431098,Lankelly Lane,2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
431098,Lankelly Lane,2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
431098,Lankelly Lane,2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
431098,Lankelly Lane,2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,8.85
431098,Lankelly Lane,2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,11.9
431098,Lankelly Lane,2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,14.49
431098,Lankelly Lane,2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,24.8
431098,Lankelly Lane,2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,36.5
431098,Lankelly Lane,2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,50.3
431098,Lankelly Lane,2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,59.6
431098,Lankelly Lane,2023-08-11 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-11 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-11 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-11 00:00:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-11 00:00:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-11 00:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-11 00:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 00:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 00:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 00:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-11 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
431098,Lankelly Lane,2023-08-11 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.74
431098,Lankelly Lane,2023-08-11 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.61
431098,Lankelly Lane,2023-08-11 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.61
431098,Lankelly Lane,2023-08-11 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.41
431098,Lankelly Lane,2023-08-11 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.49
431098,Lankelly Lane,2023-08-11 00:00:00+00:00,feeder,10.0,N Current (RMS),A,27.9
431098,Lankelly Lane,2023-08-11 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,32.7
431098,Lankelly Lane,2023-08-11 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,56.1
431098,Lankelly Lane,2023-08-11 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,53.1
431098,Lankelly Lane,2023-08-11 00:00:00+00:00,transformer,,Temperature,C,28.8
431098,Lankelly Lane,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.19
431098,Lankelly Lane,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.04
431098,Lankelly Lane,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.61
431098,Lankelly Lane,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.6
431098,Lankelly Lane,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.34
431098,Lankelly Lane,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.15
431098,Lankelly Lane,2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
431098,Lankelly Lane,2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
431098,Lankelly Lane,2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
431098,Lankelly Lane,2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,7.63
431098,Lankelly Lane,2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,13.41
431098,Lankelly Lane,2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,12.48
431098,Lankelly Lane,2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,27.7
431098,Lankelly Lane,2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,32.8
431098,Lankelly Lane,2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,56.1
431098,Lankelly Lane,2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,53.0
431098,Lankelly Lane,2023-08-07 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-07 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-07 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-07 23:50:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-07 23:50:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-07 23:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-07 23:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 23:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 23:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 23:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
431098,Lankelly Lane,2023-08-07 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.78
431098,Lankelly Lane,2023-08-07 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.64
431098,Lankelly Lane,2023-08-07 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.35
431098,Lankelly Lane,2023-08-07 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.42
431098,Lankelly Lane,2023-08-07 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.5
431098,Lankelly Lane,2023-08-07 23:50:00+00:00,feeder,10.0,N Current (RMS),A,19.2
431098,Lankelly Lane,2023-08-07 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,27.3
431098,Lankelly Lane,2023-08-07 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,30.1
431098,Lankelly Lane,2023-08-07 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,34.6
431098,Lankelly Lane,2023-08-07 23:50:00+00:00,transformer,,Temperature,C,28.0
431098,Lankelly Lane,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.11
431098,Lankelly Lane,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.82
431098,Lankelly Lane,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.61
431098,Lankelly Lane,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
431098,Lankelly Lane,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.34
431098,Lankelly Lane,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.74
431098,Lankelly Lane,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
431098,Lankelly Lane,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
431098,Lankelly Lane,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
431098,Lankelly Lane,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,6.36
431098,Lankelly Lane,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,6.43
431098,Lankelly Lane,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,7.5
431098,Lankelly Lane,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,19.2
431098,Lankelly Lane,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,27.3
431098,Lankelly Lane,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,30.1
431098,Lankelly Lane,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,34.6
431098,Lankelly Lane,2023-08-07 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-07 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-07 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-07 23:40:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-07 23:40:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-07 23:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-07 23:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 23:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 23:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 23:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
431098,Lankelly Lane,2023-08-07 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.65
431098,Lankelly Lane,2023-08-07 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
431098,Lankelly Lane,2023-08-07 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.95
431098,Lankelly Lane,2023-08-07 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.51
431098,Lankelly Lane,2023-08-07 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.84
431098,Lankelly Lane,2023-08-07 23:40:00+00:00,feeder,10.0,N Current (RMS),A,17.9
431098,Lankelly Lane,2023-08-07 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,29.5
431098,Lankelly Lane,2023-08-07 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,29.9
431098,Lankelly Lane,2023-08-07 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,34.6
431098,Lankelly Lane,2023-08-07 23:40:00+00:00,transformer,,Temperature,C,28.0
431098,Lankelly Lane,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.11
431098,Lankelly Lane,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.89
431098,Lankelly Lane,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.64
431098,Lankelly Lane,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.49
431098,Lankelly Lane,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.37
431098,Lankelly Lane,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.81
431098,Lankelly Lane,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
431098,Lankelly Lane,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
431098,Lankelly Lane,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
431098,Lankelly Lane,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,6.96
431098,Lankelly Lane,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,6.53
431098,Lankelly Lane,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,7.85
431098,Lankelly Lane,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,17.8
431098,Lankelly Lane,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,29.5
431098,Lankelly Lane,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,30.0
431098,Lankelly Lane,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,34.5
431098,Lankelly Lane,2023-08-07 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-07 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-07 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-07 23:30:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-07 23:30:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-07 23:30:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-07 23:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 23:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 23:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 23:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
431098,Lankelly Lane,2023-08-07 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
431098,Lankelly Lane,2023-08-07 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.64
431098,Lankelly Lane,2023-08-07 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.39
431098,Lankelly Lane,2023-08-07 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.72
431098,Lankelly Lane,2023-08-07 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.25
431098,Lankelly Lane,2023-08-07 23:30:00+00:00,feeder,10.0,N Current (RMS),A,20.1
431098,Lankelly Lane,2023-08-07 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,35.0
431098,Lankelly Lane,2023-08-07 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,30.4
431098,Lankelly Lane,2023-08-07 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,36.4
431098,Lankelly Lane,2023-08-07 23:30:00+00:00,transformer,,Temperature,C,28.0
431098,Lankelly Lane,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.11
431098,Lankelly Lane,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.75
431098,Lankelly Lane,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.65
431098,Lankelly Lane,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
431098,Lankelly Lane,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.38
431098,Lankelly Lane,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.73
431098,Lankelly Lane,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
431098,Lankelly Lane,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
431098,Lankelly Lane,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
431098,Lankelly Lane,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,8.39
431098,Lankelly Lane,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,6.74
431098,Lankelly Lane,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,8.25
431098,Lankelly Lane,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,20.0
431098,Lankelly Lane,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,35.0
431098,Lankelly Lane,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,30.5
431098,Lankelly Lane,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,36.4
431098,Lankelly Lane,2023-08-07 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-07 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-07 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-07 23:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-07 23:20:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-07 23:20:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-07 23:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 23:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 23:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 23:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
431098,Lankelly Lane,2023-08-07 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
431098,Lankelly Lane,2023-08-07 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.92
431098,Lankelly Lane,2023-08-07 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.79
431098,Lankelly Lane,2023-08-07 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.58
431098,Lankelly Lane,2023-08-07 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.58
431098,Lankelly Lane,2023-08-07 23:20:00+00:00,feeder,10.0,N Current (RMS),A,22.8
431098,Lankelly Lane,2023-08-07 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,44.2
431098,Lankelly Lane,2023-08-07 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,33.5
431098,Lankelly Lane,2023-08-07 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,34.1
431098,Lankelly Lane,2023-08-07 23:20:00+00:00,transformer,,Temperature,C,28.1
431098,Lankelly Lane,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.11
431098,Lankelly Lane,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.13
431098,Lankelly Lane,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.62
431098,Lankelly Lane,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
431098,Lankelly Lane,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.39
431098,Lankelly Lane,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.27
431098,Lankelly Lane,2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
431098,Lankelly Lane,2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
431098,Lankelly Lane,2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
431098,Lankelly Lane,2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,10.78
431098,Lankelly Lane,2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,7.6
431098,Lankelly Lane,2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,7.59
431098,Lankelly Lane,2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,22.7
431098,Lankelly Lane,2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,44.2
431098,Lankelly Lane,2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,33.6
431098,Lankelly Lane,2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,34.1
431098,Lankelly Lane,2023-08-07 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-07 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-07 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-07 23:10:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-07 23:10:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-07 23:10:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-07 23:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 23:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 23:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 23:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
431098,Lankelly Lane,2023-08-07 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.55
431098,Lankelly Lane,2023-08-07 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.81
431098,Lankelly Lane,2023-08-07 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.15
431098,Lankelly Lane,2023-08-07 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.75
431098,Lankelly Lane,2023-08-07 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.28
431098,Lankelly Lane,2023-08-07 23:10:00+00:00,feeder,10.0,N Current (RMS),A,20.0
431098,Lankelly Lane,2023-08-07 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,37.8
431098,Lankelly Lane,2023-08-07 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,34.6
431098,Lankelly Lane,2023-08-07 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,36.6
431098,Lankelly Lane,2023-08-07 23:10:00+00:00,transformer,,Temperature,C,28.1
431098,Lankelly Lane,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
431098,Lankelly Lane,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.81
431098,Lankelly Lane,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.62
431098,Lankelly Lane,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.79
431098,Lankelly Lane,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.39
431098,Lankelly Lane,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.0
431098,Lankelly Lane,2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
431098,Lankelly Lane,2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
431098,Lankelly Lane,2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
431098,Lankelly Lane,2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,9.14
431098,Lankelly Lane,2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,7.77
431098,Lankelly Lane,2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,8.28
431098,Lankelly Lane,2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,19.9
431098,Lankelly Lane,2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,37.8
431098,Lankelly Lane,2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,34.7
431098,Lankelly Lane,2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,36.6
431098,Lankelly Lane,2023-08-07 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-07 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-07 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-07 23:00:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-07 23:00:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-07 23:00:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-07 23:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 23:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 23:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 23:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
431098,Lankelly Lane,2023-08-07 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
431098,Lankelly Lane,2023-08-07 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.7
431098,Lankelly Lane,2023-08-07 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.38
431098,Lankelly Lane,2023-08-07 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.05
431098,Lankelly Lane,2023-08-07 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.59
431098,Lankelly Lane,2023-08-07 23:00:00+00:00,feeder,10.0,N Current (RMS),A,20.1
431098,Lankelly Lane,2023-08-07 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,43.6
431098,Lankelly Lane,2023-08-07 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,43.1
431098,Lankelly Lane,2023-08-07 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,33.6
431098,Lankelly Lane,2023-08-07 23:00:00+00:00,transformer,,Temperature,C,28.2
431098,Lankelly Lane,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.11
431098,Lankelly Lane,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.79
431098,Lankelly Lane,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.62
431098,Lankelly Lane,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
431098,Lankelly Lane,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.36
431098,Lankelly Lane,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.03
431098,Lankelly Lane,2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
431098,Lankelly Lane,2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
431098,Lankelly Lane,2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
431098,Lankelly Lane,2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,10.38
431098,Lankelly Lane,2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,10.06
431098,Lankelly Lane,2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,7.6
431098,Lankelly Lane,2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,20.0
431098,Lankelly Lane,2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,43.6
431098,Lankelly Lane,2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,43.1
431098,Lankelly Lane,2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,33.6
431098,Lankelly Lane,2023-08-07 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-07 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-07 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-07 22:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-07 22:50:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-07 22:50:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-07 22:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 22:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 22:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 22:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
431098,Lankelly Lane,2023-08-07 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
431098,Lankelly Lane,2023-08-07 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
431098,Lankelly Lane,2023-08-07 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.91
431098,Lankelly Lane,2023-08-07 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.68
431098,Lankelly Lane,2023-08-07 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.39
431098,Lankelly Lane,2023-08-07 22:50:00+00:00,feeder,10.0,N Current (RMS),A,24.5
431098,Lankelly Lane,2023-08-07 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,53.0
431098,Lankelly Lane,2023-08-07 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,41.3
431098,Lankelly Lane,2023-08-07 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,31.5
431098,Lankelly Lane,2023-08-07 22:50:00+00:00,transformer,,Temperature,C,28.3
431098,Lankelly Lane,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.11
431098,Lankelly Lane,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.93
431098,Lankelly Lane,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.65
431098,Lankelly Lane,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
431098,Lankelly Lane,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.39
431098,Lankelly Lane,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.12
431098,Lankelly Lane,2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.94
431098,Lankelly Lane,2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
431098,Lankelly Lane,2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
431098,Lankelly Lane,2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,12.89
431098,Lankelly Lane,2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,9.69
431098,Lankelly Lane,2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,7.4
431098,Lankelly Lane,2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,24.5
431098,Lankelly Lane,2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,53.0
431098,Lankelly Lane,2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,41.4
431098,Lankelly Lane,2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,31.6
431098,Lankelly Lane,2023-08-07 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-07 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-07 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-07 22:40:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-07 22:40:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-07 22:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-07 22:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 22:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 22:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 22:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
431098,Lankelly Lane,2023-08-07 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
431098,Lankelly Lane,2023-08-07 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
431098,Lankelly Lane,2023-08-07 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.6
431098,Lankelly Lane,2023-08-07 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.1
431098,Lankelly Lane,2023-08-07 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.78
431098,Lankelly Lane,2023-08-07 22:40:00+00:00,feeder,10.0,N Current (RMS),A,18.7
431098,Lankelly Lane,2023-08-07 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,43.3
431098,Lankelly Lane,2023-08-07 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,50.4
431098,Lankelly Lane,2023-08-07 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,32.7
431098,Lankelly Lane,2023-08-07 22:40:00+00:00,transformer,,Temperature,C,28.3
431098,Lankelly Lane,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.13
431098,Lankelly Lane,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.45
431098,Lankelly Lane,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.62
431098,Lankelly Lane,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.53
431098,Lankelly Lane,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
431098,Lankelly Lane,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.76
431098,Lankelly Lane,2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.83
431098,Lankelly Lane,2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
431098,Lankelly Lane,2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
431098,Lankelly Lane,2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,10.61
431098,Lankelly Lane,2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,12.1
431098,Lankelly Lane,2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,7.79
431098,Lankelly Lane,2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,18.6
431098,Lankelly Lane,2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,43.3
431098,Lankelly Lane,2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,50.5
431098,Lankelly Lane,2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,32.7
431098,Lankelly Lane,2023-08-07 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-07 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-07 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-07 22:30:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-07 22:30:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-07 22:30:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-07 22:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 22:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 22:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 22:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
431098,Lankelly Lane,2023-08-07 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
431098,Lankelly Lane,2023-08-07 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
431098,Lankelly Lane,2023-08-07 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.96
431098,Lankelly Lane,2023-08-07 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.72
431098,Lankelly Lane,2023-08-07 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.51
431098,Lankelly Lane,2023-08-07 22:30:00+00:00,feeder,10.0,N Current (RMS),A,18.1
431098,Lankelly Lane,2023-08-07 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,44.7
431098,Lankelly Lane,2023-08-07 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,52.6
431098,Lankelly Lane,2023-08-07 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,35.7
431098,Lankelly Lane,2023-08-07 22:30:00+00:00,transformer,,Temperature,C,28.3
