Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431098,Lankelly Lane,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.11
431098,Lankelly Lane,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.46
431098,Lankelly Lane,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.65
431098,Lankelly Lane,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.31
431098,Lankelly Lane,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.37
431098,Lankelly Lane,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.61
431098,Lankelly Lane,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.69
431098,Lankelly Lane,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
431098,Lankelly Lane,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
431098,Lankelly Lane,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,10.96
431098,Lankelly Lane,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,12.73
431098,Lankelly Lane,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,8.52
431098,Lankelly Lane,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,18.0
431098,Lankelly Lane,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,44.7
431098,Lankelly Lane,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,52.6
431098,Lankelly Lane,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,35.7
431098,Lankelly Lane,2023-08-07 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-07 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-07 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-07 22:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-07 22:20:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-07 22:20:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-07 22:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 22:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 22:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 22:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
431098,Lankelly Lane,2023-08-07 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
431098,Lankelly Lane,2023-08-07 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
431098,Lankelly Lane,2023-08-07 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.98
431098,Lankelly Lane,2023-08-07 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.48
431098,Lankelly Lane,2023-08-07 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.48
431098,Lankelly Lane,2023-08-07 22:20:00+00:00,feeder,10.0,N Current (RMS),A,23.1
431098,Lankelly Lane,2023-08-07 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,52.6
431098,Lankelly Lane,2023-08-07 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,48.4
431098,Lankelly Lane,2023-08-07 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,36.2
431098,Lankelly Lane,2023-08-07 22:20:00+00:00,transformer,,Temperature,C,28.4
431098,Lankelly Lane,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
431098,Lankelly Lane,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.98
431098,Lankelly Lane,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.7
431098,Lankelly Lane,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
431098,Lankelly Lane,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.42
431098,Lankelly Lane,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.22
431098,Lankelly Lane,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
431098,Lankelly Lane,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
431098,Lankelly Lane,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
431098,Lankelly Lane,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,12.97
431098,Lankelly Lane,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,11.49
431098,Lankelly Lane,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,8.49
431098,Lankelly Lane,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,23.0
431098,Lankelly Lane,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,52.6
431098,Lankelly Lane,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,48.5
431098,Lankelly Lane,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,36.2
431098,Lankelly Lane,2023-08-07 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-07 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-07 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-07 22:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-07 22:10:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-07 22:10:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-07 22:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 22:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 22:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 22:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
431098,Lankelly Lane,2023-08-07 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.58
431098,Lankelly Lane,2023-08-07 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
431098,Lankelly Lane,2023-08-07 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.21
431098,Lankelly Lane,2023-08-07 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.91
431098,Lankelly Lane,2023-08-07 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.98
431098,Lankelly Lane,2023-08-07 22:10:00+00:00,feeder,10.0,N Current (RMS),A,28.6
431098,Lankelly Lane,2023-08-07 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,53.9
431098,Lankelly Lane,2023-08-07 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,39.1
431098,Lankelly Lane,2023-08-07 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,50.4
431098,Lankelly Lane,2023-08-07 22:10:00+00:00,transformer,,Temperature,C,28.4
431098,Lankelly Lane,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.09
431098,Lankelly Lane,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.71
431098,Lankelly Lane,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.67
431098,Lankelly Lane,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.62
431098,Lankelly Lane,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.39
431098,Lankelly Lane,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.02
431098,Lankelly Lane,2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
431098,Lankelly Lane,2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
431098,Lankelly Lane,2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
431098,Lankelly Lane,2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,13.2
431098,Lankelly Lane,2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,8.94
431098,Lankelly Lane,2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,11.98
431098,Lankelly Lane,2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,28.6
431098,Lankelly Lane,2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,53.9
431098,Lankelly Lane,2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,39.2
431098,Lankelly Lane,2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,50.4
431098,Lankelly Lane,2023-08-07 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-07 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-07 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-07 22:00:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-07 22:00:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-07 22:00:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-07 22:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 22:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 22:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 22:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
431098,Lankelly Lane,2023-08-07 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.08
431098,Lankelly Lane,2023-08-07 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.55
431098,Lankelly Lane,2023-08-07 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.8
431098,Lankelly Lane,2023-08-07 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.64
431098,Lankelly Lane,2023-08-07 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.98
431098,Lankelly Lane,2023-08-07 22:00:00+00:00,feeder,10.0,N Current (RMS),A,33.2
431098,Lankelly Lane,2023-08-07 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,32.6
431098,Lankelly Lane,2023-08-07 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,38.9
431098,Lankelly Lane,2023-08-07 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,58.3
431098,Lankelly Lane,2023-08-07 22:00:00+00:00,transformer,,Temperature,C,28.5
431098,Lankelly Lane,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
431098,Lankelly Lane,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.7
431098,Lankelly Lane,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.66
431098,Lankelly Lane,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
431098,Lankelly Lane,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.39
431098,Lankelly Lane,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.58
431098,Lankelly Lane,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
431098,Lankelly Lane,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
431098,Lankelly Lane,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
431098,Lankelly Lane,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,7.82
431098,Lankelly Lane,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,8.66
431098,Lankelly Lane,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,13.96
431098,Lankelly Lane,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,33.1
431098,Lankelly Lane,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,32.7
431098,Lankelly Lane,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,39.0
431098,Lankelly Lane,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,58.2
431098,Lankelly Lane,2023-08-07 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-07 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-07 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-07 21:50:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-07 21:50:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-07 21:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-07 21:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 21:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 21:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 21:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
431098,Lankelly Lane,2023-08-07 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.56
431098,Lankelly Lane,2023-08-07 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
431098,Lankelly Lane,2023-08-07 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.66
431098,Lankelly Lane,2023-08-07 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.46
431098,Lankelly Lane,2023-08-07 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.29
431098,Lankelly Lane,2023-08-07 21:50:00+00:00,feeder,10.0,N Current (RMS),A,27.5
431098,Lankelly Lane,2023-08-07 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,50.6
431098,Lankelly Lane,2023-08-07 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,41.4
431098,Lankelly Lane,2023-08-07 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,51.8
431098,Lankelly Lane,2023-08-07 21:50:00+00:00,transformer,,Temperature,C,28.5
431098,Lankelly Lane,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.11
431098,Lankelly Lane,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.09
431098,Lankelly Lane,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.66
431098,Lankelly Lane,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.87
431098,Lankelly Lane,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.37
431098,Lankelly Lane,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.25
431098,Lankelly Lane,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
431098,Lankelly Lane,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
431098,Lankelly Lane,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
431098,Lankelly Lane,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,11.65
431098,Lankelly Lane,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,9.48
431098,Lankelly Lane,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,12.29
431098,Lankelly Lane,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,27.4
431098,Lankelly Lane,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,50.5
431098,Lankelly Lane,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,41.4
431098,Lankelly Lane,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,51.8
431098,Lankelly Lane,2023-08-07 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-07 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-07 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-07 21:40:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-07 21:40:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-07 21:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-07 21:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 21:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 21:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 21:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
431098,Lankelly Lane,2023-08-07 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
431098,Lankelly Lane,2023-08-07 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
431098,Lankelly Lane,2023-08-07 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.33
431098,Lankelly Lane,2023-08-07 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.68
431098,Lankelly Lane,2023-08-07 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.67
431098,Lankelly Lane,2023-08-07 21:40:00+00:00,feeder,10.0,N Current (RMS),A,23.4
431098,Lankelly Lane,2023-08-07 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,47.1
431098,Lankelly Lane,2023-08-07 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,46.0
431098,Lankelly Lane,2023-08-07 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,53.5
431098,Lankelly Lane,2023-08-07 21:40:00+00:00,transformer,,Temperature,C,28.5
431098,Lankelly Lane,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.07
431098,Lankelly Lane,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.73
431098,Lankelly Lane,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.64
431098,Lankelly Lane,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
431098,Lankelly Lane,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.32
431098,Lankelly Lane,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.68
431098,Lankelly Lane,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
431098,Lankelly Lane,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
431098,Lankelly Lane,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
431098,Lankelly Lane,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,11.33
431098,Lankelly Lane,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,10.69
431098,Lankelly Lane,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,12.67
431098,Lankelly Lane,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,23.4
431098,Lankelly Lane,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,47.2
431098,Lankelly Lane,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,46.0
431098,Lankelly Lane,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,53.4
431098,Lankelly Lane,2023-08-07 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-07 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-07 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-07 21:30:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-07 21:30:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-07 21:30:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-07 21:30:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-07 21:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 21:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 21:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
431098,Lankelly Lane,2023-08-07 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
431098,Lankelly Lane,2023-08-07 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.62
431098,Lankelly Lane,2023-08-07 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.45
431098,Lankelly Lane,2023-08-07 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.93
431098,Lankelly Lane,2023-08-07 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.2
431098,Lankelly Lane,2023-08-07 21:30:00+00:00,feeder,10.0,N Current (RMS),A,28.8
431098,Lankelly Lane,2023-08-07 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,44.1
431098,Lankelly Lane,2023-08-07 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,67.2
431098,Lankelly Lane,2023-08-07 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,52.2
431098,Lankelly Lane,2023-08-07 21:30:00+00:00,transformer,,Temperature,C,28.6
431098,Lankelly Lane,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
431098,Lankelly Lane,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.92
431098,Lankelly Lane,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.66
431098,Lankelly Lane,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
431098,Lankelly Lane,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.31
431098,Lankelly Lane,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.25
431098,Lankelly Lane,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
431098,Lankelly Lane,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
431098,Lankelly Lane,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
431098,Lankelly Lane,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,10.47
431098,Lankelly Lane,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,15.92
431098,Lankelly Lane,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,12.2
431098,Lankelly Lane,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,28.6
431098,Lankelly Lane,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,44.1
431098,Lankelly Lane,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,67.2
431098,Lankelly Lane,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,52.2
431098,Lankelly Lane,2023-08-07 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-07 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-07 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-07 21:20:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-07 21:20:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-07 21:20:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-07 21:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 21:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 21:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 21:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
431098,Lankelly Lane,2023-08-07 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
431098,Lankelly Lane,2023-08-07 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
431098,Lankelly Lane,2023-08-07 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.87
431098,Lankelly Lane,2023-08-07 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.99
431098,Lankelly Lane,2023-08-07 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.1
431098,Lankelly Lane,2023-08-07 21:20:00+00:00,feeder,10.0,N Current (RMS),A,30.4
431098,Lankelly Lane,2023-08-07 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,50.1
431098,Lankelly Lane,2023-08-07 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,56.0
431098,Lankelly Lane,2023-08-07 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,56.5
431098,Lankelly Lane,2023-08-07 21:20:00+00:00,transformer,,Temperature,C,28.6
431098,Lankelly Lane,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
431098,Lankelly Lane,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.96
431098,Lankelly Lane,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.66
431098,Lankelly Lane,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
431098,Lankelly Lane,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
431098,Lankelly Lane,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.24
431098,Lankelly Lane,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
431098,Lankelly Lane,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
431098,Lankelly Lane,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
431098,Lankelly Lane,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,11.88
431098,Lankelly Lane,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,13.0
431098,Lankelly Lane,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,13.09
431098,Lankelly Lane,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,30.2
431098,Lankelly Lane,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,50.1
431098,Lankelly Lane,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,56.0
431098,Lankelly Lane,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,56.4
431098,Lankelly Lane,2023-08-07 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-07 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-07 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-07 21:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-07 21:10:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-07 21:10:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-07 21:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 21:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 21:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 21:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
431098,Lankelly Lane,2023-08-07 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
431098,Lankelly Lane,2023-08-07 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
431098,Lankelly Lane,2023-08-07 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,15.31
431098,Lankelly Lane,2023-08-07 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.85
431098,Lankelly Lane,2023-08-07 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.51
431098,Lankelly Lane,2023-08-07 21:10:00+00:00,feeder,10.0,N Current (RMS),A,27.8
431098,Lankelly Lane,2023-08-07 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,62.8
431098,Lankelly Lane,2023-08-07 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,54.5
431098,Lankelly Lane,2023-08-07 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,49.0
431098,Lankelly Lane,2023-08-07 21:10:00+00:00,transformer,,Temperature,C,28.6
431098,Lankelly Lane,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.05
431098,Lankelly Lane,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.94
431098,Lankelly Lane,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.6
431098,Lankelly Lane,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
431098,Lankelly Lane,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
431098,Lankelly Lane,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.44
431098,Lankelly Lane,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
431098,Lankelly Lane,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
431098,Lankelly Lane,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
431098,Lankelly Lane,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,15.3
431098,Lankelly Lane,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,12.86
431098,Lankelly Lane,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,11.52
431098,Lankelly Lane,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,27.6
431098,Lankelly Lane,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,62.8
431098,Lankelly Lane,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,54.5
431098,Lankelly Lane,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,49.0
431098,Lankelly Lane,2023-08-07 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-07 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-07 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-07 21:00:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-07 21:00:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-07 21:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-07 21:00:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-07 21:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 21:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 21:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
431098,Lankelly Lane,2023-08-07 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
431098,Lankelly Lane,2023-08-07 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.62
431098,Lankelly Lane,2023-08-07 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.68
431098,Lankelly Lane,2023-08-07 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,16.94
431098,Lankelly Lane,2023-08-07 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.1
431098,Lankelly Lane,2023-08-07 21:00:00+00:00,feeder,10.0,N Current (RMS),A,27.5
431098,Lankelly Lane,2023-08-07 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,56.4
431098,Lankelly Lane,2023-08-07 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,70.4
431098,Lankelly Lane,2023-08-07 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,55.2
431098,Lankelly Lane,2023-08-07 21:00:00+00:00,transformer,,Temperature,C,28.7
431098,Lankelly Lane,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
431098,Lankelly Lane,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.49
431098,Lankelly Lane,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.62
431098,Lankelly Lane,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.17
431098,Lankelly Lane,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.23
431098,Lankelly Lane,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.92
431098,Lankelly Lane,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
431098,Lankelly Lane,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
431098,Lankelly Lane,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
431098,Lankelly Lane,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,13.69
431098,Lankelly Lane,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,16.94
431098,Lankelly Lane,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,13.1
431098,Lankelly Lane,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,27.3
431098,Lankelly Lane,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,56.4
431098,Lankelly Lane,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,70.4
431098,Lankelly Lane,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,55.1
431098,Lankelly Lane,2023-08-07 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-07 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-07 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-07 20:50:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-07 20:50:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-07 20:50:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-07 20:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 20:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 20:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 20:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
431098,Lankelly Lane,2023-08-07 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
431098,Lankelly Lane,2023-08-07 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.87
431098,Lankelly Lane,2023-08-07 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.5
431098,Lankelly Lane,2023-08-07 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.15
431098,Lankelly Lane,2023-08-07 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.57
431098,Lankelly Lane,2023-08-07 20:50:00+00:00,feeder,10.0,N Current (RMS),A,27.2
431098,Lankelly Lane,2023-08-07 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,55.1
431098,Lankelly Lane,2023-08-07 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,60.1
431098,Lankelly Lane,2023-08-07 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,45.8
431098,Lankelly Lane,2023-08-07 20:50:00+00:00,transformer,,Temperature,C,28.7
431098,Lankelly Lane,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
431098,Lankelly Lane,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.03
431098,Lankelly Lane,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.66
431098,Lankelly Lane,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.56
431098,Lankelly Lane,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
431098,Lankelly Lane,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.19
431098,Lankelly Lane,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
431098,Lankelly Lane,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
431098,Lankelly Lane,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
431098,Lankelly Lane,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,13.5
431098,Lankelly Lane,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,14.16
431098,Lankelly Lane,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,10.58
431098,Lankelly Lane,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,27.0
431098,Lankelly Lane,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,55.1
431098,Lankelly Lane,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,60.1
431098,Lankelly Lane,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,45.8
431098,Lankelly Lane,2023-08-07 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-07 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-07 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-07 20:40:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-07 20:40:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-07 20:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-07 20:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 20:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 20:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 20:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
431098,Lankelly Lane,2023-08-07 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
431098,Lankelly Lane,2023-08-07 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.01
431098,Lankelly Lane,2023-08-07 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.42
431098,Lankelly Lane,2023-08-07 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.72
431098,Lankelly Lane,2023-08-07 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.28
431098,Lankelly Lane,2023-08-07 20:40:00+00:00,feeder,10.0,N Current (RMS),A,28.0
431098,Lankelly Lane,2023-08-07 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,51.4
431098,Lankelly Lane,2023-08-07 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,53.7
431098,Lankelly Lane,2023-08-07 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,59.8
431098,Lankelly Lane,2023-08-07 20:40:00+00:00,transformer,,Temperature,C,28.8
431098,Lankelly Lane,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.97
431098,Lankelly Lane,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.67
431098,Lankelly Lane,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.62
431098,Lankelly Lane,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.3
431098,Lankelly Lane,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.27
431098,Lankelly Lane,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.82
431098,Lankelly Lane,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
431098,Lankelly Lane,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
431098,Lankelly Lane,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
431098,Lankelly Lane,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,12.43
431098,Lankelly Lane,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,12.73
431098,Lankelly Lane,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,14.27
431098,Lankelly Lane,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,27.9
431098,Lankelly Lane,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,51.4
431098,Lankelly Lane,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,53.8
431098,Lankelly Lane,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,59.8
431098,Lankelly Lane,2023-08-07 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-07 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-07 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-07 20:30:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-07 20:30:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-07 20:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-07 20:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 20:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 20:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 20:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
431098,Lankelly Lane,2023-08-07 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
431098,Lankelly Lane,2023-08-07 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.96
431098,Lankelly Lane,2023-08-07 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.88
431098,Lankelly Lane,2023-08-07 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.7
431098,Lankelly Lane,2023-08-07 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.28
431098,Lankelly Lane,2023-08-07 20:30:00+00:00,feeder,10.0,N Current (RMS),A,28.0
431098,Lankelly Lane,2023-08-07 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,49.4
431098,Lankelly Lane,2023-08-07 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,58.0
431098,Lankelly Lane,2023-08-07 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,60.1
431098,Lankelly Lane,2023-08-07 20:30:00+00:00,transformer,,Temperature,C,28.8
431098,Lankelly Lane,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
431098,Lankelly Lane,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.62
431098,Lankelly Lane,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
431098,Lankelly Lane,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
431098,Lankelly Lane,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
431098,Lankelly Lane,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.89
431098,Lankelly Lane,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
431098,Lankelly Lane,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
431098,Lankelly Lane,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
431098,Lankelly Lane,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,11.89
431098,Lankelly Lane,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,13.71
431098,Lankelly Lane,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,14.27
431098,Lankelly Lane,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,27.9
431098,Lankelly Lane,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,49.4
431098,Lankelly Lane,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,58.0
431098,Lankelly Lane,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,60.1
431098,Lankelly Lane,2023-08-07 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-07 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-07 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-07 20:20:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-07 20:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-07 20:20:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-07 20:20:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-07 20:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 20:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 20:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
431098,Lankelly Lane,2023-08-07 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
431098,Lankelly Lane,2023-08-07 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.58
431098,Lankelly Lane,2023-08-07 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.34
431098,Lankelly Lane,2023-08-07 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,21.02
431098,Lankelly Lane,2023-08-07 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.18
431098,Lankelly Lane,2023-08-07 20:20:00+00:00,feeder,10.0,N Current (RMS),A,37.9
431098,Lankelly Lane,2023-08-07 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,43.4
431098,Lankelly Lane,2023-08-07 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,86.9
431098,Lankelly Lane,2023-08-07 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,71.4
431098,Lankelly Lane,2023-08-07 20:20:00+00:00,transformer,,Temperature,C,28.8
431098,Lankelly Lane,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
431098,Lankelly Lane,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.83
431098,Lankelly Lane,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.33
431098,Lankelly Lane,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
431098,Lankelly Lane,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
431098,Lankelly Lane,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.03
431098,Lankelly Lane,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
431098,Lankelly Lane,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
431098,Lankelly Lane,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
431098,Lankelly Lane,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,10.37
431098,Lankelly Lane,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,21.01
431098,Lankelly Lane,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,17.15
431098,Lankelly Lane,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,37.5
431098,Lankelly Lane,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,43.5
431098,Lankelly Lane,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,86.8
431098,Lankelly Lane,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,71.4
431098,Lankelly Lane,2023-08-07 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-07 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-07 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-07 20:10:00+00:00,feeder,,L3 Active Power,kW,0.05
431098,Lankelly Lane,2023-08-07 20:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-07 20:10:00+00:00,feeder,,L1 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-07 20:10:00+00:00,feeder,,N Current (RMS),A,0.8
431098,Lankelly Lane,2023-08-07 20:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 20:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 20:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
431098,Lankelly Lane,2023-08-07 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
431098,Lankelly Lane,2023-08-07 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.51
431098,Lankelly Lane,2023-08-07 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.87
431098,Lankelly Lane,2023-08-07 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,27.12
431098,Lankelly Lane,2023-08-07 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,20.59
431098,Lankelly Lane,2023-08-07 20:10:00+00:00,feeder,10.0,N Current (RMS),A,56.9
431098,Lankelly Lane,2023-08-07 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,41.4
431098,Lankelly Lane,2023-08-07 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,113.9
431098,Lankelly Lane,2023-08-07 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,84.8
431098,Lankelly Lane,2023-08-07 20:10:00+00:00,transformer,,Temperature,C,28.8
431098,Lankelly Lane,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
431098,Lankelly Lane,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.02
431098,Lankelly Lane,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
431098,Lankelly Lane,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
431098,Lankelly Lane,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
431098,Lankelly Lane,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.92
431098,Lankelly Lane,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
431098,Lankelly Lane,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
431098,Lankelly Lane,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
431098,Lankelly Lane,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,9.92
431098,Lankelly Lane,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,27.1
431098,Lankelly Lane,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,20.56
431098,Lankelly Lane,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,56.4
431098,Lankelly Lane,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,41.6
431098,Lankelly Lane,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,113.8
431098,Lankelly Lane,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,84.7
431098,Lankelly Lane,2023-08-07 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-07 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-07 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-07 20:00:00+00:00,feeder,,L3 Active Power,kW,0.04
431098,Lankelly Lane,2023-08-07 20:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-07 20:00:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-07 20:00:00+00:00,feeder,,N Current (RMS),A,0.8
431098,Lankelly Lane,2023-08-07 20:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 20:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 20:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
431098,Lankelly Lane,2023-08-07 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
431098,Lankelly Lane,2023-08-07 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.63
431098,Lankelly Lane,2023-08-07 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.16
431098,Lankelly Lane,2023-08-07 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,28.71
431098,Lankelly Lane,2023-08-07 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,19.41
431098,Lankelly Lane,2023-08-07 20:00:00+00:00,feeder,10.0,N Current (RMS),A,52.4
431098,Lankelly Lane,2023-08-07 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,53.9
431098,Lankelly Lane,2023-08-07 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,118.1
431098,Lankelly Lane,2023-08-07 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,82.8
431098,Lankelly Lane,2023-08-07 20:00:00+00:00,transformer,,Temperature,C,28.9
431098,Lankelly Lane,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
431098,Lankelly Lane,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.18
431098,Lankelly Lane,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.26
431098,Lankelly Lane,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
431098,Lankelly Lane,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
431098,Lankelly Lane,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.97
431098,Lankelly Lane,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
431098,Lankelly Lane,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
431098,Lankelly Lane,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
431098,Lankelly Lane,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,13.2
431098,Lankelly Lane,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,28.68
431098,Lankelly Lane,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,19.39
431098,Lankelly Lane,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,51.9
431098,Lankelly Lane,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,54.0
431098,Lankelly Lane,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,118.0
431098,Lankelly Lane,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,82.7
431098,Lankelly Lane,2023-08-07 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-07 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-07 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-07 19:50:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-07 19:50:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-07 19:50:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-07 19:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 19:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 19:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 19:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
431098,Lankelly Lane,2023-08-07 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.8
431098,Lankelly Lane,2023-08-07 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.1
