Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431098,Lankelly Lane,2023-08-07 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.12
431098,Lankelly Lane,2023-08-07 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,15.63
431098,Lankelly Lane,2023-08-07 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.69
431098,Lankelly Lane,2023-08-07 19:50:00+00:00,feeder,10.0,N Current (RMS),A,31.6
431098,Lankelly Lane,2023-08-07 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,46.0
431098,Lankelly Lane,2023-08-07 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,66.1
431098,Lankelly Lane,2023-08-07 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,65.5
431098,Lankelly Lane,2023-08-07 19:50:00+00:00,transformer,,Temperature,C,28.9
431098,Lankelly Lane,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
431098,Lankelly Lane,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.31
431098,Lankelly Lane,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.23
431098,Lankelly Lane,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.01
431098,Lankelly Lane,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
431098,Lankelly Lane,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.7
431098,Lankelly Lane,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
431098,Lankelly Lane,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
431098,Lankelly Lane,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
431098,Lankelly Lane,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,11.13
431098,Lankelly Lane,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,15.63
431098,Lankelly Lane,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,15.68
431098,Lankelly Lane,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,31.5
431098,Lankelly Lane,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,46.1
431098,Lankelly Lane,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,66.1
431098,Lankelly Lane,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,65.4
431098,Lankelly Lane,2023-08-07 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
431098,Lankelly Lane,2023-08-07 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-07 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-07 19:40:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-07 19:40:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-07 19:40:00+00:00,feeder,,L1 Active Power,kW,-0.04
431098,Lankelly Lane,2023-08-07 19:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 19:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-07 19:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 19:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-07 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
431098,Lankelly Lane,2023-08-07 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.79
431098,Lankelly Lane,2023-08-07 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.04
431098,Lankelly Lane,2023-08-07 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.3
431098,Lankelly Lane,2023-08-07 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.68
431098,Lankelly Lane,2023-08-07 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,23.24
431098,Lankelly Lane,2023-08-07 19:40:00+00:00,feeder,10.0,N Current (RMS),A,52.3
431098,Lankelly Lane,2023-08-07 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,46.4
431098,Lankelly Lane,2023-08-07 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,57.9
431098,Lankelly Lane,2023-08-07 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,94.9
431098,Lankelly Lane,2023-08-07 19:40:00+00:00,transformer,,Temperature,C,28.9
431098,Lankelly Lane,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
431098,Lankelly Lane,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.93
431098,Lankelly Lane,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.03
431098,Lankelly Lane,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.81
431098,Lankelly Lane,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
431098,Lankelly Lane,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.84
431098,Lankelly Lane,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
431098,Lankelly Lane,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
431098,Lankelly Lane,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
431098,Lankelly Lane,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,11.34
431098,Lankelly Lane,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,13.7
431098,Lankelly Lane,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,23.19
431098,Lankelly Lane,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,52.2
431098,Lankelly Lane,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,46.6
431098,Lankelly Lane,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,57.9
431098,Lankelly Lane,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,94.7
431098,Lankelly Lane,2023-08-07 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-07 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-07 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-07 19:30:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-07 19:30:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-07 19:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-07 19:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 19:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 19:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 19:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
431098,Lankelly Lane,2023-08-07 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
431098,Lankelly Lane,2023-08-07 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.77
431098,Lankelly Lane,2023-08-07 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.26
431098,Lankelly Lane,2023-08-07 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.7
431098,Lankelly Lane,2023-08-07 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.14
431098,Lankelly Lane,2023-08-07 19:30:00+00:00,feeder,10.0,N Current (RMS),A,30.2
431098,Lankelly Lane,2023-08-07 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,54.7
431098,Lankelly Lane,2023-08-07 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,66.2
431098,Lankelly Lane,2023-08-07 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,59.5
431098,Lankelly Lane,2023-08-07 19:30:00+00:00,transformer,,Temperature,C,29.0
431098,Lankelly Lane,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
431098,Lankelly Lane,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.68
431098,Lankelly Lane,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
431098,Lankelly Lane,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.49
431098,Lankelly Lane,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
431098,Lankelly Lane,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.95
431098,Lankelly Lane,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
431098,Lankelly Lane,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
431098,Lankelly Lane,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
431098,Lankelly Lane,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,13.27
431098,Lankelly Lane,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,15.71
431098,Lankelly Lane,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,14.13
431098,Lankelly Lane,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,30.0
431098,Lankelly Lane,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,54.7
431098,Lankelly Lane,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,66.2
431098,Lankelly Lane,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,59.5
431098,Lankelly Lane,2023-08-07 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-07 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-07 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-07 19:20:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-07 19:20:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-07 19:20:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-07 19:20:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-07 19:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 19:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 19:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
431098,Lankelly Lane,2023-08-07 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
431098,Lankelly Lane,2023-08-07 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.6
431098,Lankelly Lane,2023-08-07 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.74
431098,Lankelly Lane,2023-08-07 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,16.11
431098,Lankelly Lane,2023-08-07 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.5
431098,Lankelly Lane,2023-08-07 19:20:00+00:00,feeder,10.0,N Current (RMS),A,28.4
431098,Lankelly Lane,2023-08-07 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,56.4
431098,Lankelly Lane,2023-08-07 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,67.8
431098,Lankelly Lane,2023-08-07 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,48.4
431098,Lankelly Lane,2023-08-07 19:20:00+00:00,transformer,,Temperature,C,29.0
431098,Lankelly Lane,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
431098,Lankelly Lane,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.8
431098,Lankelly Lane,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
431098,Lankelly Lane,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.55
431098,Lankelly Lane,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
431098,Lankelly Lane,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.98
431098,Lankelly Lane,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
431098,Lankelly Lane,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
431098,Lankelly Lane,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
431098,Lankelly Lane,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,13.74
431098,Lankelly Lane,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,16.11
431098,Lankelly Lane,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,11.51
431098,Lankelly Lane,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,28.1
431098,Lankelly Lane,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,56.4
431098,Lankelly Lane,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,67.7
431098,Lankelly Lane,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,48.4
431098,Lankelly Lane,2023-08-07 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-07 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-07 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-07 19:10:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-07 19:10:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-07 19:10:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-07 19:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 19:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 19:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 19:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
431098,Lankelly Lane,2023-08-07 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
431098,Lankelly Lane,2023-08-07 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
431098,Lankelly Lane,2023-08-07 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.72
431098,Lankelly Lane,2023-08-07 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.35
431098,Lankelly Lane,2023-08-07 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.78
431098,Lankelly Lane,2023-08-07 19:10:00+00:00,feeder,10.0,N Current (RMS),A,28.9
431098,Lankelly Lane,2023-08-07 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,56.3
431098,Lankelly Lane,2023-08-07 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,61.4
431098,Lankelly Lane,2023-08-07 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,53.3
431098,Lankelly Lane,2023-08-07 19:10:00+00:00,transformer,,Temperature,C,29.0
431098,Lankelly Lane,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
431098,Lankelly Lane,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.09
431098,Lankelly Lane,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
431098,Lankelly Lane,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.93
431098,Lankelly Lane,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
431098,Lankelly Lane,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.29
431098,Lankelly Lane,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
431098,Lankelly Lane,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
431098,Lankelly Lane,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
431098,Lankelly Lane,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,13.72
431098,Lankelly Lane,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,14.36
431098,Lankelly Lane,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,12.78
431098,Lankelly Lane,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,28.7
431098,Lankelly Lane,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,56.3
431098,Lankelly Lane,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,61.4
431098,Lankelly Lane,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,53.2
431098,Lankelly Lane,2023-08-07 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-07 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-07 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-07 19:00:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-07 19:00:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-07 19:00:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-07 19:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 19:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 19:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 19:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
431098,Lankelly Lane,2023-08-07 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.54
431098,Lankelly Lane,2023-08-07 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
431098,Lankelly Lane,2023-08-07 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.66
431098,Lankelly Lane,2023-08-07 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.73
431098,Lankelly Lane,2023-08-07 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,16.07
431098,Lankelly Lane,2023-08-07 19:00:00+00:00,feeder,10.0,N Current (RMS),A,32.3
431098,Lankelly Lane,2023-08-07 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,48.5
431098,Lankelly Lane,2023-08-07 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,57.9
431098,Lankelly Lane,2023-08-07 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,66.3
431098,Lankelly Lane,2023-08-07 19:00:00+00:00,transformer,,Temperature,C,29.0
431098,Lankelly Lane,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
431098,Lankelly Lane,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.77
431098,Lankelly Lane,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
431098,Lankelly Lane,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.5
431098,Lankelly Lane,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
431098,Lankelly Lane,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.56
431098,Lankelly Lane,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
431098,Lankelly Lane,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
431098,Lankelly Lane,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
431098,Lankelly Lane,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,11.68
431098,Lankelly Lane,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,13.74
431098,Lankelly Lane,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,16.05
431098,Lankelly Lane,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,32.1
431098,Lankelly Lane,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,48.5
431098,Lankelly Lane,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,58.0
431098,Lankelly Lane,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,66.2
431098,Lankelly Lane,2023-08-07 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-07 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-07 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-07 18:50:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-07 18:50:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-07 18:50:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-07 18:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 18:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 18:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 18:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
431098,Lankelly Lane,2023-08-07 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.66
431098,Lankelly Lane,2023-08-07 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
431098,Lankelly Lane,2023-08-07 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.22
431098,Lankelly Lane,2023-08-07 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.58
431098,Lankelly Lane,2023-08-07 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,18.3
431098,Lankelly Lane,2023-08-07 18:50:00+00:00,feeder,10.0,N Current (RMS),A,38.8
431098,Lankelly Lane,2023-08-07 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,50.4
431098,Lankelly Lane,2023-08-07 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,49.4
431098,Lankelly Lane,2023-08-07 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,75.7
431098,Lankelly Lane,2023-08-07 18:50:00+00:00,transformer,,Temperature,C,29.1
431098,Lankelly Lane,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
431098,Lankelly Lane,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.2
431098,Lankelly Lane,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
431098,Lankelly Lane,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.82
431098,Lankelly Lane,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
431098,Lankelly Lane,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.72
431098,Lankelly Lane,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
431098,Lankelly Lane,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
431098,Lankelly Lane,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
431098,Lankelly Lane,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,12.24
431098,Lankelly Lane,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,11.6
431098,Lankelly Lane,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,18.27
431098,Lankelly Lane,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,38.7
431098,Lankelly Lane,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,50.4
431098,Lankelly Lane,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,49.4
431098,Lankelly Lane,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,75.6
431098,Lankelly Lane,2023-08-07 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-07 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-07 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-07 18:40:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-07 18:40:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-07 18:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-07 18:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 18:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 18:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 18:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
431098,Lankelly Lane,2023-08-07 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
431098,Lankelly Lane,2023-08-07 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
431098,Lankelly Lane,2023-08-07 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,18.16
431098,Lankelly Lane,2023-08-07 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.68
431098,Lankelly Lane,2023-08-07 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.64
431098,Lankelly Lane,2023-08-07 18:40:00+00:00,feeder,10.0,N Current (RMS),A,30.5
431098,Lankelly Lane,2023-08-07 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,74.2
431098,Lankelly Lane,2023-08-07 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,57.3
431098,Lankelly Lane,2023-08-07 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,71.6
431098,Lankelly Lane,2023-08-07 18:40:00+00:00,transformer,,Temperature,C,29.1
431098,Lankelly Lane,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
431098,Lankelly Lane,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.41
431098,Lankelly Lane,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
431098,Lankelly Lane,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
431098,Lankelly Lane,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
431098,Lankelly Lane,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.19
431098,Lankelly Lane,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
431098,Lankelly Lane,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
431098,Lankelly Lane,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
431098,Lankelly Lane,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,18.15
431098,Lankelly Lane,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,13.7
431098,Lankelly Lane,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,17.63
431098,Lankelly Lane,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,30.4
431098,Lankelly Lane,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,74.2
431098,Lankelly Lane,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,57.3
431098,Lankelly Lane,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,71.6
431098,Lankelly Lane,2023-08-07 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-07 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-07 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-07 18:30:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-07 18:30:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-07 18:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-07 18:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 18:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 18:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 18:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
431098,Lankelly Lane,2023-08-07 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
431098,Lankelly Lane,2023-08-07 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
431098,Lankelly Lane,2023-08-07 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.61
431098,Lankelly Lane,2023-08-07 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.28
431098,Lankelly Lane,2023-08-07 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,18.03
431098,Lankelly Lane,2023-08-07 18:30:00+00:00,feeder,10.0,N Current (RMS),A,32.6
431098,Lankelly Lane,2023-08-07 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,60.8
431098,Lankelly Lane,2023-08-07 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,64.2
431098,Lankelly Lane,2023-08-07 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,73.7
431098,Lankelly Lane,2023-08-07 18:30:00+00:00,transformer,,Temperature,C,29.1
431098,Lankelly Lane,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
431098,Lankelly Lane,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.75
431098,Lankelly Lane,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
431098,Lankelly Lane,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.35
431098,Lankelly Lane,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
431098,Lankelly Lane,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.31
431098,Lankelly Lane,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
431098,Lankelly Lane,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
431098,Lankelly Lane,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
431098,Lankelly Lane,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,14.62
431098,Lankelly Lane,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,15.29
431098,Lankelly Lane,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,18.02
431098,Lankelly Lane,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,32.4
431098,Lankelly Lane,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,60.8
431098,Lankelly Lane,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,64.3
431098,Lankelly Lane,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,73.6
431098,Lankelly Lane,2023-08-07 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-07 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-07 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-07 18:20:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-07 18:20:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-07 18:20:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-07 18:20:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-07 18:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 18:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 18:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
431098,Lankelly Lane,2023-08-07 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.58
431098,Lankelly Lane,2023-08-07 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
431098,Lankelly Lane,2023-08-07 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.29
431098,Lankelly Lane,2023-08-07 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,18.87
431098,Lankelly Lane,2023-08-07 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.44
431098,Lankelly Lane,2023-08-07 18:20:00+00:00,feeder,10.0,N Current (RMS),A,38.3
431098,Lankelly Lane,2023-08-07 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,47.3
431098,Lankelly Lane,2023-08-07 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,78.2
431098,Lankelly Lane,2023-08-07 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,72.0
431098,Lankelly Lane,2023-08-07 18:20:00+00:00,transformer,,Temperature,C,29.1
431098,Lankelly Lane,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
431098,Lankelly Lane,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.02
431098,Lankelly Lane,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
431098,Lankelly Lane,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
431098,Lankelly Lane,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
431098,Lankelly Lane,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.72
431098,Lankelly Lane,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
431098,Lankelly Lane,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
431098,Lankelly Lane,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
431098,Lankelly Lane,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,11.33
431098,Lankelly Lane,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,18.87
431098,Lankelly Lane,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,17.42
431098,Lankelly Lane,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,38.0
431098,Lankelly Lane,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,47.4
431098,Lankelly Lane,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,78.2
431098,Lankelly Lane,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,72.0
431098,Lankelly Lane,2023-08-07 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-07 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-07 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-07 18:10:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-07 18:10:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-07 18:10:00+00:00,feeder,,L1 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-07 18:10:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-07 18:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 18:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 18:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
431098,Lankelly Lane,2023-08-07 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.97
431098,Lankelly Lane,2023-08-07 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
431098,Lankelly Lane,2023-08-07 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.12
431098,Lankelly Lane,2023-08-07 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,20.21
431098,Lankelly Lane,2023-08-07 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,19.65
431098,Lankelly Lane,2023-08-07 18:10:00+00:00,feeder,10.0,N Current (RMS),A,39.1
431098,Lankelly Lane,2023-08-07 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,54.3
431098,Lankelly Lane,2023-08-07 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,84.7
431098,Lankelly Lane,2023-08-07 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,80.5
431098,Lankelly Lane,2023-08-07 18:10:00+00:00,transformer,,Temperature,C,29.1
431098,Lankelly Lane,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
431098,Lankelly Lane,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.83
431098,Lankelly Lane,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
431098,Lankelly Lane,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
431098,Lankelly Lane,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
431098,Lankelly Lane,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.42
431098,Lankelly Lane,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
431098,Lankelly Lane,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
431098,Lankelly Lane,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
431098,Lankelly Lane,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,13.15
431098,Lankelly Lane,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,20.21
431098,Lankelly Lane,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,19.63
431098,Lankelly Lane,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,38.8
431098,Lankelly Lane,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,54.4
431098,Lankelly Lane,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,84.6
431098,Lankelly Lane,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,80.4
431098,Lankelly Lane,2023-08-07 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-07 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-07 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-07 18:00:00+00:00,feeder,,L3 Active Power,kW,0.04
431098,Lankelly Lane,2023-08-07 18:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-07 18:00:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-07 18:00:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-07 18:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 18:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 18:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
431098,Lankelly Lane,2023-08-07 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.72
431098,Lankelly Lane,2023-08-07 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
431098,Lankelly Lane,2023-08-07 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.66
431098,Lankelly Lane,2023-08-07 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,20.02
431098,Lankelly Lane,2023-08-07 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,16.29
431098,Lankelly Lane,2023-08-07 18:00:00+00:00,feeder,10.0,N Current (RMS),A,42.6
431098,Lankelly Lane,2023-08-07 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,41.4
431098,Lankelly Lane,2023-08-07 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,83.1
431098,Lankelly Lane,2023-08-07 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,67.0
431098,Lankelly Lane,2023-08-07 18:00:00+00:00,transformer,,Temperature,C,29.2
431098,Lankelly Lane,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
431098,Lankelly Lane,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.88
431098,Lankelly Lane,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
431098,Lankelly Lane,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
431098,Lankelly Lane,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
431098,Lankelly Lane,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.19
431098,Lankelly Lane,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
431098,Lankelly Lane,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
431098,Lankelly Lane,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
431098,Lankelly Lane,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,9.7
431098,Lankelly Lane,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,20.01
431098,Lankelly Lane,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,16.26
431098,Lankelly Lane,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,42.3
431098,Lankelly Lane,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,41.6
431098,Lankelly Lane,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,83.1
431098,Lankelly Lane,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,66.9
431098,Lankelly Lane,2023-08-07 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-07 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-07 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-07 17:50:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-07 17:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-07 17:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-07 17:50:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-07 17:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 17:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 17:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
431098,Lankelly Lane,2023-08-07 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.48
431098,Lankelly Lane,2023-08-07 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
431098,Lankelly Lane,2023-08-07 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.66
431098,Lankelly Lane,2023-08-07 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,17.66
431098,Lankelly Lane,2023-08-07 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.66
431098,Lankelly Lane,2023-08-07 17:50:00+00:00,feeder,10.0,N Current (RMS),A,36.0
431098,Lankelly Lane,2023-08-07 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,46.5
431098,Lankelly Lane,2023-08-07 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,73.5
431098,Lankelly Lane,2023-08-07 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,49.2
431098,Lankelly Lane,2023-08-07 17:50:00+00:00,transformer,,Temperature,C,29.3
431098,Lankelly Lane,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
431098,Lankelly Lane,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.29
431098,Lankelly Lane,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
431098,Lankelly Lane,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.93
431098,Lankelly Lane,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
431098,Lankelly Lane,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.79
431098,Lankelly Lane,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
431098,Lankelly Lane,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
431098,Lankelly Lane,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
431098,Lankelly Lane,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,10.69
431098,Lankelly Lane,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,17.65
431098,Lankelly Lane,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,11.65
431098,Lankelly Lane,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,35.6
431098,Lankelly Lane,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,46.6
431098,Lankelly Lane,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,73.4
431098,Lankelly Lane,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,49.2
431098,Lankelly Lane,2023-08-07 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-07 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-07 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
431098,Lankelly Lane,2023-08-07 17:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-07 17:40:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-07 17:40:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-07 17:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 17:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 17:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 17:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
431098,Lankelly Lane,2023-08-07 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.39
431098,Lankelly Lane,2023-08-07 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
431098,Lankelly Lane,2023-08-07 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,19.21
431098,Lankelly Lane,2023-08-07 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,16.57
431098,Lankelly Lane,2023-08-07 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.06
431098,Lankelly Lane,2023-08-07 17:40:00+00:00,feeder,10.0,N Current (RMS),A,32.2
431098,Lankelly Lane,2023-08-07 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,78.1
431098,Lankelly Lane,2023-08-07 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,68.7
431098,Lankelly Lane,2023-08-07 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,54.7
431098,Lankelly Lane,2023-08-07 17:40:00+00:00,transformer,,Temperature,C,29.3
431098,Lankelly Lane,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
431098,Lankelly Lane,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.0
431098,Lankelly Lane,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
431098,Lankelly Lane,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.18
431098,Lankelly Lane,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
431098,Lankelly Lane,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.87
431098,Lankelly Lane,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
431098,Lankelly Lane,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
431098,Lankelly Lane,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
431098,Lankelly Lane,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,19.2
431098,Lankelly Lane,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,16.58
431098,Lankelly Lane,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,13.07
431098,Lankelly Lane,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,32.0
431098,Lankelly Lane,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,78.0
431098,Lankelly Lane,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,68.7
431098,Lankelly Lane,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,54.7
431098,Lankelly Lane,2023-08-07 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-07 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-07 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-07 17:30:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-07 17:30:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-07 17:30:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-07 17:30:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-07 17:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 17:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 17:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
431098,Lankelly Lane,2023-08-07 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
431098,Lankelly Lane,2023-08-07 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
431098,Lankelly Lane,2023-08-07 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.11
431098,Lankelly Lane,2023-08-07 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,16.39
431098,Lankelly Lane,2023-08-07 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.23
431098,Lankelly Lane,2023-08-07 17:30:00+00:00,feeder,10.0,N Current (RMS),A,27.4
431098,Lankelly Lane,2023-08-07 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,58.5
431098,Lankelly Lane,2023-08-07 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,68.3
431098,Lankelly Lane,2023-08-07 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,54.8
431098,Lankelly Lane,2023-08-07 17:30:00+00:00,transformer,,Temperature,C,29.3
431098,Lankelly Lane,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
431098,Lankelly Lane,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.72
431098,Lankelly Lane,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
431098,Lankelly Lane,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
431098,Lankelly Lane,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
431098,Lankelly Lane,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.38
431098,Lankelly Lane,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
431098,Lankelly Lane,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
431098,Lankelly Lane,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
431098,Lankelly Lane,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,14.12
431098,Lankelly Lane,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,16.39
431098,Lankelly Lane,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,13.23
431098,Lankelly Lane,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,27.2
431098,Lankelly Lane,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,58.5
431098,Lankelly Lane,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,68.2
431098,Lankelly Lane,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,54.7
431098,Lankelly Lane,2023-08-07 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-07 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-07 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-07 17:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-07 17:20:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-07 17:20:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-07 17:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 17:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 17:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 17:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
431098,Lankelly Lane,2023-08-07 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
431098,Lankelly Lane,2023-08-07 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
431098,Lankelly Lane,2023-08-07 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,15.22
431098,Lankelly Lane,2023-08-07 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.28
431098,Lankelly Lane,2023-08-07 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.16
431098,Lankelly Lane,2023-08-07 17:20:00+00:00,feeder,10.0,N Current (RMS),A,29.3
431098,Lankelly Lane,2023-08-07 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,62.1
431098,Lankelly Lane,2023-08-07 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,40.8
431098,Lankelly Lane,2023-08-07 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,46.4
431098,Lankelly Lane,2023-08-07 17:20:00+00:00,transformer,,Temperature,C,29.3
431098,Lankelly Lane,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
431098,Lankelly Lane,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.87
431098,Lankelly Lane,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
431098,Lankelly Lane,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.81
431098,Lankelly Lane,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.43
431098,Lankelly Lane,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.66
431098,Lankelly Lane,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
431098,Lankelly Lane,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
431098,Lankelly Lane,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
431098,Lankelly Lane,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,15.21
431098,Lankelly Lane,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,9.3
431098,Lankelly Lane,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,11.16
431098,Lankelly Lane,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,29.2
431098,Lankelly Lane,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,62.1
431098,Lankelly Lane,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,40.8
431098,Lankelly Lane,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,46.4
431098,Lankelly Lane,2023-08-07 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-07 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-07 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
431098,Lankelly Lane,2023-08-07 17:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-07 17:10:00+00:00,feeder,,L2 Active Power,kW,0.02
