Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431098,Lankelly Lane,2023-08-07 17:10:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-07 17:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 17:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 17:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 17:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-07 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
431098,Lankelly Lane,2023-08-07 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
431098,Lankelly Lane,2023-08-07 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
431098,Lankelly Lane,2023-08-07 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,18.66
431098,Lankelly Lane,2023-08-07 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.16
431098,Lankelly Lane,2023-08-07 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.41
431098,Lankelly Lane,2023-08-07 17:10:00+00:00,feeder,10.0,N Current (RMS),A,40.0
431098,Lankelly Lane,2023-08-07 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,78.6
431098,Lankelly Lane,2023-08-07 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,48.3
431098,Lankelly Lane,2023-08-07 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,48.9
431098,Lankelly Lane,2023-08-07 17:10:00+00:00,transformer,,Temperature,C,29.3
431098,Lankelly Lane,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
431098,Lankelly Lane,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.29
431098,Lankelly Lane,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
431098,Lankelly Lane,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
431098,Lankelly Lane,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
431098,Lankelly Lane,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.35
431098,Lankelly Lane,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
431098,Lankelly Lane,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
431098,Lankelly Lane,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
431098,Lankelly Lane,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,18.64
431098,Lankelly Lane,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,11.18
431098,Lankelly Lane,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,11.42
431098,Lankelly Lane,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,39.8
431098,Lankelly Lane,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,78.5
431098,Lankelly Lane,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,48.4
431098,Lankelly Lane,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,48.9
431098,Lankelly Lane,2023-08-07 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-07 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-07 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-07 17:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-07 17:00:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-07 17:00:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-07 17:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 17:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 17:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 17:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
431098,Lankelly Lane,2023-08-07 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
431098,Lankelly Lane,2023-08-07 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
431098,Lankelly Lane,2023-08-07 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,14.43
431098,Lankelly Lane,2023-08-07 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.27
431098,Lankelly Lane,2023-08-07 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.2
431098,Lankelly Lane,2023-08-07 17:00:00+00:00,feeder,10.0,N Current (RMS),A,32.3
431098,Lankelly Lane,2023-08-07 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,62.3
431098,Lankelly Lane,2023-08-07 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,51.5
431098,Lankelly Lane,2023-08-07 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,43.6
431098,Lankelly Lane,2023-08-07 17:00:00+00:00,transformer,,Temperature,C,29.4
431098,Lankelly Lane,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
431098,Lankelly Lane,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.93
431098,Lankelly Lane,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
431098,Lankelly Lane,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
431098,Lankelly Lane,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
431098,Lankelly Lane,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.29
431098,Lankelly Lane,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
431098,Lankelly Lane,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
431098,Lankelly Lane,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
431098,Lankelly Lane,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,14.42
431098,Lankelly Lane,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,12.28
431098,Lankelly Lane,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,10.2
431098,Lankelly Lane,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,32.1
431098,Lankelly Lane,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,62.3
431098,Lankelly Lane,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,51.6
431098,Lankelly Lane,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,43.6
431098,Lankelly Lane,2023-08-07 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-07 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-07 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-07 16:50:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-07 16:50:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-07 16:50:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-07 16:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 16:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 16:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 16:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
431098,Lankelly Lane,2023-08-07 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
431098,Lankelly Lane,2023-08-07 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
431098,Lankelly Lane,2023-08-07 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.48
431098,Lankelly Lane,2023-08-07 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.57
431098,Lankelly Lane,2023-08-07 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.25
431098,Lankelly Lane,2023-08-07 16:50:00+00:00,feeder,10.0,N Current (RMS),A,29.0
431098,Lankelly Lane,2023-08-07 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,53.8
431098,Lankelly Lane,2023-08-07 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,46.3
431098,Lankelly Lane,2023-08-07 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,39.8
431098,Lankelly Lane,2023-08-07 16:50:00+00:00,transformer,,Temperature,C,29.4
431098,Lankelly Lane,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
431098,Lankelly Lane,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.07
431098,Lankelly Lane,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
431098,Lankelly Lane,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
431098,Lankelly Lane,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
431098,Lankelly Lane,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.24
431098,Lankelly Lane,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
431098,Lankelly Lane,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
431098,Lankelly Lane,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
431098,Lankelly Lane,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,12.47
431098,Lankelly Lane,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,10.58
431098,Lankelly Lane,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,9.26
431098,Lankelly Lane,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,28.9
431098,Lankelly Lane,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,53.7
431098,Lankelly Lane,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,46.3
431098,Lankelly Lane,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,39.8
431098,Lankelly Lane,2023-08-07 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-07 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-07 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-07 16:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-07 16:40:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-07 16:40:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-07 16:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 16:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 16:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 16:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
431098,Lankelly Lane,2023-08-07 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
431098,Lankelly Lane,2023-08-07 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
431098,Lankelly Lane,2023-08-07 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.87
431098,Lankelly Lane,2023-08-07 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.35
431098,Lankelly Lane,2023-08-07 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.87
431098,Lankelly Lane,2023-08-07 16:40:00+00:00,feeder,10.0,N Current (RMS),A,27.4
431098,Lankelly Lane,2023-08-07 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,62.5
431098,Lankelly Lane,2023-08-07 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,53.3
431098,Lankelly Lane,2023-08-07 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,51.0
431098,Lankelly Lane,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,29.4
431098,Lankelly Lane,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
431098,Lankelly Lane,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
431098,Lankelly Lane,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
431098,Lankelly Lane,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
431098,Lankelly Lane,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
431098,Lankelly Lane,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
431098,Lankelly Lane,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
431098,Lankelly Lane,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
431098,Lankelly Lane,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
431098,Lankelly Lane,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,14.87
431098,Lankelly Lane,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,12.36
431098,Lankelly Lane,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,11.88
431098,Lankelly Lane,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,27.2
431098,Lankelly Lane,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,62.4
431098,Lankelly Lane,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,53.4
431098,Lankelly Lane,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,51.0
431098,Lankelly Lane,2023-08-07 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-07 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-07 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-07 16:30:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-07 16:30:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-07 16:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-07 16:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 16:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 16:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 16:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
431098,Lankelly Lane,2023-08-07 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
431098,Lankelly Lane,2023-08-07 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
431098,Lankelly Lane,2023-08-07 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,15.14
431098,Lankelly Lane,2023-08-07 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.21
431098,Lankelly Lane,2023-08-07 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.42
431098,Lankelly Lane,2023-08-07 16:30:00+00:00,feeder,10.0,N Current (RMS),A,27.7
431098,Lankelly Lane,2023-08-07 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,63.2
431098,Lankelly Lane,2023-08-07 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,59.7
431098,Lankelly Lane,2023-08-07 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,64.5
431098,Lankelly Lane,2023-08-07 16:30:00+00:00,transformer,,Temperature,C,29.5
431098,Lankelly Lane,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.25
431098,Lankelly Lane,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
431098,Lankelly Lane,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
431098,Lankelly Lane,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
431098,Lankelly Lane,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.45
431098,Lankelly Lane,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
431098,Lankelly Lane,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
431098,Lankelly Lane,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
431098,Lankelly Lane,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
431098,Lankelly Lane,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,15.14
431098,Lankelly Lane,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,14.22
431098,Lankelly Lane,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,15.41
431098,Lankelly Lane,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,27.6
431098,Lankelly Lane,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,63.2
431098,Lankelly Lane,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,59.8
431098,Lankelly Lane,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,64.4
431098,Lankelly Lane,2023-08-07 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-07 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-07 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
431098,Lankelly Lane,2023-08-07 16:20:00+00:00,feeder,,L3 Active Power,kW,-0.04
431098,Lankelly Lane,2023-08-07 16:20:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-07 16:20:00+00:00,feeder,,L1 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-07 16:20:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-07 16:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 16:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 16:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-07 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
431098,Lankelly Lane,2023-08-07 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
431098,Lankelly Lane,2023-08-07 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
431098,Lankelly Lane,2023-08-07 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,24.72
431098,Lankelly Lane,2023-08-07 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.51
431098,Lankelly Lane,2023-08-07 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.81
431098,Lankelly Lane,2023-08-07 16:20:00+00:00,feeder,10.0,N Current (RMS),A,57.1
431098,Lankelly Lane,2023-08-07 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,103.8
431098,Lankelly Lane,2023-08-07 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,61.2
431098,Lankelly Lane,2023-08-07 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,54.4
431098,Lankelly Lane,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,29.5
431098,Lankelly Lane,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
431098,Lankelly Lane,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.29
431098,Lankelly Lane,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
431098,Lankelly Lane,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
431098,Lankelly Lane,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
431098,Lankelly Lane,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
431098,Lankelly Lane,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
431098,Lankelly Lane,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
431098,Lankelly Lane,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
431098,Lankelly Lane,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,24.67
431098,Lankelly Lane,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,14.53
431098,Lankelly Lane,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,12.83
431098,Lankelly Lane,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,56.9
431098,Lankelly Lane,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,103.6
431098,Lankelly Lane,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,61.3
431098,Lankelly Lane,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,54.4
431098,Lankelly Lane,2023-08-07 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-07 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-07 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
431098,Lankelly Lane,2023-08-07 16:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-07 16:10:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-07 16:10:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-07 16:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 16:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 16:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 16:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
431098,Lankelly Lane,2023-08-07 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
431098,Lankelly Lane,2023-08-07 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
431098,Lankelly Lane,2023-08-07 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,16.43
431098,Lankelly Lane,2023-08-07 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.82
431098,Lankelly Lane,2023-08-07 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.43
431098,Lankelly Lane,2023-08-07 16:10:00+00:00,feeder,10.0,N Current (RMS),A,40.2
431098,Lankelly Lane,2023-08-07 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,70.0
431098,Lankelly Lane,2023-08-07 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,46.0
431098,Lankelly Lane,2023-08-07 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,57.2
431098,Lankelly Lane,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,29.5
431098,Lankelly Lane,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
431098,Lankelly Lane,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
431098,Lankelly Lane,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
431098,Lankelly Lane,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
431098,Lankelly Lane,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
431098,Lankelly Lane,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
431098,Lankelly Lane,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
431098,Lankelly Lane,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
431098,Lankelly Lane,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
431098,Lankelly Lane,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,16.41
431098,Lankelly Lane,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,9.84
431098,Lankelly Lane,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,13.43
431098,Lankelly Lane,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,40.0
431098,Lankelly Lane,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,69.9
431098,Lankelly Lane,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,46.1
431098,Lankelly Lane,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,57.2
431098,Lankelly Lane,2023-08-07 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-07 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-07 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-07 16:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-07 16:00:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-07 16:00:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-07 16:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 16:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 16:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 16:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
431098,Lankelly Lane,2023-08-07 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
431098,Lankelly Lane,2023-08-07 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
431098,Lankelly Lane,2023-08-07 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,14.33
431098,Lankelly Lane,2023-08-07 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.56
431098,Lankelly Lane,2023-08-07 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.5
431098,Lankelly Lane,2023-08-07 16:00:00+00:00,feeder,10.0,N Current (RMS),A,38.1
431098,Lankelly Lane,2023-08-07 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,60.5
431098,Lankelly Lane,2023-08-07 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,38.0
431098,Lankelly Lane,2023-08-07 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,38.0
431098,Lankelly Lane,2023-08-07 16:00:00+00:00,transformer,,Temperature,C,29.5
431098,Lankelly Lane,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
431098,Lankelly Lane,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.99
431098,Lankelly Lane,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
431098,Lankelly Lane,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
431098,Lankelly Lane,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
431098,Lankelly Lane,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
431098,Lankelly Lane,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
431098,Lankelly Lane,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
431098,Lankelly Lane,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
431098,Lankelly Lane,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,14.31
431098,Lankelly Lane,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,8.58
431098,Lankelly Lane,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,8.51
431098,Lankelly Lane,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,38.0
431098,Lankelly Lane,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,60.4
431098,Lankelly Lane,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,38.1
431098,Lankelly Lane,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,38.0
431098,Lankelly Lane,2023-08-07 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-07 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-07 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-07 15:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-07 15:50:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-07 15:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-07 15:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 15:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 15:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 15:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
431098,Lankelly Lane,2023-08-07 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
431098,Lankelly Lane,2023-08-07 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
431098,Lankelly Lane,2023-08-07 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,14.86
431098,Lankelly Lane,2023-08-07 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.14
431098,Lankelly Lane,2023-08-07 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.9
431098,Lankelly Lane,2023-08-07 15:50:00+00:00,feeder,10.0,N Current (RMS),A,39.0
431098,Lankelly Lane,2023-08-07 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,62.4
431098,Lankelly Lane,2023-08-07 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,36.9
431098,Lankelly Lane,2023-08-07 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,54.8
431098,Lankelly Lane,2023-08-07 15:50:00+00:00,transformer,,Temperature,C,29.6
431098,Lankelly Lane,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
431098,Lankelly Lane,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
431098,Lankelly Lane,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
431098,Lankelly Lane,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
431098,Lankelly Lane,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
431098,Lankelly Lane,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
431098,Lankelly Lane,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
431098,Lankelly Lane,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
431098,Lankelly Lane,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
431098,Lankelly Lane,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,14.84
431098,Lankelly Lane,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,8.17
431098,Lankelly Lane,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,12.9
431098,Lankelly Lane,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,38.9
431098,Lankelly Lane,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,62.3
431098,Lankelly Lane,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,37.0
431098,Lankelly Lane,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,54.7
431098,Lankelly Lane,2023-08-07 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-07 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-07 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-07 15:40:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-07 15:40:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-07 15:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-07 15:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 15:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 15:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 15:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
431098,Lankelly Lane,2023-08-07 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
431098,Lankelly Lane,2023-08-07 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
431098,Lankelly Lane,2023-08-07 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.81
431098,Lankelly Lane,2023-08-07 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.98
431098,Lankelly Lane,2023-08-07 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.79
431098,Lankelly Lane,2023-08-07 15:40:00+00:00,feeder,10.0,N Current (RMS),A,32.3
431098,Lankelly Lane,2023-08-07 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,50.0
431098,Lankelly Lane,2023-08-07 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,42.9
431098,Lankelly Lane,2023-08-07 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,62.8
431098,Lankelly Lane,2023-08-07 15:40:00+00:00,transformer,,Temperature,C,29.6
431098,Lankelly Lane,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
431098,Lankelly Lane,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.79
431098,Lankelly Lane,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
431098,Lankelly Lane,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
431098,Lankelly Lane,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
431098,Lankelly Lane,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
431098,Lankelly Lane,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
431098,Lankelly Lane,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
431098,Lankelly Lane,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
431098,Lankelly Lane,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,11.81
431098,Lankelly Lane,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,10.0
431098,Lankelly Lane,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,14.78
431098,Lankelly Lane,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,32.2
431098,Lankelly Lane,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,50.0
431098,Lankelly Lane,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,42.9
431098,Lankelly Lane,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,62.7
431098,Lankelly Lane,2023-08-07 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-07 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-07 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-07 15:30:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-07 15:30:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-07 15:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-07 15:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 15:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 15:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 15:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
431098,Lankelly Lane,2023-08-07 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
431098,Lankelly Lane,2023-08-07 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
431098,Lankelly Lane,2023-08-07 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.25
431098,Lankelly Lane,2023-08-07 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.61
431098,Lankelly Lane,2023-08-07 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.45
431098,Lankelly Lane,2023-08-07 15:30:00+00:00,feeder,10.0,N Current (RMS),A,30.8
431098,Lankelly Lane,2023-08-07 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,36.1
431098,Lankelly Lane,2023-08-07 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,44.7
431098,Lankelly Lane,2023-08-07 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,61.5
431098,Lankelly Lane,2023-08-07 15:30:00+00:00,transformer,,Temperature,C,29.6
431098,Lankelly Lane,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
431098,Lankelly Lane,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.49
431098,Lankelly Lane,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
431098,Lankelly Lane,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
431098,Lankelly Lane,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
431098,Lankelly Lane,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.19
431098,Lankelly Lane,2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
431098,Lankelly Lane,2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
431098,Lankelly Lane,2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
431098,Lankelly Lane,2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,8.27
431098,Lankelly Lane,2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,10.62
431098,Lankelly Lane,2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,14.43
431098,Lankelly Lane,2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,30.7
431098,Lankelly Lane,2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,36.2
431098,Lankelly Lane,2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,44.8
431098,Lankelly Lane,2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,61.4
431098,Lankelly Lane,2023-08-07 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-07 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-07 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-07 15:20:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-07 15:20:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-07 15:20:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-07 15:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 15:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 15:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 15:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
431098,Lankelly Lane,2023-08-07 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
431098,Lankelly Lane,2023-08-07 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
431098,Lankelly Lane,2023-08-07 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.31
431098,Lankelly Lane,2023-08-07 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.88
431098,Lankelly Lane,2023-08-07 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.17
431098,Lankelly Lane,2023-08-07 15:20:00+00:00,feeder,10.0,N Current (RMS),A,27.5
431098,Lankelly Lane,2023-08-07 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,35.7
431098,Lankelly Lane,2023-08-07 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,57.5
431098,Lankelly Lane,2023-08-07 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,47.5
431098,Lankelly Lane,2023-08-07 15:20:00+00:00,transformer,,Temperature,C,29.5
431098,Lankelly Lane,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
431098,Lankelly Lane,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.12
431098,Lankelly Lane,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
431098,Lankelly Lane,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
431098,Lankelly Lane,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
431098,Lankelly Lane,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.02
431098,Lankelly Lane,2023-08-07 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
431098,Lankelly Lane,2023-08-07 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
431098,Lankelly Lane,2023-08-07 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
431098,Lankelly Lane,2023-08-07 15:20:00+00:00,busbar,,L3 Active Power,kW,8.33
431098,Lankelly Lane,2023-08-07 15:20:00+00:00,busbar,,L2 Active Power,kW,13.88
431098,Lankelly Lane,2023-08-07 15:20:00+00:00,busbar,,L1 Active Power,kW,11.17
431098,Lankelly Lane,2023-08-07 15:20:00+00:00,busbar,,N Current (RMS),A,27.3
431098,Lankelly Lane,2023-08-07 15:20:00+00:00,busbar,,L3 Current (RMS),A,35.7
431098,Lankelly Lane,2023-08-07 15:20:00+00:00,busbar,,L2 Current (RMS),A,57.5
431098,Lankelly Lane,2023-08-07 15:20:00+00:00,busbar,,L1 Current (RMS),A,47.5
431098,Lankelly Lane,2023-08-07 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-07 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-07 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-07 15:10:00+00:00,feeder,,L3 Active Power,kW,0.04
431098,Lankelly Lane,2023-08-07 15:10:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-07 15:10:00+00:00,feeder,,L1 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-07 15:10:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-07 15:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 15:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 15:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
431098,Lankelly Lane,2023-08-07 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
431098,Lankelly Lane,2023-08-07 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
431098,Lankelly Lane,2023-08-07 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.34
431098,Lankelly Lane,2023-08-07 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.71
431098,Lankelly Lane,2023-08-07 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.7
431098,Lankelly Lane,2023-08-07 15:10:00+00:00,feeder,10.0,N Current (RMS),A,42.8
431098,Lankelly Lane,2023-08-07 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
431098,Lankelly Lane,2023-08-07 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,48.6
431098,Lankelly Lane,2023-08-07 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,62.1
431098,Lankelly Lane,2023-08-07 15:10:00+00:00,transformer,,Temperature,C,29.5
431098,Lankelly Lane,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
431098,Lankelly Lane,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.1
431098,Lankelly Lane,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
431098,Lankelly Lane,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.02
431098,Lankelly Lane,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
431098,Lankelly Lane,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.91
431098,Lankelly Lane,2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
431098,Lankelly Lane,2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
431098,Lankelly Lane,2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
431098,Lankelly Lane,2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,2.38
431098,Lankelly Lane,2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,11.71
431098,Lankelly Lane,2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,14.67
431098,Lankelly Lane,2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,42.5
431098,Lankelly Lane,2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,15.0
431098,Lankelly Lane,2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,48.6
431098,Lankelly Lane,2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,62.0
431098,Lankelly Lane,2023-08-07 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-07 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-07 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-07 15:00:00+00:00,feeder,,L3 Active Power,kW,0.04
431098,Lankelly Lane,2023-08-07 15:00:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-07 15:00:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-07 15:00:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-07 15:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 15:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 15:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
431098,Lankelly Lane,2023-08-07 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
431098,Lankelly Lane,2023-08-07 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
431098,Lankelly Lane,2023-08-07 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.61
431098,Lankelly Lane,2023-08-07 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.78
431098,Lankelly Lane,2023-08-07 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.56
431098,Lankelly Lane,2023-08-07 15:00:00+00:00,feeder,10.0,N Current (RMS),A,43.4
431098,Lankelly Lane,2023-08-07 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
431098,Lankelly Lane,2023-08-07 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,52.8
431098,Lankelly Lane,2023-08-07 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,53.3
431098,Lankelly Lane,2023-08-07 15:00:00+00:00,transformer,,Temperature,C,29.4
431098,Lankelly Lane,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
431098,Lankelly Lane,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.44
431098,Lankelly Lane,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
431098,Lankelly Lane,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.01
431098,Lankelly Lane,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
431098,Lankelly Lane,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.32
431098,Lankelly Lane,2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
431098,Lankelly Lane,2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.58
431098,Lankelly Lane,2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
431098,Lankelly Lane,2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,1.65
431098,Lankelly Lane,2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,12.77
431098,Lankelly Lane,2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,11.54
431098,Lankelly Lane,2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,43.1
431098,Lankelly Lane,2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,12.0
431098,Lankelly Lane,2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,52.8
431098,Lankelly Lane,2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,53.2
431098,Lankelly Lane,2023-08-07 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-07 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-07 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-07 14:50:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-07 14:50:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-07 14:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-07 14:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 14:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 14:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 14:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
431098,Lankelly Lane,2023-08-07 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
431098,Lankelly Lane,2023-08-07 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
431098,Lankelly Lane,2023-08-07 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.61
431098,Lankelly Lane,2023-08-07 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.74
431098,Lankelly Lane,2023-08-07 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.52
431098,Lankelly Lane,2023-08-07 14:50:00+00:00,feeder,10.0,N Current (RMS),A,35.6
431098,Lankelly Lane,2023-08-07 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.4
431098,Lankelly Lane,2023-08-07 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,46.2
431098,Lankelly Lane,2023-08-07 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,48.0
431098,Lankelly Lane,2023-08-07 14:50:00+00:00,transformer,,Temperature,C,29.4
431098,Lankelly Lane,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
431098,Lankelly Lane,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.47
431098,Lankelly Lane,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
431098,Lankelly Lane,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.25
431098,Lankelly Lane,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
431098,Lankelly Lane,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.44
431098,Lankelly Lane,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
431098,Lankelly Lane,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.54
431098,Lankelly Lane,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
431098,Lankelly Lane,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,2.64
431098,Lankelly Lane,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,10.74
431098,Lankelly Lane,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,10.51
431098,Lankelly Lane,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,35.4
431098,Lankelly Lane,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,18.4
431098,Lankelly Lane,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,46.2
431098,Lankelly Lane,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,47.9
431098,Lankelly Lane,2023-08-07 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-07 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-07 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-07 14:40:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-07 14:40:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-07 14:40:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-07 14:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 14:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 14:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 14:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
431098,Lankelly Lane,2023-08-07 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
431098,Lankelly Lane,2023-08-07 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
431098,Lankelly Lane,2023-08-07 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.77
431098,Lankelly Lane,2023-08-07 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.07
431098,Lankelly Lane,2023-08-07 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.57
431098,Lankelly Lane,2023-08-07 14:40:00+00:00,feeder,10.0,N Current (RMS),A,37.4
431098,Lankelly Lane,2023-08-07 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
431098,Lankelly Lane,2023-08-07 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,30.6
431098,Lankelly Lane,2023-08-07 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,54.4
431098,Lankelly Lane,2023-08-07 14:40:00+00:00,transformer,,Temperature,C,29.3
431098,Lankelly Lane,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
431098,Lankelly Lane,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.76
431098,Lankelly Lane,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
431098,Lankelly Lane,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.73
431098,Lankelly Lane,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
431098,Lankelly Lane,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.82
431098,Lankelly Lane,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
431098,Lankelly Lane,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
431098,Lankelly Lane,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
431098,Lankelly Lane,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,1.8
431098,Lankelly Lane,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,7.09
431098,Lankelly Lane,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,12.55
431098,Lankelly Lane,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,37.3
