Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431098,Lankelly Lane,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,13.3
431098,Lankelly Lane,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,30.6
431098,Lankelly Lane,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,54.3
431098,Lankelly Lane,2023-08-07 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-07 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-07 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-07 14:30:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-07 14:30:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-07 14:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-07 14:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 14:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 14:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 14:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
431098,Lankelly Lane,2023-08-07 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
431098,Lankelly Lane,2023-08-07 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
431098,Lankelly Lane,2023-08-07 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.84
431098,Lankelly Lane,2023-08-07 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.89
431098,Lankelly Lane,2023-08-07 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.7
431098,Lankelly Lane,2023-08-07 14:30:00+00:00,feeder,10.0,N Current (RMS),A,27.0
431098,Lankelly Lane,2023-08-07 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.9
431098,Lankelly Lane,2023-08-07 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,37.8
431098,Lankelly Lane,2023-08-07 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,42.7
431098,Lankelly Lane,2023-08-07 14:30:00+00:00,transformer,,Temperature,C,29.2
431098,Lankelly Lane,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
431098,Lankelly Lane,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.44
431098,Lankelly Lane,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
431098,Lankelly Lane,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.85
431098,Lankelly Lane,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
431098,Lankelly Lane,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.92
431098,Lankelly Lane,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
431098,Lankelly Lane,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
431098,Lankelly Lane,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
431098,Lankelly Lane,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,3.86
431098,Lankelly Lane,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,8.9
431098,Lankelly Lane,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,9.7
431098,Lankelly Lane,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,26.8
431098,Lankelly Lane,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,18.9
431098,Lankelly Lane,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,37.9
431098,Lankelly Lane,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,42.7
431098,Lankelly Lane,2023-08-07 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-07 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-07 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-07 14:20:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-07 14:20:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-07 14:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-07 14:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 14:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 14:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 14:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
431098,Lankelly Lane,2023-08-07 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
431098,Lankelly Lane,2023-08-07 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
431098,Lankelly Lane,2023-08-07 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.89
431098,Lankelly Lane,2023-08-07 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.94
431098,Lankelly Lane,2023-08-07 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.38
431098,Lankelly Lane,2023-08-07 14:20:00+00:00,feeder,10.0,N Current (RMS),A,28.2
431098,Lankelly Lane,2023-08-07 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.2
431098,Lankelly Lane,2023-08-07 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,39.7
431098,Lankelly Lane,2023-08-07 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,50.0
431098,Lankelly Lane,2023-08-07 14:20:00+00:00,transformer,,Temperature,C,29.2
431098,Lankelly Lane,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
431098,Lankelly Lane,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.82
431098,Lankelly Lane,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
431098,Lankelly Lane,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.16
431098,Lankelly Lane,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
431098,Lankelly Lane,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.4
431098,Lankelly Lane,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
431098,Lankelly Lane,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.56
431098,Lankelly Lane,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
431098,Lankelly Lane,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,5.9
431098,Lankelly Lane,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,8.95
431098,Lankelly Lane,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,11.37
431098,Lankelly Lane,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,28.0
431098,Lankelly Lane,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,26.2
431098,Lankelly Lane,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,39.7
431098,Lankelly Lane,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,49.9
431098,Lankelly Lane,2023-08-07 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-07 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-07 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-07 14:10:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-07 14:10:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-07 14:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-07 14:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 14:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 14:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 14:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
431098,Lankelly Lane,2023-08-07 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
431098,Lankelly Lane,2023-08-07 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
431098,Lankelly Lane,2023-08-07 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.3
431098,Lankelly Lane,2023-08-07 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.37
431098,Lankelly Lane,2023-08-07 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.41
431098,Lankelly Lane,2023-08-07 14:10:00+00:00,feeder,10.0,N Current (RMS),A,29.9
431098,Lankelly Lane,2023-08-07 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,27.8
431098,Lankelly Lane,2023-08-07 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,53.2
431098,Lankelly Lane,2023-08-07 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,53.3
431098,Lankelly Lane,2023-08-07 14:10:00+00:00,transformer,,Temperature,C,29.1
431098,Lankelly Lane,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
431098,Lankelly Lane,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.47
431098,Lankelly Lane,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
431098,Lankelly Lane,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
431098,Lankelly Lane,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
431098,Lankelly Lane,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.03
431098,Lankelly Lane,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
431098,Lankelly Lane,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.62
431098,Lankelly Lane,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
431098,Lankelly Lane,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,6.32
431098,Lankelly Lane,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,12.38
431098,Lankelly Lane,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,12.39
431098,Lankelly Lane,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,29.7
431098,Lankelly Lane,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,27.9
431098,Lankelly Lane,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,53.2
431098,Lankelly Lane,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,53.2
431098,Lankelly Lane,2023-08-07 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-07 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-07 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-07 14:00:00+00:00,feeder,,L3 Active Power,kW,0.04
431098,Lankelly Lane,2023-08-07 14:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-07 14:00:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-07 14:00:00+00:00,feeder,,N Current (RMS),A,0.7
431098,Lankelly Lane,2023-08-07 14:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 14:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 14:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
431098,Lankelly Lane,2023-08-07 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
431098,Lankelly Lane,2023-08-07 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
431098,Lankelly Lane,2023-08-07 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.32
431098,Lankelly Lane,2023-08-07 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,18.49
431098,Lankelly Lane,2023-08-07 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.56
431098,Lankelly Lane,2023-08-07 14:00:00+00:00,feeder,10.0,N Current (RMS),A,47.5
431098,Lankelly Lane,2023-08-07 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.6
431098,Lankelly Lane,2023-08-07 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,77.5
431098,Lankelly Lane,2023-08-07 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,54.2
431098,Lankelly Lane,2023-08-07 14:00:00+00:00,transformer,,Temperature,C,29.1
431098,Lankelly Lane,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
431098,Lankelly Lane,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
431098,Lankelly Lane,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
431098,Lankelly Lane,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
431098,Lankelly Lane,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
431098,Lankelly Lane,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
431098,Lankelly Lane,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
431098,Lankelly Lane,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
431098,Lankelly Lane,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
431098,Lankelly Lane,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,4.36
431098,Lankelly Lane,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,18.47
431098,Lankelly Lane,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,12.54
431098,Lankelly Lane,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,47.1
431098,Lankelly Lane,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,20.7
431098,Lankelly Lane,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,77.4
431098,Lankelly Lane,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,54.1
431098,Lankelly Lane,2023-08-07 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-07 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-07 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-07 13:50:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-07 13:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-07 13:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-07 13:50:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-07 13:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 13:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 13:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
431098,Lankelly Lane,2023-08-07 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
431098,Lankelly Lane,2023-08-07 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
431098,Lankelly Lane,2023-08-07 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.16
431098,Lankelly Lane,2023-08-07 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.19
431098,Lankelly Lane,2023-08-07 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.55
431098,Lankelly Lane,2023-08-07 13:50:00+00:00,feeder,10.0,N Current (RMS),A,38.1
431098,Lankelly Lane,2023-08-07 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.8
431098,Lankelly Lane,2023-08-07 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,60.2
431098,Lankelly Lane,2023-08-07 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,50.4
431098,Lankelly Lane,2023-08-07 13:50:00+00:00,transformer,,Temperature,C,29.1
431098,Lankelly Lane,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
431098,Lankelly Lane,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.05
431098,Lankelly Lane,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
431098,Lankelly Lane,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
431098,Lankelly Lane,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
431098,Lankelly Lane,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
431098,Lankelly Lane,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
431098,Lankelly Lane,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
431098,Lankelly Lane,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
431098,Lankelly Lane,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,4.2
431098,Lankelly Lane,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,14.18
431098,Lankelly Lane,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,11.53
431098,Lankelly Lane,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,37.8
431098,Lankelly Lane,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,20.9
431098,Lankelly Lane,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,60.2
431098,Lankelly Lane,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,50.3
431098,Lankelly Lane,2023-08-07 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-07 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-07 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-07 13:40:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-07 13:40:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-07 13:40:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-07 13:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 13:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 13:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 13:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
431098,Lankelly Lane,2023-08-07 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
431098,Lankelly Lane,2023-08-07 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
431098,Lankelly Lane,2023-08-07 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.79
431098,Lankelly Lane,2023-08-07 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.71
431098,Lankelly Lane,2023-08-07 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.46
431098,Lankelly Lane,2023-08-07 13:40:00+00:00,feeder,10.0,N Current (RMS),A,35.2
431098,Lankelly Lane,2023-08-07 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.8
431098,Lankelly Lane,2023-08-07 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,46.2
431098,Lankelly Lane,2023-08-07 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,53.1
431098,Lankelly Lane,2023-08-07 13:40:00+00:00,transformer,,Temperature,C,29.1
431098,Lankelly Lane,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
431098,Lankelly Lane,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.73
431098,Lankelly Lane,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
431098,Lankelly Lane,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
431098,Lankelly Lane,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
431098,Lankelly Lane,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.85
431098,Lankelly Lane,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
431098,Lankelly Lane,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
431098,Lankelly Lane,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
431098,Lankelly Lane,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,2.82
431098,Lankelly Lane,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,10.71
431098,Lankelly Lane,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,12.44
431098,Lankelly Lane,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,34.9
431098,Lankelly Lane,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,16.8
431098,Lankelly Lane,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,46.2
431098,Lankelly Lane,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,53.0
431098,Lankelly Lane,2023-08-07 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-07 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-07 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-07 13:30:00+00:00,feeder,,L3 Active Power,kW,0.04
431098,Lankelly Lane,2023-08-07 13:30:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-07 13:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-07 13:30:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-07 13:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 13:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 13:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
431098,Lankelly Lane,2023-08-07 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
431098,Lankelly Lane,2023-08-07 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
431098,Lankelly Lane,2023-08-07 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.73
431098,Lankelly Lane,2023-08-07 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.3
431098,Lankelly Lane,2023-08-07 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.23
431098,Lankelly Lane,2023-08-07 13:30:00+00:00,feeder,10.0,N Current (RMS),A,39.1
431098,Lankelly Lane,2023-08-07 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.0
431098,Lankelly Lane,2023-08-07 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,55.6
431098,Lankelly Lane,2023-08-07 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,56.0
431098,Lankelly Lane,2023-08-07 13:30:00+00:00,transformer,,Temperature,C,29.0
431098,Lankelly Lane,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
431098,Lankelly Lane,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.27
431098,Lankelly Lane,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
431098,Lankelly Lane,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
431098,Lankelly Lane,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
431098,Lankelly Lane,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.38
431098,Lankelly Lane,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
431098,Lankelly Lane,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
431098,Lankelly Lane,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
431098,Lankelly Lane,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,3.77
431098,Lankelly Lane,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,13.29
431098,Lankelly Lane,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,13.21
431098,Lankelly Lane,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,38.8
431098,Lankelly Lane,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,19.1
431098,Lankelly Lane,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,55.6
431098,Lankelly Lane,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,55.9
431098,Lankelly Lane,2023-08-07 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-07 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-07 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-07 13:20:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-07 13:20:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-07 13:20:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-07 13:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 13:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 13:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 13:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
431098,Lankelly Lane,2023-08-07 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
431098,Lankelly Lane,2023-08-07 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
431098,Lankelly Lane,2023-08-07 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.43
431098,Lankelly Lane,2023-08-07 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.44
431098,Lankelly Lane,2023-08-07 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.72
431098,Lankelly Lane,2023-08-07 13:20:00+00:00,feeder,10.0,N Current (RMS),A,34.9
431098,Lankelly Lane,2023-08-07 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.3
431098,Lankelly Lane,2023-08-07 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,41.9
431098,Lankelly Lane,2023-08-07 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,49.7
431098,Lankelly Lane,2023-08-07 13:20:00+00:00,transformer,,Temperature,C,29.0
431098,Lankelly Lane,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
431098,Lankelly Lane,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.7
431098,Lankelly Lane,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
431098,Lankelly Lane,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.4
431098,Lankelly Lane,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
431098,Lankelly Lane,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.0
431098,Lankelly Lane,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
431098,Lankelly Lane,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
431098,Lankelly Lane,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
431098,Lankelly Lane,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,2.46
431098,Lankelly Lane,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,9.45
431098,Lankelly Lane,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,11.7
431098,Lankelly Lane,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,34.7
431098,Lankelly Lane,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,15.4
431098,Lankelly Lane,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,41.9
431098,Lankelly Lane,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,49.6
431098,Lankelly Lane,2023-08-07 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-07 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-07 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-07 13:10:00+00:00,feeder,,L3 Active Power,kW,0.04
431098,Lankelly Lane,2023-08-07 13:10:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-07 13:10:00+00:00,feeder,,L1 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-07 13:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 13:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 13:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 13:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
431098,Lankelly Lane,2023-08-07 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-07 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.55
431098,Lankelly Lane,2023-08-07 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.23
431098,Lankelly Lane,2023-08-07 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.77
431098,Lankelly Lane,2023-08-07 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.58
431098,Lankelly Lane,2023-08-07 13:10:00+00:00,feeder,10.0,N Current (RMS),A,40.7
431098,Lankelly Lane,2023-08-07 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
431098,Lankelly Lane,2023-08-07 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,45.1
431098,Lankelly Lane,2023-08-07 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,53.3
431098,Lankelly Lane,2023-08-07 13:10:00+00:00,transformer,,Temperature,C,28.9
431098,Lankelly Lane,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
431098,Lankelly Lane,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.86
431098,Lankelly Lane,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
431098,Lankelly Lane,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.37
431098,Lankelly Lane,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
431098,Lankelly Lane,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.2
431098,Lankelly Lane,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
431098,Lankelly Lane,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
431098,Lankelly Lane,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,0.27
431098,Lankelly Lane,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,10.77
431098,Lankelly Lane,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,12.55
431098,Lankelly Lane,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,40.5
431098,Lankelly Lane,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,9.8
431098,Lankelly Lane,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,45.1
431098,Lankelly Lane,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,53.2
431098,Lankelly Lane,2023-08-07 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-07 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-07 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-07 13:00:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-07 13:00:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-07 13:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-07 13:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 13:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 13:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 13:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
431098,Lankelly Lane,2023-08-07 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
431098,Lankelly Lane,2023-08-07 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
431098,Lankelly Lane,2023-08-07 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.34
431098,Lankelly Lane,2023-08-07 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.45
431098,Lankelly Lane,2023-08-07 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.8
431098,Lankelly Lane,2023-08-07 13:00:00+00:00,feeder,10.0,N Current (RMS),A,28.7
431098,Lankelly Lane,2023-08-07 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
431098,Lankelly Lane,2023-08-07 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,39.8
431098,Lankelly Lane,2023-08-07 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,38.5
431098,Lankelly Lane,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,28.8
431098,Lankelly Lane,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
431098,Lankelly Lane,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.96
431098,Lankelly Lane,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
431098,Lankelly Lane,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
431098,Lankelly Lane,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
431098,Lankelly Lane,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.6
431098,Lankelly Lane,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
431098,Lankelly Lane,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
431098,Lankelly Lane,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
431098,Lankelly Lane,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,1.36
431098,Lankelly Lane,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,9.46
431098,Lankelly Lane,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,8.78
431098,Lankelly Lane,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,28.5
431098,Lankelly Lane,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,13.0
431098,Lankelly Lane,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,39.8
431098,Lankelly Lane,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,38.4
431098,Lankelly Lane,2023-08-07 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-07 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-07 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-07 12:50:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-07 12:50:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-07 12:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-07 12:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 12:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 12:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 12:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
431098,Lankelly Lane,2023-08-07 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
431098,Lankelly Lane,2023-08-07 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
431098,Lankelly Lane,2023-08-07 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.56
431098,Lankelly Lane,2023-08-07 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.03
431098,Lankelly Lane,2023-08-07 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
431098,Lankelly Lane,2023-08-07 12:50:00+00:00,feeder,10.0,N Current (RMS),A,27.9
431098,Lankelly Lane,2023-08-07 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
431098,Lankelly Lane,2023-08-07 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.3
431098,Lankelly Lane,2023-08-07 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,39.5
431098,Lankelly Lane,2023-08-07 12:50:00+00:00,transformer,,Temperature,C,28.7
431098,Lankelly Lane,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
431098,Lankelly Lane,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.11
431098,Lankelly Lane,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
431098,Lankelly Lane,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.76
431098,Lankelly Lane,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
431098,Lankelly Lane,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.73
431098,Lankelly Lane,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
431098,Lankelly Lane,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
431098,Lankelly Lane,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
431098,Lankelly Lane,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,1.58
431098,Lankelly Lane,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,7.04
431098,Lankelly Lane,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,8.99
431098,Lankelly Lane,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,27.8
431098,Lankelly Lane,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,12.2
431098,Lankelly Lane,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,31.3
431098,Lankelly Lane,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,39.4
431098,Lankelly Lane,2023-08-07 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-07 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-07 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-07 12:40:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-07 12:40:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-07 12:40:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-07 12:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 12:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 12:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 12:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-07 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
431098,Lankelly Lane,2023-08-07 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.68
431098,Lankelly Lane,2023-08-07 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.6
431098,Lankelly Lane,2023-08-07 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.7
431098,Lankelly Lane,2023-08-07 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.99
431098,Lankelly Lane,2023-08-07 12:40:00+00:00,feeder,10.0,N Current (RMS),A,29.3
431098,Lankelly Lane,2023-08-07 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.6
431098,Lankelly Lane,2023-08-07 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,33.9
431098,Lankelly Lane,2023-08-07 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,50.5
431098,Lankelly Lane,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,28.6
431098,Lankelly Lane,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
431098,Lankelly Lane,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.51
431098,Lankelly Lane,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
431098,Lankelly Lane,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.19
431098,Lankelly Lane,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
431098,Lankelly Lane,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.98
431098,Lankelly Lane,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
431098,Lankelly Lane,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
431098,Lankelly Lane,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
431098,Lankelly Lane,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,4.62
431098,Lankelly Lane,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,7.72
431098,Lankelly Lane,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,11.97
431098,Lankelly Lane,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,29.2
431098,Lankelly Lane,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,21.6
431098,Lankelly Lane,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,34.0
431098,Lankelly Lane,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,50.4
431098,Lankelly Lane,2023-08-07 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-07 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-07 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-07 12:30:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-07 12:30:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-07 12:30:00+00:00,feeder,,L1 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-07 12:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 12:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 12:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 12:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
431098,Lankelly Lane,2023-08-07 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
431098,Lankelly Lane,2023-08-07 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.71
431098,Lankelly Lane,2023-08-07 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.18
431098,Lankelly Lane,2023-08-07 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.43
431098,Lankelly Lane,2023-08-07 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.38
431098,Lankelly Lane,2023-08-07 12:30:00+00:00,feeder,10.0,N Current (RMS),A,39.9
431098,Lankelly Lane,2023-08-07 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
431098,Lankelly Lane,2023-08-07 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,37.9
431098,Lankelly Lane,2023-08-07 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,60.0
431098,Lankelly Lane,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,28.6
431098,Lankelly Lane,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
431098,Lankelly Lane,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.94
431098,Lankelly Lane,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
431098,Lankelly Lane,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.72
431098,Lankelly Lane,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
431098,Lankelly Lane,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.54
431098,Lankelly Lane,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
431098,Lankelly Lane,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.59
431098,Lankelly Lane,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
431098,Lankelly Lane,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,2.21
431098,Lankelly Lane,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,8.45
431098,Lankelly Lane,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,14.35
431098,Lankelly Lane,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,39.7
431098,Lankelly Lane,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,12.9
431098,Lankelly Lane,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,38.0
431098,Lankelly Lane,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,59.8
431098,Lankelly Lane,2023-08-07 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-07 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-07 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-07 12:20:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-07 12:20:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-07 12:20:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-07 12:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 12:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 12:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 12:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
431098,Lankelly Lane,2023-08-07 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.3
431098,Lankelly Lane,2023-08-07 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.92
431098,Lankelly Lane,2023-08-07 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.3
431098,Lankelly Lane,2023-08-07 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.44
431098,Lankelly Lane,2023-08-07 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.53
431098,Lankelly Lane,2023-08-07 12:20:00+00:00,feeder,10.0,N Current (RMS),A,30.0
431098,Lankelly Lane,2023-08-07 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,32.0
431098,Lankelly Lane,2023-08-07 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,44.4
431098,Lankelly Lane,2023-08-07 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,57.0
431098,Lankelly Lane,2023-08-07 12:20:00+00:00,transformer,,Temperature,C,28.6
431098,Lankelly Lane,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
431098,Lankelly Lane,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.07
431098,Lankelly Lane,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
431098,Lankelly Lane,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
431098,Lankelly Lane,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
431098,Lankelly Lane,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.0
431098,Lankelly Lane,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
431098,Lankelly Lane,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.31
431098,Lankelly Lane,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
431098,Lankelly Lane,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,6.31
431098,Lankelly Lane,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,10.46
431098,Lankelly Lane,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,13.51
431098,Lankelly Lane,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,29.8
431098,Lankelly Lane,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,32.0
431098,Lankelly Lane,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,44.5
431098,Lankelly Lane,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,56.9
431098,Lankelly Lane,2023-08-07 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-07 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-07 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-07 12:10:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-07 12:10:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-07 12:10:00+00:00,feeder,,L1 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-07 12:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 12:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 12:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 12:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
431098,Lankelly Lane,2023-08-07 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
431098,Lankelly Lane,2023-08-07 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.66
431098,Lankelly Lane,2023-08-07 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.15
431098,Lankelly Lane,2023-08-07 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.45
431098,Lankelly Lane,2023-08-07 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.29
431098,Lankelly Lane,2023-08-07 12:10:00+00:00,feeder,10.0,N Current (RMS),A,44.2
431098,Lankelly Lane,2023-08-07 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.4
431098,Lankelly Lane,2023-08-07 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,40.2
431098,Lankelly Lane,2023-08-07 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,67.3
431098,Lankelly Lane,2023-08-07 12:10:00+00:00,transformer,,Temperature,C,28.5
431098,Lankelly Lane,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
431098,Lankelly Lane,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.05
431098,Lankelly Lane,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
431098,Lankelly Lane,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.8
431098,Lankelly Lane,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
431098,Lankelly Lane,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.6
431098,Lankelly Lane,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
431098,Lankelly Lane,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
431098,Lankelly Lane,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
431098,Lankelly Lane,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,3.18
431098,Lankelly Lane,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,9.47
431098,Lankelly Lane,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,16.26
431098,Lankelly Lane,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,44.0
431098,Lankelly Lane,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,17.4
431098,Lankelly Lane,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,40.2
431098,Lankelly Lane,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,67.2
431098,Lankelly Lane,2023-08-07 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-07 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-07 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-07 12:00:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-07 12:00:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-07 12:00:00+00:00,feeder,,L1 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-07 12:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 12:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 12:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 12:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
431098,Lankelly Lane,2023-08-07 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
431098,Lankelly Lane,2023-08-07 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
431098,Lankelly Lane,2023-08-07 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.39
431098,Lankelly Lane,2023-08-07 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.93
431098,Lankelly Lane,2023-08-07 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.92
431098,Lankelly Lane,2023-08-07 12:00:00+00:00,feeder,10.0,N Current (RMS),A,41.8
431098,Lankelly Lane,2023-08-07 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.4
431098,Lankelly Lane,2023-08-07 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,42.4
431098,Lankelly Lane,2023-08-07 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,65.4
431098,Lankelly Lane,2023-08-07 12:00:00+00:00,transformer,,Temperature,C,28.5
431098,Lankelly Lane,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
431098,Lankelly Lane,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.54
431098,Lankelly Lane,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
431098,Lankelly Lane,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.35
431098,Lankelly Lane,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
431098,Lankelly Lane,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.34
