Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431098,Lankelly Lane,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.16
431098,Lankelly Lane,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
431098,Lankelly Lane,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
431098,Lankelly Lane,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,3.43
431098,Lankelly Lane,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,9.95
431098,Lankelly Lane,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,15.88
431098,Lankelly Lane,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,41.6
431098,Lankelly Lane,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,17.5
431098,Lankelly Lane,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,42.4
431098,Lankelly Lane,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,65.2
431098,Lankelly Lane,2023-08-07 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-07 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-07 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-07 11:50:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-07 11:50:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-07 11:50:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-07 11:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 11:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 11:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 11:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
431098,Lankelly Lane,2023-08-07 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
431098,Lankelly Lane,2023-08-07 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
431098,Lankelly Lane,2023-08-07 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.46
431098,Lankelly Lane,2023-08-07 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.6
431098,Lankelly Lane,2023-08-07 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.64
431098,Lankelly Lane,2023-08-07 11:50:00+00:00,feeder,10.0,N Current (RMS),A,36.2
431098,Lankelly Lane,2023-08-07 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,29.5
431098,Lankelly Lane,2023-08-07 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.4
431098,Lankelly Lane,2023-08-07 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,53.7
431098,Lankelly Lane,2023-08-07 11:50:00+00:00,transformer,,Temperature,C,28.4
431098,Lankelly Lane,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
431098,Lankelly Lane,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.57
431098,Lankelly Lane,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
431098,Lankelly Lane,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
431098,Lankelly Lane,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
431098,Lankelly Lane,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.51
431098,Lankelly Lane,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
431098,Lankelly Lane,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
431098,Lankelly Lane,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
431098,Lankelly Lane,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,6.48
431098,Lankelly Lane,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,6.62
431098,Lankelly Lane,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,12.62
431098,Lankelly Lane,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,36.1
431098,Lankelly Lane,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,29.6
431098,Lankelly Lane,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,31.4
431098,Lankelly Lane,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,53.6
431098,Lankelly Lane,2023-08-07 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-07 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-07 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-07 11:40:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-07 11:40:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-07 11:40:00+00:00,feeder,,L1 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-07 11:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 11:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 11:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 11:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
431098,Lankelly Lane,2023-08-07 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
431098,Lankelly Lane,2023-08-07 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
431098,Lankelly Lane,2023-08-07 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.77
431098,Lankelly Lane,2023-08-07 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.89
431098,Lankelly Lane,2023-08-07 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.02
431098,Lankelly Lane,2023-08-07 11:40:00+00:00,feeder,10.0,N Current (RMS),A,41.0
431098,Lankelly Lane,2023-08-07 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.9
431098,Lankelly Lane,2023-08-07 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,44.7
431098,Lankelly Lane,2023-08-07 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,59.4
431098,Lankelly Lane,2023-08-07 11:40:00+00:00,transformer,,Temperature,C,28.3
431098,Lankelly Lane,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
431098,Lankelly Lane,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.34
431098,Lankelly Lane,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
431098,Lankelly Lane,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.48
431098,Lankelly Lane,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
431098,Lankelly Lane,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.34
431098,Lankelly Lane,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
431098,Lankelly Lane,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
431098,Lankelly Lane,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,4.8
431098,Lankelly Lane,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,9.9
431098,Lankelly Lane,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,13.99
431098,Lankelly Lane,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,40.8
431098,Lankelly Lane,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,23.0
431098,Lankelly Lane,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,44.7
431098,Lankelly Lane,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,59.3
431098,Lankelly Lane,2023-08-07 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-07 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-07 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-07 11:30:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-07 11:30:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-07 11:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-07 11:30:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-07 11:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 11:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 11:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
431098,Lankelly Lane,2023-08-07 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
431098,Lankelly Lane,2023-08-07 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
431098,Lankelly Lane,2023-08-07 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.1
431098,Lankelly Lane,2023-08-07 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.9
431098,Lankelly Lane,2023-08-07 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.71
431098,Lankelly Lane,2023-08-07 11:30:00+00:00,feeder,10.0,N Current (RMS),A,36.4
431098,Lankelly Lane,2023-08-07 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.5
431098,Lankelly Lane,2023-08-07 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,59.0
431098,Lankelly Lane,2023-08-07 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,57.1
431098,Lankelly Lane,2023-08-07 11:30:00+00:00,transformer,,Temperature,C,28.2
431098,Lankelly Lane,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
431098,Lankelly Lane,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.35
431098,Lankelly Lane,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
431098,Lankelly Lane,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.88
431098,Lankelly Lane,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
431098,Lankelly Lane,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.18
431098,Lankelly Lane,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
431098,Lankelly Lane,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.92
431098,Lankelly Lane,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
431098,Lankelly Lane,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,4.14
431098,Lankelly Lane,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,13.9
431098,Lankelly Lane,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,13.69
431098,Lankelly Lane,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,36.2
431098,Lankelly Lane,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,19.6
431098,Lankelly Lane,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,59.0
431098,Lankelly Lane,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,57.0
431098,Lankelly Lane,2023-08-07 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-07 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-07 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-07 11:20:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-07 11:20:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-07 11:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-07 11:20:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-07 11:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 11:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 11:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
431098,Lankelly Lane,2023-08-07 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
431098,Lankelly Lane,2023-08-07 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
431098,Lankelly Lane,2023-08-07 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.48
431098,Lankelly Lane,2023-08-07 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,16.16
431098,Lankelly Lane,2023-08-07 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.6
431098,Lankelly Lane,2023-08-07 11:20:00+00:00,feeder,10.0,N Current (RMS),A,33.3
431098,Lankelly Lane,2023-08-07 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,32.4
431098,Lankelly Lane,2023-08-07 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,67.7
431098,Lankelly Lane,2023-08-07 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,56.3
431098,Lankelly Lane,2023-08-07 11:20:00+00:00,transformer,,Temperature,C,28.1
431098,Lankelly Lane,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
431098,Lankelly Lane,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.04
431098,Lankelly Lane,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
431098,Lankelly Lane,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.57
431098,Lankelly Lane,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
431098,Lankelly Lane,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.62
431098,Lankelly Lane,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
431098,Lankelly Lane,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.44
431098,Lankelly Lane,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
431098,Lankelly Lane,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,7.5
431098,Lankelly Lane,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,16.15
431098,Lankelly Lane,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,13.59
431098,Lankelly Lane,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,33.0
431098,Lankelly Lane,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,32.5
431098,Lankelly Lane,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,67.7
431098,Lankelly Lane,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,56.2
431098,Lankelly Lane,2023-08-07 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-07 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-07 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-07 11:10:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-07 11:10:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-07 11:10:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-07 11:10:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-07 11:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 11:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 11:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
431098,Lankelly Lane,2023-08-07 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
431098,Lankelly Lane,2023-08-07 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
431098,Lankelly Lane,2023-08-07 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.9
431098,Lankelly Lane,2023-08-07 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.14
431098,Lankelly Lane,2023-08-07 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.81
431098,Lankelly Lane,2023-08-07 11:10:00+00:00,feeder,10.0,N Current (RMS),A,39.8
431098,Lankelly Lane,2023-08-07 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.3
431098,Lankelly Lane,2023-08-07 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,56.5
431098,Lankelly Lane,2023-08-07 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,55.3
431098,Lankelly Lane,2023-08-07 11:10:00+00:00,transformer,,Temperature,C,28.0
431098,Lankelly Lane,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
431098,Lankelly Lane,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.07
431098,Lankelly Lane,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
431098,Lankelly Lane,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
431098,Lankelly Lane,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
431098,Lankelly Lane,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.85
431098,Lankelly Lane,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
431098,Lankelly Lane,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
431098,Lankelly Lane,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
431098,Lankelly Lane,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,2.93
431098,Lankelly Lane,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,13.14
431098,Lankelly Lane,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,12.79
431098,Lankelly Lane,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,39.5
431098,Lankelly Lane,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,16.4
431098,Lankelly Lane,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,56.5
431098,Lankelly Lane,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,55.2
431098,Lankelly Lane,2023-08-07 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-07 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-07 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-07 11:00:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-07 11:00:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-07 11:00:00+00:00,feeder,,L1 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-07 11:00:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-07 11:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 11:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 11:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
431098,Lankelly Lane,2023-08-07 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
431098,Lankelly Lane,2023-08-07 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
431098,Lankelly Lane,2023-08-07 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.14
431098,Lankelly Lane,2023-08-07 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.92
431098,Lankelly Lane,2023-08-07 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.55
431098,Lankelly Lane,2023-08-07 11:00:00+00:00,feeder,10.0,N Current (RMS),A,39.4
431098,Lankelly Lane,2023-08-07 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.4
431098,Lankelly Lane,2023-08-07 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,56.4
431098,Lankelly Lane,2023-08-07 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,66.2
431098,Lankelly Lane,2023-08-07 11:00:00+00:00,transformer,,Temperature,C,27.9
431098,Lankelly Lane,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
431098,Lankelly Lane,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.63
431098,Lankelly Lane,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
431098,Lankelly Lane,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
431098,Lankelly Lane,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
431098,Lankelly Lane,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.91
431098,Lankelly Lane,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
431098,Lankelly Lane,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.32
431098,Lankelly Lane,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
431098,Lankelly Lane,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,4.18
431098,Lankelly Lane,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,12.92
431098,Lankelly Lane,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,15.52
431098,Lankelly Lane,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,39.2
431098,Lankelly Lane,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,21.4
431098,Lankelly Lane,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,56.4
431098,Lankelly Lane,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,66.1
431098,Lankelly Lane,2023-08-07 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-07 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-07 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-07 10:50:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-07 10:50:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-07 10:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-07 10:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 10:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 10:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 10:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
431098,Lankelly Lane,2023-08-07 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
431098,Lankelly Lane,2023-08-07 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
431098,Lankelly Lane,2023-08-07 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.84
431098,Lankelly Lane,2023-08-07 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.2
431098,Lankelly Lane,2023-08-07 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.07
431098,Lankelly Lane,2023-08-07 10:50:00+00:00,feeder,10.0,N Current (RMS),A,27.1
431098,Lankelly Lane,2023-08-07 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,30.2
431098,Lankelly Lane,2023-08-07 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,40.0
431098,Lankelly Lane,2023-08-07 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,47.1
431098,Lankelly Lane,2023-08-07 10:50:00+00:00,transformer,,Temperature,C,27.8
431098,Lankelly Lane,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
431098,Lankelly Lane,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.38
431098,Lankelly Lane,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
431098,Lankelly Lane,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
431098,Lankelly Lane,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
431098,Lankelly Lane,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.99
431098,Lankelly Lane,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
431098,Lankelly Lane,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
431098,Lankelly Lane,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
431098,Lankelly Lane,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,6.85
431098,Lankelly Lane,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,9.21
431098,Lankelly Lane,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,11.07
431098,Lankelly Lane,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,27.0
431098,Lankelly Lane,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,30.2
431098,Lankelly Lane,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,40.0
431098,Lankelly Lane,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,47.0
431098,Lankelly Lane,2023-08-07 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-07 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-07 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-07 10:40:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-07 10:40:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-07 10:40:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-07 10:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 10:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 10:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 10:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
431098,Lankelly Lane,2023-08-07 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
431098,Lankelly Lane,2023-08-07 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
431098,Lankelly Lane,2023-08-07 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.87
431098,Lankelly Lane,2023-08-07 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.82
431098,Lankelly Lane,2023-08-07 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.01
431098,Lankelly Lane,2023-08-07 10:40:00+00:00,feeder,10.0,N Current (RMS),A,42.1
431098,Lankelly Lane,2023-08-07 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.2
431098,Lankelly Lane,2023-08-07 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,32.6
431098,Lankelly Lane,2023-08-07 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,60.1
431098,Lankelly Lane,2023-08-07 10:40:00+00:00,transformer,,Temperature,C,27.7
431098,Lankelly Lane,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
431098,Lankelly Lane,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.28
431098,Lankelly Lane,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
431098,Lankelly Lane,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.91
431098,Lankelly Lane,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
431098,Lankelly Lane,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.91
431098,Lankelly Lane,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
431098,Lankelly Lane,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
431098,Lankelly Lane,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
431098,Lankelly Lane,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,4.9
431098,Lankelly Lane,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,6.84
431098,Lankelly Lane,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,13.99
431098,Lankelly Lane,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,41.9
431098,Lankelly Lane,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,25.3
431098,Lankelly Lane,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,32.7
431098,Lankelly Lane,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,60.0
431098,Lankelly Lane,2023-08-07 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-07 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-07 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-07 10:30:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-07 10:30:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-07 10:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-07 10:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 10:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 10:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 10:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
431098,Lankelly Lane,2023-08-07 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
431098,Lankelly Lane,2023-08-07 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
431098,Lankelly Lane,2023-08-07 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.18
431098,Lankelly Lane,2023-08-07 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.76
431098,Lankelly Lane,2023-08-07 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.41
431098,Lankelly Lane,2023-08-07 10:30:00+00:00,feeder,10.0,N Current (RMS),A,32.8
431098,Lankelly Lane,2023-08-07 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.3
431098,Lankelly Lane,2023-08-07 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,43.0
431098,Lankelly Lane,2023-08-07 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,53.4
431098,Lankelly Lane,2023-08-07 10:30:00+00:00,transformer,,Temperature,C,27.6
431098,Lankelly Lane,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
431098,Lankelly Lane,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.47
431098,Lankelly Lane,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
431098,Lankelly Lane,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
431098,Lankelly Lane,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
431098,Lankelly Lane,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.81
431098,Lankelly Lane,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
431098,Lankelly Lane,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
431098,Lankelly Lane,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
431098,Lankelly Lane,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,6.2
431098,Lankelly Lane,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,9.77
431098,Lankelly Lane,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,12.4
431098,Lankelly Lane,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,32.6
431098,Lankelly Lane,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,27.4
431098,Lankelly Lane,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,43.0
431098,Lankelly Lane,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,53.4
431098,Lankelly Lane,2023-08-07 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-07 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-07 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-07 10:20:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-07 10:20:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-07 10:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-07 10:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 10:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 10:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 10:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
431098,Lankelly Lane,2023-08-07 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
431098,Lankelly Lane,2023-08-07 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
431098,Lankelly Lane,2023-08-07 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.42
431098,Lankelly Lane,2023-08-07 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.85
431098,Lankelly Lane,2023-08-07 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.19
431098,Lankelly Lane,2023-08-07 10:20:00+00:00,feeder,10.0,N Current (RMS),A,28.6
431098,Lankelly Lane,2023-08-07 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.8
431098,Lankelly Lane,2023-08-07 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,31.3
431098,Lankelly Lane,2023-08-07 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,48.0
431098,Lankelly Lane,2023-08-07 10:20:00+00:00,transformer,,Temperature,C,27.5
431098,Lankelly Lane,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
431098,Lankelly Lane,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.42
431098,Lankelly Lane,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
431098,Lankelly Lane,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
431098,Lankelly Lane,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
431098,Lankelly Lane,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.57
431098,Lankelly Lane,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
431098,Lankelly Lane,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
431098,Lankelly Lane,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
431098,Lankelly Lane,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,3.43
431098,Lankelly Lane,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,6.87
431098,Lankelly Lane,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,11.18
431098,Lankelly Lane,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,28.5
431098,Lankelly Lane,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,19.9
431098,Lankelly Lane,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,31.3
431098,Lankelly Lane,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,47.9
431098,Lankelly Lane,2023-08-07 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-07 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-07 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-07 10:10:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-07 10:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-07 10:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-07 10:10:00+00:00,feeder,,N Current (RMS),A,0.7
431098,Lankelly Lane,2023-08-07 10:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 10:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 10:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
431098,Lankelly Lane,2023-08-07 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
431098,Lankelly Lane,2023-08-07 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
431098,Lankelly Lane,2023-08-07 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.08
431098,Lankelly Lane,2023-08-07 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,20.92
431098,Lankelly Lane,2023-08-07 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.04
431098,Lankelly Lane,2023-08-07 10:10:00+00:00,feeder,10.0,N Current (RMS),A,40.2
431098,Lankelly Lane,2023-08-07 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,36.7
431098,Lankelly Lane,2023-08-07 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,87.2
431098,Lankelly Lane,2023-08-07 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,59.7
431098,Lankelly Lane,2023-08-07 10:10:00+00:00,transformer,,Temperature,C,27.4
431098,Lankelly Lane,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
431098,Lankelly Lane,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.84
431098,Lankelly Lane,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
431098,Lankelly Lane,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
431098,Lankelly Lane,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
431098,Lankelly Lane,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.18
431098,Lankelly Lane,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
431098,Lankelly Lane,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
431098,Lankelly Lane,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
431098,Lankelly Lane,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,8.12
431098,Lankelly Lane,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,20.91
431098,Lankelly Lane,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,14.03
431098,Lankelly Lane,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,39.7
431098,Lankelly Lane,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,36.8
431098,Lankelly Lane,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,87.1
431098,Lankelly Lane,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,59.6
431098,Lankelly Lane,2023-08-07 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-07 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-07 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-07 10:00:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-07 10:00:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-07 10:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-07 10:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 10:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 10:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 10:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
431098,Lankelly Lane,2023-08-07 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
431098,Lankelly Lane,2023-08-07 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.83
431098,Lankelly Lane,2023-08-07 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.69
431098,Lankelly Lane,2023-08-07 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.69
431098,Lankelly Lane,2023-08-07 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.26
431098,Lankelly Lane,2023-08-07 10:00:00+00:00,feeder,10.0,N Current (RMS),A,24.1
431098,Lankelly Lane,2023-08-07 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.1
431098,Lankelly Lane,2023-08-07 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,47.7
431098,Lankelly Lane,2023-08-07 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,44.7
431098,Lankelly Lane,2023-08-07 10:00:00+00:00,transformer,,Temperature,C,27.3
431098,Lankelly Lane,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
431098,Lankelly Lane,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.5
431098,Lankelly Lane,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
431098,Lankelly Lane,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.87
431098,Lankelly Lane,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
431098,Lankelly Lane,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.78
431098,Lankelly Lane,2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
431098,Lankelly Lane,2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
431098,Lankelly Lane,2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
431098,Lankelly Lane,2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,5.71
431098,Lankelly Lane,2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,10.7
431098,Lankelly Lane,2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,10.25
431098,Lankelly Lane,2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,24.0
431098,Lankelly Lane,2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,26.1
431098,Lankelly Lane,2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,47.7
431098,Lankelly Lane,2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,44.6
431098,Lankelly Lane,2023-08-07 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-07 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-07 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-07 09:50:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-07 09:50:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-07 09:50:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-07 09:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 09:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 09:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 09:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
431098,Lankelly Lane,2023-08-07 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
431098,Lankelly Lane,2023-08-07 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
431098,Lankelly Lane,2023-08-07 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.76
431098,Lankelly Lane,2023-08-07 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.81
431098,Lankelly Lane,2023-08-07 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.75
431098,Lankelly Lane,2023-08-07 09:50:00+00:00,feeder,10.0,N Current (RMS),A,36.4
431098,Lankelly Lane,2023-08-07 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.4
431098,Lankelly Lane,2023-08-07 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,28.5
431098,Lankelly Lane,2023-08-07 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,54.0
431098,Lankelly Lane,2023-08-07 09:50:00+00:00,transformer,,Temperature,C,27.2
431098,Lankelly Lane,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
431098,Lankelly Lane,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.58
431098,Lankelly Lane,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
431098,Lankelly Lane,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.1
431098,Lankelly Lane,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
431098,Lankelly Lane,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.83
431098,Lankelly Lane,2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
431098,Lankelly Lane,2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
431098,Lankelly Lane,2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
431098,Lankelly Lane,2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,3.78
431098,Lankelly Lane,2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,5.83
431098,Lankelly Lane,2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,12.73
431098,Lankelly Lane,2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,36.2
431098,Lankelly Lane,2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,18.5
431098,Lankelly Lane,2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,28.5
431098,Lankelly Lane,2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,53.9
431098,Lankelly Lane,2023-08-07 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-07 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-07 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-07 09:40:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-07 09:40:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-07 09:40:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-07 09:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 09:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 09:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 09:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
431098,Lankelly Lane,2023-08-07 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
431098,Lankelly Lane,2023-08-07 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.66
431098,Lankelly Lane,2023-08-07 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
431098,Lankelly Lane,2023-08-07 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.23
431098,Lankelly Lane,2023-08-07 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.24
431098,Lankelly Lane,2023-08-07 09:40:00+00:00,feeder,10.0,N Current (RMS),A,36.0
431098,Lankelly Lane,2023-08-07 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.9
431098,Lankelly Lane,2023-08-07 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,33.0
431098,Lankelly Lane,2023-08-07 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,55.9
431098,Lankelly Lane,2023-08-07 09:40:00+00:00,transformer,,Temperature,C,27.0
431098,Lankelly Lane,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
431098,Lankelly Lane,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.88
431098,Lankelly Lane,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
431098,Lankelly Lane,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.91
431098,Lankelly Lane,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
431098,Lankelly Lane,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.03
431098,Lankelly Lane,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
431098,Lankelly Lane,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
431098,Lankelly Lane,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
431098,Lankelly Lane,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,5.02
431098,Lankelly Lane,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,7.25
431098,Lankelly Lane,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,13.22
431098,Lankelly Lane,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,35.9
431098,Lankelly Lane,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,23.0
431098,Lankelly Lane,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,33.0
431098,Lankelly Lane,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,55.8
431098,Lankelly Lane,2023-08-07 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-07 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-07 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-07 09:30:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-07 09:30:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-07 09:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-07 09:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 09:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 09:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 09:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
431098,Lankelly Lane,2023-08-07 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
431098,Lankelly Lane,2023-08-07 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.54
431098,Lankelly Lane,2023-08-07 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.79
431098,Lankelly Lane,2023-08-07 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.59
431098,Lankelly Lane,2023-08-07 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.18
431098,Lankelly Lane,2023-08-07 09:30:00+00:00,feeder,10.0,N Current (RMS),A,35.8
431098,Lankelly Lane,2023-08-07 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
431098,Lankelly Lane,2023-08-07 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,44.9
431098,Lankelly Lane,2023-08-07 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,47.2
431098,Lankelly Lane,2023-08-07 09:30:00+00:00,transformer,,Temperature,C,26.9
431098,Lankelly Lane,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
431098,Lankelly Lane,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.74
431098,Lankelly Lane,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
431098,Lankelly Lane,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.81
431098,Lankelly Lane,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
431098,Lankelly Lane,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.89
431098,Lankelly Lane,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
431098,Lankelly Lane,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
431098,Lankelly Lane,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
431098,Lankelly Lane,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,1.83
431098,Lankelly Lane,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,10.59
431098,Lankelly Lane,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,11.16
431098,Lankelly Lane,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,35.6
431098,Lankelly Lane,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,13.1
431098,Lankelly Lane,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,44.9
431098,Lankelly Lane,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,47.1
431098,Lankelly Lane,2023-08-07 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-07 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-07 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-07 09:20:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-07 09:20:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-07 09:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-07 09:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 09:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 09:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 09:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
431098,Lankelly Lane,2023-08-07 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
431098,Lankelly Lane,2023-08-07 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
431098,Lankelly Lane,2023-08-07 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.78
431098,Lankelly Lane,2023-08-07 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.61
431098,Lankelly Lane,2023-08-07 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.16
431098,Lankelly Lane,2023-08-07 09:20:00+00:00,feeder,10.0,N Current (RMS),A,31.3
431098,Lankelly Lane,2023-08-07 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.9
431098,Lankelly Lane,2023-08-07 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,43.1
