Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431098,Lankelly Lane,2023-08-07 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,36.9
431098,Lankelly Lane,2023-08-07 09:20:00+00:00,transformer,,Temperature,C,26.8
431098,Lankelly Lane,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
431098,Lankelly Lane,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.09
431098,Lankelly Lane,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
431098,Lankelly Lane,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.96
431098,Lankelly Lane,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
431098,Lankelly Lane,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.36
431098,Lankelly Lane,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
431098,Lankelly Lane,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
431098,Lankelly Lane,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
431098,Lankelly Lane,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,2.8
431098,Lankelly Lane,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,9.61
431098,Lankelly Lane,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,8.16
431098,Lankelly Lane,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,31.0
431098,Lankelly Lane,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,17.0
431098,Lankelly Lane,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,43.1
431098,Lankelly Lane,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,36.8
431098,Lankelly Lane,2023-08-07 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-07 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-07 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-07 09:10:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-07 09:10:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-07 09:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-07 09:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 09:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 09:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 09:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
431098,Lankelly Lane,2023-08-07 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
431098,Lankelly Lane,2023-08-07 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
431098,Lankelly Lane,2023-08-07 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.79
431098,Lankelly Lane,2023-08-07 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.7
431098,Lankelly Lane,2023-08-07 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.97
431098,Lankelly Lane,2023-08-07 09:10:00+00:00,feeder,10.0,N Current (RMS),A,30.6
431098,Lankelly Lane,2023-08-07 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,29.5
431098,Lankelly Lane,2023-08-07 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,34.7
431098,Lankelly Lane,2023-08-07 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,53.9
431098,Lankelly Lane,2023-08-07 09:10:00+00:00,transformer,,Temperature,C,26.7
431098,Lankelly Lane,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
431098,Lankelly Lane,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.44
431098,Lankelly Lane,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
431098,Lankelly Lane,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.15
431098,Lankelly Lane,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
431098,Lankelly Lane,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.5
431098,Lankelly Lane,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
431098,Lankelly Lane,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
431098,Lankelly Lane,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
431098,Lankelly Lane,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,6.8
431098,Lankelly Lane,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,7.72
431098,Lankelly Lane,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,12.95
431098,Lankelly Lane,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,30.5
431098,Lankelly Lane,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,29.5
431098,Lankelly Lane,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,34.7
431098,Lankelly Lane,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,53.8
431098,Lankelly Lane,2023-08-07 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-07 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-07 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-07 09:00:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-07 09:00:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-07 09:00:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-07 09:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 09:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 09:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 09:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
431098,Lankelly Lane,2023-08-07 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
431098,Lankelly Lane,2023-08-07 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
431098,Lankelly Lane,2023-08-07 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.37
431098,Lankelly Lane,2023-08-07 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.83
431098,Lankelly Lane,2023-08-07 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.02
431098,Lankelly Lane,2023-08-07 09:00:00+00:00,feeder,10.0,N Current (RMS),A,33.4
431098,Lankelly Lane,2023-08-07 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.9
431098,Lankelly Lane,2023-08-07 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,35.3
431098,Lankelly Lane,2023-08-07 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,50.7
431098,Lankelly Lane,2023-08-07 09:00:00+00:00,transformer,,Temperature,C,26.5
431098,Lankelly Lane,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
431098,Lankelly Lane,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.32
431098,Lankelly Lane,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
431098,Lankelly Lane,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
431098,Lankelly Lane,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
431098,Lankelly Lane,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.29
431098,Lankelly Lane,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
431098,Lankelly Lane,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
431098,Lankelly Lane,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
431098,Lankelly Lane,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,5.39
431098,Lankelly Lane,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,7.85
431098,Lankelly Lane,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,12.0
431098,Lankelly Lane,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,33.3
431098,Lankelly Lane,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,24.9
431098,Lankelly Lane,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,35.4
431098,Lankelly Lane,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,50.6
431098,Lankelly Lane,2023-08-07 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-07 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-07 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-07 08:50:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-07 08:50:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-07 08:50:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-07 08:50:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-07 08:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 08:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 08:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
431098,Lankelly Lane,2023-08-07 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
431098,Lankelly Lane,2023-08-07 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
431098,Lankelly Lane,2023-08-07 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.22
431098,Lankelly Lane,2023-08-07 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.63
431098,Lankelly Lane,2023-08-07 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.61
431098,Lankelly Lane,2023-08-07 08:50:00+00:00,feeder,10.0,N Current (RMS),A,37.0
431098,Lankelly Lane,2023-08-07 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.7
431098,Lankelly Lane,2023-08-07 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,49.1
431098,Lankelly Lane,2023-08-07 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,52.8
431098,Lankelly Lane,2023-08-07 08:50:00+00:00,transformer,,Temperature,C,26.4
431098,Lankelly Lane,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
431098,Lankelly Lane,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.0
431098,Lankelly Lane,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.85
431098,Lankelly Lane,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
431098,Lankelly Lane,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
431098,Lankelly Lane,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.74
431098,Lankelly Lane,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
431098,Lankelly Lane,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
431098,Lankelly Lane,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
431098,Lankelly Lane,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,3.25
431098,Lankelly Lane,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,11.63
431098,Lankelly Lane,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,12.59
431098,Lankelly Lane,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,36.8
431098,Lankelly Lane,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,18.7
431098,Lankelly Lane,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,49.1
431098,Lankelly Lane,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,52.7
431098,Lankelly Lane,2023-08-07 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-07 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-07 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-07 08:40:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-07 08:40:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-07 08:40:00+00:00,feeder,,L1 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-07 08:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 08:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 08:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 08:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
431098,Lankelly Lane,2023-08-07 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
431098,Lankelly Lane,2023-08-07 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
431098,Lankelly Lane,2023-08-07 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.8
431098,Lankelly Lane,2023-08-07 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.71
431098,Lankelly Lane,2023-08-07 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.13
431098,Lankelly Lane,2023-08-07 08:40:00+00:00,feeder,10.0,N Current (RMS),A,40.1
431098,Lankelly Lane,2023-08-07 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.5
431098,Lankelly Lane,2023-08-07 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,30.2
431098,Lankelly Lane,2023-08-07 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,58.5
431098,Lankelly Lane,2023-08-07 08:40:00+00:00,transformer,,Temperature,C,26.2
431098,Lankelly Lane,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
431098,Lankelly Lane,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.31
431098,Lankelly Lane,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
431098,Lankelly Lane,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
431098,Lankelly Lane,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
431098,Lankelly Lane,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.9
431098,Lankelly Lane,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
431098,Lankelly Lane,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
431098,Lankelly Lane,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
431098,Lankelly Lane,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,3.83
431098,Lankelly Lane,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,6.73
431098,Lankelly Lane,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,14.11
431098,Lankelly Lane,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,40.0
431098,Lankelly Lane,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,19.5
431098,Lankelly Lane,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,30.2
431098,Lankelly Lane,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,58.4
431098,Lankelly Lane,2023-08-07 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-07 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-07 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-07 08:30:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-07 08:30:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-07 08:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-07 08:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 08:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 08:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 08:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
431098,Lankelly Lane,2023-08-07 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
431098,Lankelly Lane,2023-08-07 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
431098,Lankelly Lane,2023-08-07 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.6
431098,Lankelly Lane,2023-08-07 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.05
431098,Lankelly Lane,2023-08-07 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.17
431098,Lankelly Lane,2023-08-07 08:30:00+00:00,feeder,10.0,N Current (RMS),A,33.4
431098,Lankelly Lane,2023-08-07 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.5
431098,Lankelly Lane,2023-08-07 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,40.1
431098,Lankelly Lane,2023-08-07 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,47.2
431098,Lankelly Lane,2023-08-07 08:30:00+00:00,transformer,,Temperature,C,26.1
431098,Lankelly Lane,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
431098,Lankelly Lane,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.01
431098,Lankelly Lane,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
431098,Lankelly Lane,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
431098,Lankelly Lane,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
431098,Lankelly Lane,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
431098,Lankelly Lane,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
431098,Lankelly Lane,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
431098,Lankelly Lane,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
431098,Lankelly Lane,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,3.63
431098,Lankelly Lane,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,9.06
431098,Lankelly Lane,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,11.15
431098,Lankelly Lane,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,33.2
431098,Lankelly Lane,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,19.6
431098,Lankelly Lane,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,40.1
431098,Lankelly Lane,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,47.2
431098,Lankelly Lane,2023-08-07 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-07 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-07 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-07 08:20:00+00:00,feeder,,L3 Active Power,kW,0.04
431098,Lankelly Lane,2023-08-07 08:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-07 08:20:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-07 08:20:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-07 08:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 08:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 08:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
431098,Lankelly Lane,2023-08-07 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
431098,Lankelly Lane,2023-08-07 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
431098,Lankelly Lane,2023-08-07 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
431098,Lankelly Lane,2023-08-07 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,15.94
431098,Lankelly Lane,2023-08-07 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.85
431098,Lankelly Lane,2023-08-07 08:20:00+00:00,feeder,10.0,N Current (RMS),A,44.7
431098,Lankelly Lane,2023-08-07 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.5
431098,Lankelly Lane,2023-08-07 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,66.0
431098,Lankelly Lane,2023-08-07 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,49.7
431098,Lankelly Lane,2023-08-07 08:20:00+00:00,transformer,,Temperature,C,26.0
431098,Lankelly Lane,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
431098,Lankelly Lane,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.28
431098,Lankelly Lane,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
431098,Lankelly Lane,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.19
431098,Lankelly Lane,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
431098,Lankelly Lane,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.65
431098,Lankelly Lane,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
431098,Lankelly Lane,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
431098,Lankelly Lane,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
431098,Lankelly Lane,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,3.04
431098,Lankelly Lane,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,15.93
431098,Lankelly Lane,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,11.83
431098,Lankelly Lane,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,44.3
431098,Lankelly Lane,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,18.6
431098,Lankelly Lane,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,65.9
431098,Lankelly Lane,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,49.6
431098,Lankelly Lane,2023-08-07 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-07 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-07 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-07 08:10:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-07 08:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-07 08:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-07 08:10:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-07 08:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 08:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 08:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
431098,Lankelly Lane,2023-08-07 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
431098,Lankelly Lane,2023-08-07 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
431098,Lankelly Lane,2023-08-07 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.65
431098,Lankelly Lane,2023-08-07 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.65
431098,Lankelly Lane,2023-08-07 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.48
431098,Lankelly Lane,2023-08-07 08:10:00+00:00,feeder,10.0,N Current (RMS),A,31.7
431098,Lankelly Lane,2023-08-07 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,37.1
431098,Lankelly Lane,2023-08-07 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,65.4
431098,Lankelly Lane,2023-08-07 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,48.8
431098,Lankelly Lane,2023-08-07 08:10:00+00:00,transformer,,Temperature,C,26.0
431098,Lankelly Lane,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
431098,Lankelly Lane,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.66
431098,Lankelly Lane,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
431098,Lankelly Lane,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
431098,Lankelly Lane,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
431098,Lankelly Lane,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.18
431098,Lankelly Lane,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
431098,Lankelly Lane,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
431098,Lankelly Lane,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
431098,Lankelly Lane,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,8.67
431098,Lankelly Lane,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,15.64
431098,Lankelly Lane,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,11.48
431098,Lankelly Lane,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,31.4
431098,Lankelly Lane,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,37.2
431098,Lankelly Lane,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,65.3
431098,Lankelly Lane,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,48.8
431098,Lankelly Lane,2023-08-07 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-07 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-07 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-07 08:00:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-07 08:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-07 08:00:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-07 08:00:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-07 08:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 08:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 08:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
431098,Lankelly Lane,2023-08-07 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
431098,Lankelly Lane,2023-08-07 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
431098,Lankelly Lane,2023-08-07 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.79
431098,Lankelly Lane,2023-08-07 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,20.85
431098,Lankelly Lane,2023-08-07 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,16.67
431098,Lankelly Lane,2023-08-07 08:00:00+00:00,feeder,10.0,N Current (RMS),A,39.4
431098,Lankelly Lane,2023-08-07 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,55.8
431098,Lankelly Lane,2023-08-07 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,86.0
431098,Lankelly Lane,2023-08-07 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,68.5
431098,Lankelly Lane,2023-08-07 08:00:00+00:00,transformer,,Temperature,C,26.0
431098,Lankelly Lane,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
431098,Lankelly Lane,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.07
431098,Lankelly Lane,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
431098,Lankelly Lane,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
431098,Lankelly Lane,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
431098,Lankelly Lane,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.22
431098,Lankelly Lane,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.71
431098,Lankelly Lane,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
431098,Lankelly Lane,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
431098,Lankelly Lane,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,12.82
431098,Lankelly Lane,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,20.85
431098,Lankelly Lane,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,16.65
431098,Lankelly Lane,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,39.1
431098,Lankelly Lane,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,55.8
431098,Lankelly Lane,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,86.0
431098,Lankelly Lane,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,68.4
431098,Lankelly Lane,2023-08-07 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-07 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-07 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-07 07:50:00+00:00,feeder,,L3 Active Power,kW,0.04
431098,Lankelly Lane,2023-08-07 07:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-07 07:50:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-07 07:50:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-07 07:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 07:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 07:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
431098,Lankelly Lane,2023-08-07 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
431098,Lankelly Lane,2023-08-07 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
431098,Lankelly Lane,2023-08-07 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.95
431098,Lankelly Lane,2023-08-07 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,18.75
431098,Lankelly Lane,2023-08-07 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.58
431098,Lankelly Lane,2023-08-07 07:50:00+00:00,feeder,10.0,N Current (RMS),A,48.2
431098,Lankelly Lane,2023-08-07 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,24.3
431098,Lankelly Lane,2023-08-07 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,78.3
431098,Lankelly Lane,2023-08-07 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,60.8
431098,Lankelly Lane,2023-08-07 07:50:00+00:00,transformer,,Temperature,C,25.9
431098,Lankelly Lane,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
431098,Lankelly Lane,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.88
431098,Lankelly Lane,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
431098,Lankelly Lane,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.97
431098,Lankelly Lane,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
431098,Lankelly Lane,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.23
431098,Lankelly Lane,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.07
431098,Lankelly Lane,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
431098,Lankelly Lane,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
431098,Lankelly Lane,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,5.0
431098,Lankelly Lane,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,18.74
431098,Lankelly Lane,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,14.56
431098,Lankelly Lane,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,47.8
431098,Lankelly Lane,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,24.4
431098,Lankelly Lane,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,78.2
431098,Lankelly Lane,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,60.7
431098,Lankelly Lane,2023-08-07 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
431098,Lankelly Lane,2023-08-07 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-07 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-07 07:40:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-07 07:40:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-07 07:40:00+00:00,feeder,,L1 Active Power,kW,-0.04
431098,Lankelly Lane,2023-08-07 07:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 07:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-07 07:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 07:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
431098,Lankelly Lane,2023-08-07 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
431098,Lankelly Lane,2023-08-07 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
431098,Lankelly Lane,2023-08-07 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.59
431098,Lankelly Lane,2023-08-07 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.07
431098,Lankelly Lane,2023-08-07 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.22
431098,Lankelly Lane,2023-08-07 07:40:00+00:00,feeder,10.0,N Current (RMS),A,53.7
431098,Lankelly Lane,2023-08-07 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.7
431098,Lankelly Lane,2023-08-07 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,28.1
431098,Lankelly Lane,2023-08-07 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,71.0
431098,Lankelly Lane,2023-08-07 07:40:00+00:00,transformer,,Temperature,C,25.9
431098,Lankelly Lane,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
431098,Lankelly Lane,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.29
431098,Lankelly Lane,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
431098,Lankelly Lane,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.3
431098,Lankelly Lane,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
431098,Lankelly Lane,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.01
431098,Lankelly Lane,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.34
431098,Lankelly Lane,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
431098,Lankelly Lane,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
431098,Lankelly Lane,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,3.63
431098,Lankelly Lane,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,6.1
431098,Lankelly Lane,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,17.18
431098,Lankelly Lane,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,53.5
431098,Lankelly Lane,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,18.8
431098,Lankelly Lane,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,28.2
431098,Lankelly Lane,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,70.9
431098,Lankelly Lane,2023-08-07 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-07 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-07 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-07 07:30:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-07 07:30:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-07 07:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-07 07:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 07:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 07:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 07:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
431098,Lankelly Lane,2023-08-07 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
431098,Lankelly Lane,2023-08-07 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
431098,Lankelly Lane,2023-08-07 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.11
431098,Lankelly Lane,2023-08-07 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.25
431098,Lankelly Lane,2023-08-07 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.89
431098,Lankelly Lane,2023-08-07 07:30:00+00:00,feeder,10.0,N Current (RMS),A,35.8
431098,Lankelly Lane,2023-08-07 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.2
431098,Lankelly Lane,2023-08-07 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,31.5
431098,Lankelly Lane,2023-08-07 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,57.7
431098,Lankelly Lane,2023-08-07 07:30:00+00:00,transformer,,Temperature,C,25.9
431098,Lankelly Lane,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
431098,Lankelly Lane,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.18
431098,Lankelly Lane,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
431098,Lankelly Lane,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.87
431098,Lankelly Lane,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
431098,Lankelly Lane,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.8
431098,Lankelly Lane,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
431098,Lankelly Lane,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
431098,Lankelly Lane,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
431098,Lankelly Lane,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,4.14
431098,Lankelly Lane,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,7.27
431098,Lankelly Lane,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,13.87
431098,Lankelly Lane,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,35.7
431098,Lankelly Lane,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,20.3
431098,Lankelly Lane,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,31.6
431098,Lankelly Lane,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,57.6
431098,Lankelly Lane,2023-08-07 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-07 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-07 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-07 07:20:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-07 07:20:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-07 07:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-07 07:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 07:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 07:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 07:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-07 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
431098,Lankelly Lane,2023-08-07 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
431098,Lankelly Lane,2023-08-07 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.28
431098,Lankelly Lane,2023-08-07 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.72
431098,Lankelly Lane,2023-08-07 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.86
431098,Lankelly Lane,2023-08-07 07:20:00+00:00,feeder,10.0,N Current (RMS),A,28.4
431098,Lankelly Lane,2023-08-07 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.4
431098,Lankelly Lane,2023-08-07 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,41.4
431098,Lankelly Lane,2023-08-07 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,49.5
431098,Lankelly Lane,2023-08-07 07:20:00+00:00,transformer,,Temperature,C,25.9
431098,Lankelly Lane,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
431098,Lankelly Lane,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.51
431098,Lankelly Lane,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
431098,Lankelly Lane,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.16
431098,Lankelly Lane,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
431098,Lankelly Lane,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.28
431098,Lankelly Lane,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
431098,Lankelly Lane,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
431098,Lankelly Lane,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,5.3
431098,Lankelly Lane,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,9.73
431098,Lankelly Lane,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,11.85
431098,Lankelly Lane,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,28.2
431098,Lankelly Lane,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,23.4
431098,Lankelly Lane,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,41.4
431098,Lankelly Lane,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,49.4
431098,Lankelly Lane,2023-08-07 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-07 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-07 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-07 07:10:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-07 07:10:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-07 07:10:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-07 07:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 07:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 07:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 07:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
431098,Lankelly Lane,2023-08-07 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
431098,Lankelly Lane,2023-08-07 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
431098,Lankelly Lane,2023-08-07 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.77
431098,Lankelly Lane,2023-08-07 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.43
431098,Lankelly Lane,2023-08-07 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.51
431098,Lankelly Lane,2023-08-07 07:10:00+00:00,feeder,10.0,N Current (RMS),A,25.9
431098,Lankelly Lane,2023-08-07 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,29.3
431098,Lankelly Lane,2023-08-07 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,56.0
431098,Lankelly Lane,2023-08-07 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,37.2
431098,Lankelly Lane,2023-08-07 07:10:00+00:00,transformer,,Temperature,C,25.9
431098,Lankelly Lane,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
431098,Lankelly Lane,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.52
431098,Lankelly Lane,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
431098,Lankelly Lane,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
431098,Lankelly Lane,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
431098,Lankelly Lane,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.93
431098,Lankelly Lane,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.36
431098,Lankelly Lane,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
431098,Lankelly Lane,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
431098,Lankelly Lane,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,6.78
431098,Lankelly Lane,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,13.43
431098,Lankelly Lane,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,8.51
431098,Lankelly Lane,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,25.7
431098,Lankelly Lane,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,29.3
431098,Lankelly Lane,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,56.0
431098,Lankelly Lane,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,37.1
431098,Lankelly Lane,2023-08-07 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-07 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-07 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-07 07:00:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-07 07:00:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-07 07:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-07 07:00:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-07 07:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 07:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 07:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
431098,Lankelly Lane,2023-08-07 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
431098,Lankelly Lane,2023-08-07 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
431098,Lankelly Lane,2023-08-07 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.63
431098,Lankelly Lane,2023-08-07 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,15.26
431098,Lankelly Lane,2023-08-07 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.68
431098,Lankelly Lane,2023-08-07 07:00:00+00:00,feeder,10.0,N Current (RMS),A,29.1
431098,Lankelly Lane,2023-08-07 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,33.2
431098,Lankelly Lane,2023-08-07 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,63.8
431098,Lankelly Lane,2023-08-07 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,45.9
431098,Lankelly Lane,2023-08-07 07:00:00+00:00,transformer,,Temperature,C,25.9
431098,Lankelly Lane,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
431098,Lankelly Lane,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.94
431098,Lankelly Lane,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
431098,Lankelly Lane,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
431098,Lankelly Lane,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
431098,Lankelly Lane,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.24
431098,Lankelly Lane,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
431098,Lankelly Lane,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
431098,Lankelly Lane,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
431098,Lankelly Lane,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,7.65
431098,Lankelly Lane,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,15.26
431098,Lankelly Lane,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,10.67
431098,Lankelly Lane,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,28.9
431098,Lankelly Lane,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,33.2
431098,Lankelly Lane,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,63.8
431098,Lankelly Lane,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,45.8
431098,Lankelly Lane,2023-08-07 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-07 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-07 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-07 06:50:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-07 06:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-07 06:50:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-07 06:50:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-07 06:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 06:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 06:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
431098,Lankelly Lane,2023-08-07 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
431098,Lankelly Lane,2023-08-07 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
431098,Lankelly Lane,2023-08-07 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.31
431098,Lankelly Lane,2023-08-07 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,17.62
431098,Lankelly Lane,2023-08-07 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.47
431098,Lankelly Lane,2023-08-07 06:50:00+00:00,feeder,10.0,N Current (RMS),A,37.8
431098,Lankelly Lane,2023-08-07 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,28.4
431098,Lankelly Lane,2023-08-07 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,73.1
431098,Lankelly Lane,2023-08-07 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,57.0
431098,Lankelly Lane,2023-08-07 06:50:00+00:00,transformer,,Temperature,C,25.9
431098,Lankelly Lane,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
431098,Lankelly Lane,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.37
431098,Lankelly Lane,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
431098,Lankelly Lane,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
431098,Lankelly Lane,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
431098,Lankelly Lane,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.1
431098,Lankelly Lane,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
431098,Lankelly Lane,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
431098,Lankelly Lane,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
431098,Lankelly Lane,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,6.34
431098,Lankelly Lane,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,17.62
431098,Lankelly Lane,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,13.45
431098,Lankelly Lane,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,37.4
431098,Lankelly Lane,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,28.5
431098,Lankelly Lane,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,73.1
431098,Lankelly Lane,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,57.0
431098,Lankelly Lane,2023-08-07 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-07 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-07 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-07 06:40:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-07 06:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-07 06:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-07 06:40:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-07 06:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 06:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 06:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
431098,Lankelly Lane,2023-08-07 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
