Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431098,Lankelly Lane,2023-08-07 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
431098,Lankelly Lane,2023-08-07 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.73
431098,Lankelly Lane,2023-08-07 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,16.24
431098,Lankelly Lane,2023-08-07 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.82
431098,Lankelly Lane,2023-08-07 06:40:00+00:00,feeder,10.0,N Current (RMS),A,40.7
431098,Lankelly Lane,2023-08-07 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.8
431098,Lankelly Lane,2023-08-07 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,70.9
431098,Lankelly Lane,2023-08-07 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,49.7
431098,Lankelly Lane,2023-08-07 06:40:00+00:00,transformer,,Temperature,C,25.9
431098,Lankelly Lane,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
431098,Lankelly Lane,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.76
431098,Lankelly Lane,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
431098,Lankelly Lane,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
431098,Lankelly Lane,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
431098,Lankelly Lane,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.68
431098,Lankelly Lane,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
431098,Lankelly Lane,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
431098,Lankelly Lane,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
431098,Lankelly Lane,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,5.76
431098,Lankelly Lane,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,16.23
431098,Lankelly Lane,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,11.81
431098,Lankelly Lane,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,40.3
431098,Lankelly Lane,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,25.9
431098,Lankelly Lane,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,70.8
431098,Lankelly Lane,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,49.7
431098,Lankelly Lane,2023-08-07 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-07 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-07 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-07 06:30:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-07 06:30:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-07 06:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-07 06:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 06:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 06:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 06:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
431098,Lankelly Lane,2023-08-07 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.64
431098,Lankelly Lane,2023-08-07 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
431098,Lankelly Lane,2023-08-07 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.08
431098,Lankelly Lane,2023-08-07 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.03
431098,Lankelly Lane,2023-08-07 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.46
431098,Lankelly Lane,2023-08-07 06:30:00+00:00,feeder,10.0,N Current (RMS),A,25.6
431098,Lankelly Lane,2023-08-07 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,35.2
431098,Lankelly Lane,2023-08-07 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,47.4
431098,Lankelly Lane,2023-08-07 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,48.6
431098,Lankelly Lane,2023-08-07 06:30:00+00:00,transformer,,Temperature,C,25.9
431098,Lankelly Lane,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
431098,Lankelly Lane,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
431098,Lankelly Lane,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
431098,Lankelly Lane,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
431098,Lankelly Lane,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
431098,Lankelly Lane,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
431098,Lankelly Lane,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
431098,Lankelly Lane,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
431098,Lankelly Lane,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
431098,Lankelly Lane,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,8.09
431098,Lankelly Lane,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,11.04
431098,Lankelly Lane,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,11.45
431098,Lankelly Lane,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,25.4
431098,Lankelly Lane,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,35.3
431098,Lankelly Lane,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,47.4
431098,Lankelly Lane,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,48.5
431098,Lankelly Lane,2023-08-07 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-07 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-07 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-07 06:20:00+00:00,feeder,,L3 Active Power,kW,0.04
431098,Lankelly Lane,2023-08-07 06:20:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-07 06:20:00+00:00,feeder,,L1 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-07 06:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 06:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 06:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 06:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
431098,Lankelly Lane,2023-08-07 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
431098,Lankelly Lane,2023-08-07 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
431098,Lankelly Lane,2023-08-07 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.38
431098,Lankelly Lane,2023-08-07 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.49
431098,Lankelly Lane,2023-08-07 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.99
431098,Lankelly Lane,2023-08-07 06:20:00+00:00,feeder,10.0,N Current (RMS),A,42.1
431098,Lankelly Lane,2023-08-07 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,31.7
431098,Lankelly Lane,2023-08-07 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,60.3
431098,Lankelly Lane,2023-08-07 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,74.5
431098,Lankelly Lane,2023-08-07 06:20:00+00:00,transformer,,Temperature,C,25.9
431098,Lankelly Lane,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
431098,Lankelly Lane,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.4
431098,Lankelly Lane,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
431098,Lankelly Lane,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
431098,Lankelly Lane,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
431098,Lankelly Lane,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.18
431098,Lankelly Lane,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
431098,Lankelly Lane,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
431098,Lankelly Lane,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
431098,Lankelly Lane,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,7.42
431098,Lankelly Lane,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,14.5
431098,Lankelly Lane,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,17.96
431098,Lankelly Lane,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,41.9
431098,Lankelly Lane,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,31.8
431098,Lankelly Lane,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,60.3
431098,Lankelly Lane,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,74.3
431098,Lankelly Lane,2023-08-07 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-07 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-07 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-07 06:10:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-07 06:10:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-07 06:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-07 06:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 06:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 06:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 06:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
431098,Lankelly Lane,2023-08-07 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
431098,Lankelly Lane,2023-08-07 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
431098,Lankelly Lane,2023-08-07 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.22
431098,Lankelly Lane,2023-08-07 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.06
431098,Lankelly Lane,2023-08-07 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.15
431098,Lankelly Lane,2023-08-07 06:10:00+00:00,feeder,10.0,N Current (RMS),A,28.0
431098,Lankelly Lane,2023-08-07 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,30.9
431098,Lankelly Lane,2023-08-07 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,36.2
431098,Lankelly Lane,2023-08-07 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,50.3
431098,Lankelly Lane,2023-08-07 06:10:00+00:00,transformer,,Temperature,C,26.0
431098,Lankelly Lane,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
431098,Lankelly Lane,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
431098,Lankelly Lane,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
431098,Lankelly Lane,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
431098,Lankelly Lane,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
431098,Lankelly Lane,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.9
431098,Lankelly Lane,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
431098,Lankelly Lane,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
431098,Lankelly Lane,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
431098,Lankelly Lane,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,7.23
431098,Lankelly Lane,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,8.08
431098,Lankelly Lane,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,11.14
431098,Lankelly Lane,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,27.9
431098,Lankelly Lane,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,31.0
431098,Lankelly Lane,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,36.3
431098,Lankelly Lane,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,50.2
431098,Lankelly Lane,2023-08-07 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-07 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-07 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-07 06:00:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-07 06:00:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-07 06:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-07 06:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 06:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 06:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 06:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
431098,Lankelly Lane,2023-08-07 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
431098,Lankelly Lane,2023-08-07 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
431098,Lankelly Lane,2023-08-07 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.13
431098,Lankelly Lane,2023-08-07 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.23
431098,Lankelly Lane,2023-08-07 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.23
431098,Lankelly Lane,2023-08-07 06:00:00+00:00,feeder,10.0,N Current (RMS),A,31.4
431098,Lankelly Lane,2023-08-07 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,40.4
431098,Lankelly Lane,2023-08-07 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,28.2
431098,Lankelly Lane,2023-08-07 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,51.9
431098,Lankelly Lane,2023-08-07 06:00:00+00:00,transformer,,Temperature,C,26.0
431098,Lankelly Lane,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
431098,Lankelly Lane,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
431098,Lankelly Lane,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
431098,Lankelly Lane,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
431098,Lankelly Lane,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
431098,Lankelly Lane,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
431098,Lankelly Lane,2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
431098,Lankelly Lane,2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
431098,Lankelly Lane,2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
431098,Lankelly Lane,2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,9.13
431098,Lankelly Lane,2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,6.25
431098,Lankelly Lane,2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,12.22
431098,Lankelly Lane,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,31.3
431098,Lankelly Lane,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,40.4
431098,Lankelly Lane,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,28.3
431098,Lankelly Lane,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,51.9
431098,Lankelly Lane,2023-08-07 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-07 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-07 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-07 05:50:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-07 05:50:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-07 05:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-07 05:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 05:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 05:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 05:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
431098,Lankelly Lane,2023-08-07 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
431098,Lankelly Lane,2023-08-07 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
431098,Lankelly Lane,2023-08-07 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.27
431098,Lankelly Lane,2023-08-07 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.67
431098,Lankelly Lane,2023-08-07 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.12
431098,Lankelly Lane,2023-08-07 05:50:00+00:00,feeder,10.0,N Current (RMS),A,35.6
431098,Lankelly Lane,2023-08-07 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,52.3
431098,Lankelly Lane,2023-08-07 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,40.9
431098,Lankelly Lane,2023-08-07 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,62.6
431098,Lankelly Lane,2023-08-07 05:50:00+00:00,transformer,,Temperature,C,26.1
431098,Lankelly Lane,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
431098,Lankelly Lane,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.8
431098,Lankelly Lane,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
431098,Lankelly Lane,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
431098,Lankelly Lane,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
431098,Lankelly Lane,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.63
431098,Lankelly Lane,2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
431098,Lankelly Lane,2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
431098,Lankelly Lane,2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
431098,Lankelly Lane,2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,12.28
431098,Lankelly Lane,2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,8.7
431098,Lankelly Lane,2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,15.11
431098,Lankelly Lane,2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,35.4
431098,Lankelly Lane,2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,52.3
431098,Lankelly Lane,2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,41.0
431098,Lankelly Lane,2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,62.6
431098,Lankelly Lane,2023-08-07 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-07 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-07 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-07 05:40:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-07 05:40:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-07 05:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-07 05:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 05:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 05:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 05:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
431098,Lankelly Lane,2023-08-07 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
431098,Lankelly Lane,2023-08-07 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
431098,Lankelly Lane,2023-08-07 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.46
431098,Lankelly Lane,2023-08-07 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.93
431098,Lankelly Lane,2023-08-07 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.68
431098,Lankelly Lane,2023-08-07 05:40:00+00:00,feeder,10.0,N Current (RMS),A,36.1
431098,Lankelly Lane,2023-08-07 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,32.5
431098,Lankelly Lane,2023-08-07 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.4
431098,Lankelly Lane,2023-08-07 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,58.6
431098,Lankelly Lane,2023-08-07 05:40:00+00:00,transformer,,Temperature,C,26.1
431098,Lankelly Lane,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
431098,Lankelly Lane,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.18
431098,Lankelly Lane,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
431098,Lankelly Lane,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.87
431098,Lankelly Lane,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
431098,Lankelly Lane,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.75
431098,Lankelly Lane,2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
431098,Lankelly Lane,2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
431098,Lankelly Lane,2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
431098,Lankelly Lane,2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,7.47
431098,Lankelly Lane,2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,5.95
431098,Lankelly Lane,2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,13.67
431098,Lankelly Lane,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,36.0
431098,Lankelly Lane,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,32.5
431098,Lankelly Lane,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,27.5
431098,Lankelly Lane,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,58.5
431098,Lankelly Lane,2023-08-07 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-07 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-07 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-07 05:30:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-07 05:30:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-07 05:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-07 05:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 05:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 05:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 05:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
431098,Lankelly Lane,2023-08-07 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
431098,Lankelly Lane,2023-08-07 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
431098,Lankelly Lane,2023-08-07 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.82
431098,Lankelly Lane,2023-08-07 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.4
431098,Lankelly Lane,2023-08-07 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.02
431098,Lankelly Lane,2023-08-07 05:30:00+00:00,feeder,10.0,N Current (RMS),A,30.6
431098,Lankelly Lane,2023-08-07 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.9
431098,Lankelly Lane,2023-08-07 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,29.5
431098,Lankelly Lane,2023-08-07 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,52.1
431098,Lankelly Lane,2023-08-07 05:30:00+00:00,transformer,,Temperature,C,26.2
431098,Lankelly Lane,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
431098,Lankelly Lane,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.69
431098,Lankelly Lane,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
431098,Lankelly Lane,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
431098,Lankelly Lane,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
431098,Lankelly Lane,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.48
431098,Lankelly Lane,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
431098,Lankelly Lane,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
431098,Lankelly Lane,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
431098,Lankelly Lane,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,5.84
431098,Lankelly Lane,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,6.42
431098,Lankelly Lane,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,12.01
431098,Lankelly Lane,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,30.4
431098,Lankelly Lane,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,26.0
431098,Lankelly Lane,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,29.5
431098,Lankelly Lane,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,52.0
431098,Lankelly Lane,2023-08-07 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-07 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-07 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-07 05:20:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-07 05:20:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-07 05:20:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-07 05:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 05:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 05:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 05:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
431098,Lankelly Lane,2023-08-07 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.68
431098,Lankelly Lane,2023-08-07 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
431098,Lankelly Lane,2023-08-07 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.01
431098,Lankelly Lane,2023-08-07 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.53
431098,Lankelly Lane,2023-08-07 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.65
431098,Lankelly Lane,2023-08-07 05:20:00+00:00,feeder,10.0,N Current (RMS),A,24.1
431098,Lankelly Lane,2023-08-07 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,30.8
431098,Lankelly Lane,2023-08-07 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.5
431098,Lankelly Lane,2023-08-07 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,40.8
431098,Lankelly Lane,2023-08-07 05:20:00+00:00,transformer,,Temperature,C,26.3
431098,Lankelly Lane,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
431098,Lankelly Lane,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.96
431098,Lankelly Lane,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
431098,Lankelly Lane,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
431098,Lankelly Lane,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
431098,Lankelly Lane,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.08
431098,Lankelly Lane,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
431098,Lankelly Lane,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
431098,Lankelly Lane,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431098,Lankelly Lane,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,7.02
431098,Lankelly Lane,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,5.55
431098,Lankelly Lane,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,9.64
431098,Lankelly Lane,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,24.0
431098,Lankelly Lane,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,30.8
431098,Lankelly Lane,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,26.5
431098,Lankelly Lane,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,40.8
431098,Lankelly Lane,2023-08-07 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-07 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-07 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-07 05:10:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-07 05:10:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-07 05:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-07 05:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 05:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 05:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 05:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
431098,Lankelly Lane,2023-08-07 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.74
431098,Lankelly Lane,2023-08-07 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
431098,Lankelly Lane,2023-08-07 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.47
431098,Lankelly Lane,2023-08-07 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.46
431098,Lankelly Lane,2023-08-07 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.73
431098,Lankelly Lane,2023-08-07 05:10:00+00:00,feeder,10.0,N Current (RMS),A,30.7
431098,Lankelly Lane,2023-08-07 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,39.2
431098,Lankelly Lane,2023-08-07 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.9
431098,Lankelly Lane,2023-08-07 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,53.0
431098,Lankelly Lane,2023-08-07 05:10:00+00:00,transformer,,Temperature,C,26.3
431098,Lankelly Lane,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
431098,Lankelly Lane,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.19
431098,Lankelly Lane,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
431098,Lankelly Lane,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.9
431098,Lankelly Lane,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
431098,Lankelly Lane,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.14
431098,Lankelly Lane,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
431098,Lankelly Lane,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
431098,Lankelly Lane,2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
431098,Lankelly Lane,2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,9.47
431098,Lankelly Lane,2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,5.49
431098,Lankelly Lane,2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,12.72
431098,Lankelly Lane,2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,30.6
431098,Lankelly Lane,2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,39.2
431098,Lankelly Lane,2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,26.0
431098,Lankelly Lane,2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,52.9
431098,Lankelly Lane,2023-08-07 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-07 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-07 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-07 05:00:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-07 05:00:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-07 05:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-07 05:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 05:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 05:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 05:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
431098,Lankelly Lane,2023-08-07 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.54
431098,Lankelly Lane,2023-08-07 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
431098,Lankelly Lane,2023-08-07 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.28
431098,Lankelly Lane,2023-08-07 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.71
431098,Lankelly Lane,2023-08-07 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.18
431098,Lankelly Lane,2023-08-07 05:00:00+00:00,feeder,10.0,N Current (RMS),A,19.4
431098,Lankelly Lane,2023-08-07 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,31.2
431098,Lankelly Lane,2023-08-07 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,34.6
431098,Lankelly Lane,2023-08-07 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,39.2
431098,Lankelly Lane,2023-08-07 05:00:00+00:00,transformer,,Temperature,C,26.4
431098,Lankelly Lane,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
431098,Lankelly Lane,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.56
431098,Lankelly Lane,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.09
431098,Lankelly Lane,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
431098,Lankelly Lane,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
431098,Lankelly Lane,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.66
431098,Lankelly Lane,2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
431098,Lankelly Lane,2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
431098,Lankelly Lane,2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
431098,Lankelly Lane,2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,7.29
431098,Lankelly Lane,2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,7.72
431098,Lankelly Lane,2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,9.18
431098,Lankelly Lane,2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,19.3
431098,Lankelly Lane,2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,31.2
431098,Lankelly Lane,2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,34.6
431098,Lankelly Lane,2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,39.2
431098,Lankelly Lane,2023-08-07 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-07 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-07 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-07 04:50:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-07 04:50:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-07 04:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-07 04:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 04:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 04:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 04:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
431098,Lankelly Lane,2023-08-07 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.7
431098,Lankelly Lane,2023-08-07 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
431098,Lankelly Lane,2023-08-07 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.22
431098,Lankelly Lane,2023-08-07 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.03
431098,Lankelly Lane,2023-08-07 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.53
431098,Lankelly Lane,2023-08-07 04:50:00+00:00,feeder,10.0,N Current (RMS),A,31.8
431098,Lankelly Lane,2023-08-07 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,27.7
431098,Lankelly Lane,2023-08-07 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,32.5
431098,Lankelly Lane,2023-08-07 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,53.3
431098,Lankelly Lane,2023-08-07 04:50:00+00:00,transformer,,Temperature,C,26.5
431098,Lankelly Lane,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
431098,Lankelly Lane,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.64
431098,Lankelly Lane,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.17
431098,Lankelly Lane,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
431098,Lankelly Lane,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
431098,Lankelly Lane,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
431098,Lankelly Lane,2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
431098,Lankelly Lane,2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
431098,Lankelly Lane,2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
431098,Lankelly Lane,2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,6.25
431098,Lankelly Lane,2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,7.05
431098,Lankelly Lane,2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,12.51
431098,Lankelly Lane,2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,31.6
431098,Lankelly Lane,2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,27.8
431098,Lankelly Lane,2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,32.5
431098,Lankelly Lane,2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,53.2
431098,Lankelly Lane,2023-08-07 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-07 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-07 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-07 04:40:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-07 04:40:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-07 04:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-07 04:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 04:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 04:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 04:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
431098,Lankelly Lane,2023-08-07 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.79
431098,Lankelly Lane,2023-08-07 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
431098,Lankelly Lane,2023-08-07 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.79
431098,Lankelly Lane,2023-08-07 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.82
431098,Lankelly Lane,2023-08-07 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.59
431098,Lankelly Lane,2023-08-07 04:40:00+00:00,feeder,10.0,N Current (RMS),A,22.4
431098,Lankelly Lane,2023-08-07 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.3
431098,Lankelly Lane,2023-08-07 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,31.7
431098,Lankelly Lane,2023-08-07 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,41.3
431098,Lankelly Lane,2023-08-07 04:40:00+00:00,transformer,,Temperature,C,26.5
431098,Lankelly Lane,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
431098,Lankelly Lane,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.79
431098,Lankelly Lane,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.28
431098,Lankelly Lane,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
431098,Lankelly Lane,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
431098,Lankelly Lane,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.73
431098,Lankelly Lane,2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
431098,Lankelly Lane,2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
431098,Lankelly Lane,2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
431098,Lankelly Lane,2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,5.8
431098,Lankelly Lane,2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,6.84
431098,Lankelly Lane,2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,9.58
431098,Lankelly Lane,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,22.3
431098,Lankelly Lane,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,25.3
431098,Lankelly Lane,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,31.7
431098,Lankelly Lane,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,41.3
431098,Lankelly Lane,2023-08-07 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-07 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-07 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-07 04:30:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-07 04:30:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-07 04:30:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-07 04:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 04:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 04:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 04:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
431098,Lankelly Lane,2023-08-07 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.68
431098,Lankelly Lane,2023-08-07 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
431098,Lankelly Lane,2023-08-07 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.04
431098,Lankelly Lane,2023-08-07 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.37
431098,Lankelly Lane,2023-08-07 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
431098,Lankelly Lane,2023-08-07 04:30:00+00:00,feeder,10.0,N Current (RMS),A,18.8
431098,Lankelly Lane,2023-08-07 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.8
431098,Lankelly Lane,2023-08-07 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,41.4
431098,Lankelly Lane,2023-08-07 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,27.6
431098,Lankelly Lane,2023-08-07 04:30:00+00:00,transformer,,Temperature,C,26.6
431098,Lankelly Lane,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
431098,Lankelly Lane,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.33
431098,Lankelly Lane,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
431098,Lankelly Lane,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.99
431098,Lankelly Lane,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
431098,Lankelly Lane,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.57
431098,Lankelly Lane,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
431098,Lankelly Lane,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
431098,Lankelly Lane,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
431098,Lankelly Lane,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,6.05
431098,Lankelly Lane,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,9.37
431098,Lankelly Lane,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,6.0
431098,Lankelly Lane,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,18.6
431098,Lankelly Lane,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,25.8
431098,Lankelly Lane,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,41.4
431098,Lankelly Lane,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,27.6
431098,Lankelly Lane,2023-08-07 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-07 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-07 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-07 04:20:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-07 04:20:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-07 04:20:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-07 04:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 04:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 04:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 04:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
431098,Lankelly Lane,2023-08-07 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.65
431098,Lankelly Lane,2023-08-07 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
431098,Lankelly Lane,2023-08-07 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.07
431098,Lankelly Lane,2023-08-07 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.27
431098,Lankelly Lane,2023-08-07 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.39
431098,Lankelly Lane,2023-08-07 04:20:00+00:00,feeder,10.0,N Current (RMS),A,17.4
431098,Lankelly Lane,2023-08-07 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.2
431098,Lankelly Lane,2023-08-07 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,40.4
431098,Lankelly Lane,2023-08-07 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,28.6
431098,Lankelly Lane,2023-08-07 04:20:00+00:00,transformer,,Temperature,C,26.6
431098,Lankelly Lane,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
431098,Lankelly Lane,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.36
431098,Lankelly Lane,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.31
431098,Lankelly Lane,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
431098,Lankelly Lane,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
431098,Lankelly Lane,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.65
431098,Lankelly Lane,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
431098,Lankelly Lane,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
431098,Lankelly Lane,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
431098,Lankelly Lane,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,6.09
431098,Lankelly Lane,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,9.27
431098,Lankelly Lane,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,6.4
431098,Lankelly Lane,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,17.2
431098,Lankelly Lane,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,26.3
431098,Lankelly Lane,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,40.4
431098,Lankelly Lane,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,28.6
431098,Lankelly Lane,2023-08-07 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-07 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-07 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-07 04:10:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-07 04:10:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-07 04:10:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-07 04:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 04:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 04:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 04:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
431098,Lankelly Lane,2023-08-07 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
431098,Lankelly Lane,2023-08-07 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
431098,Lankelly Lane,2023-08-07 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.18
431098,Lankelly Lane,2023-08-07 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.56
431098,Lankelly Lane,2023-08-07 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.84
431098,Lankelly Lane,2023-08-07 04:10:00+00:00,feeder,10.0,N Current (RMS),A,24.1
431098,Lankelly Lane,2023-08-07 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.4
431098,Lankelly Lane,2023-08-07 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,49.6
431098,Lankelly Lane,2023-08-07 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,42.1
431098,Lankelly Lane,2023-08-07 04:10:00+00:00,transformer,,Temperature,C,26.7
431098,Lankelly Lane,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.91
431098,Lankelly Lane,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.54
431098,Lankelly Lane,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.33
431098,Lankelly Lane,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
431098,Lankelly Lane,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
431098,Lankelly Lane,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.72
431098,Lankelly Lane,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
431098,Lankelly Lane,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
431098,Lankelly Lane,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
431098,Lankelly Lane,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,6.2
431098,Lankelly Lane,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,11.56
431098,Lankelly Lane,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,9.83
431098,Lankelly Lane,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,23.9
431098,Lankelly Lane,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,26.5
431098,Lankelly Lane,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,49.5
431098,Lankelly Lane,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,42.0
431098,Lankelly Lane,2023-08-07 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-07 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-07 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-07 04:00:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-07 04:00:00+00:00,feeder,,L2 Active Power,kW,0.0
