Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431098,Lankelly Lane,2023-08-07 04:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-07 04:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 04:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 04:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 04:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
431098,Lankelly Lane,2023-08-07 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
431098,Lankelly Lane,2023-08-07 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
431098,Lankelly Lane,2023-08-07 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.28
431098,Lankelly Lane,2023-08-07 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.46
431098,Lankelly Lane,2023-08-07 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.98
431098,Lankelly Lane,2023-08-07 04:00:00+00:00,feeder,10.0,N Current (RMS),A,21.8
431098,Lankelly Lane,2023-08-07 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.9
431098,Lankelly Lane,2023-08-07 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,45.3
431098,Lankelly Lane,2023-08-07 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,42.3
431098,Lankelly Lane,2023-08-07 04:00:00+00:00,transformer,,Temperature,C,26.8
431098,Lankelly Lane,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
431098,Lankelly Lane,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.12
431098,Lankelly Lane,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.39
431098,Lankelly Lane,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
431098,Lankelly Lane,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
431098,Lankelly Lane,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.28
431098,Lankelly Lane,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
431098,Lankelly Lane,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
431098,Lankelly Lane,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
431098,Lankelly Lane,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,6.3
431098,Lankelly Lane,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,10.47
431098,Lankelly Lane,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,9.97
431098,Lankelly Lane,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,21.6
431098,Lankelly Lane,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,27.0
431098,Lankelly Lane,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,45.3
431098,Lankelly Lane,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,42.3
431098,Lankelly Lane,2023-08-07 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-07 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-07 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-07 03:50:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-07 03:50:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-07 03:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-07 03:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 03:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 03:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 03:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
431098,Lankelly Lane,2023-08-07 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.4
431098,Lankelly Lane,2023-08-07 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.82
431098,Lankelly Lane,2023-08-07 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.8
431098,Lankelly Lane,2023-08-07 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.1
431098,Lankelly Lane,2023-08-07 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.38
431098,Lankelly Lane,2023-08-07 03:50:00+00:00,feeder,10.0,N Current (RMS),A,19.4
431098,Lankelly Lane,2023-08-07 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.2
431098,Lankelly Lane,2023-08-07 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,35.9
431098,Lankelly Lane,2023-08-07 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,40.4
431098,Lankelly Lane,2023-08-07 03:50:00+00:00,transformer,,Temperature,C,26.8
431098,Lankelly Lane,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
431098,Lankelly Lane,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.4
431098,Lankelly Lane,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.47
431098,Lankelly Lane,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
431098,Lankelly Lane,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
431098,Lankelly Lane,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.72
431098,Lankelly Lane,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
431098,Lankelly Lane,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
431098,Lankelly Lane,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
431098,Lankelly Lane,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,5.81
431098,Lankelly Lane,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,8.11
431098,Lankelly Lane,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,9.38
431098,Lankelly Lane,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,19.4
431098,Lankelly Lane,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,25.2
431098,Lankelly Lane,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,35.9
431098,Lankelly Lane,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,40.4
431098,Lankelly Lane,2023-08-07 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-07 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-07 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-07 03:40:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-07 03:40:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-07 03:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-07 03:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 03:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 03:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 03:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
431098,Lankelly Lane,2023-08-07 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
431098,Lankelly Lane,2023-08-07 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.73
431098,Lankelly Lane,2023-08-07 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.56
431098,Lankelly Lane,2023-08-07 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.18
431098,Lankelly Lane,2023-08-07 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.78
431098,Lankelly Lane,2023-08-07 03:40:00+00:00,feeder,10.0,N Current (RMS),A,21.4
431098,Lankelly Lane,2023-08-07 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,31.9
431098,Lankelly Lane,2023-08-07 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,36.2
431098,Lankelly Lane,2023-08-07 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,45.7
431098,Lankelly Lane,2023-08-07 03:40:00+00:00,transformer,,Temperature,C,26.9
431098,Lankelly Lane,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.97
431098,Lankelly Lane,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.32
431098,Lankelly Lane,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.49
431098,Lankelly Lane,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
431098,Lankelly Lane,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.27
431098,Lankelly Lane,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.56
431098,Lankelly Lane,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
431098,Lankelly Lane,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
431098,Lankelly Lane,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
431098,Lankelly Lane,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,7.57
431098,Lankelly Lane,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,8.19
431098,Lankelly Lane,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,10.77
431098,Lankelly Lane,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,21.3
431098,Lankelly Lane,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,32.0
431098,Lankelly Lane,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,36.3
431098,Lankelly Lane,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,45.7
431098,Lankelly Lane,2023-08-07 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-07 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-07 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-07 03:30:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-07 03:30:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-07 03:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-07 03:30:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-07 03:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 03:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 03:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
431098,Lankelly Lane,2023-08-07 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
431098,Lankelly Lane,2023-08-07 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
431098,Lankelly Lane,2023-08-07 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.74
431098,Lankelly Lane,2023-08-07 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.1
431098,Lankelly Lane,2023-08-07 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.29
431098,Lankelly Lane,2023-08-07 03:30:00+00:00,feeder,10.0,N Current (RMS),A,30.0
431098,Lankelly Lane,2023-08-07 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,32.3
431098,Lankelly Lane,2023-08-07 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,61.0
431098,Lankelly Lane,2023-08-07 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,51.2
431098,Lankelly Lane,2023-08-07 03:30:00+00:00,transformer,,Temperature,C,26.9
431098,Lankelly Lane,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.01
431098,Lankelly Lane,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.26
431098,Lankelly Lane,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.48
431098,Lankelly Lane,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
431098,Lankelly Lane,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
431098,Lankelly Lane,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.52
431098,Lankelly Lane,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
431098,Lankelly Lane,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
431098,Lankelly Lane,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
431098,Lankelly Lane,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,7.77
431098,Lankelly Lane,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,14.1
431098,Lankelly Lane,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,12.28
431098,Lankelly Lane,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,29.8
431098,Lankelly Lane,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,32.4
431098,Lankelly Lane,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,61.0
431098,Lankelly Lane,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,51.2
431098,Lankelly Lane,2023-08-07 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-07 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-07 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-07 03:20:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-07 03:20:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-07 03:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-07 03:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 03:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 03:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 03:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
431098,Lankelly Lane,2023-08-07 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.74
431098,Lankelly Lane,2023-08-07 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.61
431098,Lankelly Lane,2023-08-07 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.75
431098,Lankelly Lane,2023-08-07 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.8
431098,Lankelly Lane,2023-08-07 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.12
431098,Lankelly Lane,2023-08-07 03:20:00+00:00,feeder,10.0,N Current (RMS),A,25.2
431098,Lankelly Lane,2023-08-07 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,32.3
431098,Lankelly Lane,2023-08-07 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,39.7
431098,Lankelly Lane,2023-08-07 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,51.0
431098,Lankelly Lane,2023-08-07 03:20:00+00:00,transformer,,Temperature,C,26.9
431098,Lankelly Lane,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.03
431098,Lankelly Lane,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.99
431098,Lankelly Lane,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.5
431098,Lankelly Lane,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
431098,Lankelly Lane,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.31
431098,Lankelly Lane,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.16
431098,Lankelly Lane,2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
431098,Lankelly Lane,2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
431098,Lankelly Lane,2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
431098,Lankelly Lane,2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,7.76
431098,Lankelly Lane,2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,8.81
431098,Lankelly Lane,2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,12.11
431098,Lankelly Lane,2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,25.1
431098,Lankelly Lane,2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,32.4
431098,Lankelly Lane,2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,39.7
431098,Lankelly Lane,2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,51.0
431098,Lankelly Lane,2023-08-07 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-07 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-07 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-07 03:10:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-07 03:10:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-07 03:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-07 03:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 03:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 03:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 03:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
431098,Lankelly Lane,2023-08-07 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
431098,Lankelly Lane,2023-08-07 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
431098,Lankelly Lane,2023-08-07 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.15
431098,Lankelly Lane,2023-08-07 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.18
431098,Lankelly Lane,2023-08-07 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.08
431098,Lankelly Lane,2023-08-07 03:10:00+00:00,feeder,10.0,N Current (RMS),A,21.3
431098,Lankelly Lane,2023-08-07 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,37.5
431098,Lankelly Lane,2023-08-07 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,44.9
431098,Lankelly Lane,2023-08-07 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,45.8
431098,Lankelly Lane,2023-08-07 03:10:00+00:00,transformer,,Temperature,C,27.0
431098,Lankelly Lane,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
431098,Lankelly Lane,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.64
431098,Lankelly Lane,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.52
431098,Lankelly Lane,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
431098,Lankelly Lane,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.3
431098,Lankelly Lane,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.96
431098,Lankelly Lane,2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
431098,Lankelly Lane,2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
431098,Lankelly Lane,2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
431098,Lankelly Lane,2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,9.16
431098,Lankelly Lane,2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,10.2
431098,Lankelly Lane,2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,11.07
431098,Lankelly Lane,2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,21.2
431098,Lankelly Lane,2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,37.5
431098,Lankelly Lane,2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,44.9
431098,Lankelly Lane,2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,45.8
431098,Lankelly Lane,2023-08-07 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-07 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-07 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-07 03:00:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-07 03:00:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-07 03:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-07 03:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 03:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 03:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 03:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
431098,Lankelly Lane,2023-08-07 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
431098,Lankelly Lane,2023-08-07 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
431098,Lankelly Lane,2023-08-07 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.44
431098,Lankelly Lane,2023-08-07 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.36
431098,Lankelly Lane,2023-08-07 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.53
431098,Lankelly Lane,2023-08-07 03:00:00+00:00,feeder,10.0,N Current (RMS),A,19.1
431098,Lankelly Lane,2023-08-07 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,38.7
431098,Lankelly Lane,2023-08-07 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,59.2
431098,Lankelly Lane,2023-08-07 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,47.3
431098,Lankelly Lane,2023-08-07 03:00:00+00:00,transformer,,Temperature,C,27.0
431098,Lankelly Lane,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
431098,Lankelly Lane,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.69
431098,Lankelly Lane,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.52
431098,Lankelly Lane,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
431098,Lankelly Lane,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.34
431098,Lankelly Lane,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.14
431098,Lankelly Lane,2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.7
431098,Lankelly Lane,2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
431098,Lankelly Lane,2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
431098,Lankelly Lane,2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,9.46
431098,Lankelly Lane,2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,14.36
431098,Lankelly Lane,2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,11.52
431098,Lankelly Lane,2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,18.9
431098,Lankelly Lane,2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,38.8
431098,Lankelly Lane,2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,59.2
431098,Lankelly Lane,2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,47.3
431098,Lankelly Lane,2023-08-07 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-07 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-07 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-07 02:50:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-07 02:50:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-07 02:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-07 02:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 02:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 02:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 02:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
431098,Lankelly Lane,2023-08-07 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
431098,Lankelly Lane,2023-08-07 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
431098,Lankelly Lane,2023-08-07 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.59
431098,Lankelly Lane,2023-08-07 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.71
431098,Lankelly Lane,2023-08-07 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.85
431098,Lankelly Lane,2023-08-07 02:50:00+00:00,feeder,10.0,N Current (RMS),A,19.3
431098,Lankelly Lane,2023-08-07 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,35.7
431098,Lankelly Lane,2023-08-07 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,57.0
431098,Lankelly Lane,2023-08-07 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,45.6
431098,Lankelly Lane,2023-08-07 02:50:00+00:00,transformer,,Temperature,C,27.1
431098,Lankelly Lane,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
431098,Lankelly Lane,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.61
431098,Lankelly Lane,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.45
431098,Lankelly Lane,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
431098,Lankelly Lane,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
431098,Lankelly Lane,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.95
431098,Lankelly Lane,2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
431098,Lankelly Lane,2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
431098,Lankelly Lane,2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
431098,Lankelly Lane,2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,8.61
431098,Lankelly Lane,2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,13.71
431098,Lankelly Lane,2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,10.85
431098,Lankelly Lane,2023-08-07 02:50:00+00:00,busbar,,N Current (RMS),A,19.1
431098,Lankelly Lane,2023-08-07 02:50:00+00:00,busbar,,L3 Current (RMS),A,35.8
431098,Lankelly Lane,2023-08-07 02:50:00+00:00,busbar,,L2 Current (RMS),A,57.0
431098,Lankelly Lane,2023-08-07 02:50:00+00:00,busbar,,L1 Current (RMS),A,45.6
431098,Lankelly Lane,2023-08-07 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-07 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-07 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-07 02:40:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-07 02:40:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-07 02:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-07 02:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 02:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 02:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 02:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
431098,Lankelly Lane,2023-08-07 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
431098,Lankelly Lane,2023-08-07 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.72
431098,Lankelly Lane,2023-08-07 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.46
431098,Lankelly Lane,2023-08-07 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.26
431098,Lankelly Lane,2023-08-07 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.53
431098,Lankelly Lane,2023-08-07 02:40:00+00:00,feeder,10.0,N Current (RMS),A,21.2
431098,Lankelly Lane,2023-08-07 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,31.2
431098,Lankelly Lane,2023-08-07 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,47.8
431098,Lankelly Lane,2023-08-07 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,48.5
431098,Lankelly Lane,2023-08-07 02:40:00+00:00,transformer,,Temperature,C,27.2
431098,Lankelly Lane,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
431098,Lankelly Lane,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.89
431098,Lankelly Lane,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.55
431098,Lankelly Lane,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
431098,Lankelly Lane,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.33
431098,Lankelly Lane,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.06
431098,Lankelly Lane,2023-08-07 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
431098,Lankelly Lane,2023-08-07 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
431098,Lankelly Lane,2023-08-07 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
431098,Lankelly Lane,2023-08-07 02:40:00+00:00,busbar,,L3 Active Power,kW,7.47
431098,Lankelly Lane,2023-08-07 02:40:00+00:00,busbar,,L2 Active Power,kW,11.26
431098,Lankelly Lane,2023-08-07 02:40:00+00:00,busbar,,L1 Active Power,kW,11.52
431098,Lankelly Lane,2023-08-07 02:40:00+00:00,busbar,,N Current (RMS),A,21.1
431098,Lankelly Lane,2023-08-07 02:40:00+00:00,busbar,,L3 Current (RMS),A,31.2
431098,Lankelly Lane,2023-08-07 02:40:00+00:00,busbar,,L2 Current (RMS),A,47.8
431098,Lankelly Lane,2023-08-07 02:40:00+00:00,busbar,,L1 Current (RMS),A,48.5
431098,Lankelly Lane,2023-08-07 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-07 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-07 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-07 02:30:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-07 02:30:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-07 02:30:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-07 02:30:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-07 02:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 02:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 02:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
431098,Lankelly Lane,2023-08-07 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
431098,Lankelly Lane,2023-08-07 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.51
431098,Lankelly Lane,2023-08-07 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.43
431098,Lankelly Lane,2023-08-07 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.98
431098,Lankelly Lane,2023-08-07 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.5
431098,Lankelly Lane,2023-08-07 02:30:00+00:00,feeder,10.0,N Current (RMS),A,24.8
431098,Lankelly Lane,2023-08-07 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,35.1
431098,Lankelly Lane,2023-08-07 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,62.6
431098,Lankelly Lane,2023-08-07 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,44.2
431098,Lankelly Lane,2023-08-07 02:30:00+00:00,transformer,,Temperature,C,27.2
431098,Lankelly Lane,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
431098,Lankelly Lane,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.49
431098,Lankelly Lane,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.58
431098,Lankelly Lane,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
431098,Lankelly Lane,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
431098,Lankelly Lane,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.81
431098,Lankelly Lane,2023-08-07 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
431098,Lankelly Lane,2023-08-07 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
431098,Lankelly Lane,2023-08-07 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
431098,Lankelly Lane,2023-08-07 02:30:00+00:00,busbar,,L3 Active Power,kW,8.45
431098,Lankelly Lane,2023-08-07 02:30:00+00:00,busbar,,L2 Active Power,kW,14.98
431098,Lankelly Lane,2023-08-07 02:30:00+00:00,busbar,,L1 Active Power,kW,10.5
431098,Lankelly Lane,2023-08-07 02:30:00+00:00,busbar,,N Current (RMS),A,24.6
431098,Lankelly Lane,2023-08-07 02:30:00+00:00,busbar,,L3 Current (RMS),A,35.1
431098,Lankelly Lane,2023-08-07 02:30:00+00:00,busbar,,L2 Current (RMS),A,62.6
431098,Lankelly Lane,2023-08-07 02:30:00+00:00,busbar,,L1 Current (RMS),A,44.2
431098,Lankelly Lane,2023-08-07 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-07 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-07 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-07 02:20:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-07 02:20:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-07 02:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-07 02:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 02:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 02:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 02:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
431098,Lankelly Lane,2023-08-07 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.36
431098,Lankelly Lane,2023-08-07 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.55
431098,Lankelly Lane,2023-08-07 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.2
431098,Lankelly Lane,2023-08-07 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.2
431098,Lankelly Lane,2023-08-07 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.31
431098,Lankelly Lane,2023-08-07 02:20:00+00:00,feeder,10.0,N Current (RMS),A,24.4
431098,Lankelly Lane,2023-08-07 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,30.2
431098,Lankelly Lane,2023-08-07 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,59.4
431098,Lankelly Lane,2023-08-07 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,43.3
431098,Lankelly Lane,2023-08-07 02:20:00+00:00,transformer,,Temperature,C,27.3
431098,Lankelly Lane,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
431098,Lankelly Lane,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.6
431098,Lankelly Lane,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.6
431098,Lankelly Lane,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.13
431098,Lankelly Lane,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
431098,Lankelly Lane,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.81
431098,Lankelly Lane,2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
431098,Lankelly Lane,2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
431098,Lankelly Lane,2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
431098,Lankelly Lane,2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,7.22
431098,Lankelly Lane,2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,14.19
431098,Lankelly Lane,2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,10.3
431098,Lankelly Lane,2023-08-07 02:20:00+00:00,busbar,,N Current (RMS),A,24.2
431098,Lankelly Lane,2023-08-07 02:20:00+00:00,busbar,,L3 Current (RMS),A,30.3
431098,Lankelly Lane,2023-08-07 02:20:00+00:00,busbar,,L2 Current (RMS),A,59.4
431098,Lankelly Lane,2023-08-07 02:20:00+00:00,busbar,,L1 Current (RMS),A,43.3
431098,Lankelly Lane,2023-08-07 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-07 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-07 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-07 02:10:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-07 02:10:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-07 02:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-07 02:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 02:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 02:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 02:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
431098,Lankelly Lane,2023-08-07 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
431098,Lankelly Lane,2023-08-07 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
431098,Lankelly Lane,2023-08-07 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.26
431098,Lankelly Lane,2023-08-07 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.32
431098,Lankelly Lane,2023-08-07 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.81
431098,Lankelly Lane,2023-08-07 02:10:00+00:00,feeder,10.0,N Current (RMS),A,26.3
431098,Lankelly Lane,2023-08-07 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.4
431098,Lankelly Lane,2023-08-07 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,55.5
431098,Lankelly Lane,2023-08-07 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,49.7
431098,Lankelly Lane,2023-08-07 02:10:00+00:00,transformer,,Temperature,C,27.3
431098,Lankelly Lane,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
431098,Lankelly Lane,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.45
431098,Lankelly Lane,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.58
431098,Lankelly Lane,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
431098,Lankelly Lane,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.34
431098,Lankelly Lane,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.55
431098,Lankelly Lane,2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
431098,Lankelly Lane,2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
431098,Lankelly Lane,2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
431098,Lankelly Lane,2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,6.28
431098,Lankelly Lane,2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,13.33
431098,Lankelly Lane,2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,11.8
431098,Lankelly Lane,2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,26.1
431098,Lankelly Lane,2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,26.5
431098,Lankelly Lane,2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,55.5
431098,Lankelly Lane,2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,49.6
431098,Lankelly Lane,2023-08-07 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-07 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-07 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-07 02:00:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-07 02:00:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-07 02:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-07 02:00:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-07 02:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 02:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 02:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
431098,Lankelly Lane,2023-08-07 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
431098,Lankelly Lane,2023-08-07 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
431098,Lankelly Lane,2023-08-07 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.24
431098,Lankelly Lane,2023-08-07 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,15.72
431098,Lankelly Lane,2023-08-07 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.26
431098,Lankelly Lane,2023-08-07 02:00:00+00:00,feeder,10.0,N Current (RMS),A,29.1
431098,Lankelly Lane,2023-08-07 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,34.6
431098,Lankelly Lane,2023-08-07 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,65.2
431098,Lankelly Lane,2023-08-07 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,51.5
431098,Lankelly Lane,2023-08-07 02:00:00+00:00,transformer,,Temperature,C,27.4
431098,Lankelly Lane,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.03
431098,Lankelly Lane,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.04
431098,Lankelly Lane,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.58
431098,Lankelly Lane,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
431098,Lankelly Lane,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.31
431098,Lankelly Lane,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.08
431098,Lankelly Lane,2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
431098,Lankelly Lane,2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
431098,Lankelly Lane,2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
431098,Lankelly Lane,2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,8.27
431098,Lankelly Lane,2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,15.72
431098,Lankelly Lane,2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,12.25
431098,Lankelly Lane,2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,28.9
431098,Lankelly Lane,2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,34.7
431098,Lankelly Lane,2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,65.2
431098,Lankelly Lane,2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,51.4
431098,Lankelly Lane,2023-08-07 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-07 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-07 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-07 01:50:00+00:00,feeder,,L3 Active Power,kW,0.04
431098,Lankelly Lane,2023-08-07 01:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-07 01:50:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-07 01:50:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-07 01:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 01:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 01:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
431098,Lankelly Lane,2023-08-07 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
431098,Lankelly Lane,2023-08-07 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
431098,Lankelly Lane,2023-08-07 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.64
431098,Lankelly Lane,2023-08-07 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,16.28
431098,Lankelly Lane,2023-08-07 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.35
431098,Lankelly Lane,2023-08-07 01:50:00+00:00,feeder,10.0,N Current (RMS),A,34.2
431098,Lankelly Lane,2023-08-07 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,28.4
431098,Lankelly Lane,2023-08-07 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,67.6
431098,Lankelly Lane,2023-08-07 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,55.4
431098,Lankelly Lane,2023-08-07 01:50:00+00:00,transformer,,Temperature,C,27.4
431098,Lankelly Lane,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.03
431098,Lankelly Lane,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.11
431098,Lankelly Lane,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.51
431098,Lankelly Lane,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
431098,Lankelly Lane,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.29
431098,Lankelly Lane,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.07
431098,Lankelly Lane,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
431098,Lankelly Lane,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
431098,Lankelly Lane,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
431098,Lankelly Lane,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,6.67
431098,Lankelly Lane,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,16.28
431098,Lankelly Lane,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,13.34
431098,Lankelly Lane,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,33.9
431098,Lankelly Lane,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,28.5
431098,Lankelly Lane,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,67.6
431098,Lankelly Lane,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,55.3
431098,Lankelly Lane,2023-08-07 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-07 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-07 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-07 01:40:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-07 01:40:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-07 01:40:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-07 01:40:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-07 01:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 01:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 01:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
431098,Lankelly Lane,2023-08-07 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
431098,Lankelly Lane,2023-08-07 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
431098,Lankelly Lane,2023-08-07 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.01
431098,Lankelly Lane,2023-08-07 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.71
431098,Lankelly Lane,2023-08-07 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.17
431098,Lankelly Lane,2023-08-07 01:40:00+00:00,feeder,10.0,N Current (RMS),A,32.3
431098,Lankelly Lane,2023-08-07 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.5
431098,Lankelly Lane,2023-08-07 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,60.9
431098,Lankelly Lane,2023-08-07 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,54.3
431098,Lankelly Lane,2023-08-07 01:40:00+00:00,transformer,,Temperature,C,27.5
431098,Lankelly Lane,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
431098,Lankelly Lane,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.0
431098,Lankelly Lane,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.55
431098,Lankelly Lane,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
431098,Lankelly Lane,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.34
431098,Lankelly Lane,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.9
431098,Lankelly Lane,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
431098,Lankelly Lane,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
431098,Lankelly Lane,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
431098,Lankelly Lane,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,6.05
431098,Lankelly Lane,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,14.71
431098,Lankelly Lane,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,13.15
431098,Lankelly Lane,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,32.0
431098,Lankelly Lane,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,25.6
431098,Lankelly Lane,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,60.9
431098,Lankelly Lane,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,54.3
431098,Lankelly Lane,2023-08-07 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-07 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-07 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-07 01:30:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-07 01:30:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-07 01:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-07 01:30:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-07 01:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 01:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 01:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
431098,Lankelly Lane,2023-08-07 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
431098,Lankelly Lane,2023-08-07 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
431098,Lankelly Lane,2023-08-07 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.4
431098,Lankelly Lane,2023-08-07 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,16.22
431098,Lankelly Lane,2023-08-07 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.33
431098,Lankelly Lane,2023-08-07 01:30:00+00:00,feeder,10.0,N Current (RMS),A,25.6
431098,Lankelly Lane,2023-08-07 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,35.3
431098,Lankelly Lane,2023-08-07 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,66.4
431098,Lankelly Lane,2023-08-07 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,46.8
431098,Lankelly Lane,2023-08-07 01:30:00+00:00,transformer,,Temperature,C,27.5
431098,Lankelly Lane,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.09
431098,Lankelly Lane,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.04
431098,Lankelly Lane,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.6
431098,Lankelly Lane,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
431098,Lankelly Lane,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.37
431098,Lankelly Lane,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.98
431098,Lankelly Lane,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.06
431098,Lankelly Lane,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
431098,Lankelly Lane,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
431098,Lankelly Lane,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,8.43
431098,Lankelly Lane,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,16.21
431098,Lankelly Lane,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,11.33
431098,Lankelly Lane,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,25.4
