Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431098,Lankelly Lane,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,35.4
431098,Lankelly Lane,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,66.3
431098,Lankelly Lane,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,46.8
431098,Lankelly Lane,2023-08-07 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-07 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-07 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-07 01:20:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-07 01:20:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-07 01:20:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-07 01:20:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-07 01:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 01:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 01:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
431098,Lankelly Lane,2023-08-07 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
431098,Lankelly Lane,2023-08-07 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
431098,Lankelly Lane,2023-08-07 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.96
431098,Lankelly Lane,2023-08-07 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,17.99
431098,Lankelly Lane,2023-08-07 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.97
431098,Lankelly Lane,2023-08-07 01:20:00+00:00,feeder,10.0,N Current (RMS),A,22.0
431098,Lankelly Lane,2023-08-07 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,52.6
431098,Lankelly Lane,2023-08-07 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,73.5
431098,Lankelly Lane,2023-08-07 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,48.7
431098,Lankelly Lane,2023-08-07 01:20:00+00:00,transformer,,Temperature,C,27.6
431098,Lankelly Lane,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.05
431098,Lankelly Lane,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.98
431098,Lankelly Lane,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.61
431098,Lankelly Lane,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
431098,Lankelly Lane,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.36
431098,Lankelly Lane,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.95
431098,Lankelly Lane,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.74
431098,Lankelly Lane,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
431098,Lankelly Lane,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
431098,Lankelly Lane,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,12.97
431098,Lankelly Lane,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,17.99
431098,Lankelly Lane,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,11.97
431098,Lankelly Lane,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,21.7
431098,Lankelly Lane,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,52.7
431098,Lankelly Lane,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,73.5
431098,Lankelly Lane,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,48.7
431098,Lankelly Lane,2023-08-07 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-07 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-07 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-07 01:10:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-07 01:10:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-07 01:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-07 01:10:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-07 01:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 01:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 01:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
431098,Lankelly Lane,2023-08-07 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
431098,Lankelly Lane,2023-08-07 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
431098,Lankelly Lane,2023-08-07 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.01
431098,Lankelly Lane,2023-08-07 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,17.5
431098,Lankelly Lane,2023-08-07 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.99
431098,Lankelly Lane,2023-08-07 01:10:00+00:00,feeder,10.0,N Current (RMS),A,24.1
431098,Lankelly Lane,2023-08-07 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,49.1
431098,Lankelly Lane,2023-08-07 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,72.0
431098,Lankelly Lane,2023-08-07 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,53.3
431098,Lankelly Lane,2023-08-07 01:10:00+00:00,transformer,,Temperature,C,27.7
431098,Lankelly Lane,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
431098,Lankelly Lane,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.38
431098,Lankelly Lane,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.58
431098,Lankelly Lane,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.74
431098,Lankelly Lane,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.34
431098,Lankelly Lane,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.39
431098,Lankelly Lane,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.47
431098,Lankelly Lane,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
431098,Lankelly Lane,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
431098,Lankelly Lane,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,12.03
431098,Lankelly Lane,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,17.5
431098,Lankelly Lane,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,12.99
431098,Lankelly Lane,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,23.9
431098,Lankelly Lane,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,49.2
431098,Lankelly Lane,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,72.0
431098,Lankelly Lane,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,53.2
431098,Lankelly Lane,2023-08-07 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-07 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-07 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-07 01:00:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-07 01:00:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-07 01:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-07 01:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 01:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 01:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 01:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
431098,Lankelly Lane,2023-08-07 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
431098,Lankelly Lane,2023-08-07 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
431098,Lankelly Lane,2023-08-07 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.6
431098,Lankelly Lane,2023-08-07 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.27
431098,Lankelly Lane,2023-08-07 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.72
431098,Lankelly Lane,2023-08-07 01:00:00+00:00,feeder,10.0,N Current (RMS),A,19.4
431098,Lankelly Lane,2023-08-07 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,43.4
431098,Lankelly Lane,2023-08-07 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,59.1
431098,Lankelly Lane,2023-08-07 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,56.9
431098,Lankelly Lane,2023-08-07 01:00:00+00:00,transformer,,Temperature,C,27.8
431098,Lankelly Lane,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.07
431098,Lankelly Lane,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.83
431098,Lankelly Lane,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.6
431098,Lankelly Lane,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
431098,Lankelly Lane,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.36
431098,Lankelly Lane,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.83
431098,Lankelly Lane,2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
431098,Lankelly Lane,2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
431098,Lankelly Lane,2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
431098,Lankelly Lane,2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,10.62
431098,Lankelly Lane,2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,14.28
431098,Lankelly Lane,2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,13.71
431098,Lankelly Lane,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,19.2
431098,Lankelly Lane,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,43.4
431098,Lankelly Lane,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,59.1
431098,Lankelly Lane,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,56.8
431098,Lankelly Lane,2023-08-07 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-07 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-07 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-07 00:50:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-07 00:50:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-07 00:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-07 00:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 00:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 00:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 00:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
431098,Lankelly Lane,2023-08-07 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.52
431098,Lankelly Lane,2023-08-07 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.61
431098,Lankelly Lane,2023-08-07 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.77
431098,Lankelly Lane,2023-08-07 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.09
431098,Lankelly Lane,2023-08-07 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.98
431098,Lankelly Lane,2023-08-07 00:50:00+00:00,feeder,10.0,N Current (RMS),A,19.8
431098,Lankelly Lane,2023-08-07 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,36.2
431098,Lankelly Lane,2023-08-07 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,50.9
431098,Lankelly Lane,2023-08-07 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,50.6
431098,Lankelly Lane,2023-08-07 00:50:00+00:00,transformer,,Temperature,C,27.8
431098,Lankelly Lane,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
431098,Lankelly Lane,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.52
431098,Lankelly Lane,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.64
431098,Lankelly Lane,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
431098,Lankelly Lane,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.41
431098,Lankelly Lane,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.46
431098,Lankelly Lane,2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
431098,Lankelly Lane,2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
431098,Lankelly Lane,2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
431098,Lankelly Lane,2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,8.79
431098,Lankelly Lane,2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,12.1
431098,Lankelly Lane,2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,11.97
431098,Lankelly Lane,2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,19.7
431098,Lankelly Lane,2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,36.2
431098,Lankelly Lane,2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,50.9
431098,Lankelly Lane,2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,50.5
431098,Lankelly Lane,2023-08-07 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-07 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-07 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-07 00:40:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-07 00:40:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-07 00:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-07 00:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 00:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 00:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 00:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
431098,Lankelly Lane,2023-08-07 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.63
431098,Lankelly Lane,2023-08-07 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.82
431098,Lankelly Lane,2023-08-07 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.51
431098,Lankelly Lane,2023-08-07 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.75
431098,Lankelly Lane,2023-08-07 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.74
431098,Lankelly Lane,2023-08-07 00:40:00+00:00,feeder,10.0,N Current (RMS),A,21.5
431098,Lankelly Lane,2023-08-07 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,35.2
431098,Lankelly Lane,2023-08-07 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,57.8
431098,Lankelly Lane,2023-08-07 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,49.4
431098,Lankelly Lane,2023-08-07 00:40:00+00:00,transformer,,Temperature,C,27.9
431098,Lankelly Lane,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
431098,Lankelly Lane,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.89
431098,Lankelly Lane,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.59
431098,Lankelly Lane,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
431098,Lankelly Lane,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.4
431098,Lankelly Lane,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.9
431098,Lankelly Lane,2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
431098,Lankelly Lane,2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
431098,Lankelly Lane,2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
431098,Lankelly Lane,2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,8.53
431098,Lankelly Lane,2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,13.75
431098,Lankelly Lane,2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,11.73
431098,Lankelly Lane,2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,21.3
431098,Lankelly Lane,2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,35.2
431098,Lankelly Lane,2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,57.8
431098,Lankelly Lane,2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,49.4
431098,Lankelly Lane,2023-08-07 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-07 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-07 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-07 00:30:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-07 00:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-07 00:30:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-07 00:30:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-07 00:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 00:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 00:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
431098,Lankelly Lane,2023-08-07 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
431098,Lankelly Lane,2023-08-07 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.95
431098,Lankelly Lane,2023-08-07 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.98
431098,Lankelly Lane,2023-08-07 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,18.31
431098,Lankelly Lane,2023-08-07 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.77
431098,Lankelly Lane,2023-08-07 00:30:00+00:00,feeder,10.0,N Current (RMS),A,30.4
431098,Lankelly Lane,2023-08-07 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,37.1
431098,Lankelly Lane,2023-08-07 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,75.7
431098,Lankelly Lane,2023-08-07 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,50.3
431098,Lankelly Lane,2023-08-07 00:30:00+00:00,transformer,,Temperature,C,27.9
431098,Lankelly Lane,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
431098,Lankelly Lane,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.39
431098,Lankelly Lane,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.55
431098,Lankelly Lane,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
431098,Lankelly Lane,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.38
431098,Lankelly Lane,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.59
431098,Lankelly Lane,2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
431098,Lankelly Lane,2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
431098,Lankelly Lane,2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
431098,Lankelly Lane,2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,9.01
431098,Lankelly Lane,2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,18.3
431098,Lankelly Lane,2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,11.77
431098,Lankelly Lane,2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,30.0
431098,Lankelly Lane,2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,37.2
431098,Lankelly Lane,2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,75.6
431098,Lankelly Lane,2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,50.2
431098,Lankelly Lane,2023-08-07 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-07 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-07 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-07 00:20:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-07 00:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-07 00:20:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-07 00:20:00+00:00,feeder,,N Current (RMS),A,0.7
431098,Lankelly Lane,2023-08-07 00:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 00:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 00:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
431098,Lankelly Lane,2023-08-07 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
431098,Lankelly Lane,2023-08-07 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.1
431098,Lankelly Lane,2023-08-07 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.75
431098,Lankelly Lane,2023-08-07 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,20.35
431098,Lankelly Lane,2023-08-07 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.48
431098,Lankelly Lane,2023-08-07 00:20:00+00:00,feeder,10.0,N Current (RMS),A,38.8
431098,Lankelly Lane,2023-08-07 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,36.3
431098,Lankelly Lane,2023-08-07 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,84.8
431098,Lankelly Lane,2023-08-07 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,48.5
431098,Lankelly Lane,2023-08-07 00:20:00+00:00,transformer,,Temperature,C,28.0
431098,Lankelly Lane,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
431098,Lankelly Lane,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.6
431098,Lankelly Lane,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.56
431098,Lankelly Lane,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
431098,Lankelly Lane,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.37
431098,Lankelly Lane,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.79
431098,Lankelly Lane,2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
431098,Lankelly Lane,2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
431098,Lankelly Lane,2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
431098,Lankelly Lane,2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,8.77
431098,Lankelly Lane,2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,20.33
431098,Lankelly Lane,2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,11.47
431098,Lankelly Lane,2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,38.4
431098,Lankelly Lane,2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,36.4
431098,Lankelly Lane,2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,84.7
431098,Lankelly Lane,2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,48.5
431098,Lankelly Lane,2023-08-07 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-07 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-07 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-07 00:10:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-07 00:10:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-07 00:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-07 00:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 00:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 00:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 00:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
431098,Lankelly Lane,2023-08-07 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
431098,Lankelly Lane,2023-08-07 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.51
431098,Lankelly Lane,2023-08-07 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.52
431098,Lankelly Lane,2023-08-07 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.78
431098,Lankelly Lane,2023-08-07 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.22
431098,Lankelly Lane,2023-08-07 00:10:00+00:00,feeder,10.0,N Current (RMS),A,23.6
431098,Lankelly Lane,2023-08-07 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,35.4
431098,Lankelly Lane,2023-08-07 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,57.6
431098,Lankelly Lane,2023-08-07 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,55.5
431098,Lankelly Lane,2023-08-07 00:10:00+00:00,transformer,,Temperature,C,28.1
431098,Lankelly Lane,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
431098,Lankelly Lane,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.77
431098,Lankelly Lane,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.6
431098,Lankelly Lane,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
431098,Lankelly Lane,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
431098,Lankelly Lane,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.64
431098,Lankelly Lane,2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
431098,Lankelly Lane,2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
431098,Lankelly Lane,2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
431098,Lankelly Lane,2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,8.54
431098,Lankelly Lane,2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,13.79
431098,Lankelly Lane,2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,13.21
431098,Lankelly Lane,2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,23.5
431098,Lankelly Lane,2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,35.5
431098,Lankelly Lane,2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,57.6
431098,Lankelly Lane,2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,55.4
431098,Lankelly Lane,2023-08-07 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-07 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-07 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-07 00:00:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-07 00:00:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-07 00:00:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-07 00:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 00:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 00:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 00:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-07 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
431098,Lankelly Lane,2023-08-07 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
431098,Lankelly Lane,2023-08-07 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
431098,Lankelly Lane,2023-08-07 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.91
431098,Lankelly Lane,2023-08-07 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.12
431098,Lankelly Lane,2023-08-07 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.26
431098,Lankelly Lane,2023-08-07 00:00:00+00:00,feeder,10.0,N Current (RMS),A,29.6
431098,Lankelly Lane,2023-08-07 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,33.4
431098,Lankelly Lane,2023-08-07 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,59.1
431098,Lankelly Lane,2023-08-07 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,60.2
431098,Lankelly Lane,2023-08-07 00:00:00+00:00,transformer,,Temperature,C,28.1
431098,Lankelly Lane,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
431098,Lankelly Lane,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.56
431098,Lankelly Lane,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.67
431098,Lankelly Lane,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
431098,Lankelly Lane,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.4
431098,Lankelly Lane,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.35
431098,Lankelly Lane,2023-08-07 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
431098,Lankelly Lane,2023-08-07 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
431098,Lankelly Lane,2023-08-07 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
431098,Lankelly Lane,2023-08-07 00:00:00+00:00,busbar,,L3 Active Power,kW,7.94
431098,Lankelly Lane,2023-08-07 00:00:00+00:00,busbar,,L2 Active Power,kW,14.13
431098,Lankelly Lane,2023-08-07 00:00:00+00:00,busbar,,L1 Active Power,kW,14.24
431098,Lankelly Lane,2023-08-07 00:00:00+00:00,busbar,,N Current (RMS),A,29.4
431098,Lankelly Lane,2023-08-07 00:00:00+00:00,busbar,,L3 Current (RMS),A,33.6
431098,Lankelly Lane,2023-08-07 00:00:00+00:00,busbar,,L2 Current (RMS),A,59.0
431098,Lankelly Lane,2023-08-07 00:00:00+00:00,busbar,,L1 Current (RMS),A,60.1
431098,Lankelly Lane,2023-08-10 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-10 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-10 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-10 23:50:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-10 23:50:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 23:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 23:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 23:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 23:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 23:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
431098,Lankelly Lane,2023-08-10 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.69
431098,Lankelly Lane,2023-08-10 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
431098,Lankelly Lane,2023-08-10 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.07
431098,Lankelly Lane,2023-08-10 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.23
431098,Lankelly Lane,2023-08-10 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.37
431098,Lankelly Lane,2023-08-10 23:50:00+00:00,feeder,10.0,N Current (RMS),A,26.9
431098,Lankelly Lane,2023-08-10 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,26.4
431098,Lankelly Lane,2023-08-10 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,51.7
431098,Lankelly Lane,2023-08-10 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,38.3
431098,Lankelly Lane,2023-08-10 23:50:00+00:00,transformer,,Temperature,C,28.8
431098,Lankelly Lane,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.26
431098,Lankelly Lane,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.3
431098,Lankelly Lane,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.72
431098,Lankelly Lane,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
431098,Lankelly Lane,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.43
431098,Lankelly Lane,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.36
431098,Lankelly Lane,2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
431098,Lankelly Lane,2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
431098,Lankelly Lane,2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
431098,Lankelly Lane,2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,6.09
431098,Lankelly Lane,2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,12.23
431098,Lankelly Lane,2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,8.37
431098,Lankelly Lane,2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,26.7
431098,Lankelly Lane,2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,26.4
431098,Lankelly Lane,2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,51.7
431098,Lankelly Lane,2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,38.3
431098,Lankelly Lane,2023-08-10 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-10 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-10 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-10 23:40:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-10 23:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-10 23:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 23:40:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-10 23:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 23:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 23:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
431098,Lankelly Lane,2023-08-10 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
431098,Lankelly Lane,2023-08-10 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
431098,Lankelly Lane,2023-08-10 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.85
431098,Lankelly Lane,2023-08-10 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.19
431098,Lankelly Lane,2023-08-10 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.21
431098,Lankelly Lane,2023-08-10 23:40:00+00:00,feeder,10.0,N Current (RMS),A,27.1
431098,Lankelly Lane,2023-08-10 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.5
431098,Lankelly Lane,2023-08-10 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,55.0
431098,Lankelly Lane,2023-08-10 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,31.7
431098,Lankelly Lane,2023-08-10 23:40:00+00:00,transformer,,Temperature,C,28.8
431098,Lankelly Lane,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.25
431098,Lankelly Lane,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.87
431098,Lankelly Lane,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.68
431098,Lankelly Lane,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.29
431098,Lankelly Lane,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
431098,Lankelly Lane,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.0
431098,Lankelly Lane,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
431098,Lankelly Lane,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
431098,Lankelly Lane,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
431098,Lankelly Lane,2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,5.87
431098,Lankelly Lane,2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,13.19
431098,Lankelly Lane,2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,7.22
431098,Lankelly Lane,2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,26.8
431098,Lankelly Lane,2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,25.6
431098,Lankelly Lane,2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,55.0
431098,Lankelly Lane,2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,31.7
431098,Lankelly Lane,2023-08-10 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-10 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-10 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-10 23:30:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-10 23:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-10 23:30:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 23:30:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-10 23:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 23:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 23:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
431098,Lankelly Lane,2023-08-10 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
431098,Lankelly Lane,2023-08-10 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
431098,Lankelly Lane,2023-08-10 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.79
431098,Lankelly Lane,2023-08-10 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.48
431098,Lankelly Lane,2023-08-10 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.21
431098,Lankelly Lane,2023-08-10 23:30:00+00:00,feeder,10.0,N Current (RMS),A,29.3
431098,Lankelly Lane,2023-08-10 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,28.8
431098,Lankelly Lane,2023-08-10 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,59.7
431098,Lankelly Lane,2023-08-10 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,35.1
431098,Lankelly Lane,2023-08-10 23:30:00+00:00,transformer,,Temperature,C,28.8
431098,Lankelly Lane,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
431098,Lankelly Lane,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.68
431098,Lankelly Lane,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.66
431098,Lankelly Lane,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.24
431098,Lankelly Lane,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.4
431098,Lankelly Lane,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.75
431098,Lankelly Lane,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
431098,Lankelly Lane,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
431098,Lankelly Lane,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
431098,Lankelly Lane,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,6.82
431098,Lankelly Lane,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,14.47
431098,Lankelly Lane,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,8.22
431098,Lankelly Lane,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,29.0
431098,Lankelly Lane,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,28.9
431098,Lankelly Lane,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,59.7
431098,Lankelly Lane,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,35.1
431098,Lankelly Lane,2023-08-10 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-10 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-10 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-10 23:20:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-10 23:20:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 23:20:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 23:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 23:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 23:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 23:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
431098,Lankelly Lane,2023-08-10 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
431098,Lankelly Lane,2023-08-10 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
431098,Lankelly Lane,2023-08-10 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.75
431098,Lankelly Lane,2023-08-10 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.06
431098,Lankelly Lane,2023-08-10 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.18
431098,Lankelly Lane,2023-08-10 23:20:00+00:00,feeder,10.0,N Current (RMS),A,21.3
431098,Lankelly Lane,2023-08-10 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,28.4
431098,Lankelly Lane,2023-08-10 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,46.6
431098,Lankelly Lane,2023-08-10 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,38.5
431098,Lankelly Lane,2023-08-10 23:20:00+00:00,transformer,,Temperature,C,28.9
431098,Lankelly Lane,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.29
431098,Lankelly Lane,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.48
431098,Lankelly Lane,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.71
431098,Lankelly Lane,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
431098,Lankelly Lane,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.44
431098,Lankelly Lane,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.71
431098,Lankelly Lane,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
431098,Lankelly Lane,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
431098,Lankelly Lane,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
431098,Lankelly Lane,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,6.76
431098,Lankelly Lane,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,11.06
431098,Lankelly Lane,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,9.18
431098,Lankelly Lane,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,21.1
431098,Lankelly Lane,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,28.5
431098,Lankelly Lane,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,46.6
431098,Lankelly Lane,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,38.5
431098,Lankelly Lane,2023-08-10 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-10 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-10 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-10 23:10:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-10 23:10:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-10 23:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-10 23:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 23:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 23:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 23:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
431098,Lankelly Lane,2023-08-10 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
431098,Lankelly Lane,2023-08-10 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.64
431098,Lankelly Lane,2023-08-10 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.11
431098,Lankelly Lane,2023-08-10 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.65
431098,Lankelly Lane,2023-08-10 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.73
431098,Lankelly Lane,2023-08-10 23:10:00+00:00,feeder,10.0,N Current (RMS),A,23.3
431098,Lankelly Lane,2023-08-10 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.3
431098,Lankelly Lane,2023-08-10 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,40.9
431098,Lankelly Lane,2023-08-10 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,49.6
431098,Lankelly Lane,2023-08-10 23:10:00+00:00,transformer,,Temperature,C,28.9
431098,Lankelly Lane,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.31
431098,Lankelly Lane,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.26
431098,Lankelly Lane,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.74
431098,Lankelly Lane,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.85
431098,Lankelly Lane,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
431098,Lankelly Lane,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.36
431098,Lankelly Lane,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
431098,Lankelly Lane,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
431098,Lankelly Lane,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
431098,Lankelly Lane,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,6.13
431098,Lankelly Lane,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,9.65
431098,Lankelly Lane,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,11.72
431098,Lankelly Lane,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,23.2
431098,Lankelly Lane,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,26.4
431098,Lankelly Lane,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,40.9
431098,Lankelly Lane,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,49.6
431098,Lankelly Lane,2023-08-10 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-10 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-10 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-10 23:00:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-10 23:00:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 23:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 23:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 23:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 23:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 23:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
431098,Lankelly Lane,2023-08-10 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
431098,Lankelly Lane,2023-08-10 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.84
431098,Lankelly Lane,2023-08-10 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.54
431098,Lankelly Lane,2023-08-10 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.88
431098,Lankelly Lane,2023-08-10 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.1
431098,Lankelly Lane,2023-08-10 23:00:00+00:00,feeder,10.0,N Current (RMS),A,22.5
431098,Lankelly Lane,2023-08-10 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,27.6
431098,Lankelly Lane,2023-08-10 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,53.3
431098,Lankelly Lane,2023-08-10 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,39.8
431098,Lankelly Lane,2023-08-10 23:00:00+00:00,transformer,,Temperature,C,28.9
431098,Lankelly Lane,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.26
431098,Lankelly Lane,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.39
431098,Lankelly Lane,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.68
431098,Lankelly Lane,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.98
431098,Lankelly Lane,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
431098,Lankelly Lane,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.67
431098,Lankelly Lane,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
431098,Lankelly Lane,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
431098,Lankelly Lane,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
431098,Lankelly Lane,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,6.56
431098,Lankelly Lane,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,12.88
431098,Lankelly Lane,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,9.1
431098,Lankelly Lane,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,22.2
431098,Lankelly Lane,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,27.7
431098,Lankelly Lane,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,53.3
431098,Lankelly Lane,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,39.7
431098,Lankelly Lane,2023-08-10 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-10 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-10 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-10 22:50:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-10 22:50:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-10 22:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 22:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 22:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 22:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 22:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
431098,Lankelly Lane,2023-08-10 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
431098,Lankelly Lane,2023-08-10 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
431098,Lankelly Lane,2023-08-10 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.82
431098,Lankelly Lane,2023-08-10 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.96
431098,Lankelly Lane,2023-08-10 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.65
431098,Lankelly Lane,2023-08-10 22:50:00+00:00,feeder,10.0,N Current (RMS),A,19.2
431098,Lankelly Lane,2023-08-10 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,28.4
431098,Lankelly Lane,2023-08-10 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,43.8
431098,Lankelly Lane,2023-08-10 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,37.5
431098,Lankelly Lane,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,28.9
431098,Lankelly Lane,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.27
431098,Lankelly Lane,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.91
431098,Lankelly Lane,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.7
431098,Lankelly Lane,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.94
431098,Lankelly Lane,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
431098,Lankelly Lane,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.35
