Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431098,Lankelly Lane,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
431098,Lankelly Lane,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
431098,Lankelly Lane,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
431098,Lankelly Lane,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,6.83
431098,Lankelly Lane,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,9.97
431098,Lankelly Lane,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,8.65
431098,Lankelly Lane,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,19.1
431098,Lankelly Lane,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,28.5
431098,Lankelly Lane,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,43.8
431098,Lankelly Lane,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,37.5
431098,Lankelly Lane,2023-08-10 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-10 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-10 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-10 22:40:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-10 22:40:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-10 22:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 22:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 22:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 22:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 22:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
431098,Lankelly Lane,2023-08-10 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.4
431098,Lankelly Lane,2023-08-10 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.71
431098,Lankelly Lane,2023-08-10 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.77
431098,Lankelly Lane,2023-08-10 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.13
431098,Lankelly Lane,2023-08-10 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.05
431098,Lankelly Lane,2023-08-10 22:40:00+00:00,feeder,10.0,N Current (RMS),A,16.9
431098,Lankelly Lane,2023-08-10 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,28.4
431098,Lankelly Lane,2023-08-10 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,35.4
431098,Lankelly Lane,2023-08-10 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,35.2
431098,Lankelly Lane,2023-08-10 22:40:00+00:00,transformer,,Temperature,C,28.9
431098,Lankelly Lane,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.26
431098,Lankelly Lane,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.36
431098,Lankelly Lane,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.74
431098,Lankelly Lane,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.35
431098,Lankelly Lane,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.5
431098,Lankelly Lane,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.67
431098,Lankelly Lane,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
431098,Lankelly Lane,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
431098,Lankelly Lane,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
431098,Lankelly Lane,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,6.78
431098,Lankelly Lane,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,8.14
431098,Lankelly Lane,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,8.05
431098,Lankelly Lane,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,16.8
431098,Lankelly Lane,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,28.4
431098,Lankelly Lane,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,35.5
431098,Lankelly Lane,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,35.2
431098,Lankelly Lane,2023-08-10 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-10 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-10 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-10 22:30:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-10 22:30:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-10 22:30:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 22:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 22:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 22:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 22:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
431098,Lankelly Lane,2023-08-10 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
431098,Lankelly Lane,2023-08-10 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.6
431098,Lankelly Lane,2023-08-10 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.96
431098,Lankelly Lane,2023-08-10 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.67
431098,Lankelly Lane,2023-08-10 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.91
431098,Lankelly Lane,2023-08-10 22:30:00+00:00,feeder,10.0,N Current (RMS),A,18.2
431098,Lankelly Lane,2023-08-10 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,29.4
431098,Lankelly Lane,2023-08-10 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,37.4
431098,Lankelly Lane,2023-08-10 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,38.9
431098,Lankelly Lane,2023-08-10 22:30:00+00:00,transformer,,Temperature,C,28.9
431098,Lankelly Lane,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.29
431098,Lankelly Lane,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.54
431098,Lankelly Lane,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.78
431098,Lankelly Lane,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.36
431098,Lankelly Lane,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.52
431098,Lankelly Lane,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.67
431098,Lankelly Lane,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
431098,Lankelly Lane,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
431098,Lankelly Lane,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
431098,Lankelly Lane,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,6.97
431098,Lankelly Lane,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,8.68
431098,Lankelly Lane,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,8.91
431098,Lankelly Lane,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,18.1
431098,Lankelly Lane,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,29.5
431098,Lankelly Lane,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,37.4
431098,Lankelly Lane,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,38.9
431098,Lankelly Lane,2023-08-10 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-10 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-10 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-10 22:20:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-10 22:20:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-10 22:20:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 22:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 22:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 22:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 22:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
431098,Lankelly Lane,2023-08-10 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
431098,Lankelly Lane,2023-08-10 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.65
431098,Lankelly Lane,2023-08-10 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.26
431098,Lankelly Lane,2023-08-10 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.85
431098,Lankelly Lane,2023-08-10 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.12
431098,Lankelly Lane,2023-08-10 22:20:00+00:00,feeder,10.0,N Current (RMS),A,18.4
431098,Lankelly Lane,2023-08-10 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,30.8
431098,Lankelly Lane,2023-08-10 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,38.2
431098,Lankelly Lane,2023-08-10 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,39.3
431098,Lankelly Lane,2023-08-10 22:20:00+00:00,transformer,,Temperature,C,28.9
431098,Lankelly Lane,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.28
431098,Lankelly Lane,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.39
431098,Lankelly Lane,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.79
431098,Lankelly Lane,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.17
431098,Lankelly Lane,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.49
431098,Lankelly Lane,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.61
431098,Lankelly Lane,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
431098,Lankelly Lane,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
431098,Lankelly Lane,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
431098,Lankelly Lane,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,7.27
431098,Lankelly Lane,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,8.86
431098,Lankelly Lane,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,9.12
431098,Lankelly Lane,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,18.4
431098,Lankelly Lane,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,30.9
431098,Lankelly Lane,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,38.2
431098,Lankelly Lane,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,39.2
431098,Lankelly Lane,2023-08-10 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-10 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-10 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-10 22:10:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 22:10:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-10 22:10:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-10 22:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 22:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 22:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 22:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
431098,Lankelly Lane,2023-08-10 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.72
431098,Lankelly Lane,2023-08-10 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.55
431098,Lankelly Lane,2023-08-10 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.36
431098,Lankelly Lane,2023-08-10 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.73
431098,Lankelly Lane,2023-08-10 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.65
431098,Lankelly Lane,2023-08-10 22:10:00+00:00,feeder,10.0,N Current (RMS),A,21.0
431098,Lankelly Lane,2023-08-10 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,43.1
431098,Lankelly Lane,2023-08-10 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,38.4
431098,Lankelly Lane,2023-08-10 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,37.3
431098,Lankelly Lane,2023-08-10 22:10:00+00:00,transformer,,Temperature,C,28.9
431098,Lankelly Lane,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.26
431098,Lankelly Lane,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.62
431098,Lankelly Lane,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.8
431098,Lankelly Lane,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.56
431098,Lankelly Lane,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.51
431098,Lankelly Lane,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.9
431098,Lankelly Lane,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
431098,Lankelly Lane,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
431098,Lankelly Lane,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
431098,Lankelly Lane,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,10.36
431098,Lankelly Lane,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,8.75
431098,Lankelly Lane,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,8.65
431098,Lankelly Lane,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,20.9
431098,Lankelly Lane,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,43.1
431098,Lankelly Lane,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,38.4
431098,Lankelly Lane,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,37.3
431098,Lankelly Lane,2023-08-10 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-10 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-10 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-10 22:00:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 22:00:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-10 22:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 22:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 22:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 22:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 22:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
431098,Lankelly Lane,2023-08-10 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
431098,Lankelly Lane,2023-08-10 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.83
431098,Lankelly Lane,2023-08-10 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.44
431098,Lankelly Lane,2023-08-10 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.6
431098,Lankelly Lane,2023-08-10 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.24
431098,Lankelly Lane,2023-08-10 22:00:00+00:00,feeder,10.0,N Current (RMS),A,24.4
431098,Lankelly Lane,2023-08-10 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,42.8
431098,Lankelly Lane,2023-08-10 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,40.9
431098,Lankelly Lane,2023-08-10 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,51.9
431098,Lankelly Lane,2023-08-10 22:00:00+00:00,transformer,,Temperature,C,28.9
431098,Lankelly Lane,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
431098,Lankelly Lane,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.28
431098,Lankelly Lane,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.73
431098,Lankelly Lane,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.23
431098,Lankelly Lane,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.49
431098,Lankelly Lane,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.4
431098,Lankelly Lane,2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
431098,Lankelly Lane,2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
431098,Lankelly Lane,2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
431098,Lankelly Lane,2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,10.44
431098,Lankelly Lane,2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,9.62
431098,Lankelly Lane,2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,12.24
431098,Lankelly Lane,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,24.4
431098,Lankelly Lane,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,42.8
431098,Lankelly Lane,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,40.9
431098,Lankelly Lane,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,51.8
431098,Lankelly Lane,2023-08-10 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-10 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-10 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-10 21:50:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 21:50:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-10 21:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 21:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 21:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 21:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 21:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
431098,Lankelly Lane,2023-08-10 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
431098,Lankelly Lane,2023-08-10 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.55
431098,Lankelly Lane,2023-08-10 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.48
431098,Lankelly Lane,2023-08-10 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.69
431098,Lankelly Lane,2023-08-10 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.36
431098,Lankelly Lane,2023-08-10 21:50:00+00:00,feeder,10.0,N Current (RMS),A,27.4
431098,Lankelly Lane,2023-08-10 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,57.0
431098,Lankelly Lane,2023-08-10 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,56.9
431098,Lankelly Lane,2023-08-10 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,59.1
431098,Lankelly Lane,2023-08-10 21:50:00+00:00,transformer,,Temperature,C,28.9
431098,Lankelly Lane,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
431098,Lankelly Lane,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.61
431098,Lankelly Lane,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.75
431098,Lankelly Lane,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.49
431098,Lankelly Lane,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
431098,Lankelly Lane,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.82
431098,Lankelly Lane,2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
431098,Lankelly Lane,2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
431098,Lankelly Lane,2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
431098,Lankelly Lane,2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,13.49
431098,Lankelly Lane,2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,13.7
431098,Lankelly Lane,2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,14.36
431098,Lankelly Lane,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,27.2
431098,Lankelly Lane,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,57.0
431098,Lankelly Lane,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,57.0
431098,Lankelly Lane,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,59.1
431098,Lankelly Lane,2023-08-10 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-10 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-10 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-10 21:40:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-10 21:40:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 21:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-10 21:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 21:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 21:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 21:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
431098,Lankelly Lane,2023-08-10 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
431098,Lankelly Lane,2023-08-10 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
431098,Lankelly Lane,2023-08-10 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.32
431098,Lankelly Lane,2023-08-10 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,16.27
431098,Lankelly Lane,2023-08-10 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.19
431098,Lankelly Lane,2023-08-10 21:40:00+00:00,feeder,10.0,N Current (RMS),A,23.4
431098,Lankelly Lane,2023-08-10 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,50.3
431098,Lankelly Lane,2023-08-10 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,66.9
431098,Lankelly Lane,2023-08-10 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,62.6
431098,Lankelly Lane,2023-08-10 21:40:00+00:00,transformer,,Temperature,C,28.9
431098,Lankelly Lane,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.23
431098,Lankelly Lane,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.09
431098,Lankelly Lane,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.74
431098,Lankelly Lane,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.91
431098,Lankelly Lane,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.55
431098,Lankelly Lane,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.14
431098,Lankelly Lane,2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
431098,Lankelly Lane,2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
431098,Lankelly Lane,2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
431098,Lankelly Lane,2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,12.33
431098,Lankelly Lane,2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,16.27
431098,Lankelly Lane,2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,15.18
431098,Lankelly Lane,2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,23.3
431098,Lankelly Lane,2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,50.4
431098,Lankelly Lane,2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,66.9
431098,Lankelly Lane,2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,62.5
431098,Lankelly Lane,2023-08-10 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-10 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-10 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-10 21:30:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 21:30:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 21:30:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 21:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 21:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 21:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 21:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
431098,Lankelly Lane,2023-08-10 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
431098,Lankelly Lane,2023-08-10 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.51
431098,Lankelly Lane,2023-08-10 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.62
431098,Lankelly Lane,2023-08-10 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.56
431098,Lankelly Lane,2023-08-10 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.73
431098,Lankelly Lane,2023-08-10 21:30:00+00:00,feeder,10.0,N Current (RMS),A,22.1
431098,Lankelly Lane,2023-08-10 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,47.9
431098,Lankelly Lane,2023-08-10 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,55.9
431098,Lankelly Lane,2023-08-10 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,45.7
431098,Lankelly Lane,2023-08-10 21:30:00+00:00,transformer,,Temperature,C,28.9
431098,Lankelly Lane,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.23
431098,Lankelly Lane,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.37
431098,Lankelly Lane,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.69
431098,Lankelly Lane,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
431098,Lankelly Lane,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.52
431098,Lankelly Lane,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.53
431098,Lankelly Lane,2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
431098,Lankelly Lane,2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
431098,Lankelly Lane,2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
431098,Lankelly Lane,2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,11.63
431098,Lankelly Lane,2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,13.56
431098,Lankelly Lane,2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,10.73
431098,Lankelly Lane,2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,21.9
431098,Lankelly Lane,2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,48.0
431098,Lankelly Lane,2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,55.9
431098,Lankelly Lane,2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,45.7
431098,Lankelly Lane,2023-08-10 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-10 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-10 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-10 21:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-10 21:20:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 21:20:00+00:00,feeder,,L1 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-10 21:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 21:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 21:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 21:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-10 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
431098,Lankelly Lane,2023-08-10 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
431098,Lankelly Lane,2023-08-10 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
431098,Lankelly Lane,2023-08-10 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,16.45
431098,Lankelly Lane,2023-08-10 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.69
431098,Lankelly Lane,2023-08-10 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.88
431098,Lankelly Lane,2023-08-10 21:20:00+00:00,feeder,10.0,N Current (RMS),A,30.2
431098,Lankelly Lane,2023-08-10 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,66.7
431098,Lankelly Lane,2023-08-10 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,60.6
431098,Lankelly Lane,2023-08-10 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,42.2
431098,Lankelly Lane,2023-08-10 21:20:00+00:00,transformer,,Temperature,C,28.9
431098,Lankelly Lane,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
431098,Lankelly Lane,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.4
431098,Lankelly Lane,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.67
431098,Lankelly Lane,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.03
431098,Lankelly Lane,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.46
431098,Lankelly Lane,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.67
431098,Lankelly Lane,2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
431098,Lankelly Lane,2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
431098,Lankelly Lane,2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
431098,Lankelly Lane,2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,16.44
431098,Lankelly Lane,2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,14.69
431098,Lankelly Lane,2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,9.9
431098,Lankelly Lane,2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,30.0
431098,Lankelly Lane,2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,66.6
431098,Lankelly Lane,2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,60.7
431098,Lankelly Lane,2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,42.3
431098,Lankelly Lane,2023-08-10 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-10 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-10 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-10 21:10:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 21:10:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-10 21:10:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 21:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 21:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 21:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 21:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
431098,Lankelly Lane,2023-08-10 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
431098,Lankelly Lane,2023-08-10 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
431098,Lankelly Lane,2023-08-10 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,14.44
431098,Lankelly Lane,2023-08-10 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.84
431098,Lankelly Lane,2023-08-10 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.05
431098,Lankelly Lane,2023-08-10 21:10:00+00:00,feeder,10.0,N Current (RMS),A,24.2
431098,Lankelly Lane,2023-08-10 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,58.9
431098,Lankelly Lane,2023-08-10 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,61.4
431098,Lankelly Lane,2023-08-10 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,63.0
431098,Lankelly Lane,2023-08-10 21:10:00+00:00,transformer,,Temperature,C,28.9
431098,Lankelly Lane,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
431098,Lankelly Lane,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.33
431098,Lankelly Lane,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.61
431098,Lankelly Lane,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.17
431098,Lankelly Lane,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
431098,Lankelly Lane,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.66
431098,Lankelly Lane,2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
431098,Lankelly Lane,2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
431098,Lankelly Lane,2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
431098,Lankelly Lane,2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,14.45
431098,Lankelly Lane,2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,14.85
431098,Lankelly Lane,2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,15.04
431098,Lankelly Lane,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,24.1
431098,Lankelly Lane,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,58.9
431098,Lankelly Lane,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,61.5
431098,Lankelly Lane,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,63.0
431098,Lankelly Lane,2023-08-10 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-10 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-10 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-10 21:00:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-10 21:00:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-10 21:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-10 21:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 21:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 21:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 21:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
431098,Lankelly Lane,2023-08-10 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
431098,Lankelly Lane,2023-08-10 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
431098,Lankelly Lane,2023-08-10 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,14.08
431098,Lankelly Lane,2023-08-10 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,16.09
431098,Lankelly Lane,2023-08-10 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,16.29
431098,Lankelly Lane,2023-08-10 21:00:00+00:00,feeder,10.0,N Current (RMS),A,25.2
431098,Lankelly Lane,2023-08-10 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,57.6
431098,Lankelly Lane,2023-08-10 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,66.7
431098,Lankelly Lane,2023-08-10 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,67.0
431098,Lankelly Lane,2023-08-10 21:00:00+00:00,transformer,,Temperature,C,28.9
431098,Lankelly Lane,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.07
431098,Lankelly Lane,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.9
431098,Lankelly Lane,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.6
431098,Lankelly Lane,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
431098,Lankelly Lane,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
431098,Lankelly Lane,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.21
431098,Lankelly Lane,2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
431098,Lankelly Lane,2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
431098,Lankelly Lane,2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
431098,Lankelly Lane,2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,14.1
431098,Lankelly Lane,2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,16.09
431098,Lankelly Lane,2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,16.28
431098,Lankelly Lane,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,25.1
431098,Lankelly Lane,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,57.7
431098,Lankelly Lane,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,66.7
431098,Lankelly Lane,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,67.0
431098,Lankelly Lane,2023-08-10 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-10 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-10 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-10 20:50:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-10 20:50:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 20:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-10 20:50:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-10 20:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 20:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 20:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
431098,Lankelly Lane,2023-08-10 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
431098,Lankelly Lane,2023-08-10 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
431098,Lankelly Lane,2023-08-10 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,14.86
431098,Lankelly Lane,2023-08-10 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,20.44
431098,Lankelly Lane,2023-08-10 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.49
431098,Lankelly Lane,2023-08-10 20:50:00+00:00,feeder,10.0,N Current (RMS),A,27.2
431098,Lankelly Lane,2023-08-10 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,60.5
431098,Lankelly Lane,2023-08-10 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,83.5
431098,Lankelly Lane,2023-08-10 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,64.2
431098,Lankelly Lane,2023-08-10 20:50:00+00:00,transformer,,Temperature,C,28.9
431098,Lankelly Lane,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
431098,Lankelly Lane,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.16
431098,Lankelly Lane,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.56
431098,Lankelly Lane,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.75
431098,Lankelly Lane,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
431098,Lankelly Lane,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.44
431098,Lankelly Lane,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.7
431098,Lankelly Lane,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
431098,Lankelly Lane,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431098,Lankelly Lane,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,14.88
431098,Lankelly Lane,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,20.43
431098,Lankelly Lane,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,15.48
431098,Lankelly Lane,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,27.0
431098,Lankelly Lane,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,60.5
431098,Lankelly Lane,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,83.5
431098,Lankelly Lane,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,64.2
431098,Lankelly Lane,2023-08-10 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-10 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-10 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
431098,Lankelly Lane,2023-08-10 20:40:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 20:40:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 20:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 20:40:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-10 20:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 20:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 20:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-10 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
431098,Lankelly Lane,2023-08-10 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
431098,Lankelly Lane,2023-08-10 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
431098,Lankelly Lane,2023-08-10 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,19.12
431098,Lankelly Lane,2023-08-10 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,21.32
431098,Lankelly Lane,2023-08-10 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.99
431098,Lankelly Lane,2023-08-10 20:40:00+00:00,feeder,10.0,N Current (RMS),A,34.7
431098,Lankelly Lane,2023-08-10 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,77.6
431098,Lankelly Lane,2023-08-10 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,87.1
431098,Lankelly Lane,2023-08-10 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,59.6
431098,Lankelly Lane,2023-08-10 20:40:00+00:00,transformer,,Temperature,C,29.0
431098,Lankelly Lane,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.01
431098,Lankelly Lane,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.19
431098,Lankelly Lane,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.51
431098,Lankelly Lane,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.0
431098,Lankelly Lane,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.31
431098,Lankelly Lane,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.7
431098,Lankelly Lane,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
431098,Lankelly Lane,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
431098,Lankelly Lane,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
431098,Lankelly Lane,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,19.11
431098,Lankelly Lane,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,21.32
431098,Lankelly Lane,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,14.0
431098,Lankelly Lane,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,34.4
431098,Lankelly Lane,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,77.5
431098,Lankelly Lane,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,87.1
431098,Lankelly Lane,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,59.5
431098,Lankelly Lane,2023-08-10 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-10 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-10 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-10 20:30:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-10 20:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-10 20:30:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-10 20:30:00+00:00,feeder,,N Current (RMS),A,0.7
431098,Lankelly Lane,2023-08-10 20:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 20:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 20:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
431098,Lankelly Lane,2023-08-10 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
431098,Lankelly Lane,2023-08-10 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
431098,Lankelly Lane,2023-08-10 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,16.82
431098,Lankelly Lane,2023-08-10 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,25.74
431098,Lankelly Lane,2023-08-10 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.4
431098,Lankelly Lane,2023-08-10 20:30:00+00:00,feeder,10.0,N Current (RMS),A,48.3
431098,Lankelly Lane,2023-08-10 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,67.9
431098,Lankelly Lane,2023-08-10 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,105.7
431098,Lankelly Lane,2023-08-10 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,48.2
431098,Lankelly Lane,2023-08-10 20:30:00+00:00,transformer,,Temperature,C,29.0
431098,Lankelly Lane,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.99
431098,Lankelly Lane,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.35
431098,Lankelly Lane,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.43
431098,Lankelly Lane,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.0
431098,Lankelly Lane,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.25
431098,Lankelly Lane,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.92
431098,Lankelly Lane,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
431098,Lankelly Lane,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
431098,Lankelly Lane,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
431098,Lankelly Lane,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,16.83
431098,Lankelly Lane,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,25.71
431098,Lankelly Lane,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,11.41
431098,Lankelly Lane,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,47.8
431098,Lankelly Lane,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,68.0
431098,Lankelly Lane,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,105.6
431098,Lankelly Lane,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,48.2
431098,Lankelly Lane,2023-08-10 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-10 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-10 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-10 20:20:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-10 20:20:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 20:20:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 20:20:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-10 20:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 20:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 20:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
431098,Lankelly Lane,2023-08-10 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
431098,Lankelly Lane,2023-08-10 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
431098,Lankelly Lane,2023-08-10 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.09
431098,Lankelly Lane,2023-08-10 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,18.03
431098,Lankelly Lane,2023-08-10 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.99
431098,Lankelly Lane,2023-08-10 20:20:00+00:00,feeder,10.0,N Current (RMS),A,31.1
431098,Lankelly Lane,2023-08-10 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,57.4
431098,Lankelly Lane,2023-08-10 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,75.2
431098,Lankelly Lane,2023-08-10 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,50.9
431098,Lankelly Lane,2023-08-10 20:20:00+00:00,transformer,,Temperature,C,29.0
431098,Lankelly Lane,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
431098,Lankelly Lane,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.36
431098,Lankelly Lane,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
431098,Lankelly Lane,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.0
431098,Lankelly Lane,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
431098,Lankelly Lane,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.62
431098,Lankelly Lane,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
431098,Lankelly Lane,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
431098,Lankelly Lane,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
431098,Lankelly Lane,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,14.1
431098,Lankelly Lane,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,18.03
431098,Lankelly Lane,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,11.99
431098,Lankelly Lane,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,30.8
431098,Lankelly Lane,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,57.4
431098,Lankelly Lane,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,75.1
431098,Lankelly Lane,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,50.9
431098,Lankelly Lane,2023-08-10 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-10 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-10 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-10 20:10:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-10 20:10:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-10 20:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-10 20:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 20:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 20:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 20:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
431098,Lankelly Lane,2023-08-10 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.39
431098,Lankelly Lane,2023-08-10 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
431098,Lankelly Lane,2023-08-10 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.28
431098,Lankelly Lane,2023-08-10 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.35
431098,Lankelly Lane,2023-08-10 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.44
431098,Lankelly Lane,2023-08-10 20:10:00+00:00,feeder,10.0,N Current (RMS),A,26.9
431098,Lankelly Lane,2023-08-10 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,50.2
431098,Lankelly Lane,2023-08-10 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,63.9
