Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431098,Lankelly Lane,2023-08-10 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,64.0
431098,Lankelly Lane,2023-08-10 20:10:00+00:00,transformer,,Temperature,C,29.0
431098,Lankelly Lane,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
431098,Lankelly Lane,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.93
431098,Lankelly Lane,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.28
431098,Lankelly Lane,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.54
431098,Lankelly Lane,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
431098,Lankelly Lane,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.04
431098,Lankelly Lane,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
431098,Lankelly Lane,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
431098,Lankelly Lane,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
431098,Lankelly Lane,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,12.3
431098,Lankelly Lane,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,15.35
431098,Lankelly Lane,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,15.43
431098,Lankelly Lane,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,26.7
431098,Lankelly Lane,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,50.2
431098,Lankelly Lane,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,63.9
431098,Lankelly Lane,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,63.9
431098,Lankelly Lane,2023-08-10 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-10 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-10 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-10 20:00:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-10 20:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-10 20:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 20:00:00+00:00,feeder,,N Current (RMS),A,0.7
431098,Lankelly Lane,2023-08-10 20:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 20:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 20:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
431098,Lankelly Lane,2023-08-10 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
431098,Lankelly Lane,2023-08-10 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
431098,Lankelly Lane,2023-08-10 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.44
431098,Lankelly Lane,2023-08-10 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,21.37
431098,Lankelly Lane,2023-08-10 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.8
431098,Lankelly Lane,2023-08-10 20:00:00+00:00,feeder,10.0,N Current (RMS),A,37.8
431098,Lankelly Lane,2023-08-10 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,54.8
431098,Lankelly Lane,2023-08-10 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,88.6
431098,Lankelly Lane,2023-08-10 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,53.1
431098,Lankelly Lane,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,29.0
431098,Lankelly Lane,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
431098,Lankelly Lane,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.12
431098,Lankelly Lane,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
431098,Lankelly Lane,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
431098,Lankelly Lane,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
431098,Lankelly Lane,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.24
431098,Lankelly Lane,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
431098,Lankelly Lane,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
431098,Lankelly Lane,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
431098,Lankelly Lane,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,13.46
431098,Lankelly Lane,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,21.35
431098,Lankelly Lane,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,12.8
431098,Lankelly Lane,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,37.3
431098,Lankelly Lane,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,54.9
431098,Lankelly Lane,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,88.6
431098,Lankelly Lane,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,53.1
431098,Lankelly Lane,2023-08-10 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-10 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-10 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-10 19:50:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-10 19:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-10 19:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 19:50:00+00:00,feeder,,N Current (RMS),A,0.7
431098,Lankelly Lane,2023-08-10 19:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 19:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 19:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
431098,Lankelly Lane,2023-08-10 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
431098,Lankelly Lane,2023-08-10 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
431098,Lankelly Lane,2023-08-10 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.91
431098,Lankelly Lane,2023-08-10 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,22.92
431098,Lankelly Lane,2023-08-10 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.68
431098,Lankelly Lane,2023-08-10 19:50:00+00:00,feeder,10.0,N Current (RMS),A,45.7
431098,Lankelly Lane,2023-08-10 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,44.7
431098,Lankelly Lane,2023-08-10 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,94.6
431098,Lankelly Lane,2023-08-10 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,53.8
431098,Lankelly Lane,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,29.0
431098,Lankelly Lane,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
431098,Lankelly Lane,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.1
431098,Lankelly Lane,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.17
431098,Lankelly Lane,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
431098,Lankelly Lane,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
431098,Lankelly Lane,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.8
431098,Lankelly Lane,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
431098,Lankelly Lane,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
431098,Lankelly Lane,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431098,Lankelly Lane,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,10.94
431098,Lankelly Lane,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,22.89
431098,Lankelly Lane,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,12.67
431098,Lankelly Lane,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,45.2
431098,Lankelly Lane,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,44.8
431098,Lankelly Lane,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,94.5
431098,Lankelly Lane,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,53.8
431098,Lankelly Lane,2023-08-10 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-10 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-10 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-10 19:40:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-10 19:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-10 19:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-10 19:40:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-10 19:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 19:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 19:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
431098,Lankelly Lane,2023-08-10 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
431098,Lankelly Lane,2023-08-10 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
431098,Lankelly Lane,2023-08-10 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.42
431098,Lankelly Lane,2023-08-10 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,20.85
431098,Lankelly Lane,2023-08-10 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.31
431098,Lankelly Lane,2023-08-10 19:40:00+00:00,feeder,10.0,N Current (RMS),A,37.4
431098,Lankelly Lane,2023-08-10 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,46.9
431098,Lankelly Lane,2023-08-10 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,85.9
431098,Lankelly Lane,2023-08-10 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,66.5
431098,Lankelly Lane,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,29.0
431098,Lankelly Lane,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
431098,Lankelly Lane,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.6
431098,Lankelly Lane,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
431098,Lankelly Lane,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.15
431098,Lankelly Lane,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
431098,Lankelly Lane,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.06
431098,Lankelly Lane,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
431098,Lankelly Lane,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.19
431098,Lankelly Lane,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
431098,Lankelly Lane,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,11.44
431098,Lankelly Lane,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,20.84
431098,Lankelly Lane,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,16.3
431098,Lankelly Lane,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,37.1
431098,Lankelly Lane,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,47.0
431098,Lankelly Lane,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,85.9
431098,Lankelly Lane,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,66.5
431098,Lankelly Lane,2023-08-10 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-10 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-10 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-10 19:30:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-10 19:30:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-10 19:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-10 19:30:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-10 19:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 19:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 19:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
431098,Lankelly Lane,2023-08-10 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.38
431098,Lankelly Lane,2023-08-10 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
431098,Lankelly Lane,2023-08-10 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.82
431098,Lankelly Lane,2023-08-10 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,16.42
431098,Lankelly Lane,2023-08-10 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,19.47
431098,Lankelly Lane,2023-08-10 19:30:00+00:00,feeder,10.0,N Current (RMS),A,29.2
431098,Lankelly Lane,2023-08-10 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,61.2
431098,Lankelly Lane,2023-08-10 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,67.5
431098,Lankelly Lane,2023-08-10 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,79.2
431098,Lankelly Lane,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,29.0
431098,Lankelly Lane,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
431098,Lankelly Lane,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.79
431098,Lankelly Lane,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
431098,Lankelly Lane,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.97
431098,Lankelly Lane,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
431098,Lankelly Lane,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.45
431098,Lankelly Lane,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
431098,Lankelly Lane,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.38
431098,Lankelly Lane,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
431098,Lankelly Lane,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,14.83
431098,Lankelly Lane,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,16.43
431098,Lankelly Lane,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,19.45
431098,Lankelly Lane,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,29.1
431098,Lankelly Lane,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,61.2
431098,Lankelly Lane,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,67.5
431098,Lankelly Lane,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,79.1
431098,Lankelly Lane,2023-08-10 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-10 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-10 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-10 19:20:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-10 19:20:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 19:20:00+00:00,feeder,,L1 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-10 19:20:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-10 19:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 19:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 19:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
431098,Lankelly Lane,2023-08-10 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
431098,Lankelly Lane,2023-08-10 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
431098,Lankelly Lane,2023-08-10 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.0
431098,Lankelly Lane,2023-08-10 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,19.97
431098,Lankelly Lane,2023-08-10 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,21.83
431098,Lankelly Lane,2023-08-10 19:20:00+00:00,feeder,10.0,N Current (RMS),A,32.4
431098,Lankelly Lane,2023-08-10 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,57.0
431098,Lankelly Lane,2023-08-10 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,82.5
431098,Lankelly Lane,2023-08-10 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,88.9
431098,Lankelly Lane,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,29.0
431098,Lankelly Lane,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
431098,Lankelly Lane,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.55
431098,Lankelly Lane,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
431098,Lankelly Lane,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.59
431098,Lankelly Lane,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
431098,Lankelly Lane,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.16
431098,Lankelly Lane,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
431098,Lankelly Lane,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.82
431098,Lankelly Lane,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
431098,Lankelly Lane,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,14.03
431098,Lankelly Lane,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,19.97
431098,Lankelly Lane,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,21.8
431098,Lankelly Lane,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,32.2
431098,Lankelly Lane,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,57.0
431098,Lankelly Lane,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,82.5
431098,Lankelly Lane,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,88.8
431098,Lankelly Lane,2023-08-10 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-10 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-10 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-10 19:10:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-10 19:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-10 19:10:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-10 19:10:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-10 19:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 19:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 19:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
431098,Lankelly Lane,2023-08-10 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
431098,Lankelly Lane,2023-08-10 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
431098,Lankelly Lane,2023-08-10 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,14.18
431098,Lankelly Lane,2023-08-10 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,21.81
431098,Lankelly Lane,2023-08-10 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,20.52
431098,Lankelly Lane,2023-08-10 19:10:00+00:00,feeder,10.0,N Current (RMS),A,37.7
431098,Lankelly Lane,2023-08-10 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,58.6
431098,Lankelly Lane,2023-08-10 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,90.2
431098,Lankelly Lane,2023-08-10 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,84.9
431098,Lankelly Lane,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,29.0
431098,Lankelly Lane,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
431098,Lankelly Lane,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.09
431098,Lankelly Lane,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
431098,Lankelly Lane,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
431098,Lankelly Lane,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
431098,Lankelly Lane,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.73
431098,Lankelly Lane,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
431098,Lankelly Lane,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.35
431098,Lankelly Lane,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
431098,Lankelly Lane,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,14.21
431098,Lankelly Lane,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,21.8
431098,Lankelly Lane,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,20.51
431098,Lankelly Lane,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,37.3
431098,Lankelly Lane,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,58.7
431098,Lankelly Lane,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,90.2
431098,Lankelly Lane,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,84.8
431098,Lankelly Lane,2023-08-10 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-10 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-10 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
431098,Lankelly Lane,2023-08-10 19:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-10 19:00:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-10 19:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-10 19:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 19:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 19:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 19:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-10 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
431098,Lankelly Lane,2023-08-10 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
431098,Lankelly Lane,2023-08-10 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
431098,Lankelly Lane,2023-08-10 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,20.71
431098,Lankelly Lane,2023-08-10 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.13
431098,Lankelly Lane,2023-08-10 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,22.68
431098,Lankelly Lane,2023-08-10 19:00:00+00:00,feeder,10.0,N Current (RMS),A,44.1
431098,Lankelly Lane,2023-08-10 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,83.9
431098,Lankelly Lane,2023-08-10 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,58.8
431098,Lankelly Lane,2023-08-10 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,93.5
431098,Lankelly Lane,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,29.0
431098,Lankelly Lane,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
431098,Lankelly Lane,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.47
431098,Lankelly Lane,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
431098,Lankelly Lane,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
431098,Lankelly Lane,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
431098,Lankelly Lane,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.19
431098,Lankelly Lane,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
431098,Lankelly Lane,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
431098,Lankelly Lane,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
431098,Lankelly Lane,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,20.7
431098,Lankelly Lane,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,14.16
431098,Lankelly Lane,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,22.66
431098,Lankelly Lane,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,44.0
431098,Lankelly Lane,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,83.8
431098,Lankelly Lane,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,58.8
431098,Lankelly Lane,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,93.4
431098,Lankelly Lane,2023-08-10 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-10 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-10 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
431098,Lankelly Lane,2023-08-10 18:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-10 18:50:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-10 18:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 18:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 18:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 18:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 18:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
431098,Lankelly Lane,2023-08-10 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
431098,Lankelly Lane,2023-08-10 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
431098,Lankelly Lane,2023-08-10 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,21.17
431098,Lankelly Lane,2023-08-10 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.6
431098,Lankelly Lane,2023-08-10 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,19.69
431098,Lankelly Lane,2023-08-10 18:50:00+00:00,feeder,10.0,N Current (RMS),A,41.7
431098,Lankelly Lane,2023-08-10 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,85.6
431098,Lankelly Lane,2023-08-10 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,57.4
431098,Lankelly Lane,2023-08-10 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,80.6
431098,Lankelly Lane,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,29.0
431098,Lankelly Lane,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
431098,Lankelly Lane,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.83
431098,Lankelly Lane,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
431098,Lankelly Lane,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.1
431098,Lankelly Lane,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
431098,Lankelly Lane,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.68
431098,Lankelly Lane,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
431098,Lankelly Lane,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
431098,Lankelly Lane,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
431098,Lankelly Lane,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,21.15
431098,Lankelly Lane,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,13.63
431098,Lankelly Lane,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,19.69
431098,Lankelly Lane,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,41.6
431098,Lankelly Lane,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,85.5
431098,Lankelly Lane,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,57.4
431098,Lankelly Lane,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,80.6
431098,Lankelly Lane,2023-08-10 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-10 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-10 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
431098,Lankelly Lane,2023-08-10 18:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-10 18:40:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-10 18:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 18:40:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-10 18:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 18:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 18:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-10 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
431098,Lankelly Lane,2023-08-10 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.94
431098,Lankelly Lane,2023-08-10 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
431098,Lankelly Lane,2023-08-10 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,21.75
431098,Lankelly Lane,2023-08-10 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,17.39
431098,Lankelly Lane,2023-08-10 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.53
431098,Lankelly Lane,2023-08-10 18:40:00+00:00,feeder,10.0,N Current (RMS),A,44.1
431098,Lankelly Lane,2023-08-10 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,88.3
431098,Lankelly Lane,2023-08-10 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,73.5
431098,Lankelly Lane,2023-08-10 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,72.2
431098,Lankelly Lane,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,29.0
431098,Lankelly Lane,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
431098,Lankelly Lane,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.58
431098,Lankelly Lane,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
431098,Lankelly Lane,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
431098,Lankelly Lane,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
431098,Lankelly Lane,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.3
431098,Lankelly Lane,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
431098,Lankelly Lane,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.92
431098,Lankelly Lane,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
431098,Lankelly Lane,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,21.72
431098,Lankelly Lane,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,17.4
431098,Lankelly Lane,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,17.53
431098,Lankelly Lane,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,43.8
431098,Lankelly Lane,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,88.2
431098,Lankelly Lane,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,73.5
431098,Lankelly Lane,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,72.2
431098,Lankelly Lane,2023-08-10 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-10 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-10 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
431098,Lankelly Lane,2023-08-10 18:30:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 18:30:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-10 18:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-10 18:30:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-10 18:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 18:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 18:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
431098,Lankelly Lane,2023-08-10 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
431098,Lankelly Lane,2023-08-10 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
431098,Lankelly Lane,2023-08-10 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,19.12
431098,Lankelly Lane,2023-08-10 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,20.08
431098,Lankelly Lane,2023-08-10 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,20.35
431098,Lankelly Lane,2023-08-10 18:30:00+00:00,feeder,10.0,N Current (RMS),A,30.2
431098,Lankelly Lane,2023-08-10 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,77.7
431098,Lankelly Lane,2023-08-10 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,83.5
431098,Lankelly Lane,2023-08-10 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,83.6
431098,Lankelly Lane,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,29.0
431098,Lankelly Lane,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
431098,Lankelly Lane,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.1
431098,Lankelly Lane,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
431098,Lankelly Lane,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
431098,Lankelly Lane,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
431098,Lankelly Lane,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.64
431098,Lankelly Lane,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
431098,Lankelly Lane,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
431098,Lankelly Lane,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
431098,Lankelly Lane,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,19.13
431098,Lankelly Lane,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,20.08
431098,Lankelly Lane,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,20.34
431098,Lankelly Lane,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,30.0
431098,Lankelly Lane,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,77.7
431098,Lankelly Lane,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,83.5
431098,Lankelly Lane,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,83.5
431098,Lankelly Lane,2023-08-10 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-10 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-10 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
431098,Lankelly Lane,2023-08-10 18:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-10 18:20:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-10 18:20:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 18:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 18:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 18:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 18:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-10 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
431098,Lankelly Lane,2023-08-10 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
431098,Lankelly Lane,2023-08-10 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
431098,Lankelly Lane,2023-08-10 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,24.69
431098,Lankelly Lane,2023-08-10 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,15.22
431098,Lankelly Lane,2023-08-10 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,20.68
431098,Lankelly Lane,2023-08-10 18:20:00+00:00,feeder,10.0,N Current (RMS),A,47.9
431098,Lankelly Lane,2023-08-10 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,99.9
431098,Lankelly Lane,2023-08-10 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,64.7
431098,Lankelly Lane,2023-08-10 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,85.3
431098,Lankelly Lane,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,29.0
431098,Lankelly Lane,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
431098,Lankelly Lane,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.63
431098,Lankelly Lane,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
431098,Lankelly Lane,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
431098,Lankelly Lane,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
431098,Lankelly Lane,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.36
431098,Lankelly Lane,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
431098,Lankelly Lane,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
431098,Lankelly Lane,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
431098,Lankelly Lane,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,24.67
431098,Lankelly Lane,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,15.25
431098,Lankelly Lane,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,20.67
431098,Lankelly Lane,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,47.8
431098,Lankelly Lane,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,99.8
431098,Lankelly Lane,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,64.8
431098,Lankelly Lane,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,85.3
431098,Lankelly Lane,2023-08-10 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-10 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-10 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
431098,Lankelly Lane,2023-08-10 18:10:00+00:00,feeder,,L3 Active Power,kW,-0.05
431098,Lankelly Lane,2023-08-10 18:10:00+00:00,feeder,,L2 Active Power,kW,0.04
431098,Lankelly Lane,2023-08-10 18:10:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-10 18:10:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-10 18:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-10 18:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 18:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-10 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
431098,Lankelly Lane,2023-08-10 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
431098,Lankelly Lane,2023-08-10 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
431098,Lankelly Lane,2023-08-10 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,28.74
431098,Lankelly Lane,2023-08-10 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.59
431098,Lankelly Lane,2023-08-10 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,18.02
431098,Lankelly Lane,2023-08-10 18:10:00+00:00,feeder,10.0,N Current (RMS),A,66.7
431098,Lankelly Lane,2023-08-10 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,117.4
431098,Lankelly Lane,2023-08-10 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,57.7
431098,Lankelly Lane,2023-08-10 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,75.2
431098,Lankelly Lane,2023-08-10 18:10:00+00:00,transformer,,Temperature,C,29.0
431098,Lankelly Lane,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
431098,Lankelly Lane,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.67
431098,Lankelly Lane,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
431098,Lankelly Lane,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
431098,Lankelly Lane,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
431098,Lankelly Lane,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.71
431098,Lankelly Lane,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
431098,Lankelly Lane,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
431098,Lankelly Lane,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
431098,Lankelly Lane,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,28.68
431098,Lankelly Lane,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,13.63
431098,Lankelly Lane,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,18.03
431098,Lankelly Lane,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,66.4
431098,Lankelly Lane,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,117.2
431098,Lankelly Lane,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,57.8
431098,Lankelly Lane,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,75.2
431098,Lankelly Lane,2023-08-10 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-10 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-10 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
431098,Lankelly Lane,2023-08-10 18:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-10 18:00:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 18:00:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-10 18:00:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-10 18:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 18:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 18:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-10 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
431098,Lankelly Lane,2023-08-10 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
431098,Lankelly Lane,2023-08-10 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
431098,Lankelly Lane,2023-08-10 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,21.69
431098,Lankelly Lane,2023-08-10 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,20.01
431098,Lankelly Lane,2023-08-10 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.75
431098,Lankelly Lane,2023-08-10 18:00:00+00:00,feeder,10.0,N Current (RMS),A,37.0
431098,Lankelly Lane,2023-08-10 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,87.9
431098,Lankelly Lane,2023-08-10 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,82.8
431098,Lankelly Lane,2023-08-10 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,62.4
431098,Lankelly Lane,2023-08-10 18:00:00+00:00,transformer,,Temperature,C,29.0
431098,Lankelly Lane,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
431098,Lankelly Lane,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.66
431098,Lankelly Lane,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
431098,Lankelly Lane,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
431098,Lankelly Lane,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
431098,Lankelly Lane,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.01
431098,Lankelly Lane,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
431098,Lankelly Lane,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
431098,Lankelly Lane,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
431098,Lankelly Lane,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,21.67
431098,Lankelly Lane,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,20.02
431098,Lankelly Lane,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,14.76
431098,Lankelly Lane,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,36.7
431098,Lankelly Lane,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,87.8
431098,Lankelly Lane,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,82.8
431098,Lankelly Lane,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,62.4
431098,Lankelly Lane,2023-08-10 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-10 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-10 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
431098,Lankelly Lane,2023-08-10 17:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-10 17:50:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-10 17:50:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-10 17:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 17:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 17:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 17:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-10 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
431098,Lankelly Lane,2023-08-10 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.51
431098,Lankelly Lane,2023-08-10 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
431098,Lankelly Lane,2023-08-10 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,21.18
431098,Lankelly Lane,2023-08-10 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.64
431098,Lankelly Lane,2023-08-10 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.13
431098,Lankelly Lane,2023-08-10 17:50:00+00:00,feeder,10.0,N Current (RMS),A,40.1
431098,Lankelly Lane,2023-08-10 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,86.6
431098,Lankelly Lane,2023-08-10 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,62.6
431098,Lankelly Lane,2023-08-10 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,59.4
431098,Lankelly Lane,2023-08-10 17:50:00+00:00,transformer,,Temperature,C,29.0
431098,Lankelly Lane,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
431098,Lankelly Lane,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.27
431098,Lankelly Lane,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
431098,Lankelly Lane,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
431098,Lankelly Lane,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
431098,Lankelly Lane,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.63
431098,Lankelly Lane,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
431098,Lankelly Lane,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
431098,Lankelly Lane,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
431098,Lankelly Lane,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,21.15
431098,Lankelly Lane,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,14.66
431098,Lankelly Lane,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,14.14
431098,Lankelly Lane,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,39.9
431098,Lankelly Lane,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,86.5
431098,Lankelly Lane,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,62.6
431098,Lankelly Lane,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,59.4
431098,Lankelly Lane,2023-08-10 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-10 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-10 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
431098,Lankelly Lane,2023-08-10 17:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-10 17:40:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-10 17:40:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-10 17:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 17:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 17:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 17:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-10 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
431098,Lankelly Lane,2023-08-10 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.96
431098,Lankelly Lane,2023-08-10 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.65
431098,Lankelly Lane,2023-08-10 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,22.09
431098,Lankelly Lane,2023-08-10 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,17.02
431098,Lankelly Lane,2023-08-10 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.82
431098,Lankelly Lane,2023-08-10 17:40:00+00:00,feeder,10.0,N Current (RMS),A,38.5
431098,Lankelly Lane,2023-08-10 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,90.1
431098,Lankelly Lane,2023-08-10 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,72.0
431098,Lankelly Lane,2023-08-10 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,58.1
431098,Lankelly Lane,2023-08-10 17:40:00+00:00,transformer,,Temperature,C,29.0
431098,Lankelly Lane,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
431098,Lankelly Lane,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.52
431098,Lankelly Lane,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
431098,Lankelly Lane,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
431098,Lankelly Lane,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
431098,Lankelly Lane,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.65
431098,Lankelly Lane,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
431098,Lankelly Lane,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
431098,Lankelly Lane,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
431098,Lankelly Lane,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,22.07
431098,Lankelly Lane,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,17.03
431098,Lankelly Lane,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,13.84
431098,Lankelly Lane,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,38.3
431098,Lankelly Lane,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,90.0
431098,Lankelly Lane,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,72.1
431098,Lankelly Lane,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,58.1
431098,Lankelly Lane,2023-08-10 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-10 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-10 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
431098,Lankelly Lane,2023-08-10 17:30:00+00:00,feeder,,L3 Active Power,kW,-0.04
431098,Lankelly Lane,2023-08-10 17:30:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-10 17:30:00+00:00,feeder,,L1 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-10 17:30:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-10 17:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 17:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 17:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-10 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
