Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431098,Lankelly Lane,2023-08-10 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
431098,Lankelly Lane,2023-08-10 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
431098,Lankelly Lane,2023-08-10 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,30.22
431098,Lankelly Lane,2023-08-10 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,18.45
431098,Lankelly Lane,2023-08-10 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.46
431098,Lankelly Lane,2023-08-10 17:30:00+00:00,feeder,10.0,N Current (RMS),A,59.9
431098,Lankelly Lane,2023-08-10 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,125.1
431098,Lankelly Lane,2023-08-10 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,77.7
431098,Lankelly Lane,2023-08-10 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,69.3
431098,Lankelly Lane,2023-08-10 17:30:00+00:00,transformer,,Temperature,C,29.0
431098,Lankelly Lane,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
431098,Lankelly Lane,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.32
431098,Lankelly Lane,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
431098,Lankelly Lane,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
431098,Lankelly Lane,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
431098,Lankelly Lane,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.57
431098,Lankelly Lane,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
431098,Lankelly Lane,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
431098,Lankelly Lane,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
431098,Lankelly Lane,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,30.17
431098,Lankelly Lane,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,18.47
431098,Lankelly Lane,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,16.48
431098,Lankelly Lane,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,59.6
431098,Lankelly Lane,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,124.9
431098,Lankelly Lane,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,77.8
431098,Lankelly Lane,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,69.3
431098,Lankelly Lane,2023-08-10 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-10 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-10 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
431098,Lankelly Lane,2023-08-10 17:20:00+00:00,feeder,,L3 Active Power,kW,-0.04
431098,Lankelly Lane,2023-08-10 17:20:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-10 17:20:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-10 17:20:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-10 17:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 17:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 17:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-10 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
431098,Lankelly Lane,2023-08-10 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
431098,Lankelly Lane,2023-08-10 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
431098,Lankelly Lane,2023-08-10 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,26.77
431098,Lankelly Lane,2023-08-10 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,17.34
431098,Lankelly Lane,2023-08-10 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.45
431098,Lankelly Lane,2023-08-10 17:20:00+00:00,feeder,10.0,N Current (RMS),A,52.0
431098,Lankelly Lane,2023-08-10 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,109.8
431098,Lankelly Lane,2023-08-10 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,72.8
431098,Lankelly Lane,2023-08-10 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,68.2
431098,Lankelly Lane,2023-08-10 17:20:00+00:00,transformer,,Temperature,C,29.0
431098,Lankelly Lane,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
431098,Lankelly Lane,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.49
431098,Lankelly Lane,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
431098,Lankelly Lane,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
431098,Lankelly Lane,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
431098,Lankelly Lane,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
431098,Lankelly Lane,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.6
431098,Lankelly Lane,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
431098,Lankelly Lane,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
431098,Lankelly Lane,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,26.74
431098,Lankelly Lane,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,17.37
431098,Lankelly Lane,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,16.47
431098,Lankelly Lane,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,51.8
431098,Lankelly Lane,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,109.7
431098,Lankelly Lane,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,72.8
431098,Lankelly Lane,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,68.2
431098,Lankelly Lane,2023-08-10 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-10 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-10 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
431098,Lankelly Lane,2023-08-10 17:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-10 17:10:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-10 17:10:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-10 17:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 17:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 17:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 17:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-10 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
431098,Lankelly Lane,2023-08-10 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
431098,Lankelly Lane,2023-08-10 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
431098,Lankelly Lane,2023-08-10 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,24.9
431098,Lankelly Lane,2023-08-10 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.46
431098,Lankelly Lane,2023-08-10 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,17.37
431098,Lankelly Lane,2023-08-10 17:10:00+00:00,feeder,10.0,N Current (RMS),A,49.3
431098,Lankelly Lane,2023-08-10 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,101.9
431098,Lankelly Lane,2023-08-10 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,61.6
431098,Lankelly Lane,2023-08-10 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,73.0
431098,Lankelly Lane,2023-08-10 17:10:00+00:00,transformer,,Temperature,C,29.0
431098,Lankelly Lane,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
431098,Lankelly Lane,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.37
431098,Lankelly Lane,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
431098,Lankelly Lane,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
431098,Lankelly Lane,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
431098,Lankelly Lane,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
431098,Lankelly Lane,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
431098,Lankelly Lane,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
431098,Lankelly Lane,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
431098,Lankelly Lane,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,24.86
431098,Lankelly Lane,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,14.49
431098,Lankelly Lane,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,17.38
431098,Lankelly Lane,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,49.1
431098,Lankelly Lane,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,101.7
431098,Lankelly Lane,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,61.7
431098,Lankelly Lane,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,73.0
431098,Lankelly Lane,2023-08-10 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-10 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-10 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
431098,Lankelly Lane,2023-08-10 17:00:00+00:00,feeder,,L3 Active Power,kW,-0.04
431098,Lankelly Lane,2023-08-10 17:00:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-10 17:00:00+00:00,feeder,,L1 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-10 17:00:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-10 17:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 17:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 17:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-10 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
431098,Lankelly Lane,2023-08-10 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
431098,Lankelly Lane,2023-08-10 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.42
431098,Lankelly Lane,2023-08-10 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,26.3
431098,Lankelly Lane,2023-08-10 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,15.56
431098,Lankelly Lane,2023-08-10 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.68
431098,Lankelly Lane,2023-08-10 17:00:00+00:00,feeder,10.0,N Current (RMS),A,56.5
431098,Lankelly Lane,2023-08-10 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,108.8
431098,Lankelly Lane,2023-08-10 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,66.3
431098,Lankelly Lane,2023-08-10 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,62.2
431098,Lankelly Lane,2023-08-10 17:00:00+00:00,transformer,,Temperature,C,29.0
431098,Lankelly Lane,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
431098,Lankelly Lane,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.41
431098,Lankelly Lane,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
431098,Lankelly Lane,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
431098,Lankelly Lane,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
431098,Lankelly Lane,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.07
431098,Lankelly Lane,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
431098,Lankelly Lane,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
431098,Lankelly Lane,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
431098,Lankelly Lane,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,26.26
431098,Lankelly Lane,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,15.58
431098,Lankelly Lane,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,14.7
431098,Lankelly Lane,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,56.3
431098,Lankelly Lane,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,108.6
431098,Lankelly Lane,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,66.4
431098,Lankelly Lane,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,62.3
431098,Lankelly Lane,2023-08-10 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-10 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-10 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
431098,Lankelly Lane,2023-08-10 16:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-10 16:50:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-10 16:50:00+00:00,feeder,,L1 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-10 16:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 16:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 16:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 16:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
431098,Lankelly Lane,2023-08-10 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.52
431098,Lankelly Lane,2023-08-10 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.51
431098,Lankelly Lane,2023-08-10 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,21.06
431098,Lankelly Lane,2023-08-10 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.63
431098,Lankelly Lane,2023-08-10 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.39
431098,Lankelly Lane,2023-08-10 16:50:00+00:00,feeder,10.0,N Current (RMS),A,40.0
431098,Lankelly Lane,2023-08-10 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,85.9
431098,Lankelly Lane,2023-08-10 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,61.6
431098,Lankelly Lane,2023-08-10 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,52.8
431098,Lankelly Lane,2023-08-10 16:50:00+00:00,transformer,,Temperature,C,29.0
431098,Lankelly Lane,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
431098,Lankelly Lane,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.95
431098,Lankelly Lane,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
431098,Lankelly Lane,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
431098,Lankelly Lane,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
431098,Lankelly Lane,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.82
431098,Lankelly Lane,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
431098,Lankelly Lane,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
431098,Lankelly Lane,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
431098,Lankelly Lane,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,21.04
431098,Lankelly Lane,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,14.65
431098,Lankelly Lane,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,12.41
431098,Lankelly Lane,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,39.9
431098,Lankelly Lane,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,85.8
431098,Lankelly Lane,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,61.6
431098,Lankelly Lane,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,52.8
431098,Lankelly Lane,2023-08-10 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-10 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-10 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
431098,Lankelly Lane,2023-08-10 16:40:00+00:00,feeder,,L3 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-10 16:40:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-10 16:40:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-10 16:40:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-10 16:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 16:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 16:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-10 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
431098,Lankelly Lane,2023-08-10 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
431098,Lankelly Lane,2023-08-10 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.55
431098,Lankelly Lane,2023-08-10 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,21.51
431098,Lankelly Lane,2023-08-10 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.27
431098,Lankelly Lane,2023-08-10 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.76
431098,Lankelly Lane,2023-08-10 16:40:00+00:00,feeder,10.0,N Current (RMS),A,44.5
431098,Lankelly Lane,2023-08-10 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,88.6
431098,Lankelly Lane,2023-08-10 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,62.1
431098,Lankelly Lane,2023-08-10 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,58.6
431098,Lankelly Lane,2023-08-10 16:40:00+00:00,transformer,,Temperature,C,29.0
431098,Lankelly Lane,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
431098,Lankelly Lane,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.13
431098,Lankelly Lane,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
431098,Lankelly Lane,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
431098,Lankelly Lane,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
431098,Lankelly Lane,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
431098,Lankelly Lane,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
431098,Lankelly Lane,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
431098,Lankelly Lane,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
431098,Lankelly Lane,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,21.48
431098,Lankelly Lane,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,14.28
431098,Lankelly Lane,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,13.78
431098,Lankelly Lane,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,44.3
431098,Lankelly Lane,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,88.4
431098,Lankelly Lane,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,62.2
431098,Lankelly Lane,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,58.6
431098,Lankelly Lane,2023-08-10 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-10 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-10 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
431098,Lankelly Lane,2023-08-10 16:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-10 16:30:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-10 16:30:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-10 16:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 16:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 16:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 16:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
431098,Lankelly Lane,2023-08-10 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
431098,Lankelly Lane,2023-08-10 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
431098,Lankelly Lane,2023-08-10 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,19.56
431098,Lankelly Lane,2023-08-10 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.99
431098,Lankelly Lane,2023-08-10 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.86
431098,Lankelly Lane,2023-08-10 16:30:00+00:00,feeder,10.0,N Current (RMS),A,42.4
431098,Lankelly Lane,2023-08-10 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,82.9
431098,Lankelly Lane,2023-08-10 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,59.9
431098,Lankelly Lane,2023-08-10 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,59.2
431098,Lankelly Lane,2023-08-10 16:30:00+00:00,transformer,,Temperature,C,29.0
431098,Lankelly Lane,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
431098,Lankelly Lane,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
431098,Lankelly Lane,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
431098,Lankelly Lane,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
431098,Lankelly Lane,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.47
431098,Lankelly Lane,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
431098,Lankelly Lane,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
431098,Lankelly Lane,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
431098,Lankelly Lane,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
431098,Lankelly Lane,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,19.54
431098,Lankelly Lane,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,14.01
431098,Lankelly Lane,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,13.87
431098,Lankelly Lane,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,42.2
431098,Lankelly Lane,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,82.8
431098,Lankelly Lane,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,60.0
431098,Lankelly Lane,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,59.2
431098,Lankelly Lane,2023-08-10 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-10 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-10 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
431098,Lankelly Lane,2023-08-10 16:20:00+00:00,feeder,,L3 Active Power,kW,-0.05
431098,Lankelly Lane,2023-08-10 16:20:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-10 16:20:00+00:00,feeder,,L1 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-10 16:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 16:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 16:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 16:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-10 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
431098,Lankelly Lane,2023-08-10 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.33
431098,Lankelly Lane,2023-08-10 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
431098,Lankelly Lane,2023-08-10 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,27.18
431098,Lankelly Lane,2023-08-10 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.62
431098,Lankelly Lane,2023-08-10 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.35
431098,Lankelly Lane,2023-08-10 16:20:00+00:00,feeder,10.0,N Current (RMS),A,59.5
431098,Lankelly Lane,2023-08-10 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,112.3
431098,Lankelly Lane,2023-08-10 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,58.4
431098,Lankelly Lane,2023-08-10 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,60.9
431098,Lankelly Lane,2023-08-10 16:20:00+00:00,transformer,,Temperature,C,29.0
431098,Lankelly Lane,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
431098,Lankelly Lane,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.63
431098,Lankelly Lane,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
431098,Lankelly Lane,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
431098,Lankelly Lane,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
431098,Lankelly Lane,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
431098,Lankelly Lane,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
431098,Lankelly Lane,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
431098,Lankelly Lane,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
431098,Lankelly Lane,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,27.14
431098,Lankelly Lane,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,13.65
431098,Lankelly Lane,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,14.37
431098,Lankelly Lane,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,59.3
431098,Lankelly Lane,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,112.1
431098,Lankelly Lane,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,58.5
431098,Lankelly Lane,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,60.9
431098,Lankelly Lane,2023-08-10 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-10 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-10 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
431098,Lankelly Lane,2023-08-10 16:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-10 16:10:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-10 16:10:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-10 16:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 16:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 16:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 16:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-10 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
431098,Lankelly Lane,2023-08-10 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
431098,Lankelly Lane,2023-08-10 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
431098,Lankelly Lane,2023-08-10 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,20.09
431098,Lankelly Lane,2023-08-10 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.96
431098,Lankelly Lane,2023-08-10 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.29
431098,Lankelly Lane,2023-08-10 16:10:00+00:00,feeder,10.0,N Current (RMS),A,41.3
431098,Lankelly Lane,2023-08-10 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,83.1
431098,Lankelly Lane,2023-08-10 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,55.9
431098,Lankelly Lane,2023-08-10 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,60.7
431098,Lankelly Lane,2023-08-10 16:10:00+00:00,transformer,,Temperature,C,29.0
431098,Lankelly Lane,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
431098,Lankelly Lane,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.08
431098,Lankelly Lane,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
431098,Lankelly Lane,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
431098,Lankelly Lane,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
431098,Lankelly Lane,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
431098,Lankelly Lane,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
431098,Lankelly Lane,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
431098,Lankelly Lane,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
431098,Lankelly Lane,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,20.07
431098,Lankelly Lane,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,12.98
431098,Lankelly Lane,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,14.3
431098,Lankelly Lane,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,41.1
431098,Lankelly Lane,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,83.0
431098,Lankelly Lane,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,56.0
431098,Lankelly Lane,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,60.7
431098,Lankelly Lane,2023-08-10 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-10 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-10 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
431098,Lankelly Lane,2023-08-10 16:00:00+00:00,feeder,,L3 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 16:00:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-10 16:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-10 16:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 16:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 16:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 16:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
431098,Lankelly Lane,2023-08-10 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
431098,Lankelly Lane,2023-08-10 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
431098,Lankelly Lane,2023-08-10 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,15.71
431098,Lankelly Lane,2023-08-10 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.26
431098,Lankelly Lane,2023-08-10 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,16.76
431098,Lankelly Lane,2023-08-10 16:00:00+00:00,feeder,10.0,N Current (RMS),A,32.2
431098,Lankelly Lane,2023-08-10 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,65.4
431098,Lankelly Lane,2023-08-10 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,56.5
431098,Lankelly Lane,2023-08-10 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,70.4
431098,Lankelly Lane,2023-08-10 16:00:00+00:00,transformer,,Temperature,C,29.0
431098,Lankelly Lane,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
431098,Lankelly Lane,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.45
431098,Lankelly Lane,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
431098,Lankelly Lane,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
431098,Lankelly Lane,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
431098,Lankelly Lane,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.04
431098,Lankelly Lane,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
431098,Lankelly Lane,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
431098,Lankelly Lane,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
431098,Lankelly Lane,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,15.71
431098,Lankelly Lane,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,13.28
431098,Lankelly Lane,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,16.75
431098,Lankelly Lane,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,32.2
431098,Lankelly Lane,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,65.4
431098,Lankelly Lane,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,56.6
431098,Lankelly Lane,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,70.4
431098,Lankelly Lane,2023-08-10 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-10 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-10 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-10 15:50:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-10 15:50:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-10 15:50:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-10 15:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 15:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 15:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 15:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
431098,Lankelly Lane,2023-08-10 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
431098,Lankelly Lane,2023-08-10 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
431098,Lankelly Lane,2023-08-10 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.86
431098,Lankelly Lane,2023-08-10 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.76
431098,Lankelly Lane,2023-08-10 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.29
431098,Lankelly Lane,2023-08-10 15:50:00+00:00,feeder,10.0,N Current (RMS),A,36.4
431098,Lankelly Lane,2023-08-10 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,41.8
431098,Lankelly Lane,2023-08-10 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,51.7
431098,Lankelly Lane,2023-08-10 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,68.7
431098,Lankelly Lane,2023-08-10 15:50:00+00:00,transformer,,Temperature,C,29.0
431098,Lankelly Lane,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
431098,Lankelly Lane,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.08
431098,Lankelly Lane,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
431098,Lankelly Lane,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
431098,Lankelly Lane,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
431098,Lankelly Lane,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
431098,Lankelly Lane,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
431098,Lankelly Lane,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
431098,Lankelly Lane,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
431098,Lankelly Lane,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,9.88
431098,Lankelly Lane,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,11.77
431098,Lankelly Lane,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,16.27
431098,Lankelly Lane,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,36.2
431098,Lankelly Lane,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,41.9
431098,Lankelly Lane,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,51.8
431098,Lankelly Lane,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,68.6
431098,Lankelly Lane,2023-08-10 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-10 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-10 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-10 15:40:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-10 15:40:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-10 15:40:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-10 15:40:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 15:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 15:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 15:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
431098,Lankelly Lane,2023-08-10 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
431098,Lankelly Lane,2023-08-10 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
431098,Lankelly Lane,2023-08-10 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.94
431098,Lankelly Lane,2023-08-10 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.45
431098,Lankelly Lane,2023-08-10 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.32
431098,Lankelly Lane,2023-08-10 15:40:00+00:00,feeder,10.0,N Current (RMS),A,33.6
431098,Lankelly Lane,2023-08-10 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,38.3
431098,Lankelly Lane,2023-08-10 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,36.7
431098,Lankelly Lane,2023-08-10 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,64.2
431098,Lankelly Lane,2023-08-10 15:40:00+00:00,transformer,,Temperature,C,29.0
431098,Lankelly Lane,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
431098,Lankelly Lane,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.26
431098,Lankelly Lane,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
431098,Lankelly Lane,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
431098,Lankelly Lane,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
431098,Lankelly Lane,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.75
431098,Lankelly Lane,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
431098,Lankelly Lane,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
431098,Lankelly Lane,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
431098,Lankelly Lane,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,8.95
431098,Lankelly Lane,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,8.47
431098,Lankelly Lane,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,15.3
431098,Lankelly Lane,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,33.5
431098,Lankelly Lane,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,38.4
431098,Lankelly Lane,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,36.8
431098,Lankelly Lane,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,64.1
431098,Lankelly Lane,2023-08-10 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
431098,Lankelly Lane,2023-08-10 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-10 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-10 15:30:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-10 15:30:00+00:00,feeder,,L2 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-10 15:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-10 15:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 15:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 15:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 15:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
431098,Lankelly Lane,2023-08-10 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
431098,Lankelly Lane,2023-08-10 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
431098,Lankelly Lane,2023-08-10 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.1
431098,Lankelly Lane,2023-08-10 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.49
431098,Lankelly Lane,2023-08-10 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,17.23
431098,Lankelly Lane,2023-08-10 15:30:00+00:00,feeder,10.0,N Current (RMS),A,40.5
431098,Lankelly Lane,2023-08-10 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,39.0
431098,Lankelly Lane,2023-08-10 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,33.1
431098,Lankelly Lane,2023-08-10 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,71.1
431098,Lankelly Lane,2023-08-10 15:30:00+00:00,transformer,,Temperature,C,29.0
431098,Lankelly Lane,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
431098,Lankelly Lane,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.52
431098,Lankelly Lane,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
431098,Lankelly Lane,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
431098,Lankelly Lane,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
431098,Lankelly Lane,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.97
431098,Lankelly Lane,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
431098,Lankelly Lane,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431098,Lankelly Lane,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
431098,Lankelly Lane,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,9.12
431098,Lankelly Lane,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,7.52
431098,Lankelly Lane,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,17.21
431098,Lankelly Lane,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,40.4
431098,Lankelly Lane,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,39.0
431098,Lankelly Lane,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,33.2
431098,Lankelly Lane,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,71.0
431098,Lankelly Lane,2023-08-10 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
431098,Lankelly Lane,2023-08-10 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-10 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-10 15:20:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-10 15:20:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-10 15:20:00+00:00,feeder,,L1 Active Power,kW,-0.03
431098,Lankelly Lane,2023-08-10 15:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 15:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 15:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 15:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
431098,Lankelly Lane,2023-08-10 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
431098,Lankelly Lane,2023-08-10 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
431098,Lankelly Lane,2023-08-10 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.76
431098,Lankelly Lane,2023-08-10 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.9
431098,Lankelly Lane,2023-08-10 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,18.01
431098,Lankelly Lane,2023-08-10 15:20:00+00:00,feeder,10.0,N Current (RMS),A,45.6
431098,Lankelly Lane,2023-08-10 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.0
431098,Lankelly Lane,2023-08-10 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,34.4
431098,Lankelly Lane,2023-08-10 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,74.6
431098,Lankelly Lane,2023-08-10 15:20:00+00:00,transformer,,Temperature,C,29.0
431098,Lankelly Lane,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
431098,Lankelly Lane,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.83
431098,Lankelly Lane,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
431098,Lankelly Lane,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
431098,Lankelly Lane,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
431098,Lankelly Lane,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.17
431098,Lankelly Lane,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
431098,Lankelly Lane,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
431098,Lankelly Lane,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
431098,Lankelly Lane,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,5.79
431098,Lankelly Lane,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,7.92
431098,Lankelly Lane,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,17.98
431098,Lankelly Lane,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,45.4
431098,Lankelly Lane,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,26.2
431098,Lankelly Lane,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,34.4
431098,Lankelly Lane,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,74.5
431098,Lankelly Lane,2023-08-10 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
431098,Lankelly Lane,2023-08-10 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-10 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-10 15:10:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-10 15:10:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-10 15:10:00+00:00,feeder,,L1 Active Power,kW,-0.02
431098,Lankelly Lane,2023-08-10 15:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 15:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 15:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 15:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
431098,Lankelly Lane,2023-08-10 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
431098,Lankelly Lane,2023-08-10 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
431098,Lankelly Lane,2023-08-10 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.44
431098,Lankelly Lane,2023-08-10 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.22
431098,Lankelly Lane,2023-08-10 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.83
431098,Lankelly Lane,2023-08-10 15:10:00+00:00,feeder,10.0,N Current (RMS),A,36.0
431098,Lankelly Lane,2023-08-10 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,32.1
431098,Lankelly Lane,2023-08-10 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,35.8
431098,Lankelly Lane,2023-08-10 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,65.7
431098,Lankelly Lane,2023-08-10 15:10:00+00:00,transformer,,Temperature,C,29.0
431098,Lankelly Lane,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
431098,Lankelly Lane,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.18
431098,Lankelly Lane,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
431098,Lankelly Lane,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.4
431098,Lankelly Lane,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
431098,Lankelly Lane,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.82
431098,Lankelly Lane,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
431098,Lankelly Lane,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
431098,Lankelly Lane,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
431098,Lankelly Lane,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,7.47
431098,Lankelly Lane,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,8.25
431098,Lankelly Lane,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,15.81
431098,Lankelly Lane,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,35.9
431098,Lankelly Lane,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,32.2
431098,Lankelly Lane,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,35.8
431098,Lankelly Lane,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,65.6
431098,Lankelly Lane,2023-08-10 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-10 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-10 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-10 15:00:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-10 15:00:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-10 15:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-10 15:00:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 15:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 15:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 15:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
431098,Lankelly Lane,2023-08-10 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
431098,Lankelly Lane,2023-08-10 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
431098,Lankelly Lane,2023-08-10 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.31
431098,Lankelly Lane,2023-08-10 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.26
431098,Lankelly Lane,2023-08-10 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.86
431098,Lankelly Lane,2023-08-10 15:00:00+00:00,feeder,10.0,N Current (RMS),A,27.4
431098,Lankelly Lane,2023-08-10 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,43.2
431098,Lankelly Lane,2023-08-10 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,48.2
431098,Lankelly Lane,2023-08-10 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,62.3
431098,Lankelly Lane,2023-08-10 15:00:00+00:00,transformer,,Temperature,C,29.0
431098,Lankelly Lane,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
431098,Lankelly Lane,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.72
431098,Lankelly Lane,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
431098,Lankelly Lane,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
431098,Lankelly Lane,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
431098,Lankelly Lane,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
431098,Lankelly Lane,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
431098,Lankelly Lane,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
431098,Lankelly Lane,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
431098,Lankelly Lane,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,10.32
431098,Lankelly Lane,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,11.27
431098,Lankelly Lane,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,14.85
431098,Lankelly Lane,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,27.3
431098,Lankelly Lane,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,43.2
431098,Lankelly Lane,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,48.2
431098,Lankelly Lane,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,62.2
431098,Lankelly Lane,2023-08-10 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-10 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
