Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431098,Lankelly Lane,2023-08-10 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-10 14:50:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-10 14:50:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-10 14:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 14:50:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 14:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 14:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 14:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
431098,Lankelly Lane,2023-08-10 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
431098,Lankelly Lane,2023-08-10 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
431098,Lankelly Lane,2023-08-10 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.72
431098,Lankelly Lane,2023-08-10 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.3
431098,Lankelly Lane,2023-08-10 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.06
431098,Lankelly Lane,2023-08-10 14:50:00+00:00,feeder,10.0,N Current (RMS),A,21.6
431098,Lankelly Lane,2023-08-10 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,37.7
431098,Lankelly Lane,2023-08-10 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,40.9
431098,Lankelly Lane,2023-08-10 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,43.5
431098,Lankelly Lane,2023-08-10 14:50:00+00:00,transformer,,Temperature,C,29.0
431098,Lankelly Lane,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
431098,Lankelly Lane,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
431098,Lankelly Lane,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
431098,Lankelly Lane,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
431098,Lankelly Lane,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
431098,Lankelly Lane,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.79
431098,Lankelly Lane,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
431098,Lankelly Lane,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
431098,Lankelly Lane,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
431098,Lankelly Lane,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,8.72
431098,Lankelly Lane,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,9.31
431098,Lankelly Lane,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,10.06
431098,Lankelly Lane,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,21.5
431098,Lankelly Lane,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,37.7
431098,Lankelly Lane,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,40.9
431098,Lankelly Lane,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,43.5
431098,Lankelly Lane,2023-08-10 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-10 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-10 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-10 14:40:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-10 14:40:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 14:40:00+00:00,feeder,,L1 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-10 14:40:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-10 14:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 14:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 14:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
431098,Lankelly Lane,2023-08-10 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
431098,Lankelly Lane,2023-08-10 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
431098,Lankelly Lane,2023-08-10 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.56
431098,Lankelly Lane,2023-08-10 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.34
431098,Lankelly Lane,2023-08-10 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.52
431098,Lankelly Lane,2023-08-10 14:40:00+00:00,feeder,10.0,N Current (RMS),A,29.1
431098,Lankelly Lane,2023-08-10 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,42.1
431098,Lankelly Lane,2023-08-10 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,55.9
431098,Lankelly Lane,2023-08-10 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,37.2
431098,Lankelly Lane,2023-08-10 14:40:00+00:00,transformer,,Temperature,C,29.0
431098,Lankelly Lane,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
431098,Lankelly Lane,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.43
431098,Lankelly Lane,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
431098,Lankelly Lane,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
431098,Lankelly Lane,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
431098,Lankelly Lane,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.59
431098,Lankelly Lane,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
431098,Lankelly Lane,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
431098,Lankelly Lane,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
431098,Lankelly Lane,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,9.57
431098,Lankelly Lane,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,13.34
431098,Lankelly Lane,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,8.53
431098,Lankelly Lane,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,28.9
431098,Lankelly Lane,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,42.1
431098,Lankelly Lane,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,55.9
431098,Lankelly Lane,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,37.2
431098,Lankelly Lane,2023-08-10 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-10 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-10 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-10 14:30:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-10 14:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-10 14:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-10 14:30:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-10 14:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 14:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 14:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
431098,Lankelly Lane,2023-08-10 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
431098,Lankelly Lane,2023-08-10 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
431098,Lankelly Lane,2023-08-10 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.17
431098,Lankelly Lane,2023-08-10 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,18.56
431098,Lankelly Lane,2023-08-10 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.28
431098,Lankelly Lane,2023-08-10 14:30:00+00:00,feeder,10.0,N Current (RMS),A,37.4
431098,Lankelly Lane,2023-08-10 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,38.8
431098,Lankelly Lane,2023-08-10 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,77.0
431098,Lankelly Lane,2023-08-10 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,56.5
431098,Lankelly Lane,2023-08-10 14:30:00+00:00,transformer,,Temperature,C,29.0
431098,Lankelly Lane,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
431098,Lankelly Lane,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
431098,Lankelly Lane,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
431098,Lankelly Lane,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
431098,Lankelly Lane,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
431098,Lankelly Lane,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
431098,Lankelly Lane,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
431098,Lankelly Lane,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
431098,Lankelly Lane,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
431098,Lankelly Lane,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,9.2
431098,Lankelly Lane,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,18.54
431098,Lankelly Lane,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,13.27
431098,Lankelly Lane,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,37.0
431098,Lankelly Lane,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,38.9
431098,Lankelly Lane,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,76.9
431098,Lankelly Lane,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,56.4
431098,Lankelly Lane,2023-08-10 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-10 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-10 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-10 14:20:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-10 14:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-10 14:20:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 14:20:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-10 14:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 14:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 14:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
431098,Lankelly Lane,2023-08-10 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
431098,Lankelly Lane,2023-08-10 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
431098,Lankelly Lane,2023-08-10 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.5
431098,Lankelly Lane,2023-08-10 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,17.49
431098,Lankelly Lane,2023-08-10 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.7
431098,Lankelly Lane,2023-08-10 14:20:00+00:00,feeder,10.0,N Current (RMS),A,32.6
431098,Lankelly Lane,2023-08-10 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,48.1
431098,Lankelly Lane,2023-08-10 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,72.4
431098,Lankelly Lane,2023-08-10 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,51.9
431098,Lankelly Lane,2023-08-10 14:20:00+00:00,transformer,,Temperature,C,29.0
431098,Lankelly Lane,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
431098,Lankelly Lane,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
431098,Lankelly Lane,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
431098,Lankelly Lane,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
431098,Lankelly Lane,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
431098,Lankelly Lane,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
431098,Lankelly Lane,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
431098,Lankelly Lane,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
431098,Lankelly Lane,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
431098,Lankelly Lane,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,11.51
431098,Lankelly Lane,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,17.49
431098,Lankelly Lane,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,11.7
431098,Lankelly Lane,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,32.3
431098,Lankelly Lane,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,48.2
431098,Lankelly Lane,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,72.4
431098,Lankelly Lane,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,51.9
431098,Lankelly Lane,2023-08-10 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-10 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-10 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-10 14:10:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-10 14:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-10 14:10:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 14:10:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-10 14:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 14:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 14:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
431098,Lankelly Lane,2023-08-10 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
431098,Lankelly Lane,2023-08-10 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
431098,Lankelly Lane,2023-08-10 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.48
431098,Lankelly Lane,2023-08-10 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,17.26
431098,Lankelly Lane,2023-08-10 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.07
431098,Lankelly Lane,2023-08-10 14:10:00+00:00,feeder,10.0,N Current (RMS),A,30.3
431098,Lankelly Lane,2023-08-10 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,48.5
431098,Lankelly Lane,2023-08-10 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,71.6
431098,Lankelly Lane,2023-08-10 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,46.6
431098,Lankelly Lane,2023-08-10 14:10:00+00:00,transformer,,Temperature,C,28.9
431098,Lankelly Lane,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
431098,Lankelly Lane,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.8
431098,Lankelly Lane,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
431098,Lankelly Lane,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
431098,Lankelly Lane,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
431098,Lankelly Lane,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.05
431098,Lankelly Lane,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
431098,Lankelly Lane,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
431098,Lankelly Lane,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
431098,Lankelly Lane,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,11.5
431098,Lankelly Lane,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,17.25
431098,Lankelly Lane,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,11.07
431098,Lankelly Lane,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,29.9
431098,Lankelly Lane,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,48.6
431098,Lankelly Lane,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,71.5
431098,Lankelly Lane,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,46.6
431098,Lankelly Lane,2023-08-10 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-10 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-10 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-10 14:00:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-10 14:00:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 14:00:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 14:00:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-10 14:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 14:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 14:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
431098,Lankelly Lane,2023-08-10 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
431098,Lankelly Lane,2023-08-10 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
431098,Lankelly Lane,2023-08-10 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.26
431098,Lankelly Lane,2023-08-10 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,17.0
431098,Lankelly Lane,2023-08-10 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.54
431098,Lankelly Lane,2023-08-10 14:00:00+00:00,feeder,10.0,N Current (RMS),A,30.7
431098,Lankelly Lane,2023-08-10 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,55.4
431098,Lankelly Lane,2023-08-10 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,70.9
431098,Lankelly Lane,2023-08-10 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,49.1
431098,Lankelly Lane,2023-08-10 14:00:00+00:00,transformer,,Temperature,C,28.9
431098,Lankelly Lane,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
431098,Lankelly Lane,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.48
431098,Lankelly Lane,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
431098,Lankelly Lane,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
431098,Lankelly Lane,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
431098,Lankelly Lane,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.82
431098,Lankelly Lane,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
431098,Lankelly Lane,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
431098,Lankelly Lane,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
431098,Lankelly Lane,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,13.27
431098,Lankelly Lane,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,16.99
431098,Lankelly Lane,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,11.54
431098,Lankelly Lane,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,30.4
431098,Lankelly Lane,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,55.5
431098,Lankelly Lane,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,70.9
431098,Lankelly Lane,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,49.1
431098,Lankelly Lane,2023-08-10 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-10 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-10 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-10 13:50:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-10 13:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-10 13:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 13:50:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-10 13:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 13:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 13:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
431098,Lankelly Lane,2023-08-10 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
431098,Lankelly Lane,2023-08-10 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
431098,Lankelly Lane,2023-08-10 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,14.43
431098,Lankelly Lane,2023-08-10 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,19.32
431098,Lankelly Lane,2023-08-10 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.65
431098,Lankelly Lane,2023-08-10 13:50:00+00:00,feeder,10.0,N Current (RMS),A,31.5
431098,Lankelly Lane,2023-08-10 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,59.7
431098,Lankelly Lane,2023-08-10 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,80.0
431098,Lankelly Lane,2023-08-10 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,52.5
431098,Lankelly Lane,2023-08-10 13:50:00+00:00,transformer,,Temperature,C,28.9
431098,Lankelly Lane,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
431098,Lankelly Lane,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.6
431098,Lankelly Lane,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
431098,Lankelly Lane,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
431098,Lankelly Lane,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
431098,Lankelly Lane,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.82
431098,Lankelly Lane,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
431098,Lankelly Lane,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
431098,Lankelly Lane,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
431098,Lankelly Lane,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,14.44
431098,Lankelly Lane,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,19.31
431098,Lankelly Lane,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,12.65
431098,Lankelly Lane,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,31.1
431098,Lankelly Lane,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,59.8
431098,Lankelly Lane,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,80.0
431098,Lankelly Lane,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,52.5
431098,Lankelly Lane,2023-08-10 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-10 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-10 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-10 13:40:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-10 13:40:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 13:40:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 13:40:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-10 13:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 13:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 13:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
431098,Lankelly Lane,2023-08-10 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
431098,Lankelly Lane,2023-08-10 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
431098,Lankelly Lane,2023-08-10 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.48
431098,Lankelly Lane,2023-08-10 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,16.64
431098,Lankelly Lane,2023-08-10 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.06
431098,Lankelly Lane,2023-08-10 13:40:00+00:00,feeder,10.0,N Current (RMS),A,25.9
431098,Lankelly Lane,2023-08-10 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,59.5
431098,Lankelly Lane,2023-08-10 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,69.2
431098,Lankelly Lane,2023-08-10 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,54.7
431098,Lankelly Lane,2023-08-10 13:40:00+00:00,transformer,,Temperature,C,28.9
431098,Lankelly Lane,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
431098,Lankelly Lane,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.83
431098,Lankelly Lane,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
431098,Lankelly Lane,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
431098,Lankelly Lane,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
431098,Lankelly Lane,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.76
431098,Lankelly Lane,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
431098,Lankelly Lane,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
431098,Lankelly Lane,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
431098,Lankelly Lane,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,14.48
431098,Lankelly Lane,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,16.64
431098,Lankelly Lane,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,13.07
431098,Lankelly Lane,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,25.7
431098,Lankelly Lane,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,59.5
431098,Lankelly Lane,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,69.2
431098,Lankelly Lane,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,54.7
431098,Lankelly Lane,2023-08-10 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-10 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-10 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-10 13:30:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-10 13:30:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 13:30:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 13:30:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-10 13:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 13:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 13:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
431098,Lankelly Lane,2023-08-10 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
431098,Lankelly Lane,2023-08-10 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
431098,Lankelly Lane,2023-08-10 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.24
431098,Lankelly Lane,2023-08-10 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,17.47
431098,Lankelly Lane,2023-08-10 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.85
431098,Lankelly Lane,2023-08-10 13:30:00+00:00,feeder,10.0,N Current (RMS),A,31.6
431098,Lankelly Lane,2023-08-10 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,55.1
431098,Lankelly Lane,2023-08-10 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,72.6
431098,Lankelly Lane,2023-08-10 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,57.8
431098,Lankelly Lane,2023-08-10 13:30:00+00:00,transformer,,Temperature,C,29.0
431098,Lankelly Lane,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
431098,Lankelly Lane,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.76
431098,Lankelly Lane,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
431098,Lankelly Lane,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
431098,Lankelly Lane,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
431098,Lankelly Lane,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
431098,Lankelly Lane,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
431098,Lankelly Lane,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
431098,Lankelly Lane,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
431098,Lankelly Lane,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,13.25
431098,Lankelly Lane,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,17.47
431098,Lankelly Lane,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,13.85
431098,Lankelly Lane,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,31.3
431098,Lankelly Lane,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,55.2
431098,Lankelly Lane,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,72.6
431098,Lankelly Lane,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,57.8
431098,Lankelly Lane,2023-08-10 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-10 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-10 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-10 13:20:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-10 13:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-10 13:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-10 13:20:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-10 13:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 13:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 13:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
431098,Lankelly Lane,2023-08-10 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.77
431098,Lankelly Lane,2023-08-10 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
431098,Lankelly Lane,2023-08-10 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.75
431098,Lankelly Lane,2023-08-10 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,17.83
431098,Lankelly Lane,2023-08-10 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.43
431098,Lankelly Lane,2023-08-10 13:20:00+00:00,feeder,10.0,N Current (RMS),A,28.3
431098,Lankelly Lane,2023-08-10 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,40.7
431098,Lankelly Lane,2023-08-10 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,73.4
431098,Lankelly Lane,2023-08-10 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,55.6
431098,Lankelly Lane,2023-08-10 13:20:00+00:00,transformer,,Temperature,C,29.0
431098,Lankelly Lane,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
431098,Lankelly Lane,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.87
431098,Lankelly Lane,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
431098,Lankelly Lane,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
431098,Lankelly Lane,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
431098,Lankelly Lane,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
431098,Lankelly Lane,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
431098,Lankelly Lane,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.77
431098,Lankelly Lane,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
431098,Lankelly Lane,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,9.77
431098,Lankelly Lane,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,17.82
431098,Lankelly Lane,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,13.43
431098,Lankelly Lane,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,28.0
431098,Lankelly Lane,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,40.7
431098,Lankelly Lane,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,73.4
431098,Lankelly Lane,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,55.5
431098,Lankelly Lane,2023-08-10 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-10 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-10 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-10 13:10:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-10 13:10:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 13:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-10 13:10:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 13:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 13:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 13:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
431098,Lankelly Lane,2023-08-10 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.31
431098,Lankelly Lane,2023-08-10 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
431098,Lankelly Lane,2023-08-10 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.3
431098,Lankelly Lane,2023-08-10 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.22
431098,Lankelly Lane,2023-08-10 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.8
431098,Lankelly Lane,2023-08-10 13:10:00+00:00,feeder,10.0,N Current (RMS),A,26.1
431098,Lankelly Lane,2023-08-10 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,39.1
431098,Lankelly Lane,2023-08-10 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,56.0
431098,Lankelly Lane,2023-08-10 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,53.5
431098,Lankelly Lane,2023-08-10 13:10:00+00:00,transformer,,Temperature,C,29.0
431098,Lankelly Lane,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
431098,Lankelly Lane,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.37
431098,Lankelly Lane,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
431098,Lankelly Lane,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
431098,Lankelly Lane,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
431098,Lankelly Lane,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.51
431098,Lankelly Lane,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
431098,Lankelly Lane,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.31
431098,Lankelly Lane,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
431098,Lankelly Lane,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,9.31
431098,Lankelly Lane,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,13.22
431098,Lankelly Lane,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,12.79
431098,Lankelly Lane,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,25.9
431098,Lankelly Lane,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,39.2
431098,Lankelly Lane,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,56.0
431098,Lankelly Lane,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,53.5
431098,Lankelly Lane,2023-08-10 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
431098,Lankelly Lane,2023-08-10 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-10 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-10 13:00:00+00:00,feeder,,L3 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-10 13:00:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 13:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-10 13:00:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-10 13:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 13:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 13:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
431098,Lankelly Lane,2023-08-10 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
431098,Lankelly Lane,2023-08-10 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
431098,Lankelly Lane,2023-08-10 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.32
431098,Lankelly Lane,2023-08-10 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,16.32
431098,Lankelly Lane,2023-08-10 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.43
431098,Lankelly Lane,2023-08-10 13:00:00+00:00,feeder,10.0,N Current (RMS),A,29.7
431098,Lankelly Lane,2023-08-10 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,47.7
431098,Lankelly Lane,2023-08-10 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,68.9
431098,Lankelly Lane,2023-08-10 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,60.5
431098,Lankelly Lane,2023-08-10 13:00:00+00:00,transformer,,Temperature,C,29.1
431098,Lankelly Lane,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
431098,Lankelly Lane,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
431098,Lankelly Lane,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
431098,Lankelly Lane,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
431098,Lankelly Lane,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
431098,Lankelly Lane,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
431098,Lankelly Lane,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
431098,Lankelly Lane,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
431098,Lankelly Lane,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
431098,Lankelly Lane,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,11.33
431098,Lankelly Lane,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,16.32
431098,Lankelly Lane,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,14.42
431098,Lankelly Lane,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,29.5
431098,Lankelly Lane,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,47.8
431098,Lankelly Lane,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,68.9
431098,Lankelly Lane,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,60.4
431098,Lankelly Lane,2023-08-10 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-10 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-10 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
431098,Lankelly Lane,2023-08-10 12:50:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-10 12:50:00+00:00,feeder,,L2 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 12:50:00+00:00,feeder,,L1 Active Power,kW,0.0
431098,Lankelly Lane,2023-08-10 12:50:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-10 12:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 12:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 12:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
431098,Lankelly Lane,2023-08-10 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
431098,Lankelly Lane,2023-08-10 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
431098,Lankelly Lane,2023-08-10 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.9
431098,Lankelly Lane,2023-08-10 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.5
431098,Lankelly Lane,2023-08-10 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.55
431098,Lankelly Lane,2023-08-10 12:50:00+00:00,feeder,10.0,N Current (RMS),A,25.4
431098,Lankelly Lane,2023-08-10 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,42.2
431098,Lankelly Lane,2023-08-10 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,59.2
431098,Lankelly Lane,2023-08-10 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,44.8
431098,Lankelly Lane,2023-08-10 12:50:00+00:00,transformer,,Temperature,C,29.1
431098,Lankelly Lane,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
431098,Lankelly Lane,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.43
431098,Lankelly Lane,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
431098,Lankelly Lane,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
431098,Lankelly Lane,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
431098,Lankelly Lane,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.93
431098,Lankelly Lane,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
431098,Lankelly Lane,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
431098,Lankelly Lane,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
431098,Lankelly Lane,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,9.91
431098,Lankelly Lane,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,13.5
431098,Lankelly Lane,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,10.55
431098,Lankelly Lane,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,25.1
431098,Lankelly Lane,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,42.2
431098,Lankelly Lane,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,59.2
431098,Lankelly Lane,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,44.8
431098,Lankelly Lane,2023-08-10 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
431098,Lankelly Lane,2023-08-10 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-10 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-10 12:40:00+00:00,feeder,,L3 Active Power,kW,0.03
431098,Lankelly Lane,2023-08-10 12:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-10 12:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-10 12:40:00+00:00,feeder,,N Current (RMS),A,0.6
431098,Lankelly Lane,2023-08-10 12:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 12:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 12:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
431098,Lankelly Lane,2023-08-10 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
431098,Lankelly Lane,2023-08-10 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
431098,Lankelly Lane,2023-08-10 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.32
431098,Lankelly Lane,2023-08-10 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,16.49
431098,Lankelly Lane,2023-08-10 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.53
431098,Lankelly Lane,2023-08-10 12:40:00+00:00,feeder,10.0,N Current (RMS),A,35.9
431098,Lankelly Lane,2023-08-10 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,39.0
431098,Lankelly Lane,2023-08-10 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,70.6
431098,Lankelly Lane,2023-08-10 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,56.2
431098,Lankelly Lane,2023-08-10 12:40:00+00:00,transformer,,Temperature,C,29.2
431098,Lankelly Lane,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
431098,Lankelly Lane,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.8
431098,Lankelly Lane,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
431098,Lankelly Lane,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.18
431098,Lankelly Lane,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
431098,Lankelly Lane,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.99
431098,Lankelly Lane,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
431098,Lankelly Lane,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
431098,Lankelly Lane,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
431098,Lankelly Lane,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,9.35
431098,Lankelly Lane,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,16.49
431098,Lankelly Lane,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,13.52
431098,Lankelly Lane,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,35.6
431098,Lankelly Lane,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,39.1
431098,Lankelly Lane,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,70.6
431098,Lankelly Lane,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,56.2
431098,Lankelly Lane,2023-08-10 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
431098,Lankelly Lane,2023-08-10 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-10 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-10 12:30:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-10 12:30:00+00:00,feeder,,L2 Active Power,kW,0.02
431098,Lankelly Lane,2023-08-10 12:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-10 12:30:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 12:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 12:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 12:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
431098,Lankelly Lane,2023-08-10 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
431098,Lankelly Lane,2023-08-10 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
431098,Lankelly Lane,2023-08-10 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.11
431098,Lankelly Lane,2023-08-10 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.72
431098,Lankelly Lane,2023-08-10 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.9
431098,Lankelly Lane,2023-08-10 12:30:00+00:00,feeder,10.0,N Current (RMS),A,28.5
431098,Lankelly Lane,2023-08-10 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,46.4
431098,Lankelly Lane,2023-08-10 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,47.2
431098,Lankelly Lane,2023-08-10 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,58.1
431098,Lankelly Lane,2023-08-10 12:30:00+00:00,transformer,,Temperature,C,29.3
431098,Lankelly Lane,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
431098,Lankelly Lane,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.37
431098,Lankelly Lane,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.93
431098,Lankelly Lane,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
431098,Lankelly Lane,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
431098,Lankelly Lane,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.85
431098,Lankelly Lane,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
431098,Lankelly Lane,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
431098,Lankelly Lane,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
431098,Lankelly Lane,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,11.11
431098,Lankelly Lane,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,10.73
431098,Lankelly Lane,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,13.89
431098,Lankelly Lane,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,28.4
431098,Lankelly Lane,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,46.4
431098,Lankelly Lane,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,47.3
431098,Lankelly Lane,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,58.1
431098,Lankelly Lane,2023-08-10 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
431098,Lankelly Lane,2023-08-10 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
431098,Lankelly Lane,2023-08-10 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
431098,Lankelly Lane,2023-08-10 12:20:00+00:00,feeder,,L3 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-10 12:20:00+00:00,feeder,,L2 Active Power,kW,0.01
431098,Lankelly Lane,2023-08-10 12:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
431098,Lankelly Lane,2023-08-10 12:20:00+00:00,feeder,,N Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 12:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 12:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 12:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
431098,Lankelly Lane,2023-08-10 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
431098,Lankelly Lane,2023-08-10 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
431098,Lankelly Lane,2023-08-10 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
431098,Lankelly Lane,2023-08-10 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.56
431098,Lankelly Lane,2023-08-10 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.38
431098,Lankelly Lane,2023-08-10 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.53
431098,Lankelly Lane,2023-08-10 12:20:00+00:00,feeder,10.0,N Current (RMS),A,23.6
431098,Lankelly Lane,2023-08-10 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,48.1
431098,Lankelly Lane,2023-08-10 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,56.3
431098,Lankelly Lane,2023-08-10 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,61.3
431098,Lankelly Lane,2023-08-10 12:20:00+00:00,transformer,,Temperature,C,29.3
431098,Lankelly Lane,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
431098,Lankelly Lane,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.51
431098,Lankelly Lane,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
431098,Lankelly Lane,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
431098,Lankelly Lane,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
431098,Lankelly Lane,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.99
431098,Lankelly Lane,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
431098,Lankelly Lane,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.27
431098,Lankelly Lane,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
431098,Lankelly Lane,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,11.57
